Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,167.213056616,30.9212990447,43.0688106076,0.0,34.4311606118,33.1021868926,299.611012339,149.485029463,3.33212,146.793862877
 01/01  02:00:00,158.499119733,30.9212990447,34.2321667433,0.0,34.4311606118,33.1021868926,252.447240395,133.75639235,3.33212,115.358728045
 01/01  03:00:00,138.139999966,30.9212990447,31.3647026567,0.0,19.466279405,30.610668775,207.232299411,88.5667578216,3.33212,115.333421589
 01/01  04:00:00,136.886449856,30.9212990447,30.1147429838,0.0,19.466279405,30.610668775,177.924722885,64.1442081322,3.33212,110.448394753
 01/01  05:00:00,144.931621294,30.9212990447,31.5737028475,0.0,19.466279405,30.610668775,206.062211888,51.1030755649,3.33212,151.627016323
 01/01  06:00:00,159.056276255,30.9212990447,33.4511609245,0.0,19.466279405,30.610668775,240.626803442,44.386286796,8.3303,187.910216646
 01/01  07:00:00,242.770783049,32.9413648075,43.6436796825,0.0,42.6918050922,54.3732441037,324.494536976,40.3377439106,16.6606,267.496193066
 01/01  08:00:00,314.047971526,35.8226734218,68.0043025837,0.0,49.3960418185,88.5934452969,682.916829697,213.129591237,24.9909,444.796338459
 01/01  09:00:00,367.824900569,35.7694568754,95.4698295376,0.0,57.6566862989,112.030105488,894.091325046,232.03230348,33.3212,628.737821566
 01/01  10:00:00,294.283653929,36.2979325378,77.8283452485,0.0,50.9524495726,81.1684271793,729.988023981,205.865147729,66.8089,457.313976251
 01/01  11:00:00,204.182994256,36.4196689481,33.3519105916,0.0,42.6918050922,68.9656133826,626.904380098,202.414603049,83.4695,341.020277048
 01/01  12:00:00,197.710450497,36.4699641343,30.933020716,0.0,38.286128036,68.9656133826,554.184942752,193.093913369,83.4695,277.621529383
 01/01  13:00:00,195.754427889,36.5066470718,30.3910038967,0.0,38.286128036,68.9656133826,427.268305095,146.638487466,83.4695,197.160317629
 01/01  14:00:00,177.529611462,36.5357085345,31.3235636726,0.0,31.5818913096,56.727595265,416.852242575,144.57360432,75.1392,197.139438255
 01/01  15:00:00,178.158547315,36.5624181807,31.931842843,0.0,31.5818913096,56.727595265,429.307749262,166.051144377,66.8089,196.447704885
 01/01  16:00:00,178.932915892,36.5878368593,32.8095214497,0.0,31.5818913096,56.727595265,424.691686504,153.096346445,75.1392,196.456140058
 01/01  17:00:00,219.589431433,36.2875898916,33.4418521677,0.0,31.5818913096,61.661095265,381.967751655,140.176138435,91.7998,149.99181322
 01/01  18:00:00,260.534547455,35.7694568754,41.6335867927,0.0,31.5818913096,70.9729253606,380.234185924,137.893706073,49.9818,192.35867985
 01/01  19:00:00,334.344344688,35.7694568754,53.7872649646,0.0,80.3315023541,83.7685254822,398.522335953,121.903301103,49.9818,226.63723485
 01/01  20:00:00,353.591282019,35.7694568754,69.1734864657,0.0,102.000620287,77.6748002752,431.94332941,94.4210225627,33.3212,304.201106847
 01/01  21:00:00,437.631523949,35.7694568754,132.428522837,0.0,108.704857014,91.4735406516,419.668278937,86.7505665263,33.3212,299.59651241
 01/01  22:00:00,383.915248378,35.7694568754,106.878389246,0.0,95.2963835608,89.1510273009,416.308666522,91.6840093077,24.9909,299.633757215
 01/01  23:00:00,316.176639064,35.7694568754,92.3171252114,0.0,80.3315023541,63.3799339444,557.539276793,98.2648261552,16.6606,442.613850637
 01/01  24:00:00,222.975891005,35.7694568754,63.6047428312,0.0,42.6918050922,48.4199368926,370.427204969,105.158914361,8.3303,256.937990608
 01/02  01:00:00,160.40287713,30.9212990447,47.8532277829,0.0,25.5240853573,30.610668775,237.437781731,80.8584310656,3.33212,153.247230665
 01/02  02:00:00,145.892685696,30.9212990447,40.7082296908,0.0,19.418418834,29.3649097162,180.425580952,68.3033885694,3.33212,108.790072383
 01/02  03:00:00,135.20177541,30.9212990447,37.9339813213,0.0,12.7620426787,28.1191506574,180.799049407,62.2643226649,3.33212,115.202606742
 01/02  04:00:00,133.372622479,30.9212990447,36.088082735,0.0,12.7620426787,28.1191506574,172.114627852,60.0096124286,3.33212,108.772895424
 01/02  05:00:00,141.190338873,30.9212990447,37.2963739406,0.0,12.7620426787,28.1191506574,212.512996637,55.9004737158,3.33212,153.280402922
 01/02  06:00:00,177.026410333,30.9212990447,45.4845688563,0.0,25.5240853573,30.610668775,315.568333839,49.6433743012,8.3303,257.594659537
 01/02  07:00:00,304.397659564,33.7897924279,72.1786413265,0.0,51.0481707146,78.1489452969,504.804511661,42.6932741366,16.6606,445.450637524
 01/02  08:00:00,375.957418559,35.7722767323,95.3315844523,0.0,64.3609230253,109.708623606,728.191606739,107.71327094,24.9909,595.487435798
 01/02  09:00:00,304.632417233,35.7694568754,72.3327619062,0.0,51.0481707146,80.7689615957,604.84239718,116.57385708,33.3212,454.9473401
 01/02  10:00:00,271.670461765,36.322300354,67.2544351554,0.0,51.0481707146,71.0224615957,503.832605484,95.5573897203,66.8089,341.466315763
 01/02  11:00:00,219.595296532,36.4127968493,64.0633418826,0.0,32.1804615127,65.7244621605,414.073763131,55.9065252879,83.4695,274.697737843
 01/02  12:00:00,208.168044672,36.4631956721,52.0655932574,0.0,32.1804615127,65.7244621605,327.913936482,46.8596386875,83.4695,197.584797795
 01/02  13:00:00,203.227006036,36.4982607804,47.8452148854,0.0,32.1804615127,65.7244621605,324.719501547,44.0276574226,83.4695,197.222344125
 01/02  14:00:00,191.998536114,36.5267933051,46.3318038848,0.0,32.1804615127,55.9779621605,313.974533332,41.9727490289,75.1392,196.862584303
 01/02  15:00:00,225.742572692,36.555123743,79.8202261679,0.0,32.1804615127,55.9779621605,300.90698453,37.5633937177,66.8089,196.534690812
 01/02  16:00:00,248.115016173,36.5801681978,101.740456224,0.0,32.1804615127,55.9779621605,299.411532903,27.7272876494,75.1392,196.545045253
 01/02  17:00:00,294.385019404,36.2850621245,107.275667655,0.0,32.1804615127,60.9114621605,261.782728501,16.2637611009,91.7998,153.7191674
 01/02  18:00:00,345.231425701,35.7694568754,117.601062437,0.0,32.1804615127,77.5397301883,290.583986271,14.6687056171,49.9818,225.933480653
 01/02  19:00:00,421.27307635,35.7694568754,139.441691592,0.0,77.122965704,86.2600435998,477.198675711,14.9340036071,49.9818,412.282872103
 01/02  20:00:00,434.369781143,35.7694568754,144.892127013,0.0,102.647051061,80.1663183927,351.033365228,12.0306677026,33.3212,305.681497525
 01/02  21:00:00,459.700216412,35.7694568754,144.873877791,0.0,115.40909374,92.7192997104,348.988963129,11.1893466786,33.3212,304.47841645
 01/02  22:00:00,432.125828662,35.7694568754,141.319421345,0.0,102.647051061,94.1340635361,484.992796965,13.4480531129,24.9909,446.553843852
 01/02  23:00:00,341.890574193,35.7781773194,118.007709935,0.0,77.122965704,65.871452062,377.687972504,25.2052612609,16.6606,335.822111243
 01/02  24:00:00,213.870756905,35.7695495015,58.7280556337,0.0,38.286128036,48.4199368926,246.218794215,50.2466872699,8.3303,187.641806945
 01/03  01:00:00,141.013307225,30.9212990447,28.5484924122,0.0,25.5240853573,30.610668775,209.630355956,54.2100937916,3.33212,152.088142164
 01/03  02:00:00,136.729721734,30.9212990447,31.6028589561,0.0,19.418418834,29.3649097162,180.835544692,67.5042021943,3.33212,109.999222498
 01/03  03:00:00,130.469265864,30.9212990447,33.242871017,0.0,12.7620426787,28.1191506574,189.183826872,70.6334028133,3.33212,115.218304058
 01/03  04:00:00,131.411874393,30.9212990447,34.1736505179,0.0,12.7620426787,28.1191506574,179.541601662,67.3988437086,3.33212,108.810637953
 01/03  05:00:00,141.081193778,30.9212990447,36.5952236431,0.0,12.7620426787,28.1191506574,223.944922716,67.288236935,3.33212,153.324565781
 01/03  06:00:00,179.649523893,32.9413648075,45.4726467257,0.0,25.5240853573,30.610668775,326.054530661,59.93542615,8.3303,257.788804511
 01/03  07:00:00,307.763979367,34.1534042652,74.4953018212,0.0,51.0481707146,78.1489452969,511.118553145,48.3151593851,16.6606,446.142793759
 01/03  08:00:00,381.561732696,35.7762651232,100.147214625,0.0,64.3609230253,109.708623606,720.10259613,98.0357836804,24.9909,597.07591245
 01/03  09:00:00,312.015701841,35.7694568754,79.0218149202,0.0,51.0481707146,80.7689615957,604.171290398,115.2148193,33.3212,455.635271098
 01/03  10:00:00,278.46300447,36.3377911775,73.8407905539,0.0,51.0481707146,71.0224615957,545.89002943,135.521188499,66.8089,343.559940931
 01/03  11:00:00,212.609039612,36.4289725699,56.6923394374,0.0,32.1804615127,65.7244621605,505.423625137,148.663569403,83.4695,273.290555734
 01/03  12:00:00,205.105665038,36.4817414389,48.5108858567,0.0,32.1804615127,65.7244621605,438.782897007,157.636793624,83.4695,197.676603383
 01/03  13:00:00,200.868016161,36.5205125559,44.9899609174,0.0,32.1804615127,65.7244621605,444.738029062,163.111941495,83.4695,198.156587567
 01/03  14:00:00,190.098184911,36.5537707353,43.915086285,0.0,32.1804615127,55.9779621605,443.327434214,167.325133516,75.1392,200.863100698
 01/03  15:00:00,188.349446923,36.5828648087,41.802424917,0.0,32.1804615127,55.9779621605,494.418883093,233.221444531,66.8089,194.388538562
 01/03  16:00:00,187.539311279,36.6091927996,40.6773134688,0.0,32.1804615127,55.9779621605,512.832619789,243.369261665,75.1392,194.324158123
 01/03  17:00:00,228.182819381,36.3030788591,40.58311488,0.0,32.1804615127,60.9114621605,515.106538227,269.724103387,91.7998,153.582634841
 01/03  18:00:00,280.437299248,35.7694568754,52.0872812339,0.0,32.1804615127,77.5397301883,528.516582645,247.329663313,49.9818,231.205119332
 01/03  19:00:00,353.011482525,35.7694568754,70.5626837353,0.0,77.122965704,86.2600435998,702.075583584,239.994665586,49.9818,412.099117998
 01/03  20:00:00,359.346218444,35.7694568754,69.7438279477,0.0,102.647051061,80.1663183927,575.122950289,235.333822694,33.3212,306.467927595
 01/03  21:00:00,391.344399237,35.7694568754,76.3565977907,0.0,115.40909374,92.7192997104,557.097533684,224.626144116,33.3212,299.150189568
 01/03  22:00:00,381.126795328,35.7694568754,89.574541633,0.0,102.647051061,94.1340635361,697.675482482,222.398375471,24.9909,450.286207011
 01/03  23:00:00,294.922964523,35.7694568754,69.67693648,0.0,77.122965704,65.871452062,589.466693685,232.177496885,16.6606,340.628596801
 01/03  24:00:00,203.435957193,35.7694568754,46.3152486539,0.0,38.286128036,48.4199368926,446.581382541,250.764260924,8.3303,187.486821617
 01/04  01:00:00,150.88368557,30.9212990447,38.0889304639,0.0,25.5240853573,30.610668775,204.913851368,53.6007278369,3.33212,147.981003531
 01/04  02:00:00,138.173867781,30.9212990447,32.7190580709,0.0,19.418418834,29.3649097162,161.965947348,43.3918176397,3.33212,115.242009708
 01/04  03:00:00,127.358095428,30.9212990447,29.8129160511,0.0,12.7620426787,28.1191506574,150.727698169,38.5620748148,3.33212,108.833503354
 01/04  04:00:00,126.181396525,30.9212990447,28.6481891174,0.0,12.7620426787,28.1191506574,154.841030622,36.2353080675,3.33212,115.273602554
 01/04  05:00:00,134.908358035,30.9212990447,30.7932295149,0.0,12.7620426787,28.1191506574,191.129229626,34.436185116,3.33212,153.36092451
 01/04  06:00:00,171.525792206,30.9212990447,39.7781087301,0.0,25.5240853573,30.610668775,298.973851187,32.6871594208,8.3303,257.956391767
 01/04  07:00:00,299.518357408,32.9413648075,67.9155754384,0.0,51.0481707146,78.1489452969,494.547023797,31.1062559983,16.6606,446.780167799
 01/04  08:00:00,372.44327668,35.8372635735,89.9953880166,0.0,64.3609230253,109.708623606,809.452910853,188.728536776,24.9909,595.733474077
 01/04  09:00:00,298.802375589,35.7694568754,64.6588275949,0.0,51.0481707146,80.7689615957,715.723524191,223.847192713,33.3212,458.555131478
 01/04  10:00:00,237.513270717,36.1942999798,31.3858241566,0.0,51.0481707146,71.0224615957,639.354585205,229.92643094,66.8089,342.619254265
 01/04  11:00:00,181.462482782,36.3478908569,23.9656909887,0.0,32.1804615127,65.7244621605,605.175246369,247.085709841,83.4695,274.620036528
 01/04  12:00:00,180.024784608,36.4464965289,21.7681115462,0.0,32.1804615127,65.7244621605,533.63065948,252.402760417,83.4695,197.758399063
 01/04  13:00:00,179.582880118,36.506501023,22.0604769883,0.0,32.1804615127,65.7244621605,535.76946771,250.811713874,83.4695,201.488253836
 01/04  14:00:00,170.421372183,36.5409472281,23.0129350637,0.0,32.1804615127,55.9779621605,505.116758603,229.971524914,75.1392,200.006033689
 01/04  15:00:00,170.51590686,36.518120334,22.7811765449,0.0,32.1804615127,55.9779621605,540.463686692,276.944766796,66.8089,196.710019896
 01/04  16:00:00,170.269457208,36.4168874467,22.545771386,0.0,32.1804615127,55.9779621605,548.241136189,276.396088485,75.1392,196.705847704
 01/04  17:00:00,211.008113351,36.0872925462,23.1954812958,0.0,32.1804615127,60.9114621605,510.723615419,268.077976819,91.7998,150.8458386
 01/04  18:00:00,258.641340384,35.7694568754,30.4583631007,0.0,32.1804615127,77.5397301883,555.478798655,276.069658594,49.9818,229.427340061
 01/04  19:00:00,330.603912694,35.7694568754,48.3991451676,0.0,77.122965704,86.2600435998,746.138486896,282.787357668,49.9818,413.369329229
 01/04  20:00:00,341.549167571,35.7694568754,51.7700480431,0.0,102.647051061,80.1663183927,608.329644807,268.831528077,33.3212,306.17691673
 01/04  21:00:00,369.953818133,35.7694568754,54.861433755,0.0,115.40909374,92.7192997104,600.750818561,262.454812987,33.3212,304.974805574
 01/04  22:00:00,361.284940368,35.7694568754,69.7677250914,0.0,102.647051061,94.1340635361,733.999634569,261.107295681,24.9909,447.901438889
 01/04  23:00:00,281.898404592,35.7694568754,56.9071266199,0.0,77.122965704,65.871452062,618.031104259,264.911338016,16.6606,336.459166243
 01/04  24:00:00,193.987506347,35.7694568754,37.0244993883,0.0,38.286128036,48.4199368926,473.902845104,277.753228664,8.3303,187.81931644
 01/05  01:00:00,142.270629214,30.9212990447,29.6270494752,0.0,25.5240853573,30.610668775,219.166747322,62.4400738667,3.33212,153.394553455
 01/05  02:00:00,130.013341139,30.9212990447,24.6973833099,0.0,19.418418834,29.3649097162,167.740581103,51.9730218893,3.33212,112.435439214
 01/05  03:00:00,119.62020282,30.9212990447,22.208992814,0.0,12.7620426787,28.1191506574,161.66461041,46.6214944916,3.33212,111.710995919
 01/05  04:00:00,117.327697598,30.9212990447,19.9278001135,0.0,12.7620426787,28.1191506574,162.986541771,44.3741398288,3.33212,115.280281942
 01/05  05:00:00,124.030323459,30.9212990447,20.0557327929,0.0,12.7620426787,28.1191506574,195.478008897,44.2279929519,3.33212,147.917895945
 01/05  06:00:00,159.947985647,30.9212990447,28.3543817104,0.0,25.5240853573,30.610668775,317.302712691,44.591204728,8.3303,264.381207963
 01/05  07:00:00,286.47660049,30.9212990447,57.1006942131,0.0,51.0481707146,78.1489452969,507.041940965,42.9206277418,16.6606,447.460713223
 01/05  08:00:00,361.854629944,35.7949215065,79.6154873633,0.0,64.3609230253,109.708623606,868.601275745,248.878128206,24.9909,594.732247539
 01/05  09:00:00,287.93640725,35.7694568754,53.9435248386,0.0,51.0481707146,80.7689615957,801.622466793,307.145387135,33.3212,461.155879658
 01/05  10:00:00,249.417313824,35.8186668386,43.6255820547,0.0,51.0481707146,71.0224615957,726.7568151,317.940604559,66.8089,342.007310541
 01/05  11:00:00,205.250543694,35.9131902794,48.1047985045,0.0,32.1804615127,65.7244621605,674.301616657,315.188896064,83.4695,275.643220593
 01/05  12:00:00,215.869786534,35.9655876335,57.9669793771,0.0,32.1804615127,65.7244621605,584.140413946,302.841507075,83.4695,197.829406871
 01/05  13:00:00,214.926542174,35.9878489428,57.7715742612,0.0,32.1804615127,65.7244621605,588.865993614,300.852120114,83.4695,204.5443735
 01/05  14:00:00,188.41018773,36.0380699912,40.9734768776,0.0,32.1804615127,55.9779621605,583.520631665,311.22604534,75.1392,197.155386325
 01/05  15:00:00,193.575954423,36.0129696781,46.1464283811,0.0,32.1804615127,55.9779621605,578.050507175,314.444517269,66.8089,196.797089906
 01/05  16:00:00,190.747432464,35.929559919,43.3907175885,0.0,32.1804615127,55.9779621605,603.498256137,331.565886805,75.1392,196.793169332
 01/05  17:00:00,217.733358805,35.7795020472,30.1183977092,0.0,32.1804615127,60.9114621605,589.883523645,344.203699479,91.7998,153.880024166
 01/05  18:00:00,265.331956211,35.7694568754,37.0256324793,0.0,32.1804615127,77.5397301883,649.655233555,373.364098839,49.9818,226.309334716
 01/05  19:00:00,336.282187894,35.7694568754,53.9396119653,0.0,77.122965704,86.2600435998,854.379967856,390.50885712,49.9818,413.889310736
 01/05  20:00:00,341.516912896,35.7694568754,51.5656622479,0.0,102.647051061,80.1663183927,742.579154394,402.828471159,33.3212,306.429483236
 01/05  21:00:00,372.132736541,35.78281121,56.1586925575,0.647754705229,115.40909374,92.7192997104,760.552025305,422.022586539,33.3212,305.208238765
 01/05  22:00:00,361.14155295,35.7961655445,68.2380629336,1.10676709722,102.647051061,94.1340635361,911.166432852,436.920415741,24.9909,449.255117111
 01/05  23:00:00,274.546547837,35.7894883772,48.8710258571,0.382223442771,77.122965704,65.871452062,822.282007755,462.16696602,16.6606,343.454441735
 01/05  24:00:00,181.398852899,35.78281121,23.9847480631,0.0990002910448,38.286128036,48.4199368926,694.460883046,497.27831213,8.3303,188.852270916
 01/06  01:00:00,126.949845208,30.9613620483,13.7846039909,0.578250472444,25.5240853573,30.610668775,252.501678026,102.384576205,3.33212,146.784981821
 01/06  02:00:00,113.535631579,30.9613620483,7.43850139562,0.827567921068,19.418418834,29.3649097162,206.351592815,87.7042033114,3.33212,115.315269504
 01/06  03:00:00,103.489175402,30.9613620483,5.00036724735,1.11872060356,12.7620426787,28.1191506574,200.010147028,81.3911758709,3.33212,115.286851157
 01/06  04:00:00,102.035628668,30.9613620483,3.28426547738,1.38912947815,12.7620426787,28.1191506574,191.461335168,79.2377194837,3.33212,108.891495684
 01/06  05:00:00,109.391196318,30.9613620483,3.15734212802,1.66201340196,12.7620426787,28.1191506574,236.08138645,79.269013023,3.33212,153.480253427
 01/06  06:00:00,141.048764121,30.9613620483,7.02263812125,1.82951583583,25.5240853573,30.610668775,346.027066501,79.3075657194,8.3303,258.389200782
 01/06  07:00:00,266.40239721,30.9613620483,34.4224874367,1.85215905306,51.0481707146,78.1489452969,545.131076924,76.5564755763,16.6606,451.914001347
 01/06  08:00:00,343.4811251,35.8095198791,59.5071047765,0.095304759535,64.3609230253,109.708623606,1131.14938462,505.721156531,24.9909,600.437328086
 01/06  09:00:00,280.279026255,35.7894883772,44.9246799913,0.00533604670926,51.0481707146,80.7689615957,1037.88680921,550.005027711,33.3212,454.560581503
 01/06  10:00:00,252.91639323,35.7928269609,46.6701515289,0.0,51.0481707146,71.0224615957,925.691957068,509.927385613,66.8089,348.955671455
 01/06  11:00:00,203.22011649,35.7904899523,45.7881269285,0.0,32.1804615127,65.7244621605,847.267383378,494.044212041,83.4695,269.753671337
 01/06  12:00:00,206.326619813,35.7761340427,48.2863785147,0.0,32.1804615127,65.7244621605,762.693496569,474.216396881,83.4695,205.007599688
 01/06  13:00:00,207.782213047,35.78281121,50.5226704184,0.0364708187467,32.1804615127,65.7244621605,738.760180088,457.736824485,83.4695,197.553855603
 01/06  14:00:00,198.721539791,35.7761340427,51.2166410085,0.0531880857837,32.1804615127,55.9779621605,721.442017633,446.280156273,75.1392,200.02266136
 01/06  15:00:00,195.086490394,35.78281121,47.5991898298,0.0804948912998,32.1804615127,55.9779621605,701.135002955,435.244385544,66.8089,199.081717411
 01/06  16:00:00,185.402466402,35.7761340427,38.0530914141,0.0,32.1804615127,55.9779621605,704.071814081,430.044715095,75.1392,198.887898986
 01/06  17:00:00,211.150113611,35.7783597651,23.4066297121,0.0,32.1804615127,60.9114621605,674.428222486,429.410996237,91.7998,153.217426249
 01/06  18:00:00,254.649919977,35.78281121,26.2021997601,0.0,32.1804615127,77.5397301883,736.807358967,459.634608677,49.9818,227.19095029
 01/06  19:00:00,326.97151203,35.78281121,44.4996137163,0.0,77.122965704,86.2600435998,934.748109266,470.363163477,49.9818,414.403145789
 01/06  20:00:00,333.679991259,35.7761340427,44.0800480929,0.0,102.647051061,80.1663183927,799.894538831,459.899369844,33.3212,306.673968988
 01/06  21:00:00,365.938211811,35.7694568754,50.9961152703,0.0,115.40909374,92.7192997104,791.77458537,453.00804066,33.3212,305.44534471
 01/06  22:00:00,355.981233162,35.7694568754,64.5218925762,0.0,102.647051061,94.1340635361,924.134571891,448.996374675,24.9909,450.147297216
 01/06  23:00:00,271.073146025,35.7961655445,45.8132578171,0.0,77.122965704,65.871452062,817.485358651,456.096667109,16.6606,344.728091542
 01/06  24:00:00,179.716509138,35.7761340427,22.4871970067,0.0,38.286128036,48.4199368926,668.325731474,472.0287064,8.3303,187.966725073
 01/07  01:00:00,130.258059953,30.9613620483,13.3898410999,2.082802155,27.7269238854,30.610668775,248.90710297,98.751209144,3.33212,146.823773826
 01/07  02:00:00,127.003915478,30.9613620483,10.1190718886,2.04685393559,27.7269238854,30.610668775,202.561299311,83.8743967392,3.33212,115.354782572
 01/07  03:00:00,107.754443751,30.9613620483,8.25667913809,2.13234213123,12.7620426787,28.1191506574,195.628722793,76.968507059,3.33212,115.328095734
 01/07  04:00:00,106.544285196,30.9613620483,6.96690096536,2.2207641534,12.7620426787,28.1191506574,192.61413218,73.9797345568,3.33212,115.302277623
 01/07  05:00:00,113.487486679,30.9613620483,7.28044530317,2.27652107086,12.7620426787,28.1191506574,222.919638016,72.7484453133,3.33212,146.839072702
 01/07  06:00:00,126.435677084,30.9613620483,7.94605429497,2.31897170443,12.7620426787,28.1191506574,268.975831086,72.5705469315,8.3303,188.074984154
 01/07  07:00:00,211.243133436,30.9613620483,12.0244444579,2.23513519065,42.6918050922,54.3732441037,356.386661083,72.1785700115,16.6606,267.547491072
 01/07  08:00:00,275.198347253,35.7790274818,38.2747965271,0.0,42.6918050922,86.1019271793,906.103849412,431.260392945,24.9909,449.852556467
 01/07  09:00:00,350.304606515,35.78281121,77.9662715004,0.0,57.6566862989,112.030105488,1131.21435574,457.528243815,33.3212,640.36491193
 01/07  10:00:00,300.433967362,35.7861497936,75.0543882908,0.0,57.6566862989,83.6599452969,952.07853813,424.664551925,66.8089,460.605086204
 01/07  11:00:00,235.662661487,35.78281121,64.5871969957,0.0,42.6918050922,68.9656133826,840.220025231,411.308308281,83.4695,345.44221695
 01/07  12:00:00,228.22101416,35.7894883772,65.369286846,0.15221032458,34.9340096728,67.7198543238,749.449850561,391.46437361,83.4695,274.515976951
 01/07  13:00:00,221.043102955,35.8147683255,58.5236280925,0.693580232286,34.9340096728,67.7198543238,658.440875756,369.521590445,83.4695,205.449785311
 01/07  14:00:00,194.359030999,35.8487317748,41.9747552154,0.302978249681,34.9340096728,57.9733543238,646.824849202,368.568707885,75.1392,203.116941317
 01/07  15:00:00,197.980919073,35.880375681,45.5902037842,0.288503769931,34.9340096728,57.9733543238,627.734368709,361.33138966,66.8089,199.594079048
 01/07  16:00:00,195.888788587,35.9017210039,43.3104055803,0.474785614856,34.9340096728,57.9733543238,631.795708732,359.022159905,75.1392,197.634348827
 01/07  17:00:00,219.208582697,35.7953329487,29.4303774451,0.170095265669,34.9340096728,62.9068543238,618.47892182,365.741122351,91.7998,160.93799947
 01/07  18:00:00,257.827303702,35.772795459,32.1350053206,0.0,34.9340096728,72.2186844194,621.843706458,382.839869439,49.9818,189.022037019
 01/07  19:00:00,335.750164175,35.7961655445,43.7261452162,0.0,87.0357390804,86.2600435998,658.598458449,373.463188502,49.9818,235.153469946
 01/07  20:00:00,344.11401448,35.7894883772,57.3814445499,0.00889091960955,102.000620287,77.6748002752,699.381729111,359.763218548,33.3212,306.297310563
 01/07  21:00:00,364.548774122,35.7761340427,66.5579387843,0.0,102.000620287,88.9820225341,690.480922,351.481681139,33.3212,305.678040861
 01/07  22:00:00,356.619375527,35.7761340427,68.3657041263,0.0,102.000620287,91.6425454185,664.221948908,332.940474983,24.9909,306.290573925
 01/07  23:00:00,301.680053475,35.7694568754,66.5910504842,0.0,87.0357390804,65.871452062,798.623879047,334.134682446,16.6606,447.828596601
 01/07  24:00:00,205.169626492,35.78281121,43.6264978133,0.0,42.6918050922,48.4199368926,629.424575632,355.548624984,8.3303,265.545650648
 01/08  01:00:00,155.052296796,30.9613620483,30.4128809043,0.561130469101,34.4311606118,33.1021868926,233.333624963,76.201762777,3.33212,153.799742186
 01/08  02:00:00,148.563252295,30.9613620483,24.0341367487,0.410853967637,34.4311606118,33.1021868926,180.650646444,61.7993254806,3.33212,115.519200963
 01/08  03:00:00,127.406037531,30.9613620483,20.3612985755,0.399641954081,19.466279405,30.610668775,173.515786365,54.6656227017,3.33212,115.518043663
 01/08  04:00:00,125.644217761,30.9613620483,18.6243966429,0.382631250998,19.466279405,30.610668775,170.136924622,51.289203649,3.33212,115.515600973
 01/08  05:00:00,134.107618212,30.9613620483,20.560709754,0.333439452178,19.466279405,30.610668775,201.63106694,49.6754885076,3.33212,148.623458432
 01/08  06:00:00,148.94731722,30.9613620483,23.2094014089,0.274962752719,19.466279405,30.610668775,250.786046978,48.8318569913,8.3303,193.623889986
 01/08  07:00:00,229.911256906,30.954684881,32.8173621998,0.0870984849455,42.6918050922,54.3732441037,333.186668358,47.7562200818,16.6606,268.769848276
 01/08  08:00:00,304.247149344,35.8041282674,58.2677313145,0.0598801334163,49.3960418185,88.5934452969,737.051399074,262.721497559,24.9909,449.339001515
 01/08  09:00:00,365.157763595,35.8028427118,92.7059361833,0.324796501379,57.6566862989,112.030105488,969.027658603,296.433971125,33.3212,639.272487479
 01/08  10:00:00,290.115301448,35.8887590562,73.9720569283,0.117170801136,50.9524495726,81.1684271793,819.437223915,287.35197736,66.8089,465.276346554
 01/08  11:00:00,224.868077392,36.0237069313,53.639901249,0.143640869521,42.6918050922,68.9656133826,718.341052038,287.321842386,83.4695,347.549709652
 01/08  12:00:00,210.312466328,36.0874280453,42.6726966693,0.230539946051,38.286128036,68.9656133826,652.239195012,294.865295596,83.4695,273.904399416
 01/08  13:00:00,206.347067225,36.1408246846,39.6363485386,0.118936006498,38.286128036,68.9656133826,580.878790775,292.596748318,83.4695,204.812542457
 01/08  14:00:00,191.996653559,36.1877098305,44.2949376198,0.0,31.5818913096,56.727595265,562.855225542,289.986856386,75.1392,197.729169156
 01/08  15:00:00,188.140344327,36.208394387,40.4275936779,0.0,31.5818913096,56.727595265,559.003250035,295.17236831,66.8089,197.021981725
 01/08  16:00:00,181.184798238,36.2261056839,33.4786557074,0.0,31.5818913096,56.727595265,577.445836226,302.686929786,75.1392,199.61970644
 01/08  17:00:00,215.111047521,36.0263607009,29.720933208,0.26506473534,31.5818913096,61.661095265,546.746949437,298.683253635,91.7998,156.263895802
 01/08  18:00:00,258.737411223,35.7761340427,37.6271496697,0.127522724825,31.5818913096,70.9729253606,537.465234097,296.277031975,49.9818,191.206402122
 01/08  19:00:00,331.64219221,35.7694568754,48.9498323735,0.0,80.3315023541,83.7685254822,577.519755651,292.680677428,49.9818,234.857278222
 01/08  20:00:00,347.990771526,35.7694568754,61.3708889324,0.0,102.000620287,77.6748002752,619.617591007,280.375848061,33.3212,305.920542946
 01/08  21:00:00,376.234341579,35.7694568754,69.0916194486,0.0,108.704857014,91.4735406516,615.472832675,277.453738485,33.3212,304.697894189
 01/08  22:00:00,348.626415766,35.7761340427,69.5003781194,0.146971319785,95.2963835608,89.1510273009,611.936339438,281.037188224,24.9909,305.908251215
 01/08  23:00:00,294.891555706,35.8028427118,68.3525292705,0.694416307709,80.3315023541,63.3799339444,751.871827702,288.101952087,16.6606,447.109275615
 01/08  24:00:00,208.461261617,35.7894883772,46.6691833031,0.307707216018,42.6918050922,48.4199368926,566.176167904,299.76237498,8.3303,258.083492924
 01/09  01:00:00,144.719326295,30.9212990447,32.0924284624,0.0,25.5240853573,30.610668775,223.697193989,66.7742783441,3.33212,153.590795645
 01/09  02:00:00,129.562549918,30.9212990447,24.2650336495,0.0,19.418418834,29.3649097162,175.015121939,56.3036799303,3.33212,115.379322009
 01/09  03:00:00,118.732565249,30.9212990447,21.3389311654,0.0,12.7620426787,28.1191506574,169.937118016,51.2449392838,3.33212,115.360058732
 01/09  04:00:00,116.615608125,30.9212990447,19.2322658061,0.0,12.7620426787,28.1191506574,163.028042158,49.2214332549,3.33212,110.474488903
 01/09  05:00:00,124.554370848,30.9212990447,20.5933780008,0.0,12.7620426787,28.1191506574,204.172368291,48.8184482915,3.33212,152.021799999
 01/09  06:00:00,161.059342604,30.9212990447,29.4764899788,0.0,25.5240853573,30.610668775,323.12737066,48.4416015247,8.3303,266.355469135
 01/09  07:00:00,287.304059668,30.9212990447,57.9215089824,0.0,51.0481707146,78.1489452969,512.818632996,46.2112527877,16.6606,449.946780209
 01/09  08:00:00,364.348265958,35.8019970614,81.7445073255,0.35108294039,64.3609230253,109.708623606,881.187649377,257.363133543,24.9909,598.833615834
 01/09  09:00:00,297.004788463,35.7894883772,62.4324930763,0.574206273546,51.0481707146,80.7689615957,803.984624227,305.611214528,33.3212,465.052209699
 01/09  10:00:00,253.103469866,35.8376331906,46.9674468657,0.311815506011,51.0481707146,71.0224615957,733.593647164,319.213695937,66.8089,347.571051226
 01/09  11:00:00,192.393814625,35.9032764782,34.8973341846,0.354295498058,32.1804615127,65.7244621605,694.677254246,338.813268503,83.4695,272.394485743
 01/09  12:00:00,205.090807109,35.9112605156,47.2433121811,0.0,32.1804615127,65.7244621605,619.774862792,331.050638613,83.4695,205.254724179
 01/09  13:00:00,212.514495149,35.9337318309,55.3984082764,0.0,32.1804615127,65.7244621605,603.554674771,322.285564939,83.4695,197.799609833
 01/09  14:00:00,198.799689295,35.9508410219,51.395240189,0.0,32.1804615127,55.9779621605,605.909117941,327.311257486,75.1392,203.458660455
 01/09  15:00:00,197.854800253,35.965942618,50.4412839869,0.0,32.1804615127,55.9779621605,594.862381921,329.90190394,66.8089,198.151577981
 01/09  16:00:00,184.760459134,35.9793791469,37.3764392453,0.0,32.1804615127,55.9779621605,608.310187464,336.06071646,75.1392,197.110271004
 01/09  17:00:00,216.351238242,35.8220096616,31.3153571808,0.210385330587,32.1804615127,60.9114621605,570.971939154,325.102301533,91.7998,154.06983762
 01/09  18:00:00,270.638427234,35.78281121,41.9569372949,0.410011073311,32.1804615127,77.5397301883,614.045803381,333.107326494,49.9818,230.956676887
 01/09  19:00:00,343.198737521,35.7761340427,60.7118916303,0.19909662399,77.122965704,86.2600435998,808.6956461,339.310236334,49.9818,419.403609766
 01/09  20:00:00,349.957427713,35.78281121,59.6553322026,0.427788991169,102.647051061,80.1663183927,675.974713364,334.791699961,33.3212,307.861813403
 01/09  21:00:00,381.398224663,35.7894883772,65.5172376727,0.670756733395,115.40909374,92.7192997104,675.810959536,336.355061224,33.3212,306.134698313
 01/09  22:00:00,371.252259403,35.8028427118,78.5321888004,1.06266928,102.647051061,94.1340635361,815.520445087,339.487135895,24.9909,451.042409191
 01/09  23:00:00,285.521319242,35.7861497936,60.071411255,0.357630624803,77.122965704,65.871452062,711.317729205,348.236942231,16.6606,346.420186974
 01/09  24:00:00,193.90476751,35.7961655445,36.5973986575,0.22893714691,38.286128036,48.4199368926,558.802529418,362.264765216,8.3303,188.207464202
 01/10  01:00:00,139.694581127,30.954684881,27.0386745366,0.0203813360747,25.5240853573,30.610668775,236.44228479,79.4701550371,3.33212,153.640009753
 01/10  02:00:00,126.693766351,30.9480077137,21.3871615505,0.0,19.418418834,29.3649097162,178.412203967,66.0987090033,3.33212,108.981374964
 01/10  03:00:00,116.240800769,30.9613620483,18.810231854,0.0142741340679,12.7620426787,28.1191506574,178.194118736,59.4229680804,3.33212,115.439030655
 01/10  04:00:00,114.633835219,30.9613620483,17.1575610999,0.0693528124734,12.7620426787,28.1191506574,175.092641897,56.3411232506,3.33212,115.419398646
 01/10  05:00:00,122.943471418,30.9613620483,18.2023589077,0.123864610709,12.7620426787,28.1191506574,212.105920786,55.1161145959,3.33212,153.65768619
 01/10  06:00:00,159.153239927,30.9613620483,26.8062188899,0.0876255951703,25.5240853573,30.610668775,322.103887927,54.4122408274,8.3303,259.361347099
 01/10  07:00:00,285.410402485,30.9379919628,55.2705434408,0.0107052607898,51.0481707146,78.1489452969,524.834335229,51.8786162033,16.6606,456.295119026
 01/10  08:00:00,361.52167942,35.7935539179,78.2184352768,0.0277661481786,64.3609230253,109.708623606,927.994379656,299.965783181,24.9909,603.037696475
 01/10  09:00:00,290.469886505,35.78281121,55.6657699098,0.0,51.0481707146,80.7689615957,847.997155626,357.649058396,33.3212,457.02689723
 01/10  10:00:00,252.574927679,35.784543666,46.7658052272,0.0,51.0481707146,71.0224615957,769.386520643,352.432961118,66.8089,350.144659525
 01/10  11:00:00,193.048229649,35.8208491755,35.9610917928,0.0,32.1804615127,65.7244621605,719.853926416,358.220009749,83.4695,278.164416667
 01/10  12:00:00,189.521777519,35.8781797041,31.6775826757,0.0338153787521,32.1804615127,65.7244621605,639.217936291,356.383076497,83.4695,199.365359794
 01/10  13:00:00,189.306774591,35.9236927638,32.1283302006,0.11000064594,32.1804615127,65.7244621605,637.704539759,350.40167786,83.4695,203.833361899
 01/10  14:00:00,180.047097282,35.9766151825,32.1985295066,0.456495191451,32.1804615127,55.9779621605,618.946393088,346.281016908,75.1392,197.526176181
 01/10  15:00:00,178.540331909,36.0188371884,30.7184741003,0.403099403805,32.1804615127,55.9779621605,613.004040131,343.926339298,66.8089,202.268800833
 01/10  16:00:00,176.293750357,36.0492274889,28.6032020044,0.270620361674,32.1804615127,55.9779621605,611.222694987,336.9362407,75.1392,199.147254287
 01/10  17:00:00,211.311250789,35.872287808,26.2904008009,0.164838771647,32.1804615127,60.9114621605,567.788627228,321.869829362,91.7998,154.118997866
 01/10  18:00:00,266.266508186,35.7854820769,37.8985198075,0.126275284097,32.1804615127,77.5397301883,600.087078508,321.805741728,49.9818,228.29953678
 01/10  19:00:00,339.313695577,35.7894883772,56.802066395,0.252412919194,77.122965704,86.2600435998,787.914326473,317.399910686,49.9818,420.532615787
 01/10  20:00:00,346.390418868,35.7861497936,56.7020396539,0.294334673791,102.647051061,80.1663183927,648.440591271,304.544324899,33.3212,310.575066371
 01/10  21:00:00,378.317049752,35.7761340427,63.4316656666,0.153129213468,115.40909374,92.7192997104,635.348760548,295.684632899,33.3212,306.342927649
 01/10  22:00:00,368.725702126,35.7894883772,77.0691896302,0.397702265038,102.647051061,94.1340635361,767.107856325,290.481676476,24.9909,451.635279849
 01/10  23:00:00,283.842137456,35.7761340427,58.7281529425,0.0998032711726,77.122965704,65.871452062,659.455488991,296.065613604,16.6606,346.729275387
 01/10  24:00:00,193.542646755,35.78281121,36.5087485671,0.0433587739433,38.286128036,48.4199368926,506.660735355,310.037570892,8.3303,188.292864463
 01/11  01:00:00,140.995176013,30.9212990447,28.3781742363,0.0,25.5240853573,30.610668775,226.502531037,69.4860319057,3.33212,153.684379131
 01/11  02:00:00,128.810312955,30.9212990447,23.5164973079,0.0,19.418418834,29.3649097162,176.757514858,58.0323118569,3.33212,115.393083001
 01/11  03:00:00,118.54711076,30.9212990447,21.1560512997,0.0,12.7620426787,28.1191506574,164.185529337,51.8450957172,3.33212,109.00831362
 01/11  04:00:00,116.845704208,30.9212990447,19.4640977919,0.0,12.7620426787,28.1191506574,167.646425694,48.8491267322,3.33212,115.465178962
 01/11  05:00:00,124.850606099,30.9212990447,20.8906421173,0.0,12.7620426787,28.1191506574,204.493279566,47.4569654603,3.33212,153.704194106
 01/11  06:00:00,161.325852869,30.9212990447,29.7439768417,0.0,25.5240853573,30.610668775,321.502758756,46.5182726578,8.3303,266.654186098
 01/11  07:00:00,288.179657831,30.9212990447,58.7968636716,0.0,51.0481707146,78.1489452969,511.656901854,43.8831213236,16.6606,451.113180531
 01/11  08:00:00,364.433438841,35.7956181873,82.2252409897,0.0,64.3609230253,109.708623606,859.354578289,233.974015548,24.9909,600.38966274
 01/11  09:00:00,293.32939775,35.78281121,59.0899769605,0.285487497337,51.0481707146,80.7689615957,773.738411709,273.235095938,33.3212,467.182115771
 01/11  10:00:00,257.001276928,35.996285497,50.9391360609,0.14156054724,51.0481707146,71.0224615957,688.217050527,271.757549051,66.8089,349.650601476
 01/11  11:00:00,198.487873555,36.1056323626,41.2078461531,0.0,32.1804615127,65.7244621605,634.82996846,280.027372009,83.4695,271.333096451
 01/11  12:00:00,195.99812088,36.296842642,37.8710194974,0.0,32.1804615127,65.7244621605,561.821310997,272.94303072,83.4695,205.408780277
 01/11  13:00:00,196.5967912,36.4913051186,39.3342269681,0.0,32.1804615127,65.7244621605,517.824351111,232.591002298,83.4695,201.763848813
 01/11  14:00:00,181.363994257,36.5258692488,34.1237911351,0.0,32.1804615127,55.9779621605,507.296684962,231.302323299,75.1392,200.855161662
 01/11  15:00:00,179.824065889,36.5546298406,32.9101131356,0.0,32.1804615127,55.9779621605,478.197570788,214.138116477,66.8089,197.250554311
 01/11  16:00:00,181.470454491,36.5809053515,34.7523000302,0.0,32.1804615127,55.9779621605,484.120894191,211.73865644,75.1392,197.243037751
 01/11  17:00:00,216.83596858,36.2813700891,32.8767683833,0.0,32.1804615127,60.9114621605,455.222367782,203.166906957,91.7998,160.255660825
 01/11  18:00:00,270.876435457,35.7694568754,43.8631384815,0.0,32.1804615127,77.5397301883,495.958924951,218.323207265,49.9818,227.653917686
 01/11  19:00:00,343.430178373,35.7694568754,62.1850326303,0.0,77.122965704,86.2600435998,696.848732555,228.744347362,49.9818,418.122585193
 01/11  20:00:00,350.724349165,35.7694568754,61.8979610362,0.0,102.647051061,80.1663183927,561.979967453,213.842148049,33.3212,314.816619404
 01/11  21:00:00,382.599447266,35.7694568754,68.4453914513,0.0,115.40909374,92.7192997104,545.386774567,205.508199459,33.3212,306.557375109
 01/11  22:00:00,373.062013789,35.7694568754,82.4773980515,0.0,102.647051061,94.1340635361,679.467101676,202.264713911,24.9909,452.211487765
 01/11  23:00:00,289.141595435,35.7694568754,65.3678132319,0.0,77.122965704,65.871452062,544.519296278,180.853480892,16.6606,347.005215386
 01/11  24:00:00,200.377679709,35.7694568754,44.8252640693,0.0,38.286128036,48.4199368926,384.573735118,187.88305689,8.3303,188.360378228
 01/12  01:00:00,149.805368757,30.9212990447,37.2872620486,0.0,25.5240853573,30.610668775,222.061722232,65.002683229,3.33212,153.726919003
 01/12  02:00:00,137.400692521,30.9212990447,32.2145546397,0.0,19.418418834,29.3649097162,171.915875166,53.1605743637,3.33212,115.423180802
 01/12  03:00:00,142.034881403,30.9212990447,44.7002977119,0.0,12.7620426787,28.1191506574,163.317377154,45.46927774,3.33212,114.515979415
 01/12  04:00:00,148.053046629,30.9212990447,50.6565730226,0.0,12.7620426787,28.1191506574,156.270275184,42.9908723772,3.33212,109.947282807
 01/12  05:00:00,150.251618979,30.9212990447,46.2583979484,0.0,12.7620426787,28.1191506574,197.767086538,40.6850642757,3.33212,153.749902262
 01/12  06:00:00,183.280622692,30.9212990447,51.5887042579,0.0,25.5240853573,30.610668775,317.56613396,42.4252493925,8.3303,266.810584567
 01/12  07:00:00,312.141259516,32.9413648075,80.5513456533,0.0,51.0481707146,78.1489452969,508.875348162,40.5637168069,16.6606,451.651031355
 01/12  08:00:00,381.246835656,35.8338243867,98.8032197093,0.0,64.3609230253,109.708623606,833.20743741,204.229347833,24.9909,603.987189577
 01/12  09:00:00,304.071544429,35.7694568754,69.9213938385,0.0,51.0481707146,80.7689615957,726.088712849,226.724508834,33.3212,466.043004014
 01/12  10:00:00,266.291362363,36.1727447974,60.0004562079,0.0,51.0481707146,71.0224615957,645.355902425,227.836165091,66.8089,350.710837334
 01/12  11:00:00,183.79619787,36.2755991327,26.3498582273,0.0,32.1804615127,65.7244621605,598.542287628,244.128385125,83.4695,270.944402503
 01/12  12:00:00,187.791786364,36.3211380091,29.6255065873,0.0,32.1804615127,65.7244621605,538.983047744,250.246166319,83.4695,205.267381424
 01/12  13:00:00,199.788542973,36.4180218899,42.2661799163,0.0,32.1804615127,65.7244621605,529.705367958,241.126278001,83.4695,205.109589957
 01/12  14:00:00,201.326984509,36.4287157392,53.4850055229,0.0,32.1804615127,55.9779621605,511.354423994,238.542497768,75.1392,197.672726226
 01/12  15:00:00,202.178091776,36.4133856875,54.363465739,0.0,32.1804615127,55.9779621605,512.522143053,245.211210436,66.8089,200.502032617
 01/12  16:00:00,198.432218842,36.4335925935,50.6337235144,0.0,32.1804615127,55.9779621605,522.503799326,246.167011954,75.1392,201.197587372
 01/12  17:00:00,226.040642911,36.1320369079,40.9484495392,0.0,32.1804615127,60.9114621605,486.147583035,240.140931403,91.7998,154.206851632
 01/12  18:00:00,276.07605814,35.7694568754,47.8809972726,0.0,32.1804615127,77.5397301883,529.214341341,245.735555524,49.9818,233.496985816
 01/12  19:00:00,347.407751751,35.7694568754,65.1898948897,0.0,77.122965704,86.2600435998,718.523020639,250.034037934,49.9818,418.507182706
 01/12  20:00:00,354.518388763,35.7694568754,64.724499582,0.0,102.647051061,80.1663183927,584.642827645,243.313616102,33.3212,308.008011543
 01/12  21:00:00,386.548149591,35.7694568754,71.4282419763,0.0,115.40909374,92.7192997104,579.393235155,237.684821042,33.3212,308.387214113
 01/12  22:00:00,377.218670473,35.7694568754,85.6691770037,0.0,102.647051061,94.1340635361,721.363636771,236.123159627,24.9909,460.249577145
 01/12  23:00:00,292.937529841,35.7694568754,67.9291685835,0.0,77.122965704,65.871452062,595.538800262,239.548741186,16.6606,339.329459077
 01/12  24:00:00,203.478495866,35.7694568754,46.5124933133,0.0,38.286128036,48.4199368926,446.398137519,244.723698343,8.3303,193.344139176
 01/13  01:00:00,151.317868878,30.9212990447,38.6616393554,0.0,25.5240853573,30.610668775,204.053467252,51.6732043974,3.33212,149.048142854
 01/13  02:00:00,138.382032716,30.9212990447,33.0571297922,0.0,19.418418834,29.3649097162,161.348990806,42.5066992447,3.33212,115.510171561
 01/13  03:00:00,127.980397857,30.9212990447,30.5623514315,0.0,12.7620426787,28.1191506574,156.438673181,37.6075144415,3.33212,115.49903874
 01/13  04:00:00,125.847124329,30.9212990447,28.4417378777,0.0,12.7620426787,28.1191506574,154.05482306,35.2348221661,3.33212,115.487880894
 01/13  05:00:00,132.919065038,30.9212990447,28.2843243691,0.0,12.7620426787,28.1191506574,193.620023109,36.5047257414,3.33212,153.783177367
 01/13  06:00:00,168.648925118,30.9212990447,36.3725657653,0.0,25.5240853573,30.610668775,311.873430057,36.9722843813,8.3303,266.570845676
 01/13  07:00:00,296.699743464,32.9413648075,64.5597084858,0.0,51.0481707146,78.1489452969,505.30965925,35.9190911728,16.6606,452.729968077
 01/13  08:00:00,372.070036026,35.7694568754,88.95530581,0.0,64.3609230253,109.708623606,849.866128075,222.694559251,24.9909,602.180668824
 01/13  09:00:00,307.489812101,35.7694568754,72.7796148869,0.0,51.0481707146,80.7689615957,753.380938497,251.075020895,33.3212,468.984717602
 01/13  10:00:00,269.635850491,36.0244456361,63.667303163,0.0,51.0481707146,71.0224615957,664.058757812,246.262189536,66.8089,350.987668275
 01/13  11:00:00,208.871218723,36.1159118292,51.562814776,0.0,32.1804615127,65.7244621605,618.285310954,263.926922414,83.4695,270.888888541
 01/13  12:00:00,202.452945985,36.2007956902,44.3970910763,0.0,32.1804615127,65.7244621605,558.780032902,269.749894396,83.4695,205.560638506
 01/13  13:00:00,202.833764895,36.3195467333,45.4399288317,0.0,32.1804615127,65.7244621605,549.60283563,260.960108128,83.4695,205.173227502
 01/13  14:00:00,194.26385194,36.3293489646,46.5760771274,0.0,32.1804615127,55.9779621605,532.821707571,259.941274094,75.1392,197.741233477
 01/13  15:00:00,190.234929938,36.3686582596,42.5200755593,0.0,32.1804615127,55.9779621605,535.789364095,266.562493748,66.8089,202.417970347
 01/13  16:00:00,191.999215375,36.3186208276,44.3433748126,0.0,32.1804615127,55.9779621605,540.165612257,265.596129643,75.1392,199.430282614
 01/13  17:00:00,223.108726332,35.9946056922,38.1554138206,0.0,32.1804615127,60.9114621605,513.242506312,267.196245072,91.7998,154.24646124
 01/13  18:00:00,275.006433227,35.7694568754,46.7986778049,0.0,32.1804615127,77.5397301883,563.007523428,278.478520016,49.9818,234.547203412
 01/13  19:00:00,347.026998004,35.7694568754,64.7974992136,0.0,77.122965704,86.2600435998,751.55934988,283.859183305,49.9818,417.718366575
 01/13  20:00:00,353.664238886,35.7694568754,64.2957345236,0.0,102.647051061,80.1663183927,618.340919131,273.584382501,33.3212,311.43533663
 01/13  21:00:00,385.356409049,35.7694568754,70.638224056,0.0,115.40909374,92.7192997104,611.263648816,266.072172843,33.3212,311.870275973
 01/13  22:00:00,375.88363868,35.7694568754,84.6444527547,0.0,102.647051061,94.1340635361,741.408944152,263.068565042,24.9909,453.34947911
 01/13  23:00:00,290.910167922,35.7694568754,65.9028336513,0.0,77.122965704,65.871452062,633.672438813,269.878959115,16.6606,347.132879698
 01/13  24:00:00,200.683165138,35.7694568754,43.7113617312,0.0,38.286128036,48.4199368926,479.703298059,282.55320839,8.3303,188.819789669
 01/14  01:00:00,150.451543687,30.9212990447,35.6056356521,0.0,27.7269238854,30.610668775,219.139198231,61.995878487,3.33212,153.811199744
 01/14  02:00:00,145.084879784,30.9212990447,30.1945024662,0.0,27.7269238854,30.610668775,169.755973588,50.9500207134,3.33212,115.473832874
 01/14  03:00:00,124.026957207,30.9212990447,26.6114121973,0.0,12.7620426787,28.1191506574,164.436909608,45.6371969509,3.33212,115.467592657
 01/14  04:00:00,122.697068944,30.9212990447,25.2894904519,0.0,12.7620426787,28.1191506574,161.991808154,43.199369787,3.33212,115.460318367
 01/14  05:00:00,130.72496529,30.9212990447,26.7381187657,0.0,12.7620426787,28.1191506574,196.840010627,42.1682559931,3.33212,151.339634634
 01/14  06:00:00,144.589945827,30.9212990447,28.3600916819,0.0,12.7620426787,28.1191506574,241.485765184,42.0081720988,8.3303,191.147293085
 01/14  07:00:00,234.476673429,30.9212990447,37.4990485533,0.0,42.6918050922,54.3732441037,326.83971073,41.5249329853,16.6606,268.654177745
 01/14  08:00:00,299.41005887,35.7991971734,62.7394770128,0.0,42.6918050922,86.1019271793,712.034968587,232.847694086,24.9909,454.196374501
 01/14  09:00:00,373.341904066,35.7694568754,101.239002914,0.0,57.6566862989,112.030105488,931.280541092,251.38995441,33.3212,646.569386682
 01/14  10:00:00,316.572289468,36.1273488166,91.0776010758,0.0,57.6566862989,83.6599452969,765.31687511,231.316301964,66.8089,467.191673146
 01/14  11:00:00,229.729570832,36.3409667092,58.3459292733,0.0,42.6918050922,68.9656133826,671.096402041,236.335982783,83.4695,351.290919259
 01/14  12:00:00,206.973794541,36.3663408261,43.9360085133,0.0,34.9340096728,67.7198543238,610.595893292,248.814920491,83.4695,278.311472801
 01/14  13:00:00,197.677726207,36.4161305134,35.4495492024,0.0,34.9340096728,67.7198543238,544.330529216,254.928594015,83.4695,205.9324352
 01/14  14:00:00,186.282290178,36.4985352731,33.6993790286,0.0,34.9340096728,57.9733543238,530.203784087,254.469130148,75.1392,200.595453939
 01/14  15:00:00,185.321117405,36.5228948128,32.7176277989,0.0,34.9340096728,57.9733543238,529.74449793,257.682779405,66.8089,205.252818525
 01/14  16:00:00,184.025525938,36.4720893395,31.4838918408,0.0,34.9340096728,57.9733543238,545.488050118,265.115292412,75.1392,205.233557706
 01/14  17:00:00,219.24907554,36.0992834296,29.4440794915,0.0,34.9340096728,62.9068543238,521.105967238,274.750921049,91.7998,154.555246188
 01/14  18:00:00,261.296859125,35.7694568754,35.7044889712,0.0,34.9340096728,72.2186844194,535.553563439,289.013071588,49.9818,196.558691851
 01/14  19:00:00,338.161279897,35.7694568754,46.2410221771,0.0,87.0357390804,86.2600435998,577.802909814,291.85309522,49.9818,235.968014594
 01/14  20:00:00,344.32774743,35.7694568754,57.6782690865,0.0,102.000620287,77.6748002752,643.976100301,298.583810714,33.3212,312.071089587
 01/14  21:00:00,361.809515687,35.7694568754,63.8350854542,0.0,102.000620287,88.9820225341,671.046960822,326.710698698,33.3212,311.015062124
 01/14  22:00:00,352.134677918,35.7694568754,63.8649330503,0.0,102.000620287,91.6425454185,676.523634727,343.748418251,24.9909,307.784316476
