Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/14  23:00:00,297.849776291,35.7694568754,62.7411438675,0.0,87.0357390804,65.871452062,820.982289114,352.866145254,16.6606,451.455543861
 01/14  24:00:00,202.841617521,35.7761340427,41.1163492143,0.174502206628,42.6918050922,48.4199368926,643.354759929,368.181359856,8.3303,266.843100073
 01/15  01:00:00,151.749872013,30.9212990447,27.7040325477,0.0,34.4311606118,33.1021868926,237.474366578,80.050777556,3.33212,154.091469022
 01/15  02:00:00,145.004840634,30.9212990447,20.9167669888,0.0,34.4311606118,33.1021868926,191.076897908,66.9389063189,3.33212,120.805871589
 01/15  03:00:00,123.416563399,30.9212990447,16.8005525409,0.0,19.466279405,30.610668775,181.3068021,60.9564304322,3.33212,117.018251667
 01/15  04:00:00,121.144986125,30.9212990447,14.5384793354,0.0,19.466279405,30.610668775,177.672225842,58.6627039964,3.33212,115.677401845
 01/15  05:00:00,128.270916612,30.9212990447,15.092353424,0.0,19.466279405,30.610668775,215.317997419,58.1259692598,3.33212,153.859908159
 01/15  06:00:00,141.868392169,30.9413305465,16.4023967359,0.0237411146314,19.466279405,30.610668775,255.891788057,58.6281994341,8.3303,188.933288623
 01/15  07:00:00,223.025253117,30.954684881,25.9951680881,0.0237129727897,42.6918050922,54.3732441037,352.399290272,58.2193293834,16.6606,277.519360889
 01/15  08:00:00,297.982783575,35.7968891358,51.9370008664,0.0306247142922,49.3960418185,88.5934452969,810.21958654,331.955263025,24.9909,453.273423515
 01/15  09:00:00,362.099189776,35.7894883772,89.6920697615,0.206774102887,57.6566862989,112.030105488,1051.02234513,367.470841553,33.3212,650.230303573
 01/15  10:00:00,302.525491375,35.788480082,86.104727937,0.396436853981,50.9524495726,81.1684271793,862.292754527,332.868304468,66.8089,462.615550059
 01/15  11:00:00,247.959630687,35.8281023772,76.9506665788,0.0,42.6918050922,68.9656133826,757.032736924,318.177983229,83.4695,355.385253695
 01/15  12:00:00,242.774329585,35.8730108021,75.4400232336,0.0,38.286128036,68.9656133826,680.793847244,318.063976142,83.4695,279.260371102
 01/15  13:00:00,236.864369244,35.92009589,70.3576095027,0.0,38.286128036,68.9656133826,600.556777804,315.706653738,83.4695,201.380624066
 01/15  14:00:00,220.391273144,35.9867655631,72.768551867,0.0,31.5818913096,56.727595265,592.866712391,312.421088523,75.1392,205.306423868
 01/15  15:00:00,210.908352549,36.0249512083,63.2830230404,0.0,31.5818913096,56.727595265,577.345148115,313.022017276,66.8089,197.514230839
 01/15  16:00:00,203.713598494,36.0395783824,56.1077391292,0.0,31.5818913096,56.727595265,596.402387813,316.678150507,75.1392,204.585037306
 01/15  17:00:00,226.252178923,35.8639844323,41.2306240987,0.0,31.5818913096,61.661095265,562.091965117,315.953396637,91.7998,154.33876848
 01/15  18:00:00,264.463519072,35.7694568754,43.4332187317,0.0,31.5818913096,70.9729253606,572.797765627,326.210502263,49.9818,196.605463364
 01/15  19:00:00,336.33059992,35.7694568754,53.5850811438,0.0,80.3315023541,83.7685254822,613.606609622,328.00609834,49.9818,235.618711283
 01/15  20:00:00,352.455912478,35.7694568754,65.7854311672,0.0,102.000620287,77.6748002752,657.371369563,316.685513033,33.3212,307.364656529
 01/15  21:00:00,380.663991165,35.7694568754,73.4801155838,0.0,108.704857014,91.4735406516,648.796149162,309.358802662,33.3212,306.1161465
 01/15  22:00:00,353.071666101,35.7694568754,74.0620366355,0.0,95.2963835608,89.1510273009,641.760648523,304.951256462,24.9909,311.818492062
 01/15  23:00:00,298.467106585,35.7694568754,72.6180462854,0.0,80.3315023541,63.3799339444,783.507272533,311.335921616,16.6606,455.510750917
 01/15  24:00:00,212.406468547,35.7894883772,50.3197637247,0.566848636046,42.6918050922,48.4199368926,589.917492438,322.514161155,8.3303,259.073031282
 01/16  01:00:00,160.312494587,30.9212990447,36.2546669192,0.0,34.4311606118,33.1021868926,229.587966778,68.5982623101,3.33212,157.657584467
 01/16  02:00:00,153.373949253,30.9212990447,29.275314962,0.0,34.4311606118,33.1021868926,177.559532133,55.4869659104,3.33212,118.740446222
 01/16  03:00:00,131.904334688,30.9212990447,25.278102911,0.0,19.466279405,30.610668775,168.190767054,49.160550919,3.33212,115.698096135
 01/16  04:00:00,129.929090653,30.9212990447,23.3106667813,0.0,19.466279405,30.610668775,165.395060244,46.3461797165,3.33212,115.716760527
 01/16  05:00:00,137.679921511,30.9212990447,24.4865170926,0.0,19.466279405,30.610668775,202.504940819,45.2725120527,3.33212,153.900308766
 01/16  06:00:00,151.673218417,30.9212990447,26.2334103616,0.0,19.466279405,30.610668775,249.488383823,45.1432194226,8.3303,196.014864401
 01/16  07:00:00,232.50813733,30.9212990447,35.5303410443,0.0,42.6918050922,54.3732441037,331.328271092,44.6743975056,16.6606,269.993273587
 01/16  08:00:00,305.145584346,35.7931213081,59.0726268289,0.152688617126,49.3960418185,88.5934452969,736.008384172,254.345407944,24.9909,456.672076228
 01/16  09:00:00,357.757595057,35.7894883772,85.3245004439,0.332849868121,57.6566862989,112.030105488,979.019386092,298.253438455,33.3212,647.444747637
 01/16  10:00:00,283.750767721,35.889984583,67.6590700427,0.0774676440387,50.9524495726,81.1684271793,828.804040385,291.505012631,66.8089,470.490127754
 01/16  11:00:00,222.253115137,36.0048095179,50.7284269244,0.456918268421,42.6918050922,68.9656133826,728.165410937,292.177017328,83.4695,352.518893609
 01/16  12:00:00,209.684081398,36.0170883966,42.3316068469,0.0,38.286128036,68.9656133826,667.336261808,303.767073356,83.4695,280.099688452
 01/16  13:00:00,199.067468023,36.0528571954,32.334072519,0.212471714096,38.286128036,68.9656133826,600.925721688,313.045510452,83.4695,204.410711237
 01/16  14:00:00,183.329008411,36.1118208602,35.3861786486,0.312434832757,31.5818913096,56.727595265,590.811547804,316.401229011,75.1392,199.271118793
 01/16  15:00:00,194.41049906,36.142610055,46.7430403678,0.0,31.5818913096,56.727595265,575.293969735,303.833224014,66.8089,204.651845721
 01/16  16:00:00,190.432559711,36.1595704123,42.7676415202,0.0,31.5818913096,56.727595265,576.671870533,303.942887517,75.1392,197.589783016
 01/16  17:00:00,218.973724357,35.979866542,33.4389791802,0.440097312924,31.5818913096,61.661095265,549.370438507,303.22352564,91.7998,154.347112867
 01/16  18:00:00,258.842137491,35.7908238107,37.4638289609,0.354456606519,31.5818913096,70.9729253606,560.24655447,313.580735811,49.9818,196.684018659
 01/16  19:00:00,330.677445465,35.78281121,47.6512276673,0.290109428612,80.3315023541,83.7685254822,608.504140632,321.785479279,49.9818,236.736861353
 01/16  20:00:00,347.635412024,35.7894883772,60.5099147806,0.458987086578,102.000620287,77.6748002752,658.007306165,310.134123764,33.3212,314.551982401
 01/16  21:00:00,376.472757993,35.7894883772,68.7855332075,0.507763528727,108.704857014,91.4735406516,640.840186921,301.217279505,33.3212,306.301707416
 01/16  22:00:00,349.480577649,35.7961655445,69.8318200503,0.636034771772,95.2963835608,89.1510273009,628.471738317,295.941630113,24.9909,307.539208205
 01/16  23:00:00,294.989163772,35.7761340427,69.0375638802,0.128490696381,80.3315023541,63.3799339444,766.395942788,296.607263627,16.6606,453.128079161
 01/16  24:00:00,209.150651061,35.7761340427,47.6216313081,0.0586799999518,42.6918050922,48.4199368926,573.64505277,299.724456824,8.3303,265.590295946
 01/17  01:00:00,146.841205939,30.9212990447,34.2118693025,0.0,25.5240853573,30.610668775,223.214807199,65.9631345613,3.33212,153.919552637
 01/17  02:00:00,132.38555495,30.9212990447,27.0836954603,0.0,19.418418834,29.3649097162,173.528183682,54.637316016,3.33212,115.558747666
 01/17  03:00:00,121.759912767,30.9212990447,24.3607421969,0.0,12.7620426787,28.1191506574,167.89822558,49.0071047873,3.33212,115.559000793
 01/17  04:00:00,120.431896633,30.9212990447,23.0406897743,0.0,12.7620426787,28.1191506574,165.172090629,46.2818814721,3.33212,115.558089157
 01/17  05:00:00,128.837923778,30.9212990447,24.2362234588,0.0,12.7620426787,28.1191506574,202.371930102,45.1019204376,3.33212,153.937889664
 01/17  06:00:00,165.271757043,30.9212990447,33.0263859847,0.0,25.5240853573,30.610668775,320.18737206,44.3763625809,8.3303,267.480709479
 01/17  07:00:00,292.613739197,30.9212990447,62.4927827508,0.0,51.0481707146,78.1489452969,512.675420069,41.7464619164,16.6606,454.268358153
 01/17  08:00:00,363.249244585,35.7958546647,80.0542439969,0.0,64.3609230253,109.708623606,866.366830942,233.175341141,24.9909,608.200589801
 01/17  09:00:00,290.760557649,35.7694568754,56.0384197731,0.0,51.0481707146,80.7689615957,779.204841789,275.654515762,33.3212,470.229126027
 01/17  10:00:00,253.842332683,36.0496046052,47.4804593015,0.38154770913,51.0481707146,71.0224615957,691.720467655,272.921959058,66.8089,351.989608597
 01/17  11:00:00,191.634553445,36.1220812734,34.046532193,0.281660975968,32.1804615127,65.7244621605,654.444314357,291.836667534,83.4695,279.138146823
 01/17  12:00:00,185.873643684,36.2045177835,27.5981649729,0.225345134123,32.1804615127,65.7244621605,586.156461681,296.86630982,83.4695,205.820651861
 01/17  13:00:00,184.997016637,36.2918178243,27.3875336863,0.251228500461,32.1804615127,65.7244621605,571.443248385,289.62533331,83.4695,198.348415075
 01/17  14:00:00,175.239016996,36.3513422478,27.3599937991,0.184631936804,32.1804615127,55.9779621605,567.538447588,287.318633061,75.1392,205.080614527
 01/17  15:00:00,173.315608923,36.389893095,25.4967715398,0.0924065173063,32.1804615127,55.9779621605,551.371768892,286.924768931,66.8089,197.63809996
 01/17  16:00:00,177.4728316,36.4163534429,29.6623613545,0.0778128074399,32.1804615127,55.9779621605,559.74654395,279.889339088,75.1392,204.718004862
 01/17  17:00:00,212.543492253,36.1628640917,30.2348967189,0.0,32.1804615127,60.9114621605,505.303894483,259.101613351,91.7998,154.402481132
 01/17  18:00:00,269.496946967,35.7694568754,41.3120864489,0.0,32.1804615127,77.5397301883,537.788530402,252.87138607,49.9818,234.935344331
 01/17  19:00:00,341.644523374,35.7694568754,59.4367086243,0.0,77.122965704,86.2600435998,721.922365471,252.56762933,49.9818,419.372936141
 01/17  20:00:00,347.957726699,35.7694568754,58.6035531969,0.0,102.647051061,80.1663183927,594.295008883,243.856346527,33.3212,317.117462357
 01/17  21:00:00,379.453850885,35.7694568754,64.7464104123,0.0,115.40909374,92.7192997104,580.335673987,239.291488528,33.3212,307.722985459
 01/17  22:00:00,369.881368059,35.7694568754,78.655208066,0.0,102.647051061,94.1340635361,730.005429917,242.46655725,24.9909,462.547972667
 01/17  23:00:00,285.573541734,35.7694568754,60.5700785501,0.0,77.122965704,65.871452062,616.679281985,257.465862674,16.6606,342.552819311
 01/17  24:00:00,195.542360668,35.7694568754,38.570714603,0.0,38.286128036,48.4199368926,482.76103008,278.700361874,8.3303,195.730368206
 01/18  01:00:00,143.055437263,30.9212990447,30.4046365051,0.0,25.5240853573,30.610668775,220.466905111,63.1679201656,3.33212,153.966864946
 01/18  02:00:00,129.173012959,30.9212990447,23.8532368835,0.0,19.418418834,29.3649097162,172.213496193,53.3279376337,3.33212,115.553438559
 01/18  03:00:00,117.164872334,30.9212990447,19.7549183468,0.0,12.7620426787,28.1191506574,168.285148774,49.397057331,3.33212,115.555971443
 01/18  04:00:00,114.329632731,30.9212990447,16.93333759,0.0,12.7620426787,28.1191506574,167.413254327,48.5235831346,3.33212,115.557551192
 01/18  05:00:00,120.448442718,30.9212990447,16.4790176005,0.0,12.7620426787,28.1191506574,206.848723369,49.5439304729,3.33212,153.972672896
 01/18  06:00:00,155.074549712,30.9212990447,23.4893049291,0.0,25.5240853573,30.610668775,327.368113218,51.4427783078,8.3303,267.59503491
 01/18  07:00:00,280.053361307,30.9212990447,50.677306311,0.0,51.0481707146,78.1489452969,522.896348044,51.4832264271,16.6606,454.752521617
 01/18  08:00:00,357.658750527,35.7955239897,74.7642238039,0.538550471122,64.3609230253,109.708623606,952.669995506,319.500353969,24.9909,608.178741537
 01/18  09:00:00,295.10619564,35.7961655445,60.0241540562,0.985868565979,51.0481707146,80.7689615957,878.955741146,374.034106178,33.3212,471.600434968
 01/18  10:00:00,268.104482982,35.7761340427,61.9316665567,0.294138945878,51.0481707146,71.0224615957,782.21402375,363.164181609,66.8089,352.240942141
 01/18  11:00:00,217.465014902,35.772795459,60.1653783837,0.154781314713,32.1804615127,65.7244621605,732.545273528,369.813278914,83.4695,279.262494614
 01/18  12:00:00,219.543854632,35.7694568754,61.7050129155,0.0,32.1804615127,65.7244621605,659.010825672,369.656356477,83.4695,205.884969195
 01/18  13:00:00,222.819214604,35.773939289,65.744874002,0.0,32.1804615127,65.7244621605,651.68020883,369.129793818,83.4695,199.080915012
 01/18  14:00:00,214.272963368,35.7921123544,66.9080032458,0.0,32.1804615127,55.9779621605,645.460791312,365.85431891,75.1392,204.467272402
 01/18  15:00:00,211.132471494,35.8053738344,63.7675732117,0.0,32.1804615127,55.9779621605,635.826778387,368.001988413,66.8089,201.015889974
 01/18  16:00:00,200.44265795,35.8171494697,53.1140245512,0.0,32.1804615127,55.9779621605,646.369994612,369.773349253,75.1392,201.457445359
 01/18  17:00:00,218.311581346,35.7694568754,36.2329997812,0.0,32.1804615127,60.9114621605,615.338410314,369.104162338,91.7998,154.434447976
 01/18  18:00:00,269.015532838,35.7961655445,39.7107385835,0.910233501895,32.1804615127,77.5397301883,688.742607778,403.755265248,49.9818,235.00554253
 01/18  19:00:00,337.860055552,35.7894883772,55.0362447997,0.396246270981,77.122965704,86.2600435998,897.671573174,424.301332875,49.9818,423.388440298
 01/18  20:00:00,343.179398975,35.7894883772,52.653927598,0.50443980181,102.647051061,80.1663183927,778.154787069,430.632899243,33.3212,314.200687825
 01/18  21:00:00,374.427639756,35.7894883772,58.8524195809,0.219081879446,115.40909374,92.7192997104,777.35094304,434.205949691,33.3212,309.823793349
 01/18  22:00:00,362.900265831,35.78281121,71.0985888424,0.0050486330079,102.647051061,94.1340635361,928.287123281,439.639136765,24.9909,463.657086517
 01/18  23:00:00,276.315415577,35.78281121,51.0420640714,0.0,77.122965704,65.871452062,817.82951144,457.430134335,16.6606,343.738777105
 01/18  24:00:00,184.468681209,35.7761340427,27.1953814421,0.0,38.286128036,48.4199368926,683.644192096,482.399642204,8.3303,192.914249893
 01/19  01:00:00,130.921966129,30.9613620483,17.1296230559,1.20024323339,25.5240853573,30.610668775,256.25673054,98.9338404552,3.33212,153.990770085
 01/19  02:00:00,117.86986614,30.9613620483,11.3385525913,1.25750371653,19.418418834,29.3649097162,202.147959267,83.2163370433,3.33212,115.599502224
 01/19  03:00:00,108.222934265,30.9613620483,9.41047555389,1.43919132535,12.7620426787,28.1191506574,194.983619115,76.0475250292,3.33212,115.603974086
 01/19  04:00:00,107.219936915,30.9613620483,8.22542459318,1.62888478778,12.7620426787,28.1191506574,192.436525172,73.4971505592,3.33212,115.607254613
 01/19  05:00:00,114.136958825,30.9613620483,8.40162161703,1.79476618831,12.7620426787,28.1191506574,230.096796095,72.7575158592,3.33212,154.007160236
 01/19  06:00:00,146.572384435,30.9613620483,13.1733078868,1.85071948385,25.5240853573,30.610668775,348.41112116,72.3509639492,8.3303,267.729857211
 01/19  07:00:00,273.277572614,30.9613620483,42.1168240963,1.7570291164,51.0481707146,78.1489452969,543.779593016,69.3262096227,16.6606,457.792783393
 01/19  08:00:00,347.343245,35.7841466434,67.5832196068,0.0,64.3609230253,109.708623606,1068.38224124,432.588203769,24.9909,610.803137467
 01/19  09:00:00,287.817882108,35.7961655445,53.5098548244,0.0,51.0481707146,80.7689615957,982.196458,480.628262542,33.3212,468.246995458
 01/19  10:00:00,263.018300319,35.7794726263,57.0310295929,0.0,51.0481707146,71.0224615957,855.808613265,436.571617205,66.8089,352.42809606
 01/19  11:00:00,213.911778309,35.7761340427,56.7046614115,0.0,32.1804615127,65.7244621605,777.589150329,414.651503253,83.4695,279.468147076
 01/19  12:00:00,218.274022851,35.7894883772,60.1057265902,0.305069606705,32.1804615127,65.7244621605,682.310828606,392.890719721,83.4695,205.950608885
 01/19  13:00:00,223.774400686,35.7873889895,66.1367637478,0.557068579441,32.1804615127,65.7244621605,661.357353771,372.316818228,83.4695,205.571035543
 01/19  14:00:00,215.069424475,35.8122025667,67.2710645917,0.424681311475,32.1804615127,55.9779621605,642.251731424,366.900514969,75.1392,200.212016455
 01/19  15:00:00,211.450510883,35.8314819077,64.0802608608,0.0,32.1804615127,55.9779621605,631.653875276,362.101105558,66.8089,202.743869718
 01/19  16:00:00,202.255939141,35.8543785441,54.5059525689,0.402113982581,32.1804615127,55.9779621605,635.298969788,361.828996088,75.1392,198.3307737
 01/19  17:00:00,219.948498716,35.7863439426,37.6040662489,0.283229216353,32.1804615127,60.9114621605,607.061191674,354.600928678,91.7998,160.660462996
 01/19  18:00:00,269.153262144,35.7917140997,40.5860714192,0.210169171839,32.1804615127,77.5397301883,669.387861396,384.278781891,49.9818,235.127279505
 01/19  19:00:00,338.89356952,35.78281121,56.4253711224,0.087992780537,77.122965704,86.2600435998,874.722232523,404.628946385,49.9818,420.111486138
 01/19  20:00:00,345.198259543,35.78281121,55.169610616,0.0847751330545,102.647051061,80.1663183927,747.365199836,396.54743054,33.3212,317.496569296
 01/19  21:00:00,376.691848051,35.78281121,61.3423740396,0.0669490578682,115.40909374,92.7192997104,737.624875063,396.240710218,33.3212,308.062964845
 01/19  22:00:00,365.644565496,35.7894883772,73.901624106,0.0,102.647051061,94.1340635361,896.201880841,407.867066069,24.9909,463.343914771
 01/19  23:00:00,279.087057478,35.78281121,53.8813266247,0.0,77.122965704,65.871452062,784.669377841,424.867262792,16.6606,343.141515049
 01/19  24:00:00,187.466116253,35.78281121,30.284845344,0.0,38.286128036,48.4199368926,646.367509403,442.187443874,8.3303,195.849765529
 01/20  01:00:00,134.671059062,30.9613620483,20.992447219,1.07487420696,25.5240853573,30.610668775,249.137094353,91.7719356067,3.33212,154.033038746
 01/20  02:00:00,120.951361825,30.9613620483,14.5797119676,1.0903995584,19.418418834,29.3649097162,195.398325642,76.4559402005,3.33212,115.610265442
 01/20  03:00:00,110.920701502,30.9613620483,12.3509933133,1.19147803458,12.7620426787,28.1191506574,188.064032403,69.1150289543,3.33212,115.616883449
 01/20  04:00:00,110.509517327,30.9613620483,11.9200999427,1.21899318703,12.7620426787,28.1191506574,184.262967832,65.3085171263,3.33212,115.622330705
 01/20  05:00:00,118.703303481,30.9613620483,12.8997470676,1.2218057975,12.7620426787,28.1191506574,220.384322876,63.01251405,3.33212,154.039688826
 01/20  06:00:00,154.394672681,30.9613620483,21.0010722471,1.17003266842,25.5240853573,30.610668775,337.974291966,61.8026164812,8.3303,267.841375485
 01/20  07:00:00,280.077007086,30.9613620483,48.9008338755,1.03285570401,51.0481707146,78.1489452969,535.083137937,59.2198066678,16.6606,459.202731269
 01/20  08:00:00,351.887755684,35.7762425064,71.3206155584,0.0,64.3609230253,109.708623606,1001.78558259,365.447399642,24.9909,611.347282949
 01/20  09:00:00,282.261814382,35.7961655445,47.325963132,0.0,51.0481707146,80.7689615957,936.930062897,435.476094113,33.3212,468.132768784
 01/20  10:00:00,248.848865134,35.772795459,42.9796290923,0.0,51.0481707146,71.0224615957,827.544230375,408.091082225,66.8089,352.644248151
 01/20  11:00:00,196.643332342,35.780232678,39.5454521134,0.0,32.1804615127,65.7244621605,751.54262915,388.456826896,83.4695,279.616302254
 01/20  12:00:00,204.842266861,35.8235857848,46.9687257986,0.0638631853355,32.1804615127,65.7244621605,658.245563978,368.768608158,83.4695,206.007455821
 01/20  13:00:00,215.857037861,35.841927121,58.6715413362,0.116547390272,32.1804615127,65.7244621605,639.974012009,350.8847446,83.4695,205.619767408
 01/20  14:00:00,211.703896386,35.8555559275,64.32614132,0.0,32.1804615127,55.9779621605,628.101053228,347.709339468,75.1392,205.252513759
 01/20  15:00:00,208.799901517,35.8944045148,61.4066426269,0.0,32.1804615127,55.9779621605,609.91040813,345.274669907,66.8089,197.826838223
 01/20  16:00:00,200.139651787,35.9263232995,52.7645040287,0.0,32.1804615127,55.9779621605,619.152370833,339.125834813,75.1392,204.88733602
 01/20  17:00:00,219.505583683,35.7844439868,37.4745589328,0.0,32.1804615127,60.9114621605,579.864292141,333.537474269,91.7998,154.527017873
 01/20  18:00:00,270.355762988,35.7794726263,41.7791107113,0.270499971748,32.1804615127,77.5397301883,645.010333239,359.835928835,49.9818,235.192604405
 01/20  19:00:00,341.721428671,35.7894883772,58.8742751796,0.507747567205,77.122965704,86.2600435998,842.774381007,371.015601192,49.9818,421.776979815
 01/20  20:00:00,347.616630686,35.7961655445,57.3635392717,0.756406356747,102.647051061,80.1663183927,717.406733203,367.55204955,33.3212,316.533483653
 01/20  21:00:00,378.712293424,35.78281121,63.5717509235,0.298442312249,115.40909374,92.7192997104,714.593587962,369.96191831,33.3212,311.310469652
 01/20  22:00:00,368.684697476,35.7761340427,77.2216075209,0.110205234567,102.647051061,94.1340635361,855.98005056,367.849121364,24.9909,463.140029196
 01/20  23:00:00,282.812083244,35.7761340427,57.6653014302,0.0142148495615,77.122965704,65.871452062,745.479235527,380.534101872,16.6606,348.284533655
 01/20  24:00:00,191.085292531,35.78281121,33.9625630199,0.0,38.286128036,48.4199368926,603.190824147,405.223265521,8.3303,189.637258626
 01/21  01:00:00,140.544498555,30.9613620483,25.0638073861,0.654942337052,27.7269238854,30.610668775,242.964403579,85.5801895207,3.33212,154.052094058
 01/21  02:00:00,134.412384347,30.9613620483,18.8750439183,0.665007827255,27.7269238854,30.610668775,190.178202426,71.1870469682,3.33212,115.659035458
 01/21  03:00:00,113.559292683,30.9613620483,15.3993657652,0.766301560436,12.7620426787,28.1191506574,183.458610161,64.4595596621,3.33212,115.666930499
 01/21  04:00:00,112.830965281,30.9613620483,14.6179572767,0.827983407299,12.7620426787,28.1191506574,179.618937546,60.6131110707,3.33212,115.673706475
 01/21  05:00:00,121.179696467,30.9613620483,16.336975502,0.8785410397,12.7620426787,28.1191506574,219.076826151,58.4853391845,3.33212,157.259366967
 01/21  06:00:00,135.605622057,30.9613620483,18.5239539686,0.8733131702,12.7620426787,28.1191506574,258.375414837,57.4195625089,8.3303,192.625552328
 01/21  07:00:00,225.944357174,30.9613620483,28.2478609607,0.690391256317,42.6918050922,54.3732441037,343.431698022,55.7752962401,16.6606,270.995801782
 01/21  08:00:00,286.142011273,35.7956950542,52.2237410263,0.0,42.6918050922,86.1019271793,801.845154824,312.619159747,24.9909,464.235095077
 01/21  09:00:00,351.269335557,35.7894883772,79.1285353634,0.0,57.6566862989,112.030105488,1032.49607572,349.018783688,33.3212,650.156092035
 01/21  10:00:00,287.494156277,35.8396473243,62.2685069108,0.0,57.6566862989,83.6599452969,866.418067997,332.522388307,66.8089,467.08677969
 01/21  11:00:00,220.713463772,35.9589652909,49.6733042318,0.0,42.6918050922,68.9656133826,755.982094017,319.675188621,83.4695,352.837405396
 01/21  12:00:00,223.787079789,36.0866869045,60.9102858288,0.0520207842601,34.9340096728,67.7198543238,660.26093805,294.887025956,83.4695,281.904412094
 01/21  13:00:00,219.540636396,36.211647511,57.4623582493,0.0,34.9340096728,67.7198543238,567.792275312,271.702612514,83.4695,212.620162797
 01/21  14:00:00,196.352557946,36.3239068576,43.9203738444,0.0,34.9340096728,57.9733543238,551.574090495,270.382350908,75.1392,206.052539587
 01/21  15:00:00,201.804616686,36.4533249045,49.2436767819,0.0,34.9340096728,57.9733543238,528.701628096,259.663158309,66.8089,202.229569787
 01/21  16:00:00,204.369791171,36.5680673977,51.9589912378,0.0,34.9340096728,57.9733543238,506.523620724,229.370418179,75.1392,202.014002545
 01/21  17:00:00,229.583819891,36.2721642948,43.1213223806,0.0,34.9340096728,62.9068543238,466.777248774,213.410075615,91.7998,161.567373159
 01/21  18:00:00,269.300131617,35.7694568754,44.694396212,0.0,34.9340096728,72.2186844194,455.385174777,208.421737359,49.9818,196.981637418
 01/21  19:00:00,345.425546781,35.7694568754,54.0817089628,0.0,87.0357390804,86.2600435998,537.973429979,248.339949675,49.9818,239.651680304
 01/21  20:00:00,352.309557009,35.7694568754,65.9152374025,0.0,102.000620287,77.6748002752,586.543723219,239.410458967,33.3212,313.812064252
 01/21  21:00:00,371.327334523,35.7694568754,73.4289514317,0.0,102.000620287,88.9820225341,584.763760891,239.217826386,33.3212,312.224734505
 01/21  22:00:00,361.517841991,35.7694568754,73.3198756,0.0,102.000620287,91.6425454185,583.575373007,245.2597076,24.9909,313.324765407
 01/21  23:00:00,304.769764694,35.7694568754,69.7193367627,0.0,87.0357390804,65.871452062,749.598343809,276.577385309,16.6606,456.3603585
 01/21  24:00:00,206.870622706,35.78281121,44.9556441047,0.393502745091,42.6918050922,48.4199368926,599.870573887,321.409381464,8.3303,270.130892423
 01/22  01:00:00,153.13931616,30.9212990447,29.0857321959,0.0,34.4311606118,33.1021868926,234.767691151,73.5723208089,3.33212,157.863250342
 01/22  02:00:00,144.385131691,30.9212990447,20.2940812648,0.0,34.4311606118,33.1021868926,182.095797445,62.9395459716,3.33212,115.824131474
 01/22  03:00:00,121.941122541,30.9212990447,15.3251681317,0.0,19.466279405,30.610668775,178.610243684,59.421520948,3.33212,115.856602736
 01/22  04:00:00,119.27459956,30.9212990447,12.6692538924,0.0,19.466279405,30.610668775,184.672563129,59.05870341,3.33212,122.281739719
 01/22  05:00:00,125.762502225,30.954684881,12.4429885009,0.110413905477,19.466279405,30.610668775,217.936336738,60.4988099623,3.33212,154.105406776
 01/22  06:00:00,138.437033739,30.9613620483,12.5443509885,0.435418165202,19.466279405,30.610668775,267.333965639,63.0285834277,8.3303,195.975082211
 01/22  07:00:00,217.922949299,30.9613620483,20.3583263511,0.552919745572,42.6918050922,54.3732441037,352.855935689,65.0428223738,16.6606,271.152513315
 01/22  08:00:00,287.361015083,35.7808080598,43.9243022748,0.0,49.3960418185,88.5934452969,910.136317448,421.411662023,24.9909,463.733755424
 01/22  09:00:00,352.188736731,35.7761340427,79.7562895303,0.0,57.6566862989,112.030105488,1162.17957105,479.341075345,33.3212,649.517295703
 01/22  10:00:00,292.192808438,35.78281121,75.9087018407,0.0263137468375,50.9524495726,81.1684271793,991.583164923,451.804215192,66.8089,472.970049731
 01/22  11:00:00,236.980028686,35.7783597651,65.7098206223,0.0832355329862,42.6918050922,68.9656133826,876.595042077,439.291795577,83.4695,353.833746501
 01/22  12:00:00,233.21855244,35.7894883772,65.2236543518,0.536288186746,38.286128036,68.9656133826,800.348399156,435.907145661,83.4695,280.971753494
 01/22  13:00:00,230.033624618,35.7861497936,62.7735394874,0.684453338717,38.286128036,68.9656133826,717.616547259,428.38853572,83.4695,205.758511539
 01/22  14:00:00,210.417677237,35.7861497936,62.0952900379,0.697301044623,31.5818913096,56.727595265,714.296292667,433.419070164,75.1392,205.738022503
 01/22  15:00:00,207.757329702,35.7995041281,58.9609255458,1.18306428373,31.5818913096,56.727595265,706.484052062,434.684337806,66.8089,204.990814256
 01/22  16:00:00,196.30589251,35.78281121,48.4341875909,0.314716279877,31.5818913096,56.727595265,712.589179901,439.53183082,75.1392,197.918149081
 01/22  17:00:00,213.552258637,35.7772469039,31.1199819895,0.0443682673546,31.5818913096,61.661095265,709.265200141,456.170697941,91.7998,161.2947022
 01/22  18:00:00,250.367998916,35.78281121,29.0359672456,0.0,31.5818913096,70.9729253606,745.790822746,498.774620273,49.9818,197.034402473
 01/22  19:00:00,321.131297461,35.7694568754,38.0981763971,0.0,80.3315023541,83.7685254822,793.000284543,506.766691123,49.9818,236.251793421
 01/22  20:00:00,337.235007527,35.78281121,50.2683757336,0.0,102.000620287,77.6748002752,845.205986458,495.923431921,33.3212,315.961354536
 01/22  21:00:00,366.096586876,35.78281121,58.614931384,0.0,108.704857014,91.4735406516,830.882267992,489.564107844,33.3212,307.996960148
 01/22  22:00:00,338.154711434,35.78281121,58.8409202803,0.0,95.2963835608,89.1510273009,820.223622969,486.414150412,24.9909,308.818572557
 01/22  23:00:00,282.510740764,35.78281121,56.3427359066,0.0,80.3315023541,63.3799339444,975.464015057,496.243443605,16.6606,462.559971452
 01/22  24:00:00,195.408522635,35.7761340427,33.5684896662,0.0,42.6918050922,48.4199368926,781.058164949,510.654603795,8.3303,262.073261154
 01/23  01:00:00,134.310840463,30.9613620483,19.6839896308,2.03602101086,25.5240853573,30.610668775,264.102507953,101.160766481,3.33212,159.609621472
 01/23  02:00:00,119.979152609,30.9613620483,12.7181491105,1.99615364253,19.418418834,29.3649097162,203.279515113,84.1545655681,3.33212,115.792829545
 01/23  03:00:00,110.360666431,30.9613620483,10.9673054747,2.02823251965,12.7620426787,28.1191506574,194.750500305,75.785405438,3.33212,115.632974867
 01/23  04:00:00,109.68417205,30.9613620483,10.284135824,2.04118753946,12.7620426787,28.1191506574,190.774270541,71.7977596857,3.33212,115.644390855
 01/23  05:00:00,117.040807375,30.9613620483,11.0832477753,2.02324294104,12.7620426787,28.1191506574,227.171188616,69.7060000608,3.33212,154.133068555
 01/23  06:00:00,151.497252637,30.9613620483,18.0211262682,1.92605863149,25.5240853573,30.610668775,344.487104424,68.0020492692,8.3303,268.154755155
 01/23  07:00:00,277.674770739,30.9613620483,46.5220497623,1.74433011039,51.0481707146,78.1489452969,541.694943588,64.628564063,16.6606,460.405779524
 01/23  08:00:00,349.28298991,35.7881529438,69.6694290994,0.0,64.3609230253,109.708623606,1024.21232997,386.305300169,24.9909,612.916129797
 01/23  09:00:00,278.256366309,35.7894883772,44.0482129477,0.0,51.0481707146,80.7689615957,952.479279299,448.653101009,33.3212,470.50497829
 01/23  10:00:00,237.913221442,35.78281121,31.9638647432,0.0,51.0481707146,71.0224615957,854.808458086,434.744871374,66.8089,353.254686713
 01/23  11:00:00,177.147895471,35.78281121,19.9783223067,0.0,32.1804615127,65.7244621605,793.491419781,430.047019564,83.4695,279.974900217
 01/23  12:00:00,172.040583565,35.7858094184,14.2339839776,0.0,32.1804615127,65.7244621605,710.387037402,420.753275084,83.4695,206.164262318
 01/23  13:00:00,170.058408721,35.8237210378,13.0202826564,0.0,32.1804615127,65.7244621605,698.61997453,409.36237409,83.4695,205.788100439
 01/23  14:00:00,161.22933855,35.8804083138,13.8852193831,0.0,32.1804615127,55.9779621605,679.768397613,399.217739818,75.1392,205.411457795
 01/23  15:00:00,161.098487356,35.9582888233,13.6995445777,0.0,32.1804615127,55.9779621605,660.501397891,389.265080297,66.8089,204.427417594
 01/23  16:00:00,156.195934459,35.9699803799,8.80759509441,0.0,32.1804615127,55.9779621605,658.744206549,385.025821896,75.1392,198.579184653
 01/23  17:00:00,191.223415024,35.8118072917,9.17962078958,0.0,32.1804615127,60.9114621605,620.85917647,367.743978591,91.7998,161.315397878
 01/23  18:00:00,254.998986489,35.7921592441,26.7149743318,0.0,32.1804615127,77.5397301883,646.677597058,361.264146097,49.9818,235.431650961
 01/23  19:00:00,329.681020983,35.7761340427,47.4022212986,0.0,77.122965704,86.2600435998,826.04084797,354.599897707,49.9818,421.459150263
 01/23  20:00:00,337.695143419,35.7861497936,47.8440647855,0.0,102.647051061,80.1663183927,691.651427559,340.215428756,33.3212,318.114798803
 01/23  21:00:00,370.080693862,35.78281121,54.9159892078,0.0,115.40909374,92.7192997104,674.590392512,330.073370608,33.3212,311.195821904
 01/23  22:00:00,360.750853212,35.7761340427,69.1729544411,0.0,102.647051061,94.1340635361,813.548284387,323.434783177,24.9909,465.12260121
 01/23  23:00:00,276.496453033,35.7894883772,51.4431413864,0.0,77.122965704,65.871452062,694.303456917,327.841411532,16.6606,349.801445385
 01/23  24:00:00,186.141466987,35.78281121,29.1227870626,0.0,38.286128036,48.4199368926,538.853246214,341.483046437,8.3303,189.039899777
 01/24  01:00:00,132.885378499,30.9613620483,19.3464177885,0.902443148101,25.5240853573,30.610668775,236.949372915,77.8296376818,3.33212,155.787615234
 01/24  02:00:00,118.620987277,30.9613620483,12.5416877697,0.772582914735,19.418418834,29.3649097162,191.266218395,67.4269867053,3.33212,120.507111689
 01/24  03:00:00,107.219985154,30.9613620483,9.07929898335,0.744232314059,12.7620426787,28.1191506574,181.675069616,62.7009841594,3.33212,115.641965457
 01/24  04:00:00,104.775776707,30.9613620483,6.63464983902,0.757465934896,12.7620426787,28.1191506574,180.089569866,61.1023919036,3.33212,115.655057963
 01/24  05:00:00,112.573624487,30.9613620483,7.19123206371,0.789751708659,12.7620426787,28.1191506574,218.420974283,60.9261703755,3.33212,154.162683908
 01/24  06:00:00,148.675359348,30.9613620483,15.7167573195,0.724360278094,25.5240853573,30.610668775,337.618563903,61.0361906407,8.3303,268.252073263
 01/24  07:00:00,275.493253349,30.9613620483,44.7957323689,0.558514445809,51.0481707146,78.1489452969,536.760823439,58.7884071331,16.6606,461.311816306
 01/24  08:00:00,349.374130209,35.7835179519,68.8443452356,0.0,64.3609230253,109.708623606,982.278482202,343.902816123,24.9909,613.384766079
 01/24  09:00:00,282.981642368,35.7761340427,48.1342289751,0.0,51.0481707146,80.7689615957,904.953481721,400.931375957,33.3212,470.700905764
 01/24  10:00:00,243.772225941,35.7694568754,37.9461568061,0.0,51.0481707146,71.0224615957,808.086988481,387.835101392,66.8089,353.442987089
 01/24  11:00:00,182.873175734,35.7947469155,25.790139564,0.0,32.1804615127,65.7244621605,749.967916831,386.403831514,83.4695,280.094585317
 01/24  12:00:00,176.314334535,35.8475169749,18.5217162092,0.0,32.1804615127,65.7244621605,675.144149208,383.840219038,83.4695,207.83443017
 01/24  13:00:00,179.716423723,35.868803293,22.6894401197,0.0,32.1804615127,65.7244621605,661.756726237,374.072838145,83.4695,204.214388092
 01/24  14:00:00,172.326630633,35.9110440498,24.9821315452,0.0,32.1804615127,55.9779621605,651.389773516,370.787480688,75.1392,205.463092828
 01/24  15:00:00,180.160659743,35.9271915314,32.6642602507,0.139406373928,32.1804615127,55.9779621605,633.746669423,361.845049529,66.8089,205.092719894
 01/24  16:00:00,182.541306322,35.9487734491,34.7983723561,0.384440062215,32.1804615127,55.9779621605,625.974117239,352.832468902,75.1392,198.002448337
 01/24  17:00:00,207.806981006,35.807218397,25.6209073337,0.148686513345,32.1804615127,60.9114621605,599.485147341,346.310836242,91.7998,161.374511099
 01/24  18:00:00,260.366187136,35.7778033345,32.0626291146,0.00150404901056,32.1804615127,77.5397301883,660.114184653,374.633785806,49.9818,235.498598847
 01/24  19:00:00,331.993259528,35.7961655445,49.6002141997,0.0497161758176,77.122965704,86.2600435998,858.697623196,385.387765321,49.9818,423.328057874
 01/24  20:00:00,337.744807421,35.7794726263,48.2272242405,0.0411072440323,102.647051061,80.1663183927,731.864994081,381.605475318,33.3212,316.938318763
 01/24  21:00:00,369.899879599,35.7961655445,55.0320619579,0.0330067579766,115.40909374,92.7192997104,727.374885569,377.082284611,33.3212,316.971400959
 01/24  22:00:00,360.386948066,35.7761340427,69.0652927936,0.0,102.647051061,94.1340635361,848.412563039,364.995638149,24.9909,458.426024891
 01/24  23:00:00,275.892229955,35.7761340427,50.8007069242,0.0,77.122965704,65.871452062,737.0357111,370.363035444,16.6606,350.012075656
 01/24  24:00:00,185.691094117,35.7761340427,28.6073889201,0.0,38.286128036,48.4199368926,595.404866018,390.972450432,8.3303,196.102115586
 01/25  01:00:00,133.795602053,30.9613620483,20.3139032105,0.85879340283,25.5240853573,30.610668775,243.815203341,86.2954202892,3.33212,154.187663052
 01/25  02:00:00,120.009680878,30.9613620483,13.8973253947,0.813156229102,19.418418834,29.3649097162,191.789321094,72.7601043686,3.33212,115.697096726
 01/25  03:00:00,108.996812277,30.9613620483,10.7607667229,0.843403314097,12.7620426787,28.1191506574,185.247179562,66.2022755337,3.33212,115.712784028
 01/25  04:00:00,106.036193472,30.9613620483,7.73870957681,0.917204104219,12.7620426787,28.1191506574,182.68567166,63.6262020382,3.33212,115.727349621
 01/25  05:00:00,112.698971315,30.9613620483,7.75901051486,0.98584900497,12.7620426787,28.1191506574,225.871868516,63.3709938281,3.33212,159.168754688
 01/25  06:00:00,148.901102787,30.9613620483,16.4034229682,0.923728311212,25.5240853573,30.610668775,340.419862947,63.0165768664,8.3303,269.07298608
 01/25  07:00:00,275.949467615,30.9613620483,45.7884818366,0.752649888287,51.0481707146,78.1489452969,536.15213381,60.1943657111,16.6606,459.297168099
 01/25  08:00:00,348.025009226,35.7936258432,68.4857598075,0.0,64.3609230253,109.708623606,985.758894613,345.710722636,24.9909,615.057271977
 01/25  09:00:00,277.421436014,35.78281121,43.3169709341,0.0,51.0481707146,80.7689615957,916.65032336,409.69738468,33.3212,473.63173868
 01/25  10:00:00,238.378206942,35.7917140997,32.504902874,0.0,51.0481707146,71.0224615957,824.114355446,402.855999161,66.8089,354.449456285
 01/25  11:00:00,175.841185891,35.78281121,18.7182198035,0.0,32.1804615127,65.7244621605,778.409197287,414.87478885,83.4695,280.064908437
 01/25  12:00:00,170.544908632,35.7955477526,12.7544995508,0.0,32.1804615127,65.7244621605,704.698010653,414.962004955,83.4695,206.266505698
 01/25  13:00:00,169.33881982,35.8045724342,12.3293524084,0.0,32.1804615127,65.7244621605,697.549460315,408.201471698,83.4695,205.878488617
 01/25  14:00:00,158.352963162,35.8196572243,11.0482881335,0.0,32.1804615127,55.9779621605,692.929106316,412.279290744,75.1392,205.510615572
 01/25  15:00:00,156.84762741,35.8481183914,9.52832340997,0.0,32.1804615127,55.9779621605,676.766087668,411.911095012,66.8089,198.046092656
 01/25  16:00:00,155.93141215,35.8770289209,8.61175782359,0.0,32.1804615127,55.9779621605,685.002338395,404.712033637,75.1392,205.151104759
 01/25  17:00:00,188.759100297,35.7823820398,9.51418478415,0.0,32.1804615127,60.9114621605,635.222986582,385.65805582,91.7998,157.765130761
 01/25  18:00:00,250.421058061,35.7761340427,22.1213887807,0.0,32.1804615127,77.5397301883,677.577687752,390.882553241,49.9818,236.713334512
 01/25  19:00:00,324.587035367,35.78281121,42.2709131929,0.0,77.122965704,86.2600435998,862.816963723,387.126609628,49.9818,425.708554095
 01/25  20:00:00,332.127763843,35.7794726263,42.2392508015,0.0,102.647051061,80.1663183927,731.278799706,379.523158307,33.3212,318.434441398
 01/25  21:00:00,364.247849445,35.7694568754,49.0428550649,0.0,115.40909374,92.7192997104,721.626115746,379.36125954,33.3212,308.943656206
 01/25  22:00:00,354.675815378,35.78281121,63.0364103629,0.0,102.647051061,94.1340635361,868.725274094,374.702575856,24.9909,469.031798237
 01/25  23:00:00,270.450603627,35.78281121,45.3468151354,0.0,77.122965704,65.871452062,745.411576024,380.110595259,16.6606,348.640380765
 01/25  24:00:00,180.063824863,35.7961655445,22.96827582,0.0,38.286128036,48.4199368926,593.344462274,394.636810554,8.3303,190.37735172
 01/26  01:00:00,127.90739238,30.9613620483,14.0750426776,1.21754369976,25.5240853573,30.610668775,246.883814569,87.710683731,3.33212,155.841010838
 01/26  02:00:00,114.781090593,30.9613620483,8.42389557056,1.06866000762,19.418418834,29.3649097162,198.095450368,74.2329048599,3.33212,120.530425508
 01/26  03:00:00,103.671068958,30.9613620483,5.2497765762,1.0426102364,12.7620426787,28.1191506574,186.658173364,67.6510273607,3.33212,115.675026003
 01/26  04:00:00,101.61704166,30.9613620483,3.22090567964,1.02962376516,12.7620426787,28.1191506574,183.618785333,64.5952447168,3.33212,115.691420617
 01/26  05:00:00,109.508200664,30.9613620483,4.5606297924,1.00398724986,12.7620426787,28.1191506574,220.721026732,63.1771943758,3.33212,154.211712356
 01/26  06:00:00,146.442184232,30.9613620483,14.0071459647,0.869136773355,25.5240853573,30.610668775,338.774044964,62.0139122938,8.3303,268.429832671
 01/26  07:00:00,273.969230827,30.9613620483,43.9404159192,0.627310216045,51.0481707146,78.1489452969,540.58174053,58.6698922394,16.6606,465.251248291
 01/26  08:00:00,347.404944003,35.790459849,67.921211949,0.0,64.3609230253,109.708623606,960.429950231,321.19146077,24.9909,614.247589462
 01/26  09:00:00,276.867633075,35.78281121,42.8189838487,0.0,51.0481707146,80.7689615957,880.811013057,378.67494146,33.3212,468.814871597
 01/26  10:00:00,236.160313121,35.7766274604,30.3508131063,0.0,51.0481707146,71.0224615957,802.582344999,376.935579238,66.8089,358.837865761
 01/26  11:00:00,167.685528442,35.816144225,10.5890922104,0.0,32.1804615127,65.7244621605,755.281027194,391.150269269,83.4695,280.661257924
 01/26  12:00:00,161.948350582,35.8530924468,4.15201909853,0.0,32.1804615127,65.7244621605,686.673528537,394.430154416,83.4695,208.773874121
 01/26  13:00:00,164.172319738,35.8925931211,7.11598761188,0.0,32.1804615127,65.7244621605,679.397201977,390.006743477,83.4695,205.9209585
 01/26  14:00:00,155.014761673,35.9019633008,7.66903869512,0.0,32.1804615127,55.9779621605,667.899472241,392.816728465,75.1392,199.943543775
 01/26  15:00:00,155.857957597,35.9564771548,8.47286808877,0.0,32.1804615127,55.9779621605,660.250034894,389.733210537,66.8089,203.707924357
 01/26  16:00:00,156.506833212,35.9702678219,9.1366742695,0.0,32.1804615127,55.9779621605,660.415981665,380.095344736,75.1392,205.18143693
 01/26  17:00:00,189.100375066,35.8080082842,9.86627053967,0.0,32.1804615127,60.9114621605,607.237964227,360.749978487,91.7998,154.68818574
 01/26  18:00:00,251.602934821,35.7814757765,23.3236678261,0.0,32.1804615127,77.5397301883,651.539843504,365.935908201,49.9818,235.622135303
 01/26  19:00:00,326.167117973,35.78281121,43.8814728593,0.0,77.122965704,86.2600435998,844.972112517,363.133292353,49.9818,431.857020165
 01/26  20:00:00,334.894415818,35.7761340427,45.0616015483,0.0,102.647051061,80.1663183927,687.383906995,341.222072547,33.3212,312.840634448
 01/26  21:00:00,367.576784002,35.7761340427,52.4247239833,0.0,115.40909374,92.7192997104,678.474958408,330.308637279,33.3212,314.845121129
 01/26  22:00:00,358.61397577,35.7761340427,67.0401905388,0.0,102.647051061,94.1340635361,813.373230627,323.71703358,24.9909,464.665297047
 01/26  23:00:00,275.512890087,35.7761340427,50.4754847017,0.0,77.122965704,65.871452062,691.673029911,327.297438945,16.6606,347.714990965
 01/26  24:00:00,185.566893171,35.78281121,28.5509729638,0.0,38.286128036,48.4199368926,542.927504834,340.054194476,8.3303,194.543010358
 01/27  01:00:00,132.705082458,30.9613620483,19.3531296886,0.712621345317,25.5240853573,30.610668775,234.474085102,76.9314198845,3.33212,154.210545217
 01/27  02:00:00,119.431098281,30.9613620483,13.5630358889,0.556193379452,19.418418834,29.3649097162,190.800604845,65.3026580916,3.33212,122.165826753
 01/27  03:00:00,108.756599113,30.9613620483,10.860213057,0.491979553585,12.7620426787,28.1191506574,178.493412729,59.4785449425,3.33212,115.682747787
 01/27  04:00:00,107.47576438,30.9613620483,9.65361925164,0.427076857268,12.7620426787,28.1191506574,175.723543038,56.6909182975,3.33212,115.70050474
 01/27  05:00:00,115.997755177,30.9613620483,11.0132768171,0.377921227831,12.7620426787,28.1191506574,213.187192295,55.6193335606,3.33212,154.235738734
 01/27  06:00:00,151.737538048,30.9613620483,19.2009893152,0.288288918841,25.5240853573,30.610668775,332.0380937,55.1945616595,8.3303,268.51323204
 01/27  07:00:00,277.621771768,30.9613620483,47.341723283,0.139476857858,51.0481707146,78.1489452969,535.837972135,53.1713986315,16.6606,466.005973504
 01/27  08:00:00,351.402127677,35.7889888053,70.9372893251,0.0,64.3609230253,109.708623606,939.362162066,299.715048245,24.9909,614.656213821
 01/27  09:00:00,282.17235496,35.8028427118,47.3513280205,0.0,51.0481707146,80.7689615957,862.717342674,360.388875071,33.3212,469.007267603
 01/27  10:00:00,239.739664117,35.7703019736,33.9392545451,0.0,51.0481707146,71.0224615957,795.288519059,368.594759083,66.8089,359.884859976
 01/27  11:00:00,175.917120142,35.8069040153,18.8229786702,0.0,32.1804615127,65.7244621605,750.538644409,385.620780845,83.4695,281.448363564
 01/27  12:00:00,163.99405825,35.8305996274,6.20508022597,0.0,32.1804615127,65.7244621605,688.744815636,397.852302618,83.4695,207.423013019
 01/27  13:00:00,162.392422929,35.8274655274,5.36799138052,0.0,32.1804615127,65.7244621605,696.668684576,407.232061284,83.4695,205.967123292
 01/27  14:00:00,155.314791598,35.8306097166,7.9956942391,0.0,32.1804615127,55.9779621605,693.128702935,414.538061256,75.1392,203.451441678
 01/27  15:00:00,154.432901908,35.8334770071,7.10936065962,0.0,32.1804615127,55.9779621605,686.452501985,419.359274513,66.8089,200.284327472
 01/27  16:00:00,155.459931849,35.8677872073,8.13939066311,0.0,32.1804615127,55.9779621605,691.800249587,411.436082921,75.1392,205.224966666
 01/27  17:00:00,188.223341372,35.7947117674,8.96357819896,0.0,32.1804615127,60.9114621605,633.266229476,386.771281257,91.7998,154.695148219
 01/27  18:00:00,249.314834664,35.7761340427,20.9968891968,0.0,32.1804615127,77.5397301883,685.192479519,397.846863066,49.9818,237.363816453
 01/27  19:00:00,322.660481971,35.7894883772,40.2943173289,0.0,77.122965704,86.2600435998,889.466719007,409.419280127,49.9818,430.06563888
 01/27  20:00:00,328.229690553,35.78281121,38.6954504754,0.0,102.647051061,80.1663183927,771.184028104,419.179299034,33.3212,318.68352907
 01/27  21:00:00,358.573827993,35.78281121,43.6541509296,0.0,115.40909374,92.7192997104,779.463090812,436.95008364,33.3212,309.191807172
 01/27  22:00:00,347.981906478,35.7894883772,56.5068182916,0.0,102.647051061,94.1340635361,944.498721735,449.78696694,24.9909,469.720854796
 01/27  23:00:00,263.283127754,35.8028427118,38.0045289751,0.0,77.122965704,65.871452062,831.528567723,466.125148092,16.6606,348.742819631
 01/27  24:00:00,172.619493474,35.7761340427,15.3783193765,0.0,38.286128036,48.4199368926,681.311834593,482.340757615,8.3303,190.640776978
 01/28  01:00:00,123.081517084,30.9613620483,6.25948498245,2.02641685337,27.7269238854,30.610668775,265.693731242,103.241030114,3.33212,159.120581128
 01/28  02:00:00,117.606712365,30.9613620483,0.756835628886,2.00619470173,27.7269238854,30.610668775,209.236116366,88.4553880382,3.33212,117.448608328
 01/28  03:00:00,99.4628522293,30.9613620483,0.0,2.09199507412,12.7620426787,28.1191506574,200.522996519,81.4801297799,3.33212,115.710746739
 01/28  04:00:00,99.5459881477,30.9613620483,0.0,2.18001161967,12.7620426787,28.1191506574,197.523547196,78.4612532482,3.33212,115.730173948
 01/28  05:00:00,106.261230466,30.9613620483,0.0,2.31916541141,12.7620426787,28.1191506574,235.823397957,78.2371251467,3.33212,154.25415281
 01/28  06:00:00,118.663259594,30.9613620483,0.0,2.4808017601,12.7620426787,28.1191506574,284.183160718,79.5764677569,8.3303,196.276392961
 01/28  07:00:00,202.044945854,30.9613620483,2.62661218325,2.43461347214,42.6918050922,54.3732441037,371.037253209,79.5235942471,16.6606,274.853058962
 01/28  08:00:00,263.607944034,35.8095198791,28.8156140408,0.462910299111,42.6918050922,86.1019271793,971.025130982,483.44238355,24.9909,462.591847432
 01/28  09:00:00,337.729246345,35.8028427118,65.0113964857,0.151531331469,57.6566862989,112.030105488,1212.00767831,521.525199288,33.3212,657.161279027
 01/28  10:00:00,280.3063699,35.7894883772,54.8038265819,0.0,57.6566862989,83.6599452969,1019.58422798,482.775225213,66.8089,470.000102769
 01/28  11:00:00,211.601122145,35.7794726263,40.4977716708,0.0,42.6918050922,68.9656133826,896.420774782,455.9127294,83.4695,357.038545383
 01/28  12:00:00,206.555063468,35.78281121,43.8481201941,0.0,34.9340096728,67.7198543238,799.02757852,429.029783915,83.4695,286.528294605
 01/28  13:00:00,193.279073046,35.7694568754,31.4680986038,0.0,34.9340096728,67.7198543238,713.504070081,423.26058455,83.4695,206.773985531
 01/28  14:00:00,175.593755937,35.7861497936,23.4947451759,0.0,34.9340096728,57.9733543238,714.164386891,432.655173281,75.1392,206.37001361
 01/28  15:00:00,174.134935,35.7761340427,22.0437694613,0.0,34.9340096728,57.9733543238,710.831561403,438.021704223,66.8089,206.000957179
 01/28  16:00:00,168.745843037,35.78281121,16.6412052516,0.0,34.9340096728,57.9733543238,731.559444818,450.420322536,75.1392,205.999922282
