Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/28  17:00:00,196.406503094,35.7816983487,12.2441878281,0.0,34.9340096728,62.9068543238,713.899400471,460.340524535,91.7998,161.759075936
 01/28  18:00:00,244.358019046,35.78281121,18.4829652202,0.0,34.9340096728,72.2186844194,730.551003786,483.27662724,49.9818,197.292576547
 01/28  19:00:00,321.150140808,35.7761340427,28.9686901413,0.0,87.0357390804,86.2600435998,774.701285873,480.190209824,49.9818,244.529276048
 01/28  20:00:00,327.46536012,35.78281121,40.5437087533,0.0,102.000620287,77.6748002752,832.658181828,483.494618344,33.3212,315.842363484
 01/28  21:00:00,345.825505585,35.7761340427,47.5727374707,0.0,102.000620287,88.9820225341,843.628156406,498.715848242,33.3212,311.591108164
 01/28  22:00:00,336.280879898,35.78281121,47.714956921,0.0,102.000620287,91.6425454185,847.457236191,504.345885713,24.9909,318.120450478
 01/28  23:00:00,281.892737945,35.7961655445,46.4218068642,0.0,87.0357390804,65.871452062,995.386541334,520.972151975,16.6606,457.753789358
 01/28  24:00:00,186.244548428,35.8095198791,23.9242578028,0.309771673491,42.6918050922,48.4199368926,836.819083557,552.847493609,8.3303,275.641289948
 01/29  01:00:00,136.511325407,30.9613620483,9.81966235783,2.65702914073,34.4311606118,33.1021868926,269.094017983,111.187665845,3.33212,154.574232138
 01/29  02:00:00,131.382405354,30.9613620483,4.62248877305,2.67633788331,34.4311606118,33.1021868926,214.003440474,94.7201317801,3.33212,115.951188693
 01/29  03:00:00,111.819270448,30.9613620483,2.40893803767,2.80661451269,19.466279405,30.610668775,212.807145592,87.1050212652,3.33212,122.370004327
 01/29  04:00:00,110.817616316,30.9613620483,1.33733235763,2.88589595769,19.466279405,30.610668775,202.659005592,83.3961399903,3.33212,115.930745602
 01/29  05:00:00,117.930732315,30.9613620483,1.8240703974,2.94233596604,19.466279405,30.610668775,239.263701768,81.6627836103,3.33212,154.268798158
 01/29  06:00:00,131.084663758,30.9613620483,2.70379374689,2.97544899869,19.466279405,30.610668775,285.850899001,80.8493766882,8.3303,196.671222313
 01/29  07:00:00,208.292925429,30.9613620483,8.46590075488,2.83175302512,42.6918050922,54.3732441037,375.045346595,79.2663059859,16.6606,279.118440609
 01/29  08:00:00,276.778911792,35.8095198791,32.5405471558,0.683337429533,49.3960418185,88.5934452969,967.62399207,477.294113788,24.9909,465.338978282
 01/29  09:00:00,334.726022259,35.8095198791,61.2565301902,0.865783762745,57.6566862989,112.030105488,1223.22213038,532.510502892,33.3212,657.390427492
 01/29  10:00:00,262.59180913,35.8095198791,45.402575703,0.782564440189,50.9524495726,81.1684271793,1052.34674389,511.802618003,66.8089,473.735225886
 01/29  11:00:00,197.387190687,35.8095198791,25.4756966334,0.570393417926,42.6918050922,68.9656133826,952.89630818,512.638733824,83.4695,356.788074356
 01/29  12:00:00,183.189226745,35.8095198791,14.9183296348,0.637324968257,38.286128036,68.9656133826,890.77559819,525.702745184,83.4695,281.603353006
 01/29  13:00:00,174.459277683,35.8095198791,7.26004554594,0.469549341327,38.286128036,68.9656133826,808.957530351,519.1250643,83.4695,206.362966051
 01/29  14:00:00,154.355134264,35.8095198791,6.23312166536,0.382158662294,31.5818913096,56.727595265,797.863968244,515.76468964,75.1392,206.960078604
 01/29  15:00:00,150.40389434,35.8095198791,1.79693582371,0.828604163636,31.5818913096,56.727595265,800.958030304,530.05691721,66.8089,204.092213094
 01/29  16:00:00,150.400593069,35.8095198791,1.70976558546,0.907340402589,31.5818913096,56.727595265,820.740289817,540.304502362,75.1392,205.296587455
 01/29  17:00:00,183.90856881,35.8095198791,3.38840769487,0.715207501905,31.5818913096,61.661095265,779.410506068,532.879422511,91.7998,154.731283557
 01/29  18:00:00,228.154165093,35.8095198791,5.61409692965,0.983720009893,31.5818913096,70.9729253606,823.59530743,569.218188436,49.9818,204.395318994
 01/29  19:00:00,300.131720681,35.8095198791,15.8727103243,0.974929655833,80.3315023541,83.7685254822,865.685363772,578.996443465,49.9818,236.707120307
 01/29  20:00:00,317.106500905,35.8095198791,28.9866692361,0.896452664537,102.000620287,77.6748002752,923.286756786,572.367838283,33.3212,317.597718503
 01/29  21:00:00,345.966006327,35.8095198791,37.2578648473,0.951082217643,108.704857014,91.4735406516,913.44494589,571.988643178,33.3212,308.135102712
 01/29  22:00:00,319.181923558,35.8095198791,38.5115880594,1.0874936652,95.2963835608,89.1510273009,909.674165616,567.094226095,24.9909,317.589039521
 01/29  23:00:00,265.064907907,35.8095198791,37.4133400362,1.25657319244,80.3315023541,63.3799339444,1040.30051222,567.128880468,16.6606,456.511031753
 01/29  24:00:00,178.404209561,35.8095198791,14.710964169,1.59101859168,42.6918050922,48.4199368926,861.143247036,584.669347682,8.3303,268.143599354
 01/30  01:00:00,118.308401274,30.9613620483,1.95295729395,3.76697318374,25.5240853573,30.610668775,282.618776151,118.292900269,3.33212,160.993755882
 01/30  02:00:00,109.065538571,30.9613620483,0.0,3.78346453244,19.418418834,29.3649097162,222.345814578,103.294567635,3.33212,115.719126943
 01/30  03:00:00,101.243152132,30.9613620483,0.0,3.86655506157,12.7620426787,28.1191506574,215.808493007,96.7354116511,3.33212,115.740961356
 01/30  04:00:00,102.150976719,33.3854409637,0.0,2.32750074159,12.7620426787,28.1191506574,223.915961632,104.822880736,3.33212,115.760960896
 01/30  05:00:00,109.333373836,34.1934672688,0.0,2.1973875583,12.7620426787,28.1191506574,275.833467618,118.1719308,3.33212,154.329416818
 01/30  06:00:00,137.396287093,35.0014935739,0.0,1.84165239227,25.5240853573,30.610668775,408.696590157,127.819390861,8.3303,272.546899296
 01/30  07:00:00,246.588935837,34.1934672688,11.6262076011,2.45555837021,51.0481707146,78.1489452969,599.564450133,118.561686745,16.6606,464.342163388
 01/30  08:00:00,322.205682911,35.8095198791,39.0740353962,2.99868120519,64.3609230253,109.708623606,1267.27753093,623.47374238,24.9909,618.812888552
 01/30  09:00:00,262.223059152,35.8095198791,25.1787459688,2.30092155757,51.0481707146,80.7689615957,1145.15653294,640.613128039,33.3212,471.222204903
 01/30  10:00:00,232.137845641,35.8095198791,24.0394742698,1.62258596993,51.0481707146,71.0224615957,1025.38220846,600.018225283,66.8089,358.555083175
 01/30  11:00:00,186.681724499,35.8095198791,28.3290179178,0.675322011834,32.1804615127,65.7244621605,931.652576,567.702086324,83.4695,280.480989676
 01/30  12:00:00,193.290152308,35.78281121,35.0316373038,0.0190755124539,32.1804615127,65.7244621605,830.314916035,540.375109856,83.4695,206.470306179
 01/30  13:00:00,195.893549833,35.7881529438,38.4853981852,0.0,32.1804615127,65.7244621605,814.599328417,525.053927123,83.4695,206.075901294
 01/30  14:00:00,184.473534373,35.7761340427,36.8094338609,0.0,32.1804615127,55.9779621605,803.186760407,522.346289513,75.1392,205.701270894
 01/30  15:00:00,184.585712453,35.7694568754,36.9841664543,0.0,32.1804615127,55.9779621605,784.649382871,512.505832286,66.8089,205.334650584
 01/30  16:00:00,179.273333528,35.78281121,31.716285253,0.0,32.1804615127,55.9779621605,779.983419216,503.900364719,75.1392,200.943854497
 01/30  17:00:00,199.410644886,35.80117342,19.759583968,0.0,32.1804615127,60.9114621605,765.846591701,515.06982219,91.7998,158.976969511
 01/30  18:00:00,247.168615513,35.78281121,18.3786727177,0.014027000387,32.1804615127,77.5397301883,849.165207239,563.317940611,49.9818,235.865466628
 01/30  19:00:00,311.831267791,35.8095198791,28.9608816825,0.0554277997045,77.122965704,86.2600435998,1057.17685686,574.612830765,49.9818,432.582226096
 01/30  20:00:00,319.254245645,35.8095198791,28.8180953437,0.0635869671704,102.647051061,80.1663183927,912.288576315,563.618357052,33.3212,315.349019263
 01/30  21:00:00,352.479665791,35.8095198791,36.6288076216,0.157655983502,115.40909374,92.7192997104,903.134017952,556.342263222,33.3212,313.470554731
 01/30  22:00:00,342.806939673,35.8095198791,50.2328802247,0.406872629798,102.647051061,94.1340635361,1055.37482816,561.137560254,24.9909,469.246367906
 01/30  23:00:00,258.464541392,35.8095198791,32.0723234427,0.719669957066,77.122965704,65.871452062,942.463381662,575.708557281,16.6606,350.094224381
 01/30  24:00:00,171.732066132,35.8095198791,12.8387914039,1.19469316049,38.286128036,48.4199368926,794.182540173,594.926054616,8.3303,190.926185558
 01/31  01:00:00,123.846933948,30.9613620483,7.8504791347,3.40353160841,25.5240853573,30.610668775,280.074306459,115.724850502,3.33212,161.017335957
 01/31  02:00:00,113.241381955,30.9613620483,4.51905960722,3.44798834854,19.418418834,29.3649097162,218.659231209,99.5916773029,3.33212,115.735433906
 01/31  03:00:00,103.118590596,30.9613620483,2.13734511686,3.61795489328,12.7620426787,28.1191506574,211.954169678,92.8635203879,3.33212,115.75852929
 01/31  04:00:00,101.88320521,30.9613620483,0.79426950053,3.73544103106,12.7620426787,28.1191506574,209.40710503,90.2930814997,3.33212,115.78190353
 01/31  05:00:00,109.454155549,30.9613620483,1.07986334475,3.80955665188,12.7620426787,28.1191506574,251.007767617,89.1588747799,3.33212,158.516772837
 01/31  06:00:00,140.539721024,30.9613620483,4.51295556714,3.83557515465,25.5240853573,30.610668775,368.916692511,88.8794911453,8.3303,271.706901366
 01/31  07:00:00,254.901771859,34.5705462112,19.8477484046,1.37385218481,51.0481707146,78.1489452969,575.2215327,99.1114939736,16.6606,459.449438727
 01/31  08:00:00,329.691811263,35.8095198791,46.2945325083,2.30506600685,64.3609230253,109.708623606,1230.10745722,585.662138211,24.9909,619.454419005
 01/31  09:00:00,269.437380554,35.8095198791,32.3374299659,1.65577939855,51.0481707146,80.7689615957,1115.8597568,606.043129017,33.3212,476.495427786
 01/31  10:00:00,233.561733019,35.8095198791,25.8600109066,1.32872878859,51.0481707146,71.0224615957,980.489348611,559.16069799,66.8089,354.519750621
 01/31  11:00:00,181.296505765,35.8095198791,23.1439959687,0.675823430286,32.1804615127,65.7244621605,893.345884096,529.258239149,83.4695,280.618144948
 01/31  12:00:00,189.82933015,35.7894883772,31.8291206277,0.0,32.1804615127,65.7244621605,777.48333743,486.594555565,83.4695,207.419281865
 01/31  13:00:00,189.100233473,35.78281121,31.9622714708,0.0,32.1804615127,65.7244621605,750.948190876,459.402470773,83.4695,208.076220103
 01/31  14:00:00,171.430516723,35.7761340427,24.0647723782,0.0,32.1804615127,55.9779621605,731.118543863,453.129120536,75.1392,202.850223327
 01/31  15:00:00,167.075189805,35.7961655445,19.7290938401,0.0,32.1804615127,55.9779621605,716.979919254,444.792020506,66.8089,205.378998748
 01/31  16:00:00,163.46273234,35.7761340427,16.1502792455,0.0,32.1804615127,55.9779621605,724.058463652,443.552506501,75.1392,205.366757151
 01/31  17:00:00,194.301324591,35.7839240712,14.9492596392,0.0,32.1804615127,60.9114621605,682.505782531,435.928203236,91.7998,154.777779295
 01/31  18:00:00,247.460668358,35.7761340427,19.0152838089,0.0,32.1804615127,77.5397301883,759.142677217,468.600203186,49.9818,240.560674031
 01/31  19:00:00,320.269777114,35.7694568754,37.7932670643,0.0,77.122965704,86.2600435998,962.945783327,485.863952338,49.9818,427.10003099
 01/31  20:00:00,327.751261425,35.7694568754,38.1435512611,0.0,102.647051061,80.1663183927,826.817224144,474.403740567,33.3212,319.092283577
 01/31  21:00:00,360.559599682,35.7761340427,45.5972874851,0.0,115.40909374,92.7192997104,817.737033189,466.625945248,33.3212,317.789887941
 01/31  22:00:00,350.76831583,35.7894883772,59.2494650807,0.0,102.647051061,94.1340635361,954.759417289,469.100604372,24.9909,460.667912916
 01/31  23:00:00,265.153356063,35.78281121,39.8185326148,0.0,77.122965704,65.871452062,859.904824452,492.228172844,16.6606,351.016051609
 01/31  24:00:00,173.661354469,35.7961655445,16.2323123495,0.0162291263569,38.286128036,48.4199368926,732.238382001,527.542311549,8.3303,196.365770452
 02/01  01:00:00,124.098597856,30.9613620483,9.11419173572,2.38849849757,25.5240853573,30.610668775,269.895819427,109.434141546,3.33212,157.129557881
 02/01  02:00:00,112.811681612,30.9613620483,5.03538431297,2.4920453366,19.418418834,29.3649097162,217.949168434,95.1386991878,3.33212,119.478349246
 02/01  03:00:00,102.597355838,30.9613620483,2.52388153664,2.69463887283,12.7620426787,28.1191506574,208.582004555,89.4931455537,3.33212,115.756739001
 02/01  04:00:00,100.880084828,30.9613620483,0.575750766577,2.93284011302,12.7620426787,28.1191506574,207.376906739,88.2635474576,3.33212,115.781239281
 02/01  05:00:00,107.686681738,30.9613620483,0.620386664128,3.12178943716,12.7620426787,28.1191506574,246.988033261,88.2110764642,3.33212,155.444836797
 02/01  06:00:00,139.607207515,30.9613620483,4.89320330182,3.1676376359,25.5240853573,30.610668775,369.270066,87.3744089632,8.3303,273.565357037
 02/01  07:00:00,257.384486297,30.9613620483,24.9408279286,3.06088511067,51.0481707146,78.1489452969,561.617450955,82.982521705,16.6606,461.97432925
 02/01  08:00:00,331.224857069,35.8095198791,53.0811091311,0.95642335061,64.3609230253,109.708623606,1152.75496023,507.745989197,24.9909,620.018071028
 02/01  09:00:00,273.744482274,35.8095198791,38.7562496267,0.475681032207,51.0481707146,80.7689615957,1051.48162498,543.737525733,33.3212,474.422899249
 02/01  10:00:00,242.769497508,35.8095198791,36.5775304557,0.0484747719263,51.0481707146,71.0224615957,919.452323142,496.06603498,66.8089,356.577388162
 02/01  11:00:00,193.051037887,35.7861497936,35.7988799926,0.0,32.1804615127,65.7244621605,824.153762843,460.030666093,83.4695,280.65359675
 02/01  12:00:00,182.543473671,35.7761340427,24.6726835441,0.0,32.1804615127,65.7244621605,737.92203718,447.93272446,83.4695,206.51981272
 02/01  13:00:00,179.1950019,35.7761340427,22.1211801267,0.0,32.1804615127,65.7244621605,733.866709052,443.997900018,83.4695,206.399309034
 02/01  14:00:00,179.166273984,35.7761340427,31.8132836057,0.0,32.1804615127,55.9779621605,716.105645241,435.456709223,75.1392,205.509736018
 02/01  15:00:00,180.993646591,35.7761340427,33.6288977271,0.0,32.1804615127,55.9779621605,710.384581867,438.168555627,66.8089,205.40712624
 02/01  16:00:00,176.976726845,35.7761340427,29.6097413917,0.0,32.1804615127,55.9779621605,727.004458408,446.468453986,75.1392,205.396804421
 02/01  17:00:00,199.652830342,35.7805854875,20.1954494555,0.0,32.1804615127,60.9114621605,708.881755194,462.281773666,91.7998,154.800181529
 02/01  18:00:00,247.68561672,35.7694568754,19.0753134296,0.0,32.1804615127,77.5397301883,813.232961845,522.758430814,49.9818,240.492731031
 02/01  19:00:00,315.214945055,35.7694568754,32.4853101309,0.0,77.122965704,86.2600435998,1037.27671701,559.851339634,49.9818,427.443577372
 02/01  20:00:00,320.992067305,35.78281121,30.6085489177,0.0,102.647051061,80.1663183927,920.149264557,567.647303344,33.3212,319.180761213
 02/01  21:00:00,352.471038181,35.7961655445,36.6577451028,0.0350337502393,115.40909374,92.7192997104,922.731972697,571.528152377,33.3212,317.88262032
 02/01  22:00:00,342.52524762,35.8095198791,49.9528916308,0.30232322597,102.647051061,94.1340635361,1062.88518591,576.211116832,24.9909,461.683169075
 02/01  23:00:00,256.863027737,35.8095198791,30.3696714584,0.733418481693,77.122965704,65.871452062,959.828919862,592.098661102,16.6606,351.06965876
 02/01  24:00:00,170.091768545,35.8095198791,10.895853391,1.38069911686,38.286128036,48.4199368926,830.51147815,626.271464796,8.3303,195.909713355
 02/02  01:00:00,121.287261516,30.9613620483,5.18297780565,3.50116758269,25.5240853573,30.610668775,285.340388437,122.07232284,3.33212,159.935945597
 02/02  02:00:00,110.137193351,30.9613620483,1.20489924783,3.64541969801,19.418418834,29.3649097162,226.392749517,106.244166407,3.33212,116.816463111
 02/02  03:00:00,101.24043601,30.9613620483,0.0,3.86092456218,12.7620426787,28.1191506574,218.706506948,99.6022749528,3.33212,115.772111995
 02/02  04:00:00,101.496191328,30.9613620483,0.0,4.11658803775,12.7620426787,28.1191506574,216.847658917,97.7178336151,3.33212,115.797705302
 02/02  05:00:00,109.744854222,35.0014935739,0.0,1.70956459096,12.7620426787,28.1191506574,287.032609548,124.561628683,3.33212,159.138860865
 02/02  06:00:00,137.412171662,34.1934672688,0.0,2.65134730484,25.5240853573,30.610668775,412.110466484,132.63444079,8.3303,271.145725694
 02/02  07:00:00,247.876415375,35.0014935739,12.2730622016,2.20314781989,51.0481707146,78.1489452969,612.438212757,134.858028403,16.6606,460.919584355
 02/02  08:00:00,314.510468103,35.8095198791,33.4663811294,3.64608791783,64.3609230253,109.708623606,1324.34164733,680.100155037,24.9909,619.250592297
 02/02  09:00:00,255.246366515,35.8095198791,16.9986929591,3.43922521982,51.0481707146,80.7689615957,1217.43587055,707.139298109,33.3212,476.975372442
 02/02  10:00:00,229.862605545,35.8095198791,20.6386805021,2.68034949639,51.0481707146,71.0224615957,1085.82071385,664.316944081,66.8089,354.694869768
 02/02  11:00:00,187.706340359,35.8095198791,28.2595079753,1.66636124014,32.1804615127,65.7244621605,998.794965149,634.542190831,83.4695,280.783274318
 02/02  12:00:00,196.672765252,35.8095198791,37.5812751097,0.645969250449,32.1804615127,65.7244621605,901.237259695,604.0718465,83.4695,213.695913195
 02/02  13:00:00,200.266456286,35.7888206605,42.6155081702,0.0303445281145,32.1804615127,65.7244621605,862.79724218,573.152022619,83.4695,206.175719561
 02/02  14:00:00,187.086235225,35.7961655445,39.2068376281,0.0,32.1804615127,55.9779621605,838.818805639,557.880317956,75.1392,205.799287683
 02/02  15:00:00,179.391099629,35.8028427118,31.516704862,0.0,32.1804615127,55.9779621605,824.106391267,558.964177209,66.8089,198.333314058
 02/02  16:00:00,175.125492164,35.7961655445,27.2645754339,0.0147818262097,32.1804615127,55.9779621605,838.737104584,558.162379955,75.1392,205.435524629
 02/02  17:00:00,194.671646516,35.8095198791,17.1628770807,0.383782005025,32.1804615127,60.9114621605,828.30091461,574.945659123,91.7998,161.555455488
 02/02  18:00:00,246.321690277,35.8095198791,16.3165735923,0.973574098961,32.1804615127,77.5397301883,913.606908524,627.637467319,49.9818,235.987641204
 02/02  19:00:00,306.866326219,35.8095198791,22.5852169528,1.23688989989,77.122965704,86.2600435998,1134.54783126,655.324774658,49.9818,429.241256599
 02/02  20:00:00,312.630396868,35.8095198791,20.6578313121,1.37200740328,102.647051061,80.1663183927,1007.36378267,657.247920016,33.3212,316.794662651
 02/02  21:00:00,340.103152419,35.8095198791,22.5298195876,1.65377057052,115.40909374,92.7192997104,1013.25418802,664.044286402,33.3212,315.888701616
 02/02  22:00:00,327.406374339,35.8095198791,33.0116026384,2.04126162755,102.647051061,94.1340635361,1169.70482174,674.928828134,24.9909,469.785093602
 02/02  23:00:00,246.346409505,35.8095198791,17.9870453421,2.50973127489,77.122965704,65.871452062,1061.50486223,693.355810685,16.6606,351.488451548
 02/02  24:00:00,167.867282571,35.8095198791,6.85132086147,3.0642832651,38.286128036,48.4199368926,922.550320559,723.78556955,8.3303,190.434451009
 02/03  01:00:00,119.058590273,30.9613620483,1.65886229727,4.78840453766,25.5240853573,30.610668775,303.119694914,138.821560469,3.33212,160.966014445
 02/03  02:00:00,110.30962541,30.9613620483,0.0,5.01053289345,19.418418834,29.3649097162,237.963207202,118.857214815,3.33212,115.773872387
 02/03  03:00:00,103.464499073,33.3854409637,0.0,3.60964656816,12.7620426787,28.1191506574,248.458277751,129.326434968,3.33212,115.799722783
 02/03  04:00:00,104.41183427,35.0014935739,0.0,2.92288266973,12.7620426787,28.1191506574,269.613208866,150.270852121,3.33212,116.010236745
 02/03  05:00:00,111.671735428,34.1934672688,0.0,3.80565253144,12.7620426787,28.1191506574,315.846768084,151.612009366,3.33212,160.902638719
 02/03  06:00:00,139.728996289,35.0014935739,0.0,3.38874455212,25.5240853573,30.610668775,436.580781811,159.272058534,8.3303,268.978423277
 02/03  07:00:00,245.462403945,34.1934672688,8.12116889654,4.0090162729,51.0481707146,78.1489452969,629.301963852,147.471709098,16.6606,465.169654753
 02/03  08:00:00,306.189452622,35.8095198791,22.8850954768,4.82465548544,64.3609230253,109.708623606,1362.50936102,720.619713749,24.9909,616.898747271
 02/03  09:00:00,261.085448301,35.8095198791,21.679392892,3.87959829954,51.0481707146,80.7689615957,1240.42344076,731.911915383,33.3212,475.190325375
 02/03  10:00:00,238.77899928,35.8095198791,29.2824600703,2.92712008987,51.0481707146,71.0224615957,1107.92044385,682.330169557,66.8089,358.781374291
 02/03  11:00:00,194.738572607,35.8095198791,34.9633168897,1.96749823448,32.1804615127,65.7244621605,1021.56567158,653.179688413,83.4695,284.916483164
 02/03  12:00:00,200.661007782,35.8095198791,41.3104103564,0.887034366555,32.1804615127,65.7244621605,901.623243786,611.551384671,83.4695,206.602359114
 02/03  13:00:00,203.278375684,35.7988364114,45.5031122759,0.116782301595,32.1804615127,65.7244621605,869.307806476,579.638979831,83.4695,206.199326645
 02/03  14:00:00,194.562894644,35.7877077993,46.6901044178,0.0,32.1804615127,55.9779621605,836.901576566,555.931476717,75.1392,205.830899849
 02/03  15:00:00,192.254610279,35.78281121,44.4438493445,0.0,32.1804615127,55.9779621605,814.455322918,542.202142524,66.8089,205.444280394
 02/03  16:00:00,184.230984338,35.7761340427,36.4262840253,0.0,32.1804615127,55.9779621605,819.69433136,546.114308223,75.1392,198.440823137
 02/03  17:00:00,199.91333006,35.8061812954,22.6453578114,0.158686873858,32.1804615127,60.9114621605,815.019815452,561.681579263,91.7998,161.538436189
 02/03  18:00:00,249.348704076,35.8095198791,19.5901093714,0.742468488142,32.1804615127,77.5397301883,902.337894792,616.317659855,49.9818,236.038434936
 02/03  19:00:00,309.231093915,35.8095198791,25.2137809926,0.993393364537,77.122965704,86.2600435998,1125.39319958,641.680743945,49.9818,433.730655632
 02/03  20:00:00,314.05018655,35.8095198791,22.6923666819,1.1982468256,102.647051061,80.1663183927,997.130488821,644.670736833,33.3212,319.138551988
 02/03  21:00:00,341.723705701,35.8095198791,24.7635287379,1.45810085686,115.40909374,92.7192997104,995.487244426,652.119828879,33.3212,310.046215547
 02/03  22:00:00,324.425937976,35.8095198791,30.6574472111,1.76250978461,102.647051061,94.1340635361,1153.8289639,657.241397835,24.9909,471.596666066
 02/03  23:00:00,248.56718301,35.8095198791,20.5741809686,2.16659895602,77.122965704,65.871452062,1039.99296651,671.958707414,16.6606,351.373659092
 02/03  24:00:00,169.826142206,35.8095198791,9.19482466053,2.71477175412,38.286128036,48.4199368926,901.7999393,697.013710014,8.3303,196.455929286
 02/04  01:00:00,124.080682911,30.9613620483,4.72660653575,4.54692527905,27.7269238854,30.610668775,290.282768157,132.549185501,3.33212,154.401462656
 02/04  02:00:00,120.820661905,30.9613620483,1.30546860541,4.66271542663,27.7269238854,30.610668775,232.221992158,113.085987011,3.33212,115.803885147
 02/04  03:00:00,102.208669346,30.9613620483,0.0,4.8404455186,12.7620426787,28.1191506574,223.779919516,104.616046446,3.33212,115.83175307
 02/04  04:00:00,103.505805818,34.1934672688,0.0,2.86083146906,12.7620426787,28.1191506574,249.882413359,124.306001998,3.33212,122.244291361
 02/04  05:00:00,110.767158627,35.0014935739,0.0,2.74183412541,12.7620426787,28.1191506574,301.020042502,143.306532956,3.33212,154.381389547
 02/04  06:00:00,122.989814445,34.1934672688,0.0,3.56767840492,12.7620426787,28.1191506574,348.050950919,143.240246542,8.3303,196.480404378
 02/04  07:00:00,204.798005651,35.0014935739,0.724038018999,3.02095135728,42.6918050922,54.3732441037,438.964460138,148.497065553,16.6606,273.806794585
 02/04  08:00:00,251.205876047,35.8095198791,14.9910073563,4.29738176839,42.6918050922,86.1019271793,1192.25529762,700.961752277,24.9909,466.302645347
 02/04  09:00:00,313.784736003,35.8095198791,37.5739069993,3.35380930641,57.6566862989,112.030105488,1379.03015236,687.379270911,33.3212,658.329681453
 02/04  10:00:00,269.942851789,35.8095198791,41.7523293834,2.30431918713,57.6566862989,83.6599452969,1171.83745295,630.704058656,66.8089,474.32449429
 02/04  11:00:00,216.077853442,35.8095198791,43.1879376403,1.28055587562,42.6918050922,68.9656133826,1037.51429205,596.035918901,83.4695,358.008873153
 02/04  12:00:00,211.349344535,35.8095198791,47.7547871353,0.338984498831,34.9340096728,67.7198543238,936.48754152,566.161852995,83.4695,286.856188525
 02/04  13:00:00,210.889623706,35.7747986092,48.6396613445,0.0,34.9340096728,67.7198543238,827.018018191,536.569800144,83.4695,206.978718047
 02/04  14:00:00,201.656751988,35.7814757765,49.2302984842,0.0,34.9340096728,57.9733543238,802.544964117,514.676055692,75.1392,212.729708425
 02/04  15:00:00,198.86333097,35.78281121,46.5086353595,0.0,34.9340096728,57.9733543238,774.249738107,500.233600794,66.8089,207.207237313
 02/04  16:00:00,190.343646452,35.7694568754,38.04378615,0.0,34.9340096728,57.9733543238,780.978490888,499.613810974,75.1392,206.225479915
 02/04  17:00:00,206.131795894,35.7861497936,24.5503938477,0.0,34.9340096728,62.9068543238,770.777896297,517.147827158,91.7998,161.83026914
 02/04  18:00:00,246.497978635,35.7961655445,20.3631282983,0.00328329781419,34.9340096728,72.2186844194,805.156797396,557.658468729,49.9818,197.516528667
 02/04  19:00:00,315.994457832,35.7894883772,23.5349422862,0.0,87.0357390804,86.2600435998,858.796783835,563.942892838,49.9818,244.872090997
 02/04  20:00:00,316.011577168,35.8061812954,28.6870533026,0.114514594609,102.000620287,77.6748002752,917.684937956,569.608283167,33.3212,314.755454789
 02/04  21:00:00,330.894986415,35.8095198791,32.0493142357,0.36537118382,102.000620287,88.9820225341,915.360309915,568.126119968,33.3212,313.912989947
 02/04  22:00:00,320.905861085,35.8095198791,31.6037632085,0.557992689347,102.000620287,91.6425454185,904.608342858,560.876360694,24.9909,318.741082163
 02/04  23:00:00,266.042885238,35.8095198791,29.5703137678,0.875255690234,87.0357390804,65.871452062,1050.17263642,570.276970112,16.6606,463.235066305
 02/04  24:00:00,181.078000064,35.8095198791,17.6329049709,1.33577831082,42.6918050922,48.4199368926,871.693596863,590.12175545,8.3303,273.241541413
 02/05  01:00:00,138.318706923,30.9613620483,10.7292727199,3.55462930815,34.4311606118,33.1021868926,273.921932463,115.929759939,3.33212,154.660052524
 02/05  02:00:00,135.046160512,30.9613620483,7.40018152884,3.56206803079,34.4311606118,33.1021868926,224.550069793,98.7783848074,3.33212,122.439564986
 02/05  03:00:00,115.506731969,30.9613620483,5.24648434595,3.65994229084,19.466279405,30.610668775,210.181523961,90.8521774518,3.33212,115.99722651
 02/05  04:00:00,114.694420898,30.9613620483,4.42610373414,3.67923956642,19.466279405,30.610668775,212.209872974,86.4281504114,3.33212,122.449602562
 02/05  05:00:00,121.815855857,30.9613620483,4.97881938116,3.67871457831,19.466279405,30.610668775,241.451725556,83.7177575951,3.33212,154.401847961
 02/05  06:00:00,135.197112932,30.9613620483,6.1659663643,3.63299844635,19.466279405,30.610668775,287.035904461,81.8433360468,8.3303,196.862268414
 02/05  07:00:00,211.843665307,30.9613620483,11.5170831514,3.33042195822,42.6918050922,54.3732441037,374.659520441,78.4902650223,16.6606,279.508655418
 02/05  08:00:00,266.415413409,35.8095198791,25.4352676875,0.46108372343,49.3960418185,88.5934452969,918.992804607,428.231933893,24.9909,465.769970715
 02/05  09:00:00,329.576092691,35.78281121,57.3220197326,0.023374321884,57.6566862989,112.030105488,1133.95898295,437.581402872,33.3212,663.056380076
 02/05  10:00:00,273.313541091,35.78281121,57.3066781212,0.0,50.9524495726,81.1684271793,924.509059457,387.111043051,66.8089,470.589116406
 02/05  11:00:00,224.360000186,35.7840152678,53.4106095378,0.0,42.6918050922,68.9656133826,810.232784883,364.823942368,83.4695,361.939342515
 02/05  12:00:00,225.418572701,35.8473037606,58.1025338393,0.0327212339389,38.286128036,68.9656133826,715.954978807,350.468552627,83.4695,282.01692618
 02/05  13:00:00,228.20429161,35.9046478059,61.326640092,0.39439568838,38.286128036,68.9656133826,629.498851333,336.391381457,83.4695,209.637969876
 02/05  14:00:00,210.737231015,35.9362262794,63.1677609249,0.0,31.5818913096,56.727595265,619.85501179,334.723279704,75.1392,209.992532086
 02/05  15:00:00,208.860749444,35.9832279931,61.2680148873,0.0,31.5818913096,56.727595265,596.389288809,331.178672802,66.8089,198.401716007
 02/05  16:00:00,199.773078694,36.0075951902,51.8437153236,0.348626029276,31.5818913096,56.727595265,613.82263565,333.175637389,75.1392,205.507798261
 02/05  17:00:00,212.381733733,35.8193219907,35.4937417448,0.276243831894,31.5818913096,61.661095265,591.695134045,338.283290824,91.7998,161.612043222
 02/05  18:00:00,251.706285786,35.7788049096,30.5669837267,0.0775871922027,31.5818913096,70.9729253606,612.89971739,365.39353842,49.9818,197.524378971
 02/05  19:00:00,318.664998568,35.8028427118,35.5983903588,0.251789892242,80.3315023541,83.7685254822,682.786715855,388.370942749,49.9818,244.433973106
 02/05  20:00:00,335.415327444,35.7894883772,48.5330155799,0.126546463397,102.000620287,77.6748002752,741.995854498,395.14802312,33.3212,313.526631378
 02/05  21:00:00,364.605198524,35.8028427118,57.2382316204,0.0619978087587,108.704857014,91.4735406516,748.708026658,402.088314401,33.3212,313.298512257
 02/05  22:00:00,336.888465385,35.78281121,57.7593641091,0.0,95.2963835608,89.1510273009,750.590958271,407.422068624,24.9909,318.177989647
 02/05  23:00:00,281.511084588,35.7894883772,55.5239742905,0.0,80.3315023541,63.3799339444,895.667771992,420.959886193,16.6606,458.047285799
 02/05  24:00:00,193.564142155,35.78281121,31.9084866399,0.0,42.6918050922,48.4199368926,718.821870316,440.938285595,8.3303,269.55328472
 02/06  01:00:00,132.423953135,30.9613620483,18.6558117207,1.16479298202,25.5240853573,30.610668775,256.828391083,93.2584710033,3.33212,160.23780008
 02/06  02:00:00,120.403844876,30.9613620483,13.9274217561,1.18866446331,19.418418834,29.3649097162,197.354655865,78.2229455465,3.33212,115.799590318
 02/06  03:00:00,110.63888359,30.9613620483,11.9140868971,1.33729689581,12.7620426787,28.1191506574,190.65156151,71.4909224131,3.33212,115.828519097
 02/06  04:00:00,109.522231933,30.9613620483,10.6458946232,1.49652418653,12.7620426787,28.1191506574,194.65988761,69.2186431627,3.33212,122.109124447
 02/06  05:00:00,117.17461086,30.9613620483,11.6458501448,1.57271922532,12.7620426787,28.1191506574,226.179355871,68.2482219756,3.33212,154.599013896
 02/06  06:00:00,148.578869619,30.9613620483,15.3968114847,1.61840326032,25.5240853573,30.610668775,345.37533156,67.9389430899,8.3303,269.10608847
 02/06  07:00:00,271.86284579,30.9613620483,40.9408890374,1.52393130358,51.0481707146,78.1489452969,551.05841838,65.3286578275,16.6606,469.069160552
 02/06  08:00:00,345.779333087,35.7747986092,68.9816905195,0.0,64.3609230253,109.708623606,1025.19813911,382.708783019,24.9909,617.498456087
 02/06  09:00:00,290.142204109,35.78281121,56.0403306688,0.0,51.0481707146,80.7689615957,912.906986819,406.860989673,33.3212,472.724797146
 02/06  10:00:00,261.551521309,35.7906806905,55.7205251467,0.0,51.0481707146,71.0224615957,787.779828139,357.275937655,66.8089,363.694990485
 02/06  11:00:00,191.92662774,35.8836709201,34.7972249566,0.0,32.1804615127,65.7244621605,712.620865795,348.332090555,83.4695,280.81927524
 02/06  12:00:00,182.616866,36.0133252667,24.7225481607,0.0,32.1804615127,65.7244621605,629.989059065,339.863640155,83.4695,206.65591891
 02/06  13:00:00,182.723833087,36.1743288882,25.4800132526,0.0,32.1804615127,65.7244621605,607.981146225,318.251518932,83.4695,206.260127293
 02/06  14:00:00,178.411487347,36.330459276,30.7473546831,0.0,32.1804615127,55.9779621605,575.093360983,294.07165012,75.1392,205.882510863
 02/06  15:00:00,175.371964247,36.4254625988,27.6216059417,0.0,32.1804615127,55.9779621605,557.898690522,285.570295823,66.8089,205.519494698
 02/06  16:00:00,173.804746639,36.4855306218,26.0088069762,0.0065060782971,32.1804615127,55.9779621605,562.109106793,281.458541041,75.1392,205.511365752
 02/06  17:00:00,202.973546187,36.2319856631,26.0846661554,0.115574579231,32.1804615127,60.9114621605,510.428321428,263.470933218,91.7998,155.15758821
 02/06  18:00:00,266.541621798,35.7841466434,38.2454139482,0.118334937646,32.1804615127,77.5397301883,545.62650444,252.472693332,49.9818,243.172011109
 02/06  19:00:00,338.911898252,35.7894883772,56.441116683,0.254602769514,77.122965704,86.2600435998,730.915712981,256.188828192,49.9818,424.745084789
 02/06  20:00:00,345.653065525,35.7694568754,55.8804291145,0.0,102.647051061,80.1663183927,608.322808863,255.696485564,33.3212,319.305123299
 02/06  21:00:00,378.177346905,35.7694568754,63.0776737456,0.0,115.40909374,92.7192997104,603.14858933,251.621589439,33.3212,318.205799891
 02/06  22:00:00,368.419965198,35.7694568754,76.8915375826,0.0,102.647051061,94.1340635361,747.264634465,252.650915604,24.9909,469.622818861
 02/06  23:00:00,284.03223882,35.7694568754,59.0396403852,0.0,77.122965704,65.871452062,630.05516394,260.560339489,16.6606,352.834224451
 02/06  24:00:00,194.044610237,35.7694568754,37.0862128933,0.0,38.286128036,48.4199368926,471.645076289,271.102977877,8.3303,192.211798412
 02/07  01:00:00,141.136029359,30.9212990447,28.4847483378,0.0,25.5240853573,30.610668775,224.206716255,61.684509698,3.33212,159.190086557
 02/07  02:00:00,128.734778862,30.9212990447,23.4133216167,0.0,19.418418834,29.3649097162,171.199326516,52.0585507275,3.33212,115.808655788
 02/07  03:00:00,118.762730542,30.9212990447,21.344086649,0.0,12.7620426787,28.1191506574,166.345311553,47.1750014183,3.33212,115.838190135
 02/07  04:00:00,117.419408874,30.9212990447,20.0097972269,0.0,12.7620426787,28.1191506574,170.451448773,44.8489842242,3.33212,122.270344549
 02/07  05:00:00,126.41806189,30.9212990447,21.8165973334,0.0,12.7620426787,28.1191506574,200.270451489,42.5077807829,3.33212,154.430550706
 02/07  06:00:00,163.865367697,30.9212990447,31.6695489741,0.0,25.5240853573,30.610668775,316.047842905,38.582592192,8.3303,269.134950713
 02/07  07:00:00,293.242641354,32.1333385023,62.029852771,0.0,51.0481707146,78.1489452969,520.236530346,33.2563157609,16.6606,470.319614585
 02/07  08:00:00,362.102545704,35.7694568754,85.7973638079,0.0,64.3609230253,109.708623606,779.665648211,137.042515099,24.9909,617.632233113
 02/07  09:00:00,294.84699835,35.7694568754,61.58468505,0.0,51.0481707146,80.7689615957,667.183935001,161.978833851,33.3212,471.88390115
 02/07  10:00:00,255.230673028,36.3032201378,50.5077580438,0.0,51.0481707146,71.0224615957,604.372304406,173.776937047,66.8089,363.786467358
 02/07  11:00:00,194.63592755,36.3922614342,38.8090526897,0.0,32.1804615127,65.7244621605,523.338806298,158.995358423,83.4695,280.873947875
 02/07  12:00:00,189.707024045,36.4446453378,33.3571715978,0.0,32.1804615127,65.7244621605,440.014776522,149.876006179,83.4695,206.669270343
 02/07  13:00:00,188.411449502,36.4829575939,32.8024215993,0.0,32.1804615127,65.7244621605,447.478241616,157.73840863,83.4695,206.270332986
 02/07  14:00:00,178.514825122,36.5155875067,32.5367742218,0.0,32.1804615127,55.9779621605,464.029482856,182.992478023,75.1392,205.897804833
 02/07  15:00:00,178.212457398,36.5434089462,32.2185478678,0.0,32.1804615127,55.9779621605,454.320580135,181.972755611,66.8089,205.538924524
 02/07  16:00:00,180.53717307,36.5698645994,34.7164228733,0.0,32.1804615127,55.9779621605,415.139364291,134.469067013,75.1392,205.531097277
 02/07  17:00:00,217.307999122,36.2741920774,42.5697975501,0.0,32.1804615127,60.9114621605,371.901210732,119.347674548,91.7998,160.753736184
 02/07  18:00:00,311.364394669,35.7694568754,85.1088541819,0.0,32.1804615127,77.5397301883,422.723915391,135.660582748,49.9818,237.081532643
 02/07  19:00:00,374.900082583,35.7694568754,94.4887845366,0.0,77.122965704,86.2600435998,637.453194127,159.002492794,49.9818,428.468901333
 02/07  20:00:00,366.468498638,35.7694568754,78.8332415126,0.0,102.647051061,80.1663183927,525.509137395,173.695657887,33.3212,318.492279508
 02/07  21:00:00,391.784775689,35.7694568754,78.7437552535,0.0,115.40909374,92.7192997104,519.607913148,170.224991549,33.3212,316.061721599
 02/07  22:00:00,378.478684612,35.7694568754,88.8113495549,0.0,102.647051061,94.1340635361,674.774504199,177.599931012,24.9909,472.183673186
 02/07  23:00:00,291.548695499,35.7694568754,68.049740966,0.0,77.122965704,65.871452062,566.734008792,198.354015496,16.6606,351.719393296
 02/07  24:00:00,200.691209195,35.7694568754,45.2793804586,0.0,38.286128036,48.4199368926,405.232855735,201.898004788,8.3303,195.004550947
 02/08  01:00:00,149.925236322,30.9212990447,37.3188091651,0.0,25.5240853573,30.610668775,236.214718186,76.9862272979,3.33212,155.896370888
 02/08  02:00:00,137.769343204,30.9212990447,32.5241903099,0.0,19.418418834,29.3649097162,179.45988706,60.3059288306,3.33212,115.82183823
 02/08  03:00:00,128.117643716,30.9212990447,30.7931067675,0.0,12.7620426787,28.1191506574,168.887731031,49.7034847274,3.33212,115.852126303
 02/08  04:00:00,127.764763834,30.9212990447,30.4640567153,0.0,12.7620426787,28.1191506574,166.184712897,40.603471319,3.33212,122.249121578
 02/08  05:00:00,136.49127331,30.9212990447,32.6175772053,0.0,12.7620426787,28.1191506574,192.960967794,35.1975535879,3.33212,154.431294206
 02/08  06:00:00,170.344979095,30.9212990447,38.8506475369,0.0,25.5240853573,30.610668775,310.573877875,33.0881965927,8.3303,269.155381283
 02/08  07:00:00,298.250664179,33.3049766448,66.5723703355,0.0,51.0481707146,78.1489452969,518.170390936,30.4002789747,16.6606,471.109511961
 02/08  08:00:00,366.381397413,35.7718992167,91.6218803463,0.0,64.3609230253,109.708623606,713.171165079,69.5752670067,24.9909,618.604998073
 02/08  09:00:00,302.160680358,35.7694568754,70.0452861102,0.0,51.0481707146,80.7689615957,600.143807405,95.4196592902,33.3212,471.402948115
 02/08  10:00:00,267.556502564,36.3162614644,63.1857235432,0.0,51.0481707146,71.0224615957,529.074537737,98.9338572663,66.8089,363.331780471
 02/08  11:00:00,209.710449154,36.4067302802,54.1132722793,0.0,32.1804615127,65.7244621605,457.986296689,93.5934290313,83.4695,280.923367658
 02/08  12:00:00,203.514601879,36.4605748438,47.206158865,0.0,32.1804615127,65.7244621605,409.427519173,119.279565547,83.4695,206.678453626
 02/08  13:00:00,201.55294498,36.499941797,45.8800779006,0.0,32.1804615127,65.7244621605,432.308490009,142.144562428,83.4695,206.694427581
 02/08  14:00:00,193.39963858,36.5335661844,47.4110102552,0.0,32.1804615127,55.9779621605,426.262303746,145.616006923,75.1392,205.507096824
 02/08  15:00:00,203.453955736,36.5657503801,57.4705882785,0.0,32.1804615127,55.9779621605,393.374092057,121.007642635,66.8089,205.557549421
 02/08  16:00:00,205.098247673,36.5945720391,59.139589485,0.0,32.1804615127,55.9779621605,389.67110403,108.982180227,75.1392,205.549723803
 02/08  17:00:00,227.446989316,36.2963659027,52.5005176458,0.0,32.1804615127,60.9114621605,380.715541999,127.296228615,91.7998,161.619513383
 02/08  18:00:00,284.437102957,35.7694568754,58.0573589717,0.0,32.1804615127,77.5397301883,446.719394014,160.564745049,49.9818,236.172848965
 02/08  19:00:00,354.380062741,35.7694568754,73.7921597145,0.0,77.122965704,86.2600435998,670.530039406,189.644296697,49.9818,430.903942709
 02/08  20:00:00,360.67324273,35.7694568754,72.3834159026,0.0,102.647051061,80.1663183927,549.132776037,197.062009338,33.3212,318.749566699
 02/08  21:00:00,392.584098645,35.7694568754,78.8003330527,0.0,115.40909374,92.7192997104,548.109023509,200.883947305,33.3212,313.903876204
 02/08  22:00:00,382.179484125,35.7694568754,91.6351677841,0.0,102.647051061,94.1340635361,719.980557797,222.627857637,24.9909,472.36180016
 02/08  23:00:00,296.549771254,35.7694568754,72.2276916732,0.0,77.122965704,65.871452062,604.994378559,236.5955468,16.6606,351.738231759
 02/08  24:00:00,205.62658976,35.7694636073,49.0652896631,0.0,38.286128036,48.4199368926,450.742730202,245.860910786,8.3303,196.551519416
 02/09  01:00:00,153.046744571,30.9212990447,40.2979078762,0.0,25.5240853573,30.610668775,212.50845362,54.7200525233,3.33212,154.456281097
 02/09  02:00:00,140.249550162,30.9212990447,34.821232981,0.0,19.418418834,29.3649097162,165.452445413,46.2821246914,3.33212,115.838200721
 02/09  03:00:00,130.148440343,30.9212990447,32.6232540922,0.0,12.7620426787,28.1191506574,164.907046794,39.8584511935,3.33212,121.716475601
 02/09  04:00:00,129.249340433,30.9212990447,31.7289885304,0.0,12.7620426787,28.1191506574,155.347454655,35.6437081684,3.33212,116.371626487
 02/09  05:00:00,137.149871897,30.9212990447,33.0193637007,0.0,12.7620426787,28.1191506574,192.975626623,35.213173886,3.33212,154.430332737
 02/09  06:00:00,172.675108237,30.9212990447,40.9088505043,0.0,25.5240853573,30.610668775,313.266937845,34.6678802724,8.3303,270.268757573
 02/09  07:00:00,301.320777636,33.1029700685,69.5592415887,0.0,51.0481707146,78.1489452969,519.506451504,33.0870232891,16.6606,469.758828215
 02/09  08:00:00,371.670421621,35.7712774102,94.875484632,0.0,64.3609230253,109.708623606,840.968367892,195.001845594,24.9909,620.975622298
 02/09  09:00:00,311.726217731,35.7694568754,77.5393784365,0.0,51.0481707146,80.7689615957,723.321212618,218.457399007,33.3212,471.54261361
 02/09  10:00:00,284.427505486,36.3263521159,78.643548849,0.0,51.0481707146,71.0224615957,587.809807461,158.991170955,66.8089,362.009736507
 02/09  11:00:00,235.453262235,36.4227822727,79.1918017924,0.0,32.1804615127,65.7244621605,479.324407589,114.887600811,83.4695,280.967306778
 02/09  12:00:00,239.075318064,36.4777873136,82.4743821651,0.0,32.1804615127,65.7244621605,372.572132649,82.4215132033,83.4695,206.681119446
 02/09  13:00:00,243.532785896,36.5189965654,87.7710652105,0.0,32.1804615127,65.7244621605,354.073875347,60.8782745291,83.4695,209.726100818
 02/09  14:00:00,233.485520053,36.5525755757,87.4536281037,0.0,32.1804615127,55.9779621605,340.709553023,60.5756376224,75.1392,204.9947154
 02/09  15:00:00,233.35986971,36.5826628109,87.2997956261,0.0,32.1804615127,55.9779621605,337.221940039,67.3289756301,66.8089,203.084064409
 02/09  16:00:00,225.050626214,36.608633678,78.9952278691,0.0,32.1804615127,55.9779621605,362.442435298,81.7393651838,75.1392,205.563870114
 02/09  17:00:00,242.056950115,36.3071016933,67.0994467124,0.0,32.1804615127,60.9114621605,340.05033906,86.6086518541,91.7998,161.641887206
 02/09  18:00:00,294.726523878,35.7694568754,71.1897160993,0.0,32.1804615127,77.5397301883,399.784824935,113.613184235,49.9818,236.1898407
 02/09  19:00:00,366.826586834,35.7694568754,86.3115334231,0.0,77.122965704,86.2600435998,632.187428587,149.307697923,49.9818,432.897930664
 02/09  20:00:00,372.596729143,35.7694568754,84.4250921757,0.0,102.647051061,80.1663183927,514.563889315,162.286233903,33.3212,318.956455412
 02/09  21:00:00,404.355120258,35.7694568754,90.7967515839,0.0,115.40909374,92.7192997104,504.728166356,159.266216312,33.3212,312.140750044
 02/09  22:00:00,393.780929338,35.7694568754,103.759750235,0.0,102.647051061,94.1340635361,648.647045129,151.188853432,24.9909,472.467291696
 02/09  23:00:00,306.251328455,35.7694568754,82.858547139,0.0,77.122965704,65.871452062,518.337907838,149.897169934,16.6606,351.780137904
 02/09  24:00:00,213.967720915,35.7694568754,58.7914254328,0.0,38.286128036,48.4199368926,347.206569747,142.323576254,8.3303,196.552693493
 02/10  01:00:00,162.162389702,30.9212990447,49.5231907131,0.0,25.5240853573,30.610668775,231.131281416,73.3436406873,3.33212,154.455520729
 02/10  02:00:00,148.85848448,30.9212990447,43.5785398174,0.0,19.418418834,29.3649097162,179.355691095,60.1698134539,3.33212,115.853757641
 02/10  03:00:00,138.522578047,30.9212990447,41.1805271294,0.0,12.7620426787,28.1191506574,173.157776374,47.5599435811,3.33212,122.265712793
 02/10  04:00:00,137.135277486,30.9212990447,39.8003453227,0.0,12.7620426787,28.1191506574,159.469128846,40.3287337109,3.33212,115.808275135
 02/10  05:00:00,145.740660824,30.9212990447,41.1876613619,0.0,12.7620426787,28.1191506574,193.149615882,35.3900709605,3.33212,154.427424921
 02/10  06:00:00,181.910758157,30.9212990447,49.7014283356,0.0,25.5240853573,30.610668775,313.035145565,30.9751962463,8.3303,273.729649319
 02/10  07:00:00,308.21829653,34.3150095262,77.4980333795,0.0,51.0481707146,78.1489452969,510.296012252,28.3620228142,16.6606,465.273389438
 02/10  08:00:00,377.284683174,35.7721475615,101.26913951,0.0,64.3609230253,109.708623606,731.590630561,83.3125309654,24.9909,623.287199596
 02/10  09:00:00,311.322890602,35.7694568754,78.2673710619,0.0,51.0481707146,80.7689615957,601.496808034,94.8836908552,33.3212,473.291917179
 02/10  10:00:00,273.560391993,36.3360139249,69.122828867,0.0,51.0481707146,71.0224615957,515.453469816,89.3085759644,66.8089,359.335993852
 02/10  11:00:00,220.687582924,36.4256720841,65.1205151818,0.0,32.1804615127,65.7244621605,419.217356051,54.7255001666,83.4695,281.022355885
 02/10  12:00:00,231.43060592,36.4788395052,75.1895226768,0.0,32.1804615127,65.7244621605,329.430396038,36.0543185441,83.4695,209.906577494
 02/10  13:00:00,244.104241403,36.5184944495,88.4771482739,0.0,32.1804615127,65.7244621605,324.945437943,31.2413330172,83.4695,210.234604926
 02/10  14:00:00,272.327624307,36.5528935177,126.055899131,0.0,32.1804615127,55.9779621605,303.774229046,22.6904658956,75.1392,205.94456315
 02/10  15:00:00,254.830652267,36.5835686932,108.493078218,0.0,32.1804615127,55.9779621605,288.083522539,22.0919714306,66.8089,199.182651108
 02/10  16:00:00,215.947615904,36.6096168843,69.9232981376,0.0,32.1804615127,55.9779621605,323.717825216,43.7160820232,75.1392,204.862543193
 02/10  17:00:00,236.713645233,36.3109369237,61.7343338568,0.0,32.1804615127,60.9114621605,339.416180642,85.9534827633,91.7998,161.662897879
 02/10  18:00:00,289.192516393,35.7694568754,65.443704133,0.0,32.1804615127,77.5397301883,458.427249104,172.228417049,49.9818,236.217032054
 02/10  19:00:00,362.752206838,35.7694568754,81.8377762327,0.0,77.122965704,86.2600435998,706.106793427,221.637309724,49.9818,434.487683703
 02/10  20:00:00,370.22154045,35.7694568754,81.9740937573,0.0,102.647051061,80.1663183927,566.85502628,213.841245472,33.3212,319.692580808
 02/10  21:00:00,402.953889963,35.7694568754,89.2376339955,0.0,115.40909374,92.7192997104,541.630114978,195.411459427,33.3212,312.897455551
 02/10  22:00:00,393.104914369,35.7694568754,102.699166347,0.0,102.647051061,94.1340635361,690.246307862,196.140667586,24.9909,469.114740276
 02/10  23:00:00,305.784100478,35.7694568754,81.4021966377,0.0,77.122965704,65.871452062,583.525232624,215.050352505,16.6606,351.814280119
 02/10  24:00:00,212.77717381,35.7694568754,56.3862334055,0.0,38.286128036,48.4199368926,421.690082328,216.785201964,8.3303,196.574580364
 02/11  01:00:00,162.47341095,30.9212990447,47.5254685321,0.0,27.7269238854,30.610668775,207.325682246,49.5671330374,3.33212,154.426429209
 02/11  02:00:00,157.073713151,30.9212990447,42.1103546016,0.0,27.7269238854,30.610668775,165.434134782,39.8349633052,3.33212,122.267051477
 02/11  03:00:00,135.853025602,30.9212990447,38.3816525762,0.0,12.7620426787,28.1191506574,153.210516652,34.0677690383,3.33212,115.810627613
 02/11  04:00:00,134.193092296,30.9212990447,36.7322465783,0.0,12.7620426787,28.1191506574,148.954853268,29.7810873158,3.33212,115.841645952
 02/11  05:00:00,141.892735612,30.9212990447,37.8339264148,0.0,12.7620426787,28.1191506574,192.637175584,28.1514561873,3.33212,161.153599397
 02/11  06:00:00,155.843501853,30.9212990447,39.5314665265,0.0,12.7620426787,28.1191506574,229.607485567,27.1209779137,8.3303,194.156207654
 02/11  07:00:00,245.510151792,33.34537796,48.8449807823,0.0,42.6918050922,54.3732441037,316.168839713,25.9981647149,16.6606,273.510074998
 02/11  08:00:00,304.397896073,35.7798813388,73.2613672535,0.0,42.6918050922,86.1019271793,675.946013447,180.238460947,24.9909,470.716652499
 02/11  09:00:00,373.56719989,35.7694568754,101.346721814,0.0,57.6566862989,112.030105488,889.561213796,197.11594351,33.3212,659.124070286
 02/11  10:00:00,308.719780868,36.3087050827,82.8126112843,0.0,57.6566862989,83.6599452969,754.305234178,211.384901187,66.8089,476.111432991
