Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/11  11:00:00,231.550800251,36.3822024031,59.9181344389,0.0,42.6918050922,68.9656133826,663.962323091,224.582449538,83.4695,355.910373553
 02/11  12:00:00,198.125754827,36.3709675209,35.00579199,0.0,34.9340096728,67.7198543238,609.404540961,238.112279083,83.4695,287.822761878
 02/11  13:00:00,187.904208715,36.3801377853,25.6967142245,0.0,34.9340096728,67.7198543238,536.371779501,243.744636404,83.4695,209.157643096
 02/11  14:00:00,180.103241406,36.4065364768,27.6037681667,0.0,34.9340096728,57.9733543238,529.163140539,247.339990663,75.1392,206.683949876
 02/11  15:00:00,181.902395553,36.4297601103,29.3873336291,0.0,34.9340096728,57.9733543238,526.625177089,250.610513226,66.8089,209.205763863
 02/11  16:00:00,182.323782305,36.4503224129,29.8046547141,0.0,34.9340096728,57.9733543238,540.32533416,254.62906753,75.1392,210.557066629
 02/11  17:00:00,211.185848185,36.1956537795,29.6719089981,0.0,34.9340096728,62.9068543238,502.865953934,252.610500349,91.7998,158.455653585
 02/11  18:00:00,259.58420376,35.7694568754,36.8047533324,0.0,34.9340096728,72.2186844194,499.581684204,248.363948866,49.9818,201.235935338
 02/11  19:00:00,339.37657746,35.7694568754,47.4682195988,0.0,87.0357390804,86.2600435998,540.201248768,245.275643543,49.9818,244.943805225
 02/11  20:00:00,347.524214928,35.7694568754,60.9027296314,0.0,102.000620287,77.6748002752,590.892289886,241.908475856,33.3212,315.66261403
 02/11  21:00:00,368.426018698,35.7694568754,70.5148660992,0.0,102.000620287,88.9820225341,590.380368143,243.3844176,33.3212,313.674750543
 02/11  22:00:00,361.113383626,35.7694568754,72.9111779945,0.0,102.000620287,91.6425454185,589.086554731,245.045682152,24.9909,319.049972579
 02/11  23:00:00,306.853949687,35.7694568754,71.8075301292,0.0,87.0357390804,65.871452062,743.001011016,259.716512872,16.6606,466.623898144
 02/11  24:00:00,211.064194401,35.7694568754,49.5948352942,0.0,42.6918050922,48.4199368926,561.631803233,281.80964339,8.3303,271.491859843
 02/12  01:00:00,160.262146269,30.9212990447,36.1737676434,0.0,34.4311606118,33.1021868926,222.845439079,62.0360758203,3.33212,157.477243259
 02/12  02:00:00,153.341230951,30.9212990447,29.2111790403,0.0,34.4311606118,33.1021868926,174.628153043,51.5231920522,3.33212,119.77284099
 02/12  03:00:00,131.549566939,30.9212990447,24.8937211888,0.0,19.466279405,30.610668775,169.209244122,47.2641338972,3.33212,118.612990225
 02/12  04:00:00,129.161720801,30.9212990447,22.5153531476,0.0,19.466279405,30.610668775,169.553379686,46.3362728821,3.33212,119.884986804
 02/12  05:00:00,136.787636447,30.9212990447,23.567251227,0.0,19.466279405,30.610668775,204.384050053,46.6238328163,3.33212,154.428097236
 02/12  06:00:00,150.8369591,30.9212990447,25.3714631549,0.0,19.466279405,30.610668775,253.129406171,47.3409188489,8.3303,197.458187322
 02/12  07:00:00,228.896974169,31.3253121972,34.3026958643,0.0,42.6918050922,54.3732441037,343.282060328,47.4301949597,16.6606,279.191265369
 02/12  08:00:00,299.483621699,35.7694568754,59.1423855532,0.0,49.3960418185,88.5934452969,773.77079962,277.392388223,24.9909,471.387511397
 02/12  09:00:00,364.734310013,35.7694568754,92.6028642672,0.0,57.6566862989,112.030105488,1005.28783984,313.674226146,33.3212,658.292413692
 02/12  10:00:00,300.208221265,35.8212938028,84.1957949856,0.0,50.9524495726,81.1684271793,839.607909961,294.668303922,66.8089,478.130706039
 02/12  11:00:00,248.317537798,35.9249041404,77.2487204075,0.0,42.6918050922,68.9656133826,725.360428027,285.439911955,83.4695,356.451016071
 02/12  12:00:00,241.650993615,35.9956443639,74.2400318956,0.0,38.286128036,68.9656133826,657.427934586,284.323452945,83.4695,289.634981641
 02/12  13:00:00,228.409449374,36.0505817395,61.8353094605,0.0,38.286128036,68.9656133826,574.929076391,285.107288528,83.4695,206.352287863
 02/12  14:00:00,215.799567974,36.12799231,68.0862224104,0.0,31.5818913096,56.727595265,565.853187799,284.376035478,75.1392,206.337952321
 02/12  15:00:00,218.61025051,36.1795563847,70.8484084268,0.0,31.5818913096,56.727595265,551.596829802,279.206182612,66.8089,205.58174719
 02/12  16:00:00,211.204731221,36.1704669525,63.478059344,0.0,31.5818913096,56.727595265,565.628463451,284.914222101,75.1392,205.57504135
 02/12  17:00:00,225.058782985,35.940095211,48.3463285372,0.0,31.5818913096,61.661095265,537.189309509,289.417855562,91.7998,155.971653946
 02/12  18:00:00,265.886305649,35.7694568754,47.6589800422,0.0,31.5818913096,70.9729253606,556.474475358,302.934158947,49.9818,203.55851641
 02/12  19:00:00,338.718160801,35.7694568754,55.9759357516,0.0,80.3315023541,83.7685254822,601.778414661,313.753313451,49.9818,238.04330121
 02/12  20:00:00,354.271125332,35.7694568754,67.5931020214,0.0,102.000620287,77.6748002752,662.270705066,311.55152557,33.3212,317.397979496
 02/12  21:00:00,382.585402068,35.7694568754,75.388040147,0.0,108.704857014,91.4735406516,661.062690417,310.653189727,33.3212,317.08830069
 02/12  22:00:00,355.213085153,35.7694568754,76.1971830876,0.0,95.2963835608,89.1510273009,642.806756915,304.250914467,24.9909,313.564942448
 02/12  23:00:00,299.673624031,35.7694568754,73.8120034102,0.0,80.3315023541,63.3799339444,793.095317714,311.692562931,16.6606,464.742154783
 02/12  24:00:00,211.849874722,35.7694568754,50.3258164003,0.0,42.6918050922,48.4199368926,612.965990581,335.931854324,8.3303,268.703836257
 02/13  01:00:00,148.288222939,30.9212990447,35.6715410495,0.0,25.5240853573,30.610668775,229.07813523,71.2856749824,3.33212,154.460340247
 02/13  02:00:00,133.544054033,30.9212990447,28.2528834021,0.0,19.418418834,29.3649097162,183.328418833,57.7752702569,3.33212,122.221028576
 02/13  03:00:00,123.428766726,30.9212990447,26.0383998252,0.0,12.7620426787,28.1191506574,169.686259295,50.5344725867,3.33212,115.819666708
 02/13  04:00:00,122.263095298,30.9212990447,24.8795909995,0.0,12.7620426787,28.1191506574,165.741412996,46.5582045228,3.33212,115.851088473
 02/13  05:00:00,130.036513788,30.9212990447,26.0736734841,0.0,12.7620426787,28.1191506574,209.314959601,44.8156755618,3.33212,161.167164039
 02/13  06:00:00,165.747955411,30.9212990447,34.1631593254,0.0,25.5240853573,30.610668775,321.698706158,44.1106201668,8.3303,269.257785991
 02/13  07:00:00,289.304315441,30.9212990447,62.7067324645,0.0,51.0481707146,78.1489452969,525.47010141,41.9046496964,16.6606,466.904851714
 02/13  08:00:00,363.193384251,35.7881101237,86.5412154532,0.0,64.3609230253,109.708623606,884.742251449,241.614934421,24.9909,618.136417027
 02/13  09:00:00,295.065461096,35.7694568754,61.1170475374,0.0,51.0481707146,80.7689615957,797.716806143,287.896900821,33.3212,476.498705323
 02/13  10:00:00,255.937842939,35.9514182249,50.0481368839,0.0,51.0481707146,71.0224615957,712.816683506,284.886439624,66.8089,361.121343882
 02/13  11:00:00,195.084686618,36.1077265984,37.8037715584,0.0,32.1804615127,65.7244621605,656.54745418,289.58937574,83.4695,283.48857844
 02/13  12:00:00,190.021664003,36.2647961654,31.9299184643,0.0,32.1804615127,65.7244621605,572.808707365,282.607167158,83.4695,206.732040207
 02/13  13:00:00,189.844213282,36.3926165167,32.4033865875,0.0,32.1804615127,65.7244621605,558.841247523,269.045830449,83.4695,206.325917074
 02/13  14:00:00,180.699862631,36.4839872347,32.8914842782,0.0,32.1804615127,55.9779621605,545.422543523,264.334523028,75.1392,205.948820494
 02/13  15:00:00,180.257834329,36.5395967368,32.3962581178,0.0,32.1804615127,55.9779621605,535.174207671,262.778339871,66.8089,205.5869678
 02/13  16:00:00,179.946090225,36.5834299786,32.2025007655,0.0,32.1804615127,55.9779621605,530.654657498,249.935148344,75.1392,205.580309154
 02/13  17:00:00,208.914596315,36.2847328898,32.5683907833,0.0,32.1804615127,60.9114621605,476.355203996,224.693165517,91.7998,159.862238479
 02/13  18:00:00,268.880087845,35.7694568754,44.2767519164,0.0,32.1804615127,77.5397301883,497.606547929,209.468010627,49.9818,238.156737301
 02/13  19:00:00,343.676776667,35.7694568754,62.2571939532,0.0,77.122965704,86.2600435998,698.459322161,219.419950332,49.9818,429.057571829
 02/13  20:00:00,350.495306142,35.7694568754,61.2811031796,0.0,102.647051061,80.1663183927,583.714440409,231.089138023,33.3212,319.304102386
 02/13  21:00:00,383.124004039,35.7694568754,68.1134069915,0.0,115.40909374,92.7192997104,587.412113999,238.766792174,33.3212,315.324121825
 02/13  22:00:00,373.593443739,35.7694568754,82.0484753956,0.0,102.647051061,94.1340635361,722.36346312,224.72854418,24.9909,472.64401894
 02/13  23:00:00,288.621418495,35.7694568754,63.6170525042,0.0,77.122965704,65.871452062,600.337550848,231.7997067,16.6606,351.877244148
 02/13  24:00:00,198.028862844,35.7694568754,41.0606590096,0.0,38.286128036,48.4199368926,460.506567487,255.596899516,8.3303,196.579367971
 02/14  01:00:00,144.66575335,30.9212990447,32.0051014014,0.0,25.5240853573,30.610668775,217.755395776,59.9523024528,3.33212,154.470973323
 02/14  02:00:00,132.206375245,30.9212990447,26.8739637415,0.0,19.418418834,29.3649097162,169.74077754,50.5590219706,3.33212,115.849635569
 02/14  03:00:00,121.628828769,30.9212990447,24.1999157147,0.0,12.7620426787,28.1191506574,171.308586282,45.6842736053,3.33212,122.292192677
 02/14  04:00:00,119.929755188,30.9212990447,22.5112789421,0.0,12.7620426787,28.1191506574,162.884092121,43.7467476024,3.33212,115.805224518
 02/14  05:00:00,128.900620196,30.9212990447,24.2733031313,0.0,12.7620426787,28.1191506574,200.841929724,43.0729496022,3.33212,154.436860122
 02/14  06:00:00,165.565321738,30.9212990447,33.2943535107,0.0,25.5240853573,30.610668775,323.204782218,42.5244339,8.3303,272.350048318
 02/14  07:00:00,291.31911247,32.1333385023,62.7770672004,0.0,51.0481707146,78.1489452969,524.172577261,40.2662235847,16.6606,467.245753677
 02/14  08:00:00,363.534945504,35.7694568754,85.9660877776,0.0,64.3609230253,109.708623606,875.123911767,226.792867173,24.9909,623.340144595
 02/14  09:00:00,295.224592886,35.7694568754,60.5183233579,0.0,51.0481707146,80.7689615957,766.215567599,261.053008039,33.3212,471.841359561
 02/14  10:00:00,255.061943532,36.0658909766,49.0771833251,0.0,51.0481707146,71.0224615957,689.867246378,262.227821475,66.8089,360.830524903
 02/14  11:00:00,194.420962282,36.2090062442,37.0497037728,0.0,32.1804615127,65.7244621605,635.074680401,270.566268118,83.4695,281.038912283
 02/14  12:00:00,188.498883894,36.2696956497,30.400201238,0.0,32.1804615127,65.7244621605,566.889239893,275.044610136,83.4695,208.375129758
 02/14  13:00:00,186.560944962,36.3350132408,29.1741175715,0.0,32.1804615127,65.7244621605,569.776840324,274.58176363,83.4695,211.725576695
 02/14  14:00:00,176.48824068,36.3515166005,28.8052360746,0.0,32.1804615127,55.9779621605,557.764996515,277.255197822,75.1392,205.370598693
 02/14  15:00:00,175.624401557,36.3496248112,27.9437119057,0.0,32.1804615127,55.9779621605,550.117709847,284.173581564,66.8089,199.135228283
 02/14  16:00:00,175.456697743,36.4075195173,27.7405451308,0.0,32.1804615127,55.9779621605,562.034171105,281.301542053,75.1392,205.593429052
 02/14  17:00:00,204.900489787,36.1536325151,28.1972210845,0.0,32.1804615127,60.9114621605,516.350085387,262.874476439,91.7998,161.675808948
 02/14  18:00:00,265.295589944,35.7694568754,39.9095012696,0.0,32.1804615127,77.5397301883,549.477254892,263.257042201,49.9818,236.23841269
 02/14  19:00:00,340.277921209,35.7694568754,58.0632132911,0.0,77.122965704,86.2600435998,760.124789135,275.559738913,49.9818,434.583250222
 02/14  20:00:00,346.335813878,35.7694568754,56.9860343442,0.0,102.647051061,80.1663183927,621.825736211,268.768257029,33.3212,319.736279182
 02/14  21:00:00,377.515025463,35.7694568754,62.8124843838,0.0,115.40909374,92.7192997104,608.680686243,261.976871965,33.3212,313.382614278
 02/14  22:00:00,367.225492005,35.7694568754,75.9963530002,0.0,102.647051061,94.1340635361,762.716189603,269.048684586,24.9909,468.676605017
 02/14  23:00:00,282.47467954,35.7694568754,57.4698197623,0.0,77.122965704,65.871452062,653.011243442,284.479638698,16.6606,351.871004744
 02/14  24:00:00,192.561586865,35.7694568754,35.5734778599,0.0,38.286128036,48.4199368926,513.875049071,308.953046512,8.3303,196.591702559
 02/15  01:00:00,139.819559185,30.9212990447,27.1964533152,0.0,25.5240853573,30.610668775,228.642039704,70.5789511831,3.33212,154.730968521
 02/15  02:00:00,126.587211041,30.9212990447,21.2872918748,0.0,19.418418834,29.3649097162,184.870195153,59.5786349345,3.33212,121.959440219
 02/15  03:00:00,114.890447902,30.9212990447,17.4956138742,0.0,12.7620426787,28.1191506574,173.938417983,54.786749171,3.33212,115.819548812
 02/15  04:00:00,112.423258601,30.9212990447,15.0404874841,0.0,12.7620426787,28.1191506574,172.547514139,53.3645498535,3.33212,115.850844285
 02/15  05:00:00,119.765117835,30.9212990447,15.806267236,0.0,12.7620426787,28.1191506574,217.842258659,53.3438697383,3.33212,161.166268921
 02/15  06:00:00,155.909474557,30.9212990447,24.3304765897,0.0,25.5240853573,30.610668775,331.068184942,53.4844483408,8.3303,269.253436601
 02/15  07:00:00,280.925075039,30.9212990447,54.335846824,0.0,51.0481707146,78.1489452969,534.618929157,51.069101218,16.6606,466.889227939
 02/15  08:00:00,356.996039939,35.8060130693,79.5176718182,0.757342895295,64.3609230253,109.708623606,927.562288747,284.445833783,24.9909,618.125554964
 02/15  09:00:00,292.365648428,35.8028427118,57.5334330518,0.820760772106,51.0481707146,80.7689615957,831.158682278,321.379752221,33.3212,476.457730056
 02/15  10:00:00,255.792571462,35.9437740822,49.4982179054,0.405846145483,51.0481707146,71.0224615957,725.020057478,297.112582241,66.8089,361.098575237
 02/15  11:00:00,199.972683315,36.0808781866,42.7092000459,0.0,32.1804615127,65.7244621605,654.995087171,288.02820789,83.4695,283.497379281
 02/15  12:00:00,199.585328419,36.1605803564,41.5691744534,0.0,32.1804615127,65.7244621605,573.204915686,283.005267674,83.4695,206.730148012
 02/15  13:00:00,209.406539566,36.2384189901,52.0708843672,0.0,32.1804615127,65.7244621605,559.359306317,269.557154894,83.4695,206.332651422
 02/15  14:00:00,199.539538825,36.2855104176,51.8801119739,0.0,32.1804615127,55.9779621605,546.425172495,265.339387692,75.1392,205.946584803
 02/15  15:00:00,186.571765635,36.3050775501,38.9200935326,0.0,32.1804615127,55.9779621605,547.597427664,275.203592419,66.8089,205.584935245
 02/15  16:00:00,180.589531453,36.2367254636,33.0205075752,0.0,32.1804615127,55.9779621605,567.354561848,286.637144227,75.1392,205.578217621
 02/15  17:00:00,208.939981127,35.9785125499,32.3838345022,0.0,32.1804615127,60.9114621605,531.402953317,280.123330187,91.7998,159.47982313
 02/15  18:00:00,268.254318118,35.7694568754,42.8464352964,0.0,32.1804615127,77.5397301883,569.032455434,280.479927563,49.9818,238.570727871
 02/15  19:00:00,342.510647505,35.7694568754,60.2829482061,0.0,77.122965704,86.2600435998,766.684353068,287.916714651,49.9818,428.785838417
 02/15  20:00:00,349.007376601,35.7694568754,59.2108879942,0.0,102.647051061,80.1663183927,635.803780959,283.21517577,33.3212,319.26740519
 02/15  21:00:00,379.890569333,35.7694568754,64.7599014987,0.0,115.40909374,92.7192997104,631.481406659,282.594457231,33.3212,315.565749428
 02/15  22:00:00,369.898552691,35.7694568754,78.3464627238,0.0,102.647051061,94.1340635361,782.620750124,284.993654213,24.9909,472.636195911
 02/15  23:00:00,285.039256412,35.7694568754,60.0283795748,0.0,77.122965704,65.871452062,658.206178662,289.676527527,16.6606,351.869051135
 02/15  24:00:00,194.431253596,35.7694568754,37.4439383279,0.0,38.286128036,48.4199368926,515.726134009,310.811261253,8.3303,196.584572756
 02/16  01:00:00,141.305664888,30.9212990447,28.6889592941,0.0,25.5240853573,30.610668775,227.355287832,69.5522063686,3.33212,154.470961464
 02/16  02:00:00,127.689073375,30.9212990447,22.3960762086,0.0,19.418418834,29.3649097162,177.651014651,58.4735889167,3.33212,115.845305735
 02/16  03:00:00,116.852433831,30.9212990447,19.4631048664,0.0,12.7620426787,28.1191506574,179.203286007,53.5752707128,3.33212,122.295895294
 02/16  04:00:00,115.219348056,30.9212990447,17.8382657454,0.0,12.7620426787,28.1191506574,170.710924978,51.5784106694,3.33212,115.800394308
 02/16  05:00:00,122.301009894,30.9212990447,18.3430728604,0.0,12.7620426787,28.1191506574,209.334451162,51.5644544946,3.33212,154.437876667
 02/16  06:00:00,157.628796297,30.9212990447,26.0515179033,0.0,25.5240853573,30.610668775,331.880222802,52.1179691453,8.3303,271.431953657
 02/16  07:00:00,281.213530328,30.9212990447,54.6237439948,0.0,51.0481707146,78.1489452969,535.611334205,50.5485697617,16.6606,468.402164444
 02/16  08:00:00,356.498538317,35.7875628343,79.5752734319,0.219718619314,64.3609230253,109.708623606,937.004934583,289.686639965,24.9909,622.327394618
 02/16  09:00:00,299.423096099,35.7694568754,65.4020285029,0.0,51.0481707146,80.7689615957,837.161421393,332.072375449,33.3212,471.767845943
 02/16  10:00:00,274.620482453,35.8108907962,68.7749336211,0.0,51.0481707146,71.0224615957,739.529722201,311.371699526,66.8089,361.349122675
 02/16  11:00:00,223.791977172,35.9008923084,66.5993795493,0.0,32.1804615127,65.7244621605,670.977209336,306.490588952,83.4695,281.017120384
 02/16  12:00:00,228.22207407,35.9760409275,70.2708760523,0.0,32.1804615127,65.7244621605,590.44083068,299.758932268,83.4695,207.212398413
 02/16  13:00:00,232.094101328,36.0642314705,74.8312987185,0.0,32.1804615127,65.7244621605,581.831540286,286.744799769,83.4695,211.617240517
 02/16  14:00:00,223.629234414,36.1151765726,76.0386575506,0.0,32.1804615127,55.9779621605,562.029195655,281.637318633,75.1392,205.252677021
 02/16  15:00:00,222.060419233,36.1148633323,74.4755376155,0.0,32.1804615127,55.9779621605,550.641612691,283.341301062,66.8089,200.491411629
 02/16  16:00:00,211.193886376,36.1094036828,63.6586139169,0.0,32.1804615127,55.9779621605,568.575876883,287.852030268,75.1392,205.584646615
 02/16  17:00:00,224.372142793,35.9055498548,47.8443547293,0.0,32.1804615127,60.9114621605,534.115972021,280.651630187,91.7998,161.664541834
 02/16  18:00:00,276.169142354,35.7694568754,50.7227529534,0.0,32.1804615127,77.5397301883,580.120092858,293.911428474,49.9818,236.226864384
 02/16  19:00:00,349.229584495,35.7694568754,66.958046584,0.0,77.122965704,86.2600435998,794.49417418,309.970916257,49.9818,434.541457923
 02/16  20:00:00,355.366772658,35.7694568754,65.5215848095,0.0,102.647051061,80.1663183927,661.460763019,308.471289591,33.3212,319.668273428
 02/16  21:00:00,386.167541315,35.7694568754,70.9970535788,0.0,115.40909374,92.7192997104,652.453099354,307.079116115,33.3212,312.052783239
 02/16  22:00:00,374.991821941,35.7694568754,83.3952510799,0.0,102.647051061,94.1340635361,803.336193352,308.031934328,24.9909,470.313359024
 02/16  23:00:00,288.652333986,35.7694568754,63.6005861825,0.0,77.122965704,65.871452062,687.135248297,318.628340674,16.6606,351.846307623
 02/16  24:00:00,197.471481227,35.7694568754,40.4632167328,0.0,38.286128036,48.4199368926,536.844183144,331.9424376,8.3303,196.571445544
 02/17  01:00:00,144.140490867,30.9212990447,31.5342984714,0.0,25.5240853573,30.610668775,227.554995411,69.7929643054,3.33212,154.429911106
 02/17  02:00:00,130.745054626,30.9212990447,25.4619621242,0.0,19.418418834,29.3649097162,182.279124535,56.6642529476,3.33212,122.282751587
 02/17  03:00:00,119.748620596,30.9212990447,22.3687978713,0.0,12.7620426787,28.1191506574,169.374345121,50.2406709575,3.33212,115.801554164
 02/17  04:00:00,117.696546743,30.9212990447,20.3262903133,0.0,12.7620426787,28.1191506574,166.606893556,47.442883232,3.33212,115.831890324
 02/17  05:00:00,126.027435717,30.9212990447,21.4463537004,0.0,12.7620426787,28.1191506574,208.715275211,46.433008857,3.33212,158.950146354
 02/17  06:00:00,162.270391987,30.9212990447,30.044851372,0.0,25.5240853573,30.610668775,325.958898753,45.8683733228,8.3303,271.760225431
 02/17  07:00:00,283.73380478,30.9212990447,59.2045921187,0.0,51.0481707146,78.1489452969,524.055631295,43.6019945317,16.6606,463.793036763
 02/17  08:00:00,362.480069944,35.7873437024,84.8379709332,0.0,64.3609230253,109.708623606,895.158778325,250.570712111,24.9909,619.597166214
 02/17  09:00:00,296.489937892,35.7694568754,61.7574828032,0.0,51.0481707146,80.7689615957,811.379768639,299.89437564,33.3212,478.164192999
 02/17  10:00:00,259.246211182,35.9080574181,53.3897793142,0.0,51.0481707146,71.0224615957,712.36598306,289.814824525,66.8089,355.742258535
 02/17  11:00:00,200.693733217,36.0484413802,43.4573971335,0.0,32.1804615127,65.7244621605,659.70137858,289.558633852,83.4695,286.673244728
 02/17  12:00:00,196.665130919,36.1210556613,38.6891474183,0.0,32.1804615127,65.7244621605,580.31600788,288.55576631,83.4695,208.29074157
 02/17  13:00:00,192.049428961,35.9838411205,34.9380297321,0.0,32.1804615127,65.7244621605,598.642707023,308.855363641,83.4695,206.317843382
 02/17  14:00:00,182.628061362,36.0109282436,35.2222715831,0.0,32.1804615127,55.9779621605,610.039825329,328.953576916,75.1392,205.947048413
 02/17  15:00:00,184.555961422,36.1043850267,37.0774528409,0.0,32.1804615127,55.9779621605,582.366694331,309.990845851,66.8089,205.56694848
 02/17  16:00:00,180.340254123,36.0673650625,32.9094659367,0.0,32.1804615127,55.9779621605,595.800292217,315.100054212,75.1392,205.561038005
 02/17  17:00:00,206.665968722,35.8660686755,30.1986250379,0.0,32.1804615127,60.9114621605,554.90830864,308.173723361,91.7998,154.934785279
 02/17  18:00:00,262.696510444,35.7761340427,39.8382954926,0.199790492304,32.1804615127,77.5397301883,608.977113327,318.709206186,49.9818,240.286107142
 02/17  19:00:00,340.179775665,35.7694568754,57.9144879696,0.0,77.122965704,86.2600435998,809.731451155,330.608226677,49.9818,429.141424478
 02/17  20:00:00,346.634546494,35.7761340427,57.006351011,0.213269949346,102.647051061,80.1663183927,676.954426657,323.956984803,33.3212,319.676241854
 02/17  21:00:00,378.341594513,35.78281121,63.147280027,0.421662026749,115.40909374,92.7192997104,672.87223028,321.182727118,33.3212,318.368303162
 02/17  22:00:00,368.406335048,35.7961655445,76.291871231,0.806037857716,102.647051061,94.1340635361,813.547189881,320.934175741,24.9909,467.62211414
 02/17  23:00:00,282.742063653,35.78281121,57.3440003997,0.325849508974,77.122965704,65.871452062,706.25537111,335.880714065,16.6606,353.714057046
 02/17  24:00:00,191.354287752,35.7894883772,34.1173444963,0.174668451637,38.286128036,48.4199368926,562.024479283,360.50433641,8.3303,193.189842872
 02/18  01:00:00,140.187782606,30.9613620483,25.2931380341,0.0542178205171,27.7269238854,30.610668775,242.443393206,79.7459103086,3.33212,159.365362898
 02/18  02:00:00,134.939894839,30.9613620483,20.0195373435,0.031559576786,27.7269238854,30.610668775,186.338234761,67.186028089,3.33212,115.820086672
 02/18  03:00:00,113.36165664,30.9613620483,15.7570590101,0.192273771613,12.7620426787,28.1191506574,180.821666604,61.6393770522,3.33212,115.850169552
 02/18  04:00:00,110.940784602,30.9613620483,13.1910779149,0.349504957704,12.7620426787,28.1191506574,185.513366495,59.912096043,3.33212,122.269150452
 02/18  05:00:00,118.331324318,30.9613620483,13.8795033849,0.475253388466,12.7620426787,28.1191506574,217.560019537,59.7849019773,3.33212,154.44299756
 02/18  06:00:00,132.031090379,30.9613620483,15.2114644273,0.600999895034,12.7620426787,28.1191506574,265.359613536,60.478938576,8.3303,196.55037496
 02/18  07:00:00,216.24550261,30.9613620483,24.2119686768,0.610247928163,42.6918050922,54.3732441037,353.699350441,60.561755063,16.6606,276.476995378
 02/18  08:00:00,282.082706707,35.7780226513,50.8626884616,0.0,42.6918050922,86.1019271793,847.298784232,358.663331284,24.9909,463.644552948
 02/18  09:00:00,358.02090014,35.78281121,85.8239719473,0.0,57.6566862989,112.030105488,1075.52715289,380.543050097,33.3212,661.66290279
 02/18  10:00:00,307.121255183,35.7973863216,81.871532905,0.00631479969105,57.6566862989,83.6599452969,876.610722163,335.683511277,66.8089,474.118310886
 02/18  11:00:00,236.126483971,35.9229678193,64.4887065995,0.581039931201,42.6918050922,68.9656133826,763.23741243,318.905216229,83.4695,360.862696201
 02/18  12:00:00,208.000041135,35.9837163262,45.177431313,0.0983615581578,34.9340096728,67.7198543238,687.085447595,318.870712278,83.4695,284.745235317
 02/18  13:00:00,197.485556622,36.089592605,35.1026977697,0.441568608119,34.9340096728,67.7198543238,605.368797333,312.127203766,83.4695,209.772093567
 02/18  14:00:00,185.629800524,36.1502587641,33.0281024544,0.339010535225,34.9340096728,57.9733543238,591.963929456,305.713134616,75.1392,211.11159484
 02/18  15:00:00,184.451005843,36.1806022785,31.9206287216,0.242744769952,34.9340096728,57.9733543238,577.090584799,303.972231737,66.8089,206.309453062
 02/18  16:00:00,183.305536212,36.2398431818,30.3563211135,0.621361404767,34.9340096728,57.9733543238,585.839246902,304.396510456,75.1392,206.303536446
 02/18  17:00:00,210.32428208,36.0238321643,28.7568190667,0.206685859113,34.9340096728,62.9068543238,551.985388144,298.257838901,91.7998,161.927749244
 02/18  18:00:00,256.178281885,35.7788049096,36.0274656077,0.144485330268,34.9340096728,72.2186844194,541.081691745,293.511296417,49.9818,197.588595328
 02/18  19:00:00,339.224359821,35.7761340427,47.1813944186,0.132231102713,87.0357390804,86.2600435998,578.290784401,283.322116455,49.9818,244.986867946
 02/18  20:00:00,346.761347912,35.7694568754,60.1447067236,0.0,102.000620287,77.6748002752,628.8618091,276.513473271,33.3212,319.027135829
 02/18  21:00:00,360.874864176,35.7894883772,62.5956307422,0.34568543621,102.000620287,88.9820225341,635.450903142,284.057280414,33.3212,318.072422728
 02/18  22:00:00,352.449669671,35.7961655445,63.7319126149,0.485163676002,102.000620287,91.6425454185,633.881528275,293.464468669,24.9909,315.426159606
 02/18  23:00:00,301.600704986,35.7894883772,66.1940602389,0.328463782099,87.0357390804,65.871452062,778.856171757,298.843262141,16.6606,463.352309616
 02/18  24:00:00,206.682354587,35.78281121,45.0982880418,0.0819650153708,42.6918050922,48.4199368926,592.325607732,313.98789489,8.3303,270.007412842
 02/19  01:00:00,156.377850838,30.9212990447,32.3083289456,0.0,34.4311606118,33.1021868926,233.047903298,68.5466342728,3.33212,161.169149025
 02/19  02:00:00,150.411398837,30.9212990447,26.303422251,0.0,34.4311606118,33.1021868926,175.688461991,56.3232334101,3.33212,116.033108581
 02/19  03:00:00,129.436765864,30.9212990447,22.8020998626,0.0,19.466279405,30.610668775,175.961251594,50.181643304,3.33212,122.44748829
 02/19  04:00:00,127.521546333,30.9212990447,20.8957613464,0.0,19.466279405,30.610668775,166.928156176,47.5658452645,3.33212,116.030190911
 02/19  05:00:00,134.84871962,30.9212990447,21.6490016827,0.0,19.466279405,30.610668775,211.188183492,46.6967035917,3.33212,161.159359901
 02/19  06:00:00,149.078009164,30.9212990447,23.6326792185,0.0,19.466279405,30.610668775,251.964439436,46.7358948426,8.3303,196.898244594
 02/19  07:00:00,225.212767921,30.9212990447,33.8205139849,0.0,42.6918050922,54.3732441037,341.641578394,45.3934140751,16.6606,279.587564319
 02/19  08:00:00,300.310696632,35.79512597,60.0191467693,0.0,49.3960418185,88.5934452969,719.4321208,231.899763959,24.9909,462.541456841
 02/19  09:00:00,369.438296895,35.7694568754,97.4067228267,0.0,57.6566862989,112.030105488,929.532011768,232.731991,33.3212,663.478820769
 02/19  10:00:00,309.329254169,36.3210315338,93.1385681945,0.0,50.9524495726,81.1684271793,739.610848546,200.653894498,66.8089,472.148054048
 02/19  11:00:00,255.219210698,36.4159468508,84.7113871151,0.0,42.6918050922,68.9656133826,609.555693597,161.419369137,83.4695,364.666824461
 02/19  12:00:00,255.311341951,36.4722806466,89.1728380305,0.0,38.286128036,68.9656133826,482.437583026,116.876396971,83.4695,282.091686056
 02/19  13:00:00,255.790656646,36.5154890964,90.6962301529,0.0,38.286128036,68.9656133826,389.053659729,99.1264388601,83.4695,206.457720869
 02/19  14:00:00,239.120642338,36.5500870168,93.0579488941,0.0,31.5818913096,56.727595265,377.055798152,90.7216289152,75.1392,211.194969237
 02/19  15:00:00,238.331718051,36.5800295486,92.359767537,0.0,31.5818913096,56.727595265,341.485778038,74.1625134329,66.8089,200.514364605
 02/19  16:00:00,230.076565245,36.6054248821,84.1558599303,0.0,31.5818913096,56.727595265,352.887722105,72.1921070725,75.1392,205.556415033
 02/19  17:00:00,243.210874725,36.3017672089,68.3663810767,0.0,31.5818913096,61.661095265,337.401092744,83.9588063662,91.7998,161.642486377
 02/19  18:00:00,278.655358779,35.7694568754,65.4099353114,0.0,31.5818913096,70.9729253606,360.280022417,112.724599529,49.9818,197.573622889
 02/19  19:00:00,352.849307153,35.7694568754,72.1888888227,0.0,80.3315023541,83.7685254822,446.237845766,151.739544604,49.9818,244.516501162
 02/19  20:00:00,367.839024479,35.7694568754,83.0709213432,0.0,102.000620287,77.6748002752,538.093066388,189.192161466,33.3212,315.579704923
 02/19  21:00:00,396.001528051,35.7694568754,90.5480496965,0.0,108.704857014,91.4735406516,549.472097861,204.601411707,33.3212,311.549486154
 02/19  22:00:00,367.872902292,35.7694568754,90.4381343094,0.0,95.2963835608,89.1510273009,550.895296183,207.576520771,24.9909,318.327875411
 02/19  23:00:00,311.277699365,35.7694568754,86.8292402218,0.0,80.3315023541,63.3799339444,694.175505326,217.301483366,16.6606,460.21342196
 02/19  24:00:00,222.476431938,35.7694568754,62.027870307,0.0,42.6918050922,48.4199368926,528.050223072,248.061245852,8.3303,271.65867722
 02/20  01:00:00,172.783592867,30.9212990447,48.7396765642,0.0,34.4311606118,33.1021868926,221.567366934,60.6104030009,3.33212,157.624843933
 02/20  02:00:00,197.206220223,30.9212990447,72.9782960473,0.0,34.4311606118,33.1021868926,172.824124833,49.3749863981,3.33212,120.117018435
 02/20  03:00:00,167.797401203,30.9212990447,61.0244776244,0.0,19.466279405,30.610668775,162.474629696,40.7888948606,3.33212,118.353614836
 02/20  04:00:00,157.837798684,30.9212990447,51.0752643767,0.0,19.466279405,30.610668775,155.655762128,34.0889783559,3.33212,118.234663773
 02/20  05:00:00,161.735510331,30.9212990447,48.3907329966,0.0,19.466279405,30.610668775,192.177887107,29.9847004644,3.33212,158.861066643
 02/20  06:00:00,172.543571641,30.9212990447,46.9582973738,0.0,19.466279405,30.610668775,232.909110677,27.6974124627,8.3303,196.881398214
 02/20  07:00:00,247.973055465,33.34537796,54.0723625175,0.0,42.6918050922,54.3732441037,321.833980917,25.5687443329,16.6606,279.604636584
 02/20  08:00:00,316.693240976,35.7776718987,76.8441872825,0.0,49.3960418185,88.5934452969,639.085789356,151.075930306,24.9909,463.01895905
 02/20  09:00:00,373.651874336,35.7694568754,102.502691535,0.0,57.6566862989,112.030105488,840.743052992,144.058993403,33.3212,663.362859589
 02/20  10:00:00,305.395587143,36.3277838369,90.364440685,0.0,50.9524495726,81.1684271793,648.923404468,110.809119816,66.8089,471.305384652
 02/20  11:00:00,237.372261492,36.4173579888,67.7325182805,0.0,42.6918050922,68.9656133826,529.093259544,81.0002389505,83.4695,364.623520593
 02/20  12:00:00,226.418758052,36.468640641,60.6521333696,0.0,38.286128036,68.9656133826,439.935444478,74.3961086313,83.4695,282.069835847
 02/20  13:00:00,230.640674705,36.5079815601,65.6899227918,0.0,38.286128036,68.9656133826,350.902317981,60.353811535,83.4695,207.079006446
 02/20  14:00:00,217.035067733,36.5395758355,71.0217879681,0.0,31.5818913096,56.727595265,336.811869897,50.7121661713,75.1392,210.960503726
 02/20  15:00:00,213.922382887,36.5679886374,67.9197995164,0.0,31.5818913096,56.727595265,317.849721696,50.9549559454,66.8089,200.085865751
 02/20  16:00:00,233.714987387,36.5931539182,87.5819179683,0.0,31.5818913096,56.727595265,322.082917905,41.400915018,75.1392,205.542802887
 02/20  17:00:00,250.589018975,36.2931152559,75.4133562667,0.0,31.5818913096,61.661095265,291.318069711,37.8850264929,91.7998,161.633243218
 02/20  18:00:00,260.378078653,35.7694568754,47.0743126748,0.0,31.5818913096,70.9729253606,306.678094146,59.1353638445,49.9818,197.560930301
 02/20  19:00:00,343.913847691,35.7694568754,63.2264421914,0.0,80.3315023541,83.7685254822,377.436584187,82.9612531482,49.9818,244.493531039
 02/20  20:00:00,364.860602922,35.7694568754,80.1874963844,0.0,102.000620287,77.6748002752,435.564871063,87.3640626207,33.3212,314.879608443
 02/20  21:00:00,394.959870494,35.7694568754,89.6301229109,0.0,108.704857014,91.4735406516,480.718488772,135.230395576,33.3212,312.166893196
 02/20  22:00:00,366.930305878,35.7694568754,89.4779473068,0.0,95.2963835608,89.1510273009,565.256867244,221.973374849,24.9909,318.292592395
 02/20  23:00:00,310.702526942,35.7694568754,85.9871210958,0.0,80.3315023541,63.3799339444,756.957568022,280.977197652,16.6606,459.31977037
 02/20  24:00:00,222.689511706,35.7694568754,61.7693612228,0.0,42.6918050922,48.4199368926,574.076785192,294.320170737,8.3303,271.426314455
 02/21  01:00:00,159.740521444,30.9212990447,46.9721066303,0.0,25.5240853573,30.610668775,220.856638867,59.5008503808,3.33212,158.023668486
 02/21  02:00:00,144.496460909,30.9212990447,39.0408487441,0.0,19.418418834,29.3649097162,167.897681284,48.7576441589,3.33212,115.807917125
 02/21  03:00:00,133.339857386,30.9212990447,35.7816887216,0.0,12.7620426787,28.1191506574,158.826877193,39.6584530335,3.33212,115.836304159
 02/21  04:00:00,131.457922731,30.9212990447,33.9120862814,0.0,12.7620426787,28.1191506574,159.119226128,33.5245547326,3.33212,122.262551396
 02/21  05:00:00,139.870370565,30.9212990447,35.1182304181,0.0,12.7620426787,28.1191506574,188.430782085,30.6768355044,3.33212,154.421826581
 02/21  06:00:00,176.278353904,30.9212990447,43.8650606199,0.0,25.5240853573,30.610668775,306.755577852,29.3196234592,8.3303,269.105654393
 02/21  07:00:00,299.970355081,33.1029700685,73.058461064,0.0,51.0481707146,78.1489452969,514.5128593,27.7250162984,16.6606,470.127243002
 02/21  08:00:00,374.533530776,35.7709408663,96.7573844189,0.0,64.3609230253,109.708623606,830.901017139,188.413871165,24.9909,617.496245973
 02/21  09:00:00,305.550818847,35.7694568754,70.6473539138,0.0,51.0481707146,80.7689615957,735.595213132,230.553739412,33.3212,471.720273721
 02/21  10:00:00,264.57347964,36.1213508118,58.3655088768,0.0,51.0481707146,71.0224615957,664.165882513,233.628050485,66.8089,363.728932028
 02/21  11:00:00,202.111979179,36.2358611675,44.5801971079,0.0,32.1804615127,65.7244621605,614.173687094,249.864102638,83.4695,280.840084456
 02/21  12:00:00,196.113869183,36.3406301392,37.8335496043,0.0,32.1804615127,65.7244621605,545.768645258,255.642133957,83.4695,206.657011302
 02/21  13:00:00,194.548648999,36.4191530538,36.9583684503,0.0,32.1804615127,65.7244621605,541.845212289,252.1184015,83.4695,206.257310789
 02/21  14:00:00,184.299115757,36.4870316264,36.3629916373,0.0,32.1804615127,55.9779621605,535.114323932,254.091915548,75.1392,205.883208384
 02/21  15:00:00,183.805195979,36.5426453418,35.8149992143,0.0,32.1804615127,55.9779621605,527.016226357,254.683508924,66.8089,205.523817433
 02/21  16:00:00,183.523417265,36.5218286964,35.5656517706,0.0,32.1804615127,55.9779621605,536.442657113,255.787519141,75.1392,205.515937972
 02/21  17:00:00,212.63755697,36.2302390705,35.718235497,0.0,32.1804615127,60.9114621605,494.633078016,244.559900582,91.7998,158.273377434
 02/21  18:00:00,270.525941393,35.7694568754,47.7573497281,0.0,32.1804615127,77.5397301883,525.04697221,235.309798181,49.9818,239.75537403
 02/21  19:00:00,348.011762478,35.7694568754,65.5716414589,0.0,77.122965704,86.2600435998,710.890207927,234.232127973,49.9818,426.676279954
 02/21  20:00:00,353.907297948,35.7694568754,64.3208972782,0.0,102.647051061,80.1663183927,578.392423488,226.836301067,33.3212,318.234922421
 02/21  21:00:00,386.284328322,35.7694568754,71.3172578436,0.0,115.40909374,92.7192997104,571.599510474,220.616814884,33.3212,317.66149559
 02/21  22:00:00,376.912114381,35.7694568754,85.3761388046,0.0,102.647051061,94.1340635361,714.351798581,218.577787233,24.9909,470.783111349
 02/21  23:00:00,292.294067668,35.7694568754,67.0545002689,0.0,77.122965704,65.871452062,594.771709352,225.376209039,16.6606,352.734900312
 02/21  24:00:00,201.844662544,35.7694568754,44.7297830196,0.0,38.286128036,48.4199368926,438.35738408,237.510976968,8.3303,192.516107112
 02/22  01:00:00,149.459351278,30.9212990447,36.7075800161,0.0,25.5240853573,30.610668775,209.954681434,48.3984961367,3.33212,158.224065297
 02/22  02:00:00,137.069008418,30.9212990447,31.6501868483,0.0,19.418418834,29.3649097162,161.461009058,42.3282415512,3.33212,115.800647507
 02/22  03:00:00,126.915957399,30.9212990447,29.4023113633,0.0,12.7620426787,28.1191506574,157.947453646,38.7871226077,3.33212,115.828211039
 02/22  04:00:00,125.594065718,30.9212990447,28.095058366,0.0,12.7620426787,28.1191506574,162.080661997,36.483730302,3.33212,122.264811695
 02/22  05:00:00,133.889551496,30.9212990447,29.8080056991,0.0,12.7620426787,28.1191506574,193.134606541,35.3915434647,3.33212,154.410943076
 02/22  06:00:00,170.516456243,30.9212990447,38.7867776678,0.0,25.5240853573,30.610668775,312.013093904,34.6114801722,8.3303,269.071313732
 02/22  07:00:00,293.025985447,32.9413648075,67.0376923062,0.0,51.0481707146,78.1489452969,518.339963534,32.612400778,16.6606,469.066962756
 02/22  08:00:00,366.739120229,35.8367496026,89.899398709,0.0,64.3609230253,109.708623606,833.915032979,191.586665115,24.9909,617.337467864
 02/22  09:00:00,299.470648642,35.7694568754,65.3420014076,0.0,51.0481707146,80.7689615957,730.22467759,224.542178913,33.3212,472.361298678
 02/22  10:00:00,260.342001795,36.2085029369,54.0511952478,0.0,51.0481707146,71.0224615957,658.740745172,228.291055845,66.8089,363.640789327
 02/22  11:00:00,199.472751865,36.3711607673,41.8068846342,0.0,32.1804615127,65.7244621605,606.77318478,242.520028308,83.4695,280.783656472
 02/22  12:00:00,193.771595464,36.4620492797,35.850551757,0.0,32.1804615127,65.7244621605,507.005306006,216.895579423,83.4695,206.640226583
 02/22  13:00:00,192.358683777,36.4991299115,35.2484394576,0.0,32.1804615127,65.7244621605,527.936346323,238.224146819,83.4695,206.242699504
 02/22  14:00:00,182.624742518,36.5320341547,34.9917499372,0.0,32.1804615127,55.9779621605,531.356529055,250.352411511,75.1392,205.864917543
 02/22  15:00:00,182.058185687,36.5600286995,34.6627096433,0.0,32.1804615127,55.9779621605,501.161554788,228.851602618,66.8089,205.501052169
 02/22  16:00:00,182.038509857,36.5865355432,34.7999437313,0.0,32.1804615127,55.9779621605,509.66389247,229.032020067,75.1392,205.492672403
 02/22  17:00:00,212.421879003,36.2883910716,36.3373866689,0.0,32.1804615127,60.9114621605,459.179303875,212.507178679,91.7998,154.872325196
 02/22  18:00:00,269.480506138,35.7694568754,47.6290594455,0.0,32.1804615127,77.5397301883,504.854871329,213.293769871,49.9818,241.579301458
 02/22  19:00:00,346.741125282,35.7694568754,65.2736853427,0.0,77.122965704,86.2600435998,681.671041589,204.840098747,49.9818,426.849142842
 02/22  20:00:00,353.08856901,35.7694568754,64.3088534543,0.0,102.647051061,80.1663183927,534.208760455,181.414406743,33.3212,319.473153712
 02/22  21:00:00,385.027443399,35.7694568754,71.1035683816,0.0,115.40909374,92.7192997104,516.128033811,164.646579083,33.3212,318.160254728
 02/22  22:00:00,375.11935512,35.7694568754,84.6872075623,0.0,102.647051061,94.1340635361,671.842027746,180.142216933,24.9909,466.708910813
 02/22  23:00:00,290.73584937,35.7694568754,66.8194994195,0.0,77.122965704,65.871452062,563.815304778,194.542030848,16.6606,352.61267393
 02/22  24:00:00,201.238666136,35.7694568754,45.578506248,0.0,38.286128036,48.4199368926,386.101778642,185.597980575,8.3303,192.173498067
 02/23  01:00:00,150.621815517,30.9212990447,37.9866576579,0.0,25.5240853573,30.610668775,227.817171382,63.378992514,3.33212,161.106058868
 02/23  02:00:00,138.618836767,30.9212990447,33.3324712892,0.0,19.418418834,29.3649097162,170.685794553,51.5684758249,3.33212,115.785198728
 02/23  03:00:00,128.686677362,30.9212990447,31.3189857961,0.0,12.7620426787,28.1191506574,162.904632272,43.7608388957,3.33212,115.811673376
 02/23  04:00:00,127.328650692,30.9212990447,29.9559128099,0.0,12.7620426787,28.1191506574,161.261566016,40.040909601,3.33212,117.888536415
 02/23  05:00:00,135.69694732,30.9212990447,31.7459088578,0.0,12.7620426787,28.1191506574,198.161076353,35.8487864553,3.33212,158.980169898
 02/23  06:00:00,172.42831222,30.9212990447,40.870524389,0.0,25.5240853573,30.610668775,307.729968578,30.3620793664,8.3303,269.037589211
 02/23  07:00:00,295.433431925,33.4665819058,69.1357510057,0.0,51.0481707146,78.1489452969,508.673014024,25.4393985858,16.6606,466.573015439
 02/23  08:00:00,366.951829309,35.7714970048,92.1692191177,0.0,64.3609230253,109.708623606,705.022007628,62.9010156122,24.9909,617.130092015
 02/23  09:00:00,301.425084439,35.7694568754,69.3524854465,0.0,51.0481707146,80.7689615957,588.362892597,80.6799879936,33.3212,474.361704604
 02/23  10:00:00,262.704091062,36.2868447008,58.3743611956,0.0,51.0481707146,71.0224615957,526.167944362,98.6396419572,66.8089,360.719402405
 02/23  11:00:00,201.941965592,36.4037640943,46.3085099881,0.0,32.1804615127,65.7244621605,477.222500785,110.486681764,83.4695,283.266319021
 02/23  12:00:00,197.594501435,36.4565926165,41.4428992004,0.0,32.1804615127,65.7244621605,371.911414099,81.8158958504,83.4695,206.626018249
 02/23  13:00:00,197.316535426,36.4914765839,41.9432923049,0.0,32.1804615127,65.7244621605,346.323024144,56.6280574023,83.4695,206.225466742
 02/23  14:00:00,245.855823584,36.5204738903,99.7144475133,0.0,32.1804615127,55.9779621605,316.807649585,35.8166667951,75.1392,205.85178279
 02/23  15:00:00,289.224129477,36.5480484218,141.366141314,0.0,32.1804615127,55.9779621605,292.31505767,20.0309136788,66.8089,205.475243991
 02/23  16:00:00,220.943568537,36.5737094269,74.2159573141,0.0,32.1804615127,55.9779621605,306.452801253,27.6207198234,75.1392,203.692881429
 02/23  17:00:00,194.089081153,36.2842474404,19.4010750741,0.0,32.1804615127,60.9114621605,314.720714652,66.3351401355,91.7998,156.585774517
 02/23  18:00:00,253.275519254,35.7694568754,32.7620606502,0.0,32.1804615127,77.5397301883,391.650601,105.597005866,49.9818,236.071795134
 02/23  19:00:00,335.028992247,35.7694568754,54.801852273,0.0,77.122965704,86.2600435998,616.076242284,132.202805702,49.9818,433.891636582
 02/23  20:00:00,349.375341883,35.7694568754,61.470640603,0.0,102.647051061,80.1663183927,512.265700812,159.485444742,33.3212,319.45905607
 02/23  21:00:00,384.118222588,35.7694568754,70.6349759109,0.0,115.40909374,92.7192997104,560.723912353,213.556961848,33.3212,313.845750504
 02/23  22:00:00,375.6880187,35.7694568754,85.5081828561,0.0,102.647051061,94.1340635361,722.447542561,230.587770563,24.9909,466.868871998
 02/23  23:00:00,292.396524903,35.7694568754,68.7398125486,0.0,77.122965704,65.871452062,576.408210324,208.275044828,16.6606,351.472565496
 02/23  24:00:00,202.99051385,35.7694568754,47.6271675865,0.0,38.286128036,48.4199368926,375.400108052,170.583623844,8.3303,196.486184208
 02/24  01:00:00,152.485680988,30.9212990447,39.9026721799,0.0,25.5240853573,30.610668775,225.397203944,67.6901251551,3.33212,154.374958789
 02/24  02:00:00,139.787239798,30.9212990447,34.5314470524,0.0,19.418418834,29.3649097162,183.60536921,58.0162335758,3.33212,122.257015635
 02/24  03:00:00,129.934523589,30.9212990447,32.5835255481,0.0,12.7620426787,28.1191506574,168.29725035,49.2058194663,3.33212,115.759310884
 02/24  04:00:00,128.821501228,30.9212990447,31.4530403129,0.0,12.7620426787,28.1191506574,163.534891667,44.4177854559,3.33212,115.784986211
 02/24  05:00:00,137.417812605,30.9212990447,32.7970243612,0.0,12.7620426787,28.1191506574,200.087066144,42.3981542167,3.33212,154.356791927
 02/24  06:00:00,173.832373212,30.9212990447,41.5384507667,0.0,25.5240853573,30.610668775,320.101921944,38.8726868022,8.3303,272.898935142
 02/24  07:00:00,294.834925024,33.6685884821,70.2757658375,0.0,51.0481707146,78.1489452969,515.709893203,33.859451994,16.6606,465.189841209
 02/24  08:00:00,372.173597653,35.771727718,95.388463188,0.0,64.3609230253,109.708623606,790.082391025,143.986528124,24.9909,621.104962901
 02/24  09:00:00,315.624094771,35.7694568754,82.2121809288,0.0,51.0481707146,80.7689615957,627.91729539,122.654079181,33.3212,471.942016208
 02/24  10:00:00,291.668376086,36.3373766478,87.0383827828,0.0,51.0481707146,71.0224615957,512.276435671,86.2259210348,66.8089,359.241614637
 02/24  11:00:00,245.645305917,36.4323161268,89.9009887609,0.0,32.1804615127,65.7244621605,415.227278908,51.0018612504,83.4695,280.755917657
 02/24  12:00:00,255.620476737,36.490870164,99.2103813288,0.0,32.1804615127,65.7244621605,320.999835051,30.9487403551,83.4695,206.581594696
 02/24  13:00:00,291.096609788,36.5503824408,134.994057024,0.0,32.1804615127,65.7244621605,307.273792277,17.4661729412,83.4695,206.338119336
 02/24  14:00:00,286.190203333,36.6093209956,139.595679781,0.0,32.1804615127,55.9779621605,289.836910615,9.01506615281,75.1392,205.682644462
 02/24  15:00:00,289.979654865,36.611388105,143.242620681,0.0,32.1804615127,55.9779621605,279.030060867,6.75718781863,66.8089,205.463973049
 02/24  16:00:00,290.543524437,36.63063368,143.743112199,0.0,32.1804615127,55.9779621605,286.624353415,6.03118693124,75.1392,205.453966483
 02/24  17:00:00,315.751532553,36.3273903583,139.975232875,0.0,32.1804615127,60.9114621605,254.04746477,4.0208040987,91.7998,158.226860672
 02/24  18:00:00,301.841021996,35.7694568754,80.9774783659,0.0,32.1804615127,77.5397301883,308.75725413,19.106121477,49.9818,239.669332653
 02/24  19:00:00,330.78920295,35.792898958,50.7764333395,0.0,77.122965704,86.2600435998,524.978649633,49.7522775996,49.9818,425.244572034
 02/24  20:00:00,353.837634485,35.7694568754,66.6492404706,0.0,102.647051061,80.1663183927,419.63397591,67.9433995464,33.3212,318.369376363
 02/24  21:00:00,394.308008277,35.7694568754,81.6695158794,0.0,115.40909374,92.7192997104,452.468967427,101.121922643,33.3212,318.025844784
 02/24  22:00:00,389.948564921,35.7694568754,100.76713898,0.0,102.647051061,94.1340635361,601.298955062,108.03934734,24.9909,468.268707722
 02/24  23:00:00,307.212148241,35.7815818671,84.2146035292,0.0,77.122965704,65.871452062,499.201964538,130.607637636,16.6606,351.933726901
 02/24  24:00:00,215.635561097,35.7694568754,60.5491787439,0.0,38.286128036,48.4199368926,385.411485042,185.836464006,8.3303,191.244721036
 02/25  01:00:00,166.409911004,30.9212990447,51.6634436412,0.0,27.7269238854,30.610668775,251.784155642,87.3754842882,3.33212,161.076551354
 02/25  02:00:00,169.32628164,30.9212990447,54.5243120791,0.0,27.7269238854,30.610668775,187.931016742,68.8314010814,3.33212,115.767495661
 02/25  03:00:00,174.133144392,30.9212990447,76.6887878318,0.0,12.7620426787,28.1191506574,175.021378916,55.8972860683,3.33212,115.791972847
 02/25  04:00:00,159.098528248,30.9212990447,61.6612226011,0.0,12.7620426787,28.1191506574,164.771970255,45.6226209837,3.33212,115.817229271
 02/25  05:00:00,159.752789664,30.9212990447,55.7211984919,0.0,12.7620426787,28.1191506574,203.035694562,38.6206150562,3.33212,161.082959506
 02/25  06:00:00,169.969677463,30.9212990447,53.7094674527,0.0,12.7620426787,28.1191506574,233.848707292,30.8530310427,8.3303,194.665376249
 02/25  07:00:00,253.841215297,34.4766147872,61.690664018,0.0,42.6918050922,54.3732441037,314.950650072,25.8022809762,16.6606,272.487769096
 02/25  08:00:00,314.534612227,35.7774736555,85.0715329387,0.0,42.6918050922,86.1019271793,567.125788108,74.1520979526,24.9909,467.982790155
 02/25  09:00:00,383.131887897,35.7694568754,112.663369626,0.0,57.6566862989,112.030105488,763.178358178,71.8442010303,33.3212,658.012957147
 02/25  10:00:00,320.007027306,36.3496737308,96.1830828336,0.0,57.6566862989,83.6599452969,589.626103619,48.7179627085,66.8089,474.099240911
 02/25  11:00:00,266.712277043,36.4392609538,97.1121756131,0.0,42.6918050922,68.9656133826,465.876658272,26.361551301,83.4695,356.045606971
 02/25  12:00:00,255.449742506,36.4917215219,94.0442044014,0.0,34.9340096728,67.7198543238,384.81608205,18.7558485174,83.4695,282.590733532
