Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/25  13:00:00,244.838759443,36.5291862829,84.2351851948,0.0,34.9340096728,67.7198543238,314.749241423,17.8070885116,83.4695,213.472652911
 02/25  14:00:00,255.24432662,36.561688575,104.071700871,0.0,34.9340096728,57.9733543238,294.448291214,12.7492801116,75.1392,206.559811102
 02/25  15:00:00,263.00469722,36.5907823906,111.646952518,0.0,34.9340096728,57.9733543238,282.891284979,9.91366502601,66.8089,206.168719953
 02/25  16:00:00,260.549282278,36.6167598881,109.184331561,0.0,34.9340096728,57.9733543238,292.093142231,10.7837444743,75.1392,206.170197757
 02/25  17:00:00,267.254914421,36.3117442962,87.1514635669,0.0,34.9340096728,62.9068543238,270.762242443,17.0921631794,91.7998,161.870279264
 02/25  18:00:00,295.685774793,35.7694568754,80.1754074578,0.0,34.9340096728,72.2186844194,271.082061324,23.5263066662,49.9818,197.573954657
 02/25  19:00:00,390.009008494,35.8141809786,99.6394608872,0.0,87.0357390804,86.2600435998,316.834045525,22.1948430997,49.9818,244.657402425
 02/25  20:00:00,376.88598797,35.7694568754,91.8869572462,0.0,102.000620287,77.6748002752,383.44041646,31.4778838519,33.3212,318.641332608
 02/25  21:00:00,380.837321146,35.7694568754,84.8030176827,0.0,102.000620287,88.9820225341,396.460322201,48.8988306445,33.3212,314.240291557
 02/25  22:00:00,383.984390592,35.7694701572,97.6596057173,0.0,102.000620287,91.6425454185,395.841498516,56.6880779541,24.9909,314.162520562
 02/25  23:00:00,330.063551903,35.7694568754,96.8961693886,0.0,87.0357390804,65.871452062,566.670822704,82.4068692229,16.6606,467.603353481
 02/25  24:00:00,231.415826934,35.7694568754,71.924059588,0.0,42.6918050922,48.4199368926,390.768623705,112.865360972,8.3303,269.572962733
 02/26  01:00:00,180.171001298,30.9212990447,56.0723035892,0.0,34.4311606118,33.1021868926,247.320733369,89.3910449094,3.33212,154.597568459
 02/26  02:00:00,172.33042586,30.9212990447,48.2386929076,0.0,34.4311606118,33.1021868926,205.0694686,79.3386608094,3.33212,122.39868779
 02/26  03:00:00,150.398062254,30.9212990447,43.8057957993,0.0,19.466279405,30.610668775,186.876340863,67.5722656352,3.33212,115.971955227
 02/26  04:00:00,148.504433483,30.9212990447,41.9295628408,0.0,19.466279405,30.610668775,179.633058419,53.8832993649,3.33212,122.417639054
 02/26  05:00:00,156.227383854,30.9212990447,43.0715634103,0.0,19.466279405,30.610668775,202.378927408,44.7011673953,3.33212,154.345640013
 02/26  06:00:00,171.336036677,30.9212990447,45.9455978169,0.0,19.466279405,30.610668775,240.809691196,35.7217396272,8.3303,196.757651569
 02/26  07:00:00,248.419953293,34.4766147872,56.3748813801,0.0,42.6918050922,54.3732441037,324.435727407,28.4637962753,16.6606,279.311331131
 02/26  08:00:00,320.588125972,35.8770272469,82.1625926631,0.0,49.3960418185,88.5934452969,537.596595127,50.3513419224,24.9909,462.254353204
 02/26  09:00:00,388.008137777,35.7694568754,117.669942609,0.0,57.6566862989,112.030105488,754.256651291,58.685802007,33.3212,662.249649285
 02/26  10:00:00,323.699531357,36.3453891992,108.816981141,0.0,50.9524495726,81.1684271793,631.154615951,94.9350866667,66.8089,469.410629285
 02/26  11:00:00,264.370727749,36.4437311151,94.4353661824,0.0,42.6918050922,68.9656133826,562.389923184,115.543768627,83.4695,363.376654557
 02/26  12:00:00,260.35957746,36.4919377422,94.3769989346,0.0,38.286128036,68.9656133826,443.737447123,78.4991279432,83.4695,281.76881918
 02/26  13:00:00,258.675768062,36.5308300143,93.5178535463,0.0,38.286128036,68.9656133826,360.330062654,70.697307447,83.4695,206.163255207
 02/26  14:00:00,233.916810844,36.5626575908,87.6661418236,0.0,31.5818913096,56.727595265,373.223718661,91.9501887827,75.1392,206.134329878
 02/26  15:00:00,234.407992716,36.5910650765,88.1426444341,0.0,31.5818913096,56.727595265,365.927127314,93.7056510343,66.8089,205.41257628
 02/26  16:00:00,230.201359225,36.6167676028,83.9033566193,0.0,31.5818913096,56.727595265,392.914397592,112.374600855,75.1392,205.400596737
 02/26  17:00:00,245.916000838,36.3151076842,70.7378786855,0.0,31.5818913096,61.661095265,360.148706149,112.673921527,91.7998,155.674984622
 02/26  18:00:00,281.756986069,35.7694568754,71.0218897235,0.0,31.5818913096,70.9729253606,375.638366604,122.091157268,49.9818,203.565409336
 02/26  19:00:00,361.355152436,35.7694568754,80.4471938494,0.0,80.3315023541,83.7685254822,423.917488298,137.070714275,49.9818,236.864974022
 02/26  20:00:00,378.729561279,35.7694568754,93.8730787851,0.0,102.000620287,77.6748002752,473.28149029,122.091564167,33.3212,317.868726122
 02/26  21:00:00,411.12563666,35.7694568754,105.831135304,0.0,108.704857014,91.4735406516,423.646585438,81.6572442131,33.3212,308.668141225
 02/26  22:00:00,384.347333819,35.7694568754,107.239757917,0.0,95.2963835608,89.1510273009,421.493623982,78.8805230253,24.9909,317.622200957
 02/26  23:00:00,326.073281553,35.7694568754,102.143384646,0.0,80.3315023541,63.3799339444,571.783845616,92.9270036434,16.6606,462.196241973
 02/26  24:00:00,235.227068476,35.7694568754,75.7343837107,0.0,42.6918050922,48.4199368926,396.622713667,119.139815702,8.3303,269.152597964
 02/27  01:00:00,172.269234876,30.9212990447,59.6268760627,0.0,25.5240853573,30.610668775,245.122245992,84.675396238,3.33212,157.114729754
 02/27  02:00:00,156.951241784,30.9212990447,51.689143885,0.0,19.418418834,29.3649097162,190.369169896,71.2813644173,3.33212,115.755685479
 02/27  03:00:00,145.999929188,30.9212990447,48.6657085687,0.0,12.7620426787,28.1191506574,178.762710464,59.6525073384,3.33212,115.778083126
 02/27  04:00:00,139.374386995,30.9212990447,42.0854528002,0.0,12.7620426787,28.1191506574,166.863299329,47.7328576778,3.33212,115.798321651
 02/27  05:00:00,148.455875684,30.9212990447,44.5998726984,0.0,12.7620426787,28.1191506574,201.049617611,36.670406629,3.33212,161.047090982
 02/27  06:00:00,186.370822144,30.9212990447,54.8957563804,0.0,25.5240853573,30.610668775,306.276484726,29.121108785,8.3303,268.825075941
 02/27  07:00:00,309.68290019,34.7998253093,84.9172063273,0.0,51.0481707146,78.1489452969,503.456708186,24.337188643,16.6606,462.458919543
 02/27  08:00:00,389.10258149,35.7766476214,114.568032994,0.0,64.3609230253,109.708623606,669.090200598,27.9535206921,24.9909,616.145779906
 02/27  09:00:00,327.221342542,35.7694568754,95.2759276245,0.0,51.0481707146,80.7689615957,531.940455638,22.5772811781,33.3212,476.04197446
 02/27  10:00:00,315.707522852,36.3384078983,111.257884784,0.0,51.0481707146,71.0224615957,438.574915198,16.6103397899,66.8089,355.155675408
 02/27  11:00:00,244.347630946,36.4250152451,88.5797518113,0.0,32.1804615127,65.7244621605,385.534347906,18.6637853389,83.4695,283.401062567
 02/27  12:00:00,195.560338126,36.4753489363,39.4245400066,0.0,32.1804615127,65.7244621605,333.114964432,39.0869274428,83.4695,210.55853699
 02/27  13:00:00,196.23697484,36.5160312071,40.6682770951,0.0,32.1804615127,65.7244621605,374.95624788,85.3649826728,83.4695,206.121765207
 02/27  14:00:00,188.906673213,36.5517150249,42.875349668,0.0,32.1804615127,55.9779621605,419.59265547,138.706549549,75.1392,205.746905921
 02/27  15:00:00,190.284300224,36.5807999648,44.1596183803,0.0,32.1804615127,55.9779621605,424.37625357,159.29112393,66.8089,198.27622964
 02/27  16:00:00,191.031550481,36.6083970964,44.759638548,0.0,32.1804615127,55.9779621605,469.301850571,188.780364842,75.1392,205.38228573
 02/27  17:00:00,220.631667987,36.3104310122,45.2502265645,0.0,32.1804615127,60.9114621605,452.230843081,198.908386797,91.7998,161.522656285
 02/27  18:00:00,275.505187447,35.7694568754,57.1211332493,0.0,32.1804615127,77.5397301883,475.553453781,189.656401691,49.9818,235.91525209
 02/27  19:00:00,356.471430011,35.7694568754,75.3425318187,0.0,77.122965704,86.2600435998,699.333780699,221.701951633,49.9818,427.650029066
 02/27  20:00:00,363.703483474,35.7694568754,74.1603174283,0.0,102.647051061,80.1663183927,616.412539755,267.204939697,33.3212,315.886400058
 02/27  21:00:00,396.020935647,35.7694568754,80.6571817375,0.0,115.40909374,92.7192997104,584.597296231,233.755930855,33.3212,317.520165376
 02/27  22:00:00,385.87821634,35.7694568754,94.0495339473,0.0,102.647051061,94.1340635361,721.618650148,229.23010688,24.9909,467.397643269
 02/27  23:00:00,298.632610794,35.7694568754,73.4081533564,0.0,77.122965704,65.871452062,609.352177539,242.030553015,16.6606,350.661024524
 02/27  24:00:00,205.830697199,35.7694568754,48.7191303766,0.0,38.286128036,48.4199368926,458.183288002,257.777156703,8.3303,192.075831299
 02/28  01:00:00,149.502505093,30.9212990447,36.7457365457,0.0,25.5240853573,30.610668775,219.725176184,55.3774842979,3.33212,161.015571886
 02/28  02:00:00,135.311802118,30.9212990447,29.9049614534,0.0,19.418418834,29.3649097162,163.410716071,44.3515961556,3.33212,115.726999916
 02/28  03:00:00,124.873196917,30.9212990447,27.3709162186,0.0,12.7620426787,28.1191506574,157.956225005,38.8764958508,3.33212,115.747609154
 02/28  04:00:00,121.61829906,30.9212990447,24.136008814,0.0,12.7620426787,28.1191506574,156.805826465,37.7043312118,3.33212,115.769375253
 02/28  05:00:00,129.192359987,30.9212990447,24.5034075979,0.0,12.7620426787,28.1191506574,198.668655518,39.0695227382,3.33212,156.26701278
 02/28  06:00:00,165.129699592,30.9212990447,32.7725505385,0.0,25.5240853573,30.610668775,321.548069413,40.6796320355,8.3303,272.538137377
 02/28  07:00:00,284.729943366,32.1333385023,61.5923641812,0.0,51.0481707146,78.1489452969,518.88031762,40.8090013538,16.6606,461.410716267
 02/28  08:00:00,326.379825741,35.7694568754,48.6789009879,0.0,64.3609230253,109.708623606,942.93269518,299.06387486,24.9909,618.87792032
 02/28  09:00:00,274.522609892,35.7694568754,39.7003254936,0.0,51.0481707146,80.7689615957,876.082950067,368.534726382,33.3212,474.227023686
 02/28  10:00:00,242.742745841,35.7702026179,36.9414144137,0.0,51.0481707146,71.0224615957,776.749310118,353.866104179,66.8089,356.074305938
 02/28  11:00:00,187.981475661,35.7933064749,30.9183598748,0.0,32.1804615127,65.7244621605,716.263749132,352.273088971,83.4695,280.521160162
 02/28  12:00:00,186.369991704,35.8263457984,28.6004023026,0.0,32.1804615127,65.7244621605,643.572374186,353.633673753,83.4695,206.469200433
 02/28  13:00:00,183.680312215,35.8439827391,26.6704904069,0.0,32.1804615127,65.7244621605,646.877416859,357.328058221,83.4695,206.079858637
 02/28  14:00:00,171.483901976,35.8723268616,24.1771768741,0.0,32.1804615127,55.9779621605,644.033467524,363.185771444,75.1392,205.70849608
 02/28  15:00:00,171.22979084,35.8959348104,23.9077939855,0.0,32.1804615127,55.9779621605,635.765492469,363.615284905,66.8089,205.341307564
 02/28  16:00:00,169.17015761,35.8934660921,21.8634445009,0.0,32.1804615127,55.9779621605,647.31333824,366.844971096,75.1392,205.329167144
 02/28  17:00:00,198.241547353,35.7795757757,21.8153617854,0.0,32.1804615127,60.9114621605,600.697774516,354.093068626,91.7998,154.80490589
 02/28  18:00:00,252.978348969,35.7694568754,33.0750119589,0.0,32.1804615127,77.5397301883,647.923958758,362.087415889,49.9818,235.854742869
 02/28  19:00:00,332.722749178,35.7694568754,50.4216760144,0.0,77.122965704,86.2600435998,852.030510568,369.054431945,49.9818,432.994278623
 02/28  20:00:00,338.923729175,35.7694568754,49.4817676409,0.0,102.647051061,80.1663183927,712.360652596,361.562291876,33.3212,317.47716072
 02/28  21:00:00,370.410339558,35.7694568754,55.6098763602,0.0,115.40909374,92.7192997104,706.688806707,362.323362674,33.3212,311.044244034
 02/28  22:00:00,360.822203218,35.7694568754,69.500114213,0.0,102.647051061,94.1340635361,858.772084036,363.120926433,24.9909,470.660257603
 02/28  23:00:00,277.382783545,35.7694568754,52.2905264001,0.0,77.122965704,65.871452062,738.477870791,371.259721191,16.6606,350.5575496
 02/28  24:00:00,188.553373882,35.78281121,31.00021652,0.468076636742,38.286128036,48.4199368926,586.310390945,388.349856875,8.3303,189.63023407
 03/01  01:00:00,134.757088256,30.9212990447,22.1770441926,0.0,25.5240853573,30.610668775,247.749212524,83.4142109569,3.33212,161.002881567
 03/01  02:00:00,121.007864362,30.9212990447,15.7516366563,0.0,19.418418834,29.3649097162,188.682792473,69.6313350154,3.33212,115.719337458
 03/01  03:00:00,109.811622447,30.9212990447,12.4616194257,0.0,12.7620426787,28.1191506574,182.019621227,62.9487628069,3.33212,115.73873842
 03/01  04:00:00,107.724124488,30.9212990447,10.3854615243,0.0,12.7620426787,28.1191506574,179.093115506,60.0018397681,3.33212,115.759155738
 03/01  05:00:00,114.842691541,30.9212990447,10.927947336,0.0,12.7620426787,28.1191506574,217.992670929,59.0968762672,3.33212,155.563674662
 03/01  06:00:00,150.063718584,30.9279762119,18.5233230223,0.0,25.5240853573,30.610668775,339.350564691,59.0476065373,8.3303,271.972658154
 03/01  07:00:00,267.308686847,30.9379919628,46.3075512758,0.0,51.0481707146,78.1489452969,536.504562912,57.0194541925,16.6606,462.82450872
 03/01  08:00:00,348.053594689,35.7918999765,71.2302279161,0.0278933473021,64.3609230253,109.708623606,994.108088346,350.906312434,24.9909,618.210875912
 03/01  09:00:00,290.669634199,35.7894883772,56.4378639581,0.110958775082,51.0481707146,80.7689615957,905.838838105,400.117771877,33.3212,472.399866228
 03/01  10:00:00,265.376444813,35.7861497936,59.1392898667,0.371016255709,51.0481707146,71.0224615957,790.354521813,366.336707817,66.8089,357.208913996
 03/01  11:00:00,212.914912722,35.797570731,54.9219950187,0.871332790351,32.1804615127,65.7244621605,719.967896103,356.072502234,83.4695,280.425893869
 03/01  12:00:00,211.62840482,35.8231379284,53.8182142888,0.0,32.1804615127,65.7244621605,637.652028359,347.746435217,83.4695,206.436093143
 03/01  13:00:00,213.852300966,35.8735518374,56.773601086,0.0,32.1804615127,65.7244621605,625.540680303,336.023358311,83.4695,206.047821992
 03/01  14:00:00,206.836775302,35.9318330798,59.4322747401,0.0,32.1804615127,55.9779621605,609.022643714,328.213173147,75.1392,205.670270567
 03/01  15:00:00,204.466132473,35.971949207,57.0409446867,0.0,32.1804615127,55.9779621605,593.146744189,321.034969715,66.8089,205.302874474
 03/01  16:00:00,193.159636281,35.9860874951,45.7687328147,0.0,32.1804615127,55.9779621605,596.601329167,321.983393043,75.1392,199.478736124
 03/01  17:00:00,216.464921834,35.9470982528,39.9392806897,0.0,32.1804615127,60.9114621605,542.243600378,290.131750621,91.7998,160.312049756
 03/01  18:00:00,265.499304515,35.7694568754,45.6418824209,0.0,32.1804615127,77.5397301883,578.192959272,292.379823519,49.9818,235.831335753
 03/01  19:00:00,341.59715032,35.7694568754,59.2895629176,0.0,77.122965704,86.2600435998,831.636732472,350.484995494,49.9818,431.169936978
 03/01  20:00:00,347.321654346,35.7694568754,57.4451215428,0.0,102.647051061,80.1663183927,702.607106665,354.449397137,33.3212,314.836509528
 03/01  21:00:00,378.662785851,35.7694568754,63.4652574645,0.0,115.40909374,92.7192997104,698.040639884,349.897434968,33.3212,314.822004916
 03/01  22:00:00,368.127871171,35.7761340427,76.2594213593,0.22456410216,102.647051061,94.1340635361,845.962845303,353.363779127,24.9909,467.608166175
 03/01  23:00:00,283.053605652,35.8028427118,56.8163304864,1.10440369295,77.122965704,65.871452062,735.649326127,369.372687212,16.6606,349.616038914
 03/01  24:00:00,190.67390138,35.78281121,33.4645999589,0.125568373212,38.286128036,48.4199368926,587.006772064,386.5295549,8.3303,192.146917164
 03/02  01:00:00,136.399371338,30.9279762119,23.8229551867,0.0,25.5240853573,30.610668775,244.148175854,80.9976789149,3.33212,159.818376939
 03/02  02:00:00,122.471033083,30.9613620483,17.1164037025,0.0671096904313,19.418418834,29.3649097162,187.128251013,66.9907818637,3.33212,116.805349149
 03/02  03:00:00,111.193851222,30.9613620483,13.5399794265,0.270027075998,12.7620426787,28.1191506574,179.75492498,60.7077213147,3.33212,115.715083665
 03/02  04:00:00,108.978331476,30.9613620483,11.1527693359,0.452458338482,12.7620426787,28.1191506574,177.614754625,58.5485593229,3.33212,115.734075302
 03/02  05:00:00,116.426504278,30.9613620483,11.8838381486,0.592720497621,12.7620426787,28.1191506574,215.883905879,58.298127906,3.33212,154.253657973
 03/02  06:00:00,152.249698042,30.9613620483,20.0392287984,0.639876089778,25.5240853573,30.610668775,335.412459453,58.4815212162,8.3303,268.600638237
 03/02  07:00:00,270.50856739,30.9613620483,48.930393869,0.553648125955,51.0481707146,78.1489452969,541.701344341,56.1800774621,16.6606,468.860666879
 03/02  08:00:00,351.037139788,35.7891125872,74.2461525178,0.0,64.3609230253,109.708623606,988.571249869,347.573146422,24.9909,616.007203448
 03/02  09:00:00,294.534130653,35.7761340427,60.4164574225,0.0025963603421,51.0481707146,80.7689615957,898.983666986,397.74670789,33.3212,467.915759096
 03/02  10:00:00,270.67609318,35.786221342,64.6730910693,0.145344668178,51.0481707146,71.0224615957,784.652684574,356.358560192,66.8089,361.485224382
 03/02  11:00:00,218.954793682,35.8526771733,61.4597722373,0.343849073186,32.1804615127,65.7244621605,695.652251592,331.895093148,83.4695,280.287658444
 03/02  12:00:00,223.432590054,35.9182850306,65.5378319414,0.0,32.1804615127,65.7244621605,606.959651869,317.086315963,83.4695,206.403835907
 03/02  13:00:00,225.66842443,35.9975455201,68.4787663864,0.0,32.1804615127,65.7244621605,591.57755009,302.09628549,83.4695,206.0117646
 03/02  14:00:00,221.549260823,36.0652525458,74.0094523094,0.0,32.1804615127,55.9779621605,573.016158004,292.235146307,75.1392,205.641811697
 03/02  15:00:00,219.091696633,36.0780064932,71.5477300883,0.0,32.1804615127,55.9779621605,556.267490483,290.073737249,66.8089,199.384853233
 03/02  16:00:00,207.558016202,36.0787417037,60.0594929809,0.0,32.1804615127,55.9779621605,574.210205942,295.006472431,75.1392,204.064533512
 03/02  17:00:00,224.059241798,35.8970305725,47.5418340553,0.0,32.1804615127,60.9114621605,536.821372188,283.567124757,91.7998,161.454447431
 03/02  18:00:00,271.060219084,35.7694568754,51.1960190253,0.0,32.1804615127,77.5397301883,580.960706874,295.199278888,49.9818,235.779627986
 03/02  19:00:00,347.776356892,35.7694568754,65.4973791727,0.0,77.122965704,86.2600435998,793.0276409,318.360492084,49.9818,424.685348816
 03/02  20:00:00,353.216086412,35.7694568754,63.3594692949,0.0,102.647051061,80.1663183927,673.816687722,323.231474157,33.3212,317.264013565
 03/02  21:00:00,384.314965358,35.7694568754,69.1303651771,0.0,115.40909374,92.7192997104,674.668067378,323.866584884,33.3212,317.480282494
 03/02  22:00:00,373.674395218,35.7694568754,82.0584333501,0.0,102.647051061,94.1340635361,814.234291333,326.387046851,24.9909,462.856344482
 03/02  23:00:00,287.740010833,35.7694568754,62.6646411696,0.0,77.122965704,65.871452062,704.884943623,339.176734387,16.6606,349.047609236
 03/02  24:00:00,195.901083758,35.7694568754,38.8496217481,0.0,38.286128036,48.4199368926,565.306713344,361.459627743,8.3303,195.516785601
 03/03  01:00:00,141.817033834,30.9212990447,29.2310061656,0.0,25.5240853573,30.610668775,232.718325986,75.1551907815,3.33212,154.231015205
 03/03  02:00:00,127.76921194,30.9212990447,22.5053789722,0.0,19.418418834,29.3649097162,186.352223202,60.8695417874,3.33212,122.150561414
 03/03  03:00:00,116.545163242,30.9212990447,19.1850477419,0.0,12.7620426787,28.1191506574,173.22555098,54.203631525,3.33212,115.689799456
 03/03  04:00:00,114.237661816,30.9212990447,16.8869919621,0.0,12.7620426787,28.1191506574,170.78415727,51.7448015009,3.33212,115.707235769
 03/03  05:00:00,122.79406138,30.9212990447,18.2321607303,0.0,12.7620426787,28.1191506574,208.886005368,51.3150222758,3.33212,154.238863092
 03/03  06:00:00,158.823429547,30.9212990447,26.617611398,0.0,25.5240853573,30.610668775,328.024724199,51.1672253317,8.3303,268.527198868
 03/03  07:00:00,273.279917674,30.9212990447,54.3492978859,0.0,51.0481707146,78.1489452969,532.91217377,49.4565543157,16.6606,466.795019454
 03/03  08:00:00,359.042648133,35.7993095965,81.2391276678,0.0773647944714,64.3609230253,109.708623606,942.985136295,303.284322179,24.9909,614.709914117
 03/03  09:00:00,304.204033657,35.7894883772,69.1502347623,0.243078382114,51.0481707146,80.7689615957,834.476058351,332.821424881,33.3212,468.33343347
 03/03  10:00:00,279.845681294,35.871148749,73.5644934044,0.38396608545,51.0481707146,71.0224615957,728.634716657,300.967839767,66.8089,360.85797689
 03/03  11:00:00,229.435275775,35.9685392922,72.1830370333,0.0,32.1804615127,65.7244621605,654.967575125,289.881994994,83.4695,281.61608013
 03/03  12:00:00,235.021816954,36.0636850039,76.9875021514,0.0,32.1804615127,65.7244621605,572.504245737,282.545439608,83.4695,206.489306129
 03/03  13:00:00,240.219125596,36.1863989944,82.8348711757,0.0,32.1804615127,65.7244621605,556.320196674,266.880951511,83.4695,205.969745162
 03/03  14:00:00,232.983229246,36.2791111194,85.2302342536,0.0,32.1804615127,55.9779621605,538.122284355,258.30576725,75.1392,204.677317105
 03/03  15:00:00,230.416289008,36.3528104533,82.603966235,0.0,32.1804615127,55.9779621605,518.173107099,252.293770912,66.8089,199.070436187
 03/03  16:00:00,219.701743165,36.431291369,71.8643981795,0.0,32.1804615127,55.9779621605,526.372216497,246.001622967,75.1392,205.231393529
 03/03  17:00:00,233.071557677,36.1732189611,56.2955039604,0.0,32.1804615127,60.9114621605,479.146923298,232.034716592,91.7998,155.312406706
 03/03  18:00:00,279.170531269,35.7694568754,59.3400491306,0.0,32.1804615127,77.5397301883,525.123120986,236.772620658,49.9818,238.368700328
 03/03  19:00:00,355.574912252,35.7694568754,73.334496513,0.0,77.122965704,86.2600435998,736.211766497,258.356786818,49.9818,427.873179679
 03/03  20:00:00,360.170478856,35.7694568754,70.7816198281,0.0,102.647051061,80.1663183927,618.387859522,266.358784009,33.3212,318.707875513
 03/03  21:00:00,392.350416281,35.7694568754,77.605131975,0.0,115.40909374,92.7192997104,610.458175541,266.892352318,33.3212,310.244623224
 03/03  22:00:00,382.575813642,35.7694568754,91.3110888432,0.0,102.647051061,94.1340635361,758.912332703,265.46118766,24.9909,468.460245042
 03/03  23:00:00,295.762901492,35.7694568754,70.7285957633,0.0,77.122965704,65.871452062,646.079839036,278.909943352,16.6606,350.509295684
 03/03  24:00:00,203.636026588,35.7694568754,46.6437312769,0.0,38.286128036,48.4199368926,500.901738372,302.321596452,8.3303,190.24984192
 03/04  01:00:00,152.338832422,30.9212990447,37.5097375728,0.0,27.7269238854,30.610668775,225.983711845,62.7151065791,3.33212,159.936485266
 03/04  02:00:00,147.077011658,30.9212990447,32.1999105617,0.0,27.7269238854,30.610668775,168.204387946,49.1918509667,3.33212,115.680416979
 03/04  03:00:00,125.232844096,30.9212990447,27.8357098578,0.0,12.7620426787,28.1191506574,161.276160865,42.2487144272,3.33212,115.695326437
 03/04  04:00:00,122.619863965,30.9212990447,25.2348954576,0.0,12.7620426787,28.1191506574,158.687008777,39.6436312649,3.33212,115.711257512
 03/04  05:00:00,130.160374461,30.9212990447,26.1979999956,0.0,12.7620426787,28.1191506574,196.511318568,38.968082661,3.33212,154.211115907
 03/04  06:00:00,143.87119012,30.9212990447,27.6658508844,0.0,12.7620426787,28.1191506574,243.852201779,39.31877813,8.3303,196.203123649
 03/04  07:00:00,223.311640552,30.9212990447,37.5150633681,0.0,42.6918050922,54.3732441037,328.271539656,39.2289356682,16.6606,272.382003988
 03/04  08:00:00,297.154529778,35.7860606026,66.0543811585,0.0,42.6918050922,86.1019271793,729.028485476,238.982220037,24.9909,465.055365439
 03/04  09:00:00,376.412393279,35.7694568754,104.329707153,0.0,57.6566862989,112.030105488,936.736273647,249.36969102,33.3212,654.045382627
 03/04  10:00:00,313.647869474,36.2566180074,88.0364799256,0.0,57.6566862989,83.6599452969,759.595847446,222.507802454,66.8089,470.279144992
 03/04  11:00:00,236.873840693,36.4252534126,65.9342104946,0.0,42.6918050922,68.9656133826,631.472749193,193.711104511,83.4695,354.292144682
 03/04  12:00:00,224.195747646,36.4804151895,62.0338348202,0.0,34.9340096728,67.7198543238,557.611123908,185.489294793,83.4695,288.652329115
 03/04  13:00:00,214.996540668,36.520445612,54.018546451,0.0,34.9340096728,67.7198543238,454.853969233,164.680154722,83.4695,206.704314511
 03/04  14:00:00,202.210363742,36.5534248144,51.1813262158,0.0,34.9340096728,57.9733543238,436.283153319,154.836996584,75.1392,206.306956735
 03/04  15:00:00,203.558939809,36.5831557954,52.4714744087,0.0,34.9340096728,57.9733543238,448.60443636,175.868910936,66.8089,205.926625424
 03/04  16:00:00,200.290983712,36.6085769746,48.8847169953,0.0,34.9340096728,57.9733543238,506.634728663,225.571084882,75.1392,205.924443781
 03/04  17:00:00,224.547522336,36.3033476408,43.9410306846,0.0,34.9340096728,62.9068543238,488.548603517,235.076295494,91.7998,161.672508023
 03/04  18:00:00,265.842619735,35.7694568754,49.3894071855,0.0,34.9340096728,72.2186844194,488.46573007,241.254448218,49.9818,197.229481852
 03/04  19:00:00,350.675107501,35.7694568754,58.8007787682,0.0,87.0357390804,86.2600435998,544.436669595,254.885971932,49.9818,239.568897663
 03/04  20:00:00,357.855380088,35.7694568754,71.2179272976,0.0,102.000620287,77.6748002752,578.237642944,229.86134242,33.3212,315.055100524
 03/04  21:00:00,377.793399088,35.7694568754,80.2799851871,0.0,102.000620287,88.9820225341,547.752750395,197.179090082,33.3212,317.252460314
 03/04  22:00:00,368.978989485,35.7694568754,81.5509584117,0.0,102.000620287,91.6425454185,529.413736982,193.366969263,24.9909,311.055867719
 03/04  23:00:00,314.176845635,35.7694568754,79.7068899666,0.0,87.0357390804,65.871452062,703.054232227,222.246473777,16.6606,464.14715845
 03/04  24:00:00,217.854581371,35.7694568754,57.044849409,0.0,42.6918050922,48.4199368926,492.740206599,215.435741416,8.3303,268.974165183
 03/05  01:00:00,167.88274721,30.9212990447,43.8583484442,0.0,34.4311606118,33.1021868926,210.403117322,52.595563583,3.33212,154.475433739
 03/05  02:00:00,161.573505186,30.9212990447,37.4838376575,0.0,34.4311606118,33.1021868926,169.586108298,43.8992782151,3.33212,122.354710083
 03/05  03:00:00,140.107148084,30.9212990447,33.4353260605,0.0,19.466279405,30.610668775,159.326012206,40.1389699634,3.33212,115.854922243
 03/05  04:00:00,137.53675835,30.9212990447,30.8623890954,0.0,19.466279405,30.610668775,154.934015146,35.7107117918,3.33212,115.891183355
 03/05  05:00:00,144.812624329,30.9212990447,31.5656987994,0.0,19.466279405,30.610668775,190.692413433,33.1792156248,3.33212,154.181077808
 03/05  06:00:00,158.500167417,30.9212990447,33.008104809,0.0,19.466279405,30.610668775,237.577405843,32.7436299452,8.3303,196.503475897
 03/05  07:00:00,230.499151496,32.9413648075,42.6740083885,0.0,42.6918050922,54.3732441037,328.313825883,32.8997296393,16.6606,278.753496243
 03/05  08:00:00,309.60960433,35.8034792808,69.3610604608,0.0,49.3960418185,88.5934452969,695.392751335,209.641335321,24.9909,460.760516014
 03/05  09:00:00,371.949077368,35.7694568754,99.8578948949,0.0,57.6566862989,112.030105488,927.253841039,235.273651139,33.3212,658.6589899
 03/05  10:00:00,295.402825193,36.1726156639,79.1004198609,0.0,50.9524495726,81.1684271793,761.263296357,226.397331351,66.8089,468.057065006
 03/05  11:00:00,227.272624959,36.2893493008,55.9245287567,0.0,42.6918050922,68.9656133826,679.295295459,235.972621564,83.4695,359.853173895
 03/05  12:00:00,215.033597287,36.3666074085,47.3615116523,0.0,38.286128036,68.9656133826,608.363837382,243.70443108,83.4695,281.189906302
 03/05  13:00:00,207.674281085,36.4625226156,40.7715509475,0.0,38.286128036,68.9656133826,531.798504701,242.423257453,83.4695,205.905747248
 03/05  14:00:00,187.079686664,36.5397649188,39.2195791881,0.0,31.5818913096,56.727595265,516.131178514,235.102226338,75.1392,205.889752176
 03/05  15:00:00,185.825980696,36.5700859424,38.3992583329,0.0,31.5818913096,56.727595265,491.648963436,220.027907428,66.8089,204.812156008
 03/05  16:00:00,185.072804961,36.5932818782,37.5430792313,0.0,31.5818913096,56.727595265,523.194883189,249.666743134,75.1392,198.388940054
 03/05  17:00:00,212.87728212,36.2922004432,36.3536360618,0.0,31.5818913096,61.661095265,492.370912446,239.182911618,91.7998,161.388200828
 03/05  18:00:00,252.736386304,35.7694568754,43.7150307526,0.0,31.5818913096,70.9729253606,463.441248818,216.276688192,49.9818,197.182760626
 03/05  19:00:00,336.238635787,35.7694568754,54.3341259923,0.0,80.3315023541,83.7685254822,508.462766848,221.999980184,49.9818,236.480986664
 03/05  20:00:00,353.398917165,35.7694568754,67.3334581985,0.0,102.000620287,77.6748002752,582.340106873,231.905681316,33.3212,317.113225557
 03/05  21:00:00,383.033908822,35.7694568754,76.2680659146,0.0,108.704857014,91.4735406516,564.401762563,223.385301935,33.3212,307.695260628
 03/05  22:00:00,356.318307745,35.7694568754,77.7109111759,0.0,95.2963835608,89.1510273009,559.676842552,217.559956615,24.9909,317.125985937
 03/05  23:00:00,301.79681896,35.7694568754,76.0615496274,0.0,80.3315023541,63.3799339444,710.508233159,238.551260527,16.6606,455.296372632
 03/05  24:00:00,215.173220932,35.7694568754,53.7319895357,0.0,42.6918050922,48.4199368926,515.462005704,239.296148521,8.3303,267.835557183
 03/06  01:00:00,174.873174848,30.9212990447,62.184787659,0.0,25.5240853573,30.610668775,203.194890883,45.6943202261,3.33212,154.168450657
 03/06  02:00:00,163.957619232,30.9212990447,58.5682545545,0.0,19.418418834,29.3649097162,157.255930693,38.2041163764,3.33212,115.719694317
 03/06  03:00:00,144.738766898,30.9212990447,47.2322047405,0.0,12.7620426787,28.1191506574,160.971971817,36.9329617228,3.33212,120.706890094
 03/06  04:00:00,137.924033877,30.9212990447,40.4096266474,0.0,12.7620426787,28.1191506574,156.325226422,35.9221182768,3.33212,117.070988146
 03/06  05:00:00,143.165677058,30.9212990447,39.0713847583,0.0,12.7620426787,28.1191506574,191.961586274,34.461669766,3.33212,154.167796508
 03/06  06:00:00,178.313564292,30.9212990447,46.5461109814,0.0,25.5240853573,30.610668775,311.846868104,35.2527960335,8.3303,268.263772071
 03/06  07:00:00,295.52758122,32.9413648075,75.0677328087,0.0,51.0481707146,78.1489452969,508.750219732,33.3142601643,16.6606,458.775359568
 03/06  08:00:00,372.308141805,35.8251884643,95.4392608418,0.0,64.3609230253,109.708623606,830.804472529,192.331170079,24.9909,613.48240245
 03/06  09:00:00,302.380895664,35.7694568754,68.2252601096,0.0,51.0481707146,80.7689615957,731.461971466,224.739864099,33.3212,473.400907367
 03/06  10:00:00,263.058226906,36.2125088588,56.7365592777,0.0,51.0481707146,71.0224615957,648.003414028,227.746996419,66.8089,353.447517609
 03/06  11:00:00,199.605397778,36.3377000955,41.964261089,0.0,32.1804615127,65.7244621605,607.182505042,243.650874215,83.4695,280.062130827
 03/06  12:00:00,177.771879747,36.3529428331,19.5881097713,0.0,32.1804615127,65.7244621605,543.937493291,254.250413572,83.4695,206.217579719
 03/06  13:00:00,178.765034984,36.36277575,21.3402250093,0.0,32.1804615127,65.7244621605,548.957896201,259.646017044,83.4695,205.842379157
 03/06  14:00:00,171.045705253,36.4211323942,23.2875768638,0.0,32.1804615127,55.9779621605,543.036537896,262.432663687,75.1392,205.464674209
 03/06  15:00:00,171.54880375,36.3982292446,23.8123824856,0.0,32.1804615127,55.9779621605,540.082532127,268.186147941,66.8089,205.087484186
 03/06  16:00:00,172.887599731,36.4398002344,25.1289023811,0.0,32.1804615127,55.9779621605,543.169816807,270.007636872,75.1392,198.022979935
 03/06  17:00:00,203.910637229,36.2025802477,27.1372935565,0.0,32.1804615127,60.9114621605,503.267081785,250.110139114,91.7998,161.357142672
 03/06  18:00:00,255.380824938,35.7694568754,38.3543971799,0.0,32.1804615127,77.5397301883,528.593152056,243.087688818,49.9818,235.523663239
 03/06  19:00:00,337.732795379,35.7694568754,55.5133635773,0.0,77.122965704,86.2600435998,714.585590898,242.799836165,49.9818,421.803954732
 03/06  20:00:00,346.818208412,35.7694568754,57.0225405819,0.0,102.647051061,80.1663183927,584.638449147,233.048191911,33.3212,318.269057236
 03/06  21:00:00,380.741497918,35.7694568754,65.6147214558,0.0,115.40909374,92.7192997104,571.615930192,222.774973817,33.3212,315.519756375
 03/06  22:00:00,372.11770572,35.7694568754,80.5595548263,0.0,102.647051061,94.1340635361,705.234108792,219.906513782,24.9909,460.33669501
 03/06  23:00:00,289.544234917,35.7694568754,64.5256631805,0.0,77.122965704,65.871452062,593.634760341,226.950506438,16.6606,350.023653904
 03/06  24:00:00,238.453125095,35.7694568754,81.3232234305,0.0,38.286128036,48.4199368926,443.604402067,239.173419677,8.3303,196.10068239
 03/07  01:00:00,169.143995873,30.9212990447,56.4011247659,0.0,25.5240853573,30.610668775,204.754598882,47.2600094361,3.33212,154.162469446
 03/07  02:00:00,144.381464355,30.9212990447,39.0230888687,0.0,19.418418834,29.3649097162,159.387903466,40.396164952,3.33212,115.659618514
 03/07  03:00:00,130.958441045,30.9212990447,33.5201391333,0.0,12.7620426787,28.1191506574,156.945561694,37.9496109593,3.33212,115.663830735
 03/07  04:00:00,130.892204631,30.9212990447,33.4493302686,0.0,12.7620426787,28.1191506574,154.761389563,35.754700806,3.33212,115.674568757
 03/07  05:00:00,134.493188649,30.9212990447,29.8594157058,0.0,12.7620426787,28.1191506574,192.61015906,35.1454779481,3.33212,154.132561112
 03/07  06:00:00,170.622686517,30.9212990447,38.324957054,0.0,25.5240853573,30.610668775,311.601830969,35.0986390812,8.3303,268.172891887
 03/07  07:00:00,291.01471603,32.9413648075,69.9131469881,0.0,51.0481707146,78.1489452969,514.815364193,33.8080214329,16.6606,464.346742761
 03/07  08:00:00,365.447526802,35.8332176082,87.6476560855,0.0,64.3609230253,109.708623606,836.235369585,198.313463075,24.9909,612.93100651
 03/07  09:00:00,293.485459657,35.7694568754,58.6105410905,0.0,51.0481707146,80.7689615957,736.671988629,236.626931521,33.3212,466.723857109
 03/07  10:00:00,251.295779112,36.1049058286,45.1419948591,0.0,51.0481707146,71.0224615957,675.940829979,251.739942304,66.8089,357.391987674
 03/07  11:00:00,188.59266786,36.1845507346,31.1533824396,0.0,32.1804615127,65.7244621605,635.735135598,273.945860751,83.4695,278.319774846
 03/07  12:00:00,184.851364522,36.1962549077,26.7348166737,0.0,32.1804615127,65.7244621605,578.350764832,285.812078507,83.4695,209.069186325
 03/07  13:00:00,186.118949984,36.1765378986,28.7755397259,0.0,32.1804615127,65.7244621605,577.310776542,291.285407683,83.4695,202.555868858
 03/07  14:00:00,163.706968659,36.2072186999,16.1443961266,0.0,32.1804615127,55.9779621605,575.777557753,296.826726037,75.1392,203.811631716
 03/07  15:00:00,160.595595303,36.2191817902,13.0354249573,0.0,32.1804615127,55.9779621605,574.786600485,302.926677646,66.8089,205.051022839
 03/07  16:00:00,161.222523796,36.2128948427,13.684365132,0.0,32.1804615127,55.9779621605,582.422628701,309.324361201,75.1392,197.9590675
 03/07  17:00:00,193.898065177,35.9880749181,17.3362562449,0.0,32.1804615127,60.9114621605,543.580809278,290.431744831,91.7998,161.349264447
 03/07  18:00:00,244.188804173,35.7694568754,27.1569994913,0.0,32.1804615127,77.5397301883,575.72628218,290.306612781,49.9818,235.437869399
 03/07  19:00:00,325.919254684,35.7694568754,43.704623541,0.0,77.122965704,86.2600435998,762.111213833,289.886642696,49.9818,422.242771136
 03/07  20:00:00,335.450750162,35.7694568754,46.1028306552,0.0,102.647051061,80.1663183927,625.461885746,274.640214866,33.3212,317.50047088
 03/07  21:00:00,368.19320027,35.7694568754,53.486899364,0.0,115.40909374,92.7192997104,619.952939855,270.952504369,33.3212,315.679235487
 03/07  22:00:00,359.322403362,35.7694568754,68.0948176383,0.0,102.647051061,94.1340635361,760.003907152,275.445091693,24.9909,459.56791546
 03/07  23:00:00,278.256180369,35.7694568754,53.2529416173,0.0,77.122965704,65.871452062,652.157731712,285.655383697,16.6606,349.841748015
 03/07  24:00:00,190.922870617,35.7694568754,33.9415214852,0.0,38.286128036,48.4199368926,510.739319724,306.3540778,8.3303,196.054941924
 03/08  01:00:00,138.967269292,30.9212990447,26.3454604232,0.0,25.5240853573,30.610668775,226.410531098,68.9426680062,3.33212,154.135743092
 03/08  02:00:00,126.133783722,30.9212990447,20.8368083109,0.0,19.418418834,29.3649097162,176.275158236,57.3123986837,3.33212,115.630639553
 03/08  03:00:00,115.435093063,30.9212990447,18.0424957002,0.0,12.7620426787,28.1191506574,170.536784913,51.5657546248,3.33212,115.638910288
 03/08  04:00:00,113.815496517,30.9212990447,16.4327824933,0.0,12.7620426787,28.1191506574,167.970262565,48.9903322252,3.33212,115.64781034
 03/08  05:00:00,120.882704033,30.9212990447,16.9236198367,0.0,12.7620426787,28.1191506574,205.774219705,48.3354621153,3.33212,154.10663759
 03/08  06:00:00,156.008649031,30.9212990447,24.4308030658,0.0,25.5240853573,30.610668775,325.266114026,48.8686565428,8.3303,268.067157483
 03/08  07:00:00,271.27154976,31.3253121972,52.6642589362,0.0,51.0481707146,78.1489452969,525.064015004,47.0806113657,16.6606,461.322803638
 03/08  08:00:00,353.561958795,35.7694568754,76.9030338907,0.0,64.3609230253,109.708623606,916.121804287,278.671591179,24.9909,612.459313108
 03/08  09:00:00,294.943376375,35.7694568754,60.9475915529,0.0,51.0481707146,80.7689615957,819.569382538,317.668851591,33.3212,468.579330946
 03/08  10:00:00,268.738433972,35.8390427154,62.8943282085,0.0,51.0481707146,71.0224615957,719.133197756,298.989660059,66.8089,353.334637697
 03/08  11:00:00,218.143760338,35.9496338037,60.9340760045,0.0,32.1804615127,65.7244621605,658.52216216,295.41412308,83.4695,279.63853908
 03/08  12:00:00,221.580086723,36.0373309661,63.6040932517,0.0,32.1804615127,65.7244621605,576.872726732,287.283220658,83.4695,206.120006074
 03/08  13:00:00,226.328072977,36.1199421227,69.0389477075,0.0,32.1804615127,65.7244621605,564.800899365,275.587164555,83.4695,205.74423481
 03/08  14:00:00,216.052011528,36.1814493932,68.4323684067,0.0,32.1804615127,55.9779621605,551.759970525,271.253408476,75.1392,205.367362049
 03/08  15:00:00,201.373166612,36.2140097006,53.7667513912,0.0,32.1804615127,55.9779621605,544.111331146,274.474595399,66.8089,202.827835747
 03/08  16:00:00,192.910728911,36.2091923258,45.3479492052,0.0,32.1804615127,55.9779621605,553.664937628,278.436630188,75.1392,200.089107441
 03/08  17:00:00,216.432536148,35.9906094775,39.8658796303,0.0,32.1804615127,60.9114621605,518.963108989,266.887908608,91.7998,160.275400381
 03/08  18:00:00,265.554736217,35.7694568754,48.5163849207,0.0,32.1804615127,77.5397301883,557.433385451,273.197486604,49.9818,234.254098847
 03/08  19:00:00,347.071341101,35.7694568754,64.8275446108,0.0,77.122965704,86.2600435998,765.570608534,291.534417968,49.9818,424.054390566
 03/08  20:00:00,352.665823834,35.7694568754,62.8471019278,0.0,102.647051061,80.1663183927,643.824135155,292.485181934,33.3212,318.017753221
 03/08  21:00:00,383.316263406,35.7694568754,68.1671568616,0.0,115.40909374,92.7192997104,636.89362329,295.021643649,33.3212,308.550779641
 03/08  22:00:00,372.54828188,35.7694568754,80.9597703372,0.0,102.647051061,94.1340635361,794.467488289,303.815484357,24.9909,465.661103932
 03/08  23:00:00,287.286284988,35.7694568754,62.2377647468,0.0,77.122965704,65.871452062,681.197731642,319.661827264,16.6606,344.875304378
 03/08  24:00:00,196.470021634,35.7694568754,39.4491629018,0.0,38.286128036,48.4199368926,540.738267513,337.965293429,8.3303,194.442674083
 03/09  01:00:00,142.36573169,30.9212990447,29.7634725625,0.0,25.5240853573,30.610668775,229.732109931,72.3169628175,3.33212,154.083027114
 03/09  02:00:00,128.28468506,30.9212990447,23.0046981436,0.0,19.418418834,29.3649097162,178.577772558,59.5863138252,3.33212,115.659338733
 03/09  03:00:00,116.674349274,30.9212990447,19.2979525424,0.0,12.7620426787,28.1191506574,172.9180233,53.920452711,3.33212,115.665450589
 03/09  04:00:00,114.639565473,30.9212990447,17.2729863232,0.0,12.7620426787,28.1191506574,171.031331774,52.0274634082,3.33212,115.671748366
 03/09  05:00:00,122.436304576,30.9212990447,18.4916132203,0.0,12.7620426787,28.1191506574,210.7775213,51.7999763212,3.33212,155.645424979
 03/09  06:00:00,158.462870593,30.9212990447,26.8971855544,0.0,25.5240853573,30.610668775,326.36699203,51.8614028173,8.3303,266.175289213
 03/09  07:00:00,271.04480557,30.9212990447,55.6308963032,0.0,51.0481707146,78.1489452969,531.968177286,49.5871221785,16.6606,465.720455107
 03/09  08:00:00,357.556642772,35.7802345336,80.7345071276,0.118663272579,64.3609230253,109.708623606,929.446407444,292.460573161,24.9909,611.994934283
 03/09  09:00:00,299.775934137,35.7761340427,65.5564773371,0.220169259343,51.0481707146,80.7689615957,818.617799104,321.441244535,33.3212,463.855354569
 03/09  10:00:00,271.841385348,35.9124514152,65.9473533254,0.0,51.0481707146,71.0224615957,709.781021489,285.081510621,66.8089,357.890610868
 03/09  11:00:00,221.589471586,36.0551152242,64.2962588693,0.0,32.1804615127,65.7244621605,636.611351858,276.393400402,83.4695,276.748451456
 03/09  12:00:00,225.492097396,36.1306748072,67.433825588,0.0,32.1804615127,65.7244621605,560.652484868,269.885258211,83.4695,207.297726657
 03/09  13:00:00,227.292701294,36.2015191862,69.9365563861,0.0,32.1804615127,65.7244621605,548.597874336,262.829888928,83.4695,202.298485407
 03/09  14:00:00,215.214239957,36.3030250435,67.495907828,0.0,32.1804615127,55.9779621605,538.062644167,257.606582415,75.1392,205.316861752
 03/09  15:00:00,209.597044266,36.3691362157,61.8335260856,0.0,32.1804615127,55.9779621605,524.425656239,252.78887483,66.8089,204.827881409
 03/09  16:00:00,197.442726071,36.388086403,49.7104936956,0.0,32.1804615127,55.9779621605,527.910072517,254.784442912,75.1392,197.986429605
 03/09  17:00:00,221.331937701,36.1234263382,44.6357252273,0.0,32.1804615127,60.9114621605,495.670450981,243.125030025,91.7998,160.745620956
 03/09  18:00:00,269.978386047,35.7694568754,52.9551783447,0.0,32.1804615127,77.5397301883,527.690045051,244.404586778,49.9818,233.303658273
 03/09  19:00:00,352.229198236,35.7694568754,70.0116835368,0.0,77.122965704,86.2600435998,726.713051637,252.580927761,49.9818,424.150323876
 03/09  20:00:00,358.479704505,35.7694568754,68.6817655039,0.0,102.647051061,80.1663183927,599.949723063,248.862210834,33.3212,317.766312229
 03/09  21:00:00,388.979073214,35.7694568754,73.8516207736,0.0,115.40909374,92.7192997104,592.069170356,250.266437646,33.3212,308.48153271
 03/09  22:00:00,378.045530565,35.7694568754,86.4868199115,0.0,102.647051061,94.1340635361,744.437992878,256.15044276,24.9909,463.296650117
 03/09  23:00:00,292.519254536,35.7694568754,67.5095892239,0.0,77.122965704,65.871452062,626.630847538,265.559884428,16.6606,344.41036311
 03/09  24:00:00,202.22436279,35.7694568754,45.2537641215,0.0,38.286128036,48.4199368926,478.900553373,274.602430488,8.3303,195.967822885
 03/10  01:00:00,149.387139882,30.9212990447,36.7386282468,0.0,25.5240853573,30.610668775,216.466561469,59.0710050994,3.33212,154.063436369
 03/10  02:00:00,136.28974053,30.9212990447,30.9674318328,0.0,19.418418834,29.3649097162,166.075283075,47.1144940822,3.33212,115.628668993
 03/10  03:00:00,125.464951025,30.9212990447,28.0491817123,0.0,12.7620426787,28.1191506574,159.705362933,40.7402001254,3.33212,115.633042807
 03/10  04:00:00,123.916412421,30.9212990447,26.5096659552,0.0,12.7620426787,28.1191506574,156.629146549,37.6594001151,3.33212,115.637626433
 03/10  05:00:00,132.729992921,30.9212990447,28.1128454685,0.0,12.7620426787,28.1191506574,193.644912942,36.2693166305,3.33212,154.043476312
 03/10  06:00:00,168.191688761,30.9212990447,35.9320426553,0.0,25.5240853573,30.610668775,311.937525228,35.7496019601,8.3303,267.857623268
 03/10  07:00:00,282.97899523,32.8066937566,64.9399556731,0.0,51.0481707146,78.1489452969,511.827469309,33.9734697083,16.6606,461.193399601
 03/10  08:00:00,368.564069875,35.7694568754,91.0489584434,0.0,64.3609230253,109.708623606,834.631727509,198.255117711,24.9909,611.385709798
 03/10  09:00:00,304.290761669,35.7694568754,69.7049436353,0.0,51.0481707146,80.7689615957,708.900562542,209.294774784,33.3212,466.284587758
 03/10  10:00:00,266.466962119,36.3289599699,61.1560036643,0.0,51.0481707146,71.0224615957,579.135662257,159.342357581,66.8089,352.984404676
 03/10  11:00:00,208.08124589,36.4183684973,51.9756926742,0.0,32.1804615127,65.7244621605,512.213022623,149.388999804,83.4695,279.354522819
 03/10  12:00:00,209.204481909,36.4729485098,52.7645311992,0.0,32.1804615127,65.7244621605,406.618378836,117.13698403,83.4695,206.011894806
 03/10  13:00:00,211.339712558,36.5123317383,55.8451871188,0.0,32.1804615127,65.7244621605,377.585019802,88.4812492766,83.4695,205.634270525
 03/10  14:00:00,201.905579685,36.545124853,56.2369818674,0.0,32.1804615127,55.9779621605,348.593544087,68.1966566918,75.1392,205.257687395
 03/10  15:00:00,200.778924858,36.5747009046,55.1258941556,0.0,32.1804615127,55.9779621605,330.081166658,65.4605550645,66.8089,197.811711594
 03/10  16:00:00,200.608803293,36.6038280246,54.9707304174,0.0,32.1804615127,55.9779621605,338.899880305,58.8643440253,75.1392,204.896336279
 03/10  17:00:00,227.038262859,36.3037334684,52.4466304106,0.0,32.1804615127,60.9114621605,303.133612423,56.8127316745,91.7998,154.521080749
 03/10  18:00:00,276.406468775,35.7694568754,61.6271788944,0.0,32.1804615127,77.5397301883,365.242629992,80.0564823026,49.9818,235.20434769
 03/10  19:00:00,357.775053196,35.7694568754,77.731403342,0.0,77.122965704,86.2600435998,585.048617499,110.652189931,49.9818,424.414627568
 03/10  20:00:00,363.45196586,35.7694568754,76.1785884198,0.0,102.647051061,80.1663183927,481.7096722,134.039576437,33.3212,314.348895763
 03/10  21:00:00,395.296263684,35.7694568754,82.584672576,0.0,115.40909374,92.7192997104,499.821816016,152.818405886,33.3212,313.682210129
 03/10  22:00:00,385.734498179,35.7694568754,96.464834128,0.0,102.647051061,94.1340635361,639.279796222,154.025228149,24.9909,460.263668073
 03/10  23:00:00,299.825197786,35.7694568754,76.7531835544,0.0,77.122965704,65.871452062,528.495509341,162.60299388,16.6606,349.23191546
 03/10  24:00:00,208.383761683,35.7694568754,53.2889890347,0.0,38.286128036,48.4199368926,382.647617227,185.417454251,8.3303,188.899862976
 03/11  01:00:00,174.063264869,30.9212990447,59.3163109489,0.0,27.7269238854,30.610668775,237.818233419,80.4718683333,3.33212,154.014245086
 03/11  02:00:00,184.292436869,30.9212990447,69.4157599511,0.0,27.7269238854,30.610668775,184.069822526,65.092117716,3.33212,115.64558481
 03/11  03:00:00,151.547712782,30.9212990447,54.1544258387,0.0,12.7620426787,28.1191506574,174.620630783,55.0506588162,3.33212,116.237851967
 03/11  04:00:00,143.845723219,30.9212990447,46.4585387103,0.0,12.7620426787,28.1191506574,165.561983018,45.2041938306,3.33212,117.025669187
 03/11  05:00:00,148.772342199,30.9212990447,44.8107327793,0.0,12.7620426787,28.1191506574,195.80871134,36.6542028364,3.33212,155.822388503
 03/11  06:00:00,160.308239645,30.9212990447,44.0975139738,0.0,12.7620426787,28.1191506574,232.929235028,32.8061199652,8.3303,191.792815063
 03/11  07:00:00,237.950758153,33.7493911126,52.142784364,0.0,42.6918050922,54.3732441037,315.912723676,29.956929892,16.6606,269.295193784
 03/11  08:00:00,307.583690538,35.7721673546,78.2426992937,0.0,42.6918050922,86.1019271793,559.19347428,70.369698112,24.9909,463.832876168
 03/11  09:00:00,386.015270467,35.7694568754,115.709812545,0.0,57.6566862989,112.030105488,735.987734898,54.5574439161,33.3212,648.109090981
 03/11  10:00:00,342.851852761,36.3422990799,118.952789018,0.0,57.6566862989,83.6599452969,564.953270897,30.5766407099,66.8089,467.567730187
 03/11  11:00:00,296.3887162,36.4356696544,126.521145536,0.0,42.6918050922,68.9656133826,454.747455563,18.8202206965,83.4695,352.457734867
 03/11  12:00:00,301.112087564,36.4925520971,139.23648065,0.0,34.9340096728,67.7198543238,377.232648121,13.1685422779,83.4695,280.594605844
 03/11  13:00:00,304.15708542,36.5640551763,142.606971679,0.0,34.9340096728,67.7198543238,296.062943032,6.27808381937,83.4695,206.315359213
 03/11  14:00:00,294.965426756,36.6106268399,142.849643649,0.0,34.9340096728,57.9733543238,285.393277021,4.32159265124,75.1392,205.932484369
