Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/11  15:00:00,295.243991779,36.6060915919,142.979093096,0.0,34.9340096728,57.9733543238,276.930800837,4.54445178292,66.8089,205.577449054
 03/11  16:00:00,296.008082721,36.6240616,143.721174078,0.0,34.9340096728,57.9733543238,286.016061422,5.30681289477,75.1392,205.570048527
 03/11  17:00:00,325.766808748,36.3200061973,144.691891285,0.0,34.9340096728,62.9068543238,258.044895598,6.22736784232,91.7998,160.017727756
 03/11  18:00:00,342.150127386,35.7845057988,128.604376231,0.0,34.9340096728,72.2186844194,258.444229587,10.099010153,49.9818,198.363419434
 03/11  19:00:00,396.93987636,35.8504055521,106.232590132,0.0,87.0357390804,86.2600435998,303.976092409,17.5358952471,49.9818,236.458397162
 03/11  20:00:00,368.638104071,35.7724742435,83.7428088779,0.0,102.000620287,77.6748002752,379.301045647,33.8286090462,33.3212,312.151236601
 03/11  21:00:00,394.080343785,35.7694568754,98.0064803757,0.0,102.000620287,88.9820225341,389.184847575,43.0781993129,33.3212,312.785448263
 03/11  22:00:00,394.51205958,35.7694568754,108.15779938,0.0,102.000620287,91.6425454185,382.894690043,48.1192837099,24.9909,309.784506333
 03/11  23:00:00,339.021220044,35.7694568754,105.859836607,0.0,87.0357390804,65.871452062,537.429090663,60.2925205685,16.6606,460.475970095
 03/11  24:00:00,238.656881285,35.7694568754,79.2199052806,0.0,42.6918050922,48.4199368926,352.417512865,75.8014785191,8.3303,268.285734346
 03/12  01:00:00,184.856539345,30.9212990447,60.8215957127,0.0,34.4311606118,33.1021868926,186.999835168,67.1663568022,3.33212,116.501358366
 03/12  02:00:00,159.008248733,30.9212990447,52.4341155047,0.0,19.466279405,30.610668775,181.707367304,62.618655132,3.33212,115.756592172
 03/12  03:00:00,155.242277085,30.9212990447,48.6719078869,0.0,19.466279405,30.610668775,177.309560963,58.1993800176,3.33212,115.778060946
 03/12  04:00:00,161.757864468,30.9212990447,48.5967645316,0.0,19.466279405,30.610668775,210.417158862,53.1077904899,3.33212,153.977248372
 03/12  05:00:00,175.084491665,30.9212990447,49.6705802269,0.0,19.466279405,30.610668775,251.786395194,47.3071673283,8.3303,196.148927866
 03/12  06:00:00,259.325283948,34.6382200482,58.6996524854,0.0,42.6918050922,54.3732441037,328.71968429,40.5678788165,16.6606,271.491205473
 03/12  07:00:00,324.806210967,35.8560636478,83.5066295257,0.0,49.3960418185,88.5934452969,559.142990089,70.8990954465,24.9909,463.252994643
 03/12  08:00:00,385.944662786,35.7694568754,115.611572671,0.0,57.6566862989,112.030105488,742.158082623,60.9543791889,33.3212,647.882503434
 03/12  09:00:00,324.728519916,36.3599738051,110.067108886,0.0,50.9524495726,81.1684271793,572.228861716,39.4456213001,66.8089,465.974340416
 03/12  10:00:00,303.300417998,36.4650696928,133.328549537,0.0,42.6918050922,68.9656133826,453.454074038,17.0141527249,83.4695,352.970421313
 03/12  11:00:00,309.57262227,36.5135137575,142.591890192,0.0,38.286128036,68.9656133826,370.391766042,5.53423164911,83.4695,281.388034392
 03/12  12:00:00,309.998297783,36.5638738553,143.100758084,0.0,38.286128036,68.9656133826,292.103848682,3.88130766234,83.4695,204.753041019
 03/12  13:00:00,290.54302379,36.5764183981,140.505243047,0.0,31.5818913096,56.727595265,285.055592174,4.4074595857,75.1392,205.508932588
 03/12  14:00:00,293.0959518,36.6057667099,142.07421245,0.0,31.5818913096,56.727595265,271.067751762,4.40779681064,66.8089,199.851054951
 03/12  15:00:00,292.992989408,36.6318303783,141.552550535,0.0,31.5818913096,56.727595265,282.521416524,4.74092614054,75.1392,202.641290383
 03/12  16:00:00,323.448792631,36.3298500347,142.813088034,0.0,31.5818913096,61.661095265,251.702908868,5.47028778737,91.7998,154.43282108
 03/12  17:00:00,351.35301871,35.7980300338,146.102093473,0.0,31.5818913096,70.9729253606,255.645228448,8.86586675466,49.9818,196.797561693
 03/12  18:00:00,415.515715362,35.8349412293,143.673318185,0.0,80.3315023541,83.7685254822,295.726557217,8.34642386738,49.9818,237.39833335
 03/12  19:00:00,429.520312047,35.7726782198,143.015546,0.0,102.000620287,77.6748002752,354.524575896,6.78682536019,33.3212,314.416550535
 03/12  20:00:00,448.834346295,35.7694568754,142.137156825,0.0,108.704857014,91.4735406516,346.333991285,6.35302233187,33.3212,306.659768953
 03/12  21:00:00,420.435323406,35.7888799863,142.185256778,0.0,95.2963835608,89.1510273009,342.101143614,9.18064950326,24.9909,307.92959411
 03/12  22:00:00,367.540122288,35.7890755991,142.781734921,0.0,80.3315023541,63.3799339444,492.800186142,17.2737155896,16.6606,458.865870552
 03/12  23:00:00,278.763955615,35.7745359288,118.706560222,0.0,42.6918050922,48.4199368926,296.590204303,25.998311421,8.3303,262.261592882
 03/12  24:00:00,173.773703421,30.9212990447,49.7591555202,0.0,34.4311606118,33.1021868926,179.962392253,19.8988824011,3.33212,156.731389852
 03/13  01:00:00,158.527992377,30.9212990447,53.3461179495,0.0,19.418418834,29.3649097162,143.826389206,25.1924012686,3.33212,115.301867938
 03/13  02:00:00,151.157219532,30.9212990447,53.907517631,0.0,12.7620426787,28.1191506574,148.311166063,30.1521231476,3.33212,114.826922916
 03/13  03:00:00,155.242923265,33.34537796,55.5725683309,0.0,12.7620426787,28.1191506574,150.901104166,32.8522920208,3.33212,114.716692145
 03/13  04:00:00,160.067243323,31.7293253498,55.4221822799,0.0,12.7620426787,28.1191506574,190.219524539,33.4521870352,3.33212,153.435217504
 03/13  05:00:00,198.512222472,32.5373516549,65.4995813689,0.0,25.5240853573,30.610668775,307.169228517,31.3139593396,8.3303,267.524969178
 03/13  06:00:00,333.270656907,34.7998253093,100.11134396,0.0,51.0481707146,78.1489452969,506.015488347,29.8955202609,16.6606,459.459368086
 03/13  07:00:00,409.28068551,35.784714602,131.950292617,0.0,64.3609230253,109.708623606,666.687230073,32.0434501965,24.9909,609.652879877
 03/13  08:00:00,340.546127141,35.7694568754,108.564619065,0.0,51.0481707146,80.7689615957,524.77212163,27.3784818666,33.3212,464.072439764
 03/13  09:00:00,335.975740412,36.3499045809,131.356861645,0.0,51.0481707146,71.0224615957,437.206373695,18.4122375106,66.8089,351.985236185
 03/13  10:00:00,300.50658855,36.4413913059,143.9007436,0.0,32.1804615127,65.7244621605,370.985177107,8.26336925014,83.4695,279.252307857
 03/13  11:00:00,303.168113181,36.4941144472,145.031465354,0.0,32.1804615127,65.7244621605,294.890746589,5.58575697044,83.4695,205.835489619
 03/13  12:00:00,302.361466235,36.5336555057,141.976124238,0.0,32.1804615127,65.7244621605,293.618039867,4.70188929408,83.4695,205.446650572
 03/13  13:00:00,295.06365162,36.5686339869,144.645289359,0.0,32.1804615127,55.9779621605,277.317010222,4.18010524104,75.1392,197.99770498
 03/13  14:00:00,293.226288002,36.6018738488,143.817399796,0.0,32.1804615127,55.9779621605,276.085546758,4.55280033552,66.8089,204.723846422
 03/13  15:00:00,292.661001903,36.6288373937,142.096941804,0.0,32.1804615127,55.9779621605,277.772029663,4.98621385481,75.1392,197.646615808
 03/13  16:00:00,325.605873532,36.3572584375,145.133022156,0.0,32.1804615127,60.9114621605,254.935287366,2.68489264887,91.7998,160.450594717
 03/13  17:00:00,357.734911552,35.853967383,145.08733884,0.0,32.1804615127,77.5397301883,284.912282293,5.85846415696,49.9818,229.072018136
 03/13  18:00:00,414.618107964,35.8951902276,140.842806629,0.0,77.122965704,86.2600435998,484.34275603,6.86506709757,49.9818,427.495888932
 03/13  19:00:00,435.016315576,35.8453306808,142.752451944,0.0,102.647051061,80.1663183927,348.248935224,5.50683391501,33.3212,309.420901309
 03/13  20:00:00,458.56373271,35.830013288,141.790773937,0.0,115.40909374,92.7192997104,351.537684918,5.43776277195,33.3212,312.778722146
 03/13  21:00:00,431.654301643,35.8964344619,139.195908533,0.0,102.647051061,94.1340635361,490.674431232,6.33672349961,24.9909,459.346807732
 03/13  22:00:00,368.152299771,35.9753394599,143.658348225,0.0,77.122965704,65.871452062,373.6629095,9.35040736529,16.6606,347.651902135
 03/13  23:00:00,280.707550934,35.9257737327,123.801347245,0.0,38.286128036,48.4199368926,216.996336456,19.1875292769,8.3303,189.478507179
 03/13  24:00:00,149.172627838,30.9212990447,36.5977760401,0.0,25.5240853573,30.610668775,174.618550241,17.340411685,3.33212,153.946018556
 03/14  01:00:00,187.34059857,33.34537796,79.368441734,0.0,19.418418834,29.3649097162,142.616677174,23.7212405534,3.33212,115.563316621
 03/14  02:00:00,137.134227168,30.9212990447,39.890749061,0.0,12.7620426787,28.1191506574,154.820899455,35.9433382665,3.33212,115.545441188
 03/14  03:00:00,145.276982123,33.34537796,45.6739473679,0.0,12.7620426787,28.1191506574,162.353525675,43.4691119185,3.33212,115.552293756
 03/14  04:00:00,156.621105869,32.5373516549,50.5534847167,0.0,12.7620426787,28.1191506574,199.578466678,42.3443158828,3.33212,153.902030795
 03/14  05:00:00,194.216455008,31.7293253498,61.3438765723,0.0,25.5240853573,30.610668775,318.719098618,43.0055327172,8.3303,267.383265901
 03/14  06:00:00,330.156703948,34.9614305703,96.0699149775,0.0,51.0481707146,78.1489452969,512.176567728,41.6763384228,16.6606,453.839629306
 03/14  07:00:00,405.872068612,35.7894134767,127.537846157,0.0,64.3609230253,109.708623606,673.154289241,41.482621064,24.9909,606.680768177
 03/14  08:00:00,358.929630409,35.7694568754,125.887965101,0.0,51.0481707146,80.7689615957,528.124958919,24.6380527529,33.3212,470.165706166
 03/14  09:00:00,345.781257277,36.3432252978,139.548907766,0.0,51.0481707146,71.0224615957,424.091285828,5.49902218959,66.8089,351.783363639
 03/14  10:00:00,302.819081664,36.4352333001,143.913839427,0.0,32.1804615127,65.7244621605,366.575656344,4.34000729389,83.4695,278.76614905
 03/14  11:00:00,305.12139263,36.491099027,144.13461803,0.0,32.1804615127,65.7244621605,290.137723014,4.46780960096,83.4695,202.200413413
 03/14  12:00:00,305.468691642,36.5453012455,143.984506093,0.0,32.1804615127,65.7244621605,289.880765203,4.33556592191,83.4695,202.075699282
 03/14  13:00:00,297.053979396,36.567233765,145.180281989,0.0,32.1804615127,55.9779621605,284.903262587,4.75202019901,75.1392,205.012042388
 03/14  14:00:00,296.643974881,36.5996098539,144.730896899,0.0,32.1804615127,55.9779621605,268.898487366,4.50073211841,66.8089,197.588855247
 03/14  15:00:00,295.666599644,36.6298654778,143.739611867,0.0,32.1804615127,55.9779621605,284.05292392,4.44722603263,75.1392,204.466497887
 03/14  16:00:00,325.109578577,36.3997981143,144.160084585,0.0,32.1804615127,60.9114621605,248.903767532,2.53413933556,91.7998,154.569828197
 03/14  17:00:00,359.625800034,35.8821786744,144.281331148,0.0,32.1804615127,77.5397301883,290.331683495,5.48659535779,49.9818,234.863288137
 03/14  18:00:00,413.976166191,35.9230377218,142.50006204,0.0,77.122965704,86.2600435998,475.423608899,6.4268662194,49.9818,419.014942679
 03/14  19:00:00,434.384386587,35.8941766505,144.553818997,0.0,102.647051061,80.1663183927,354.119554799,5.09735728373,33.3212,315.700997515
 03/14  20:00:00,456.6683138,35.884538419,142.371417282,0.0,115.40909374,92.7192997104,347.501269868,5.3431842004,33.3212,308.836885667
 03/14  21:00:00,431.886847064,35.9488726355,141.578217926,0.0,102.647051061,94.1340635361,497.416214601,16.563748962,24.9909,455.861565639
 03/14  22:00:00,340.74998253,36.0124904267,117.089521752,0.0,77.122965704,65.871452062,394.661590086,30.4060009877,16.6606,347.594989098
 03/14  23:00:00,242.662019383,35.9530625796,87.3805745108,0.0,38.286128036,48.4199368926,237.594954765,37.2872382275,8.3303,191.977416538
 03/14  24:00:00,169.925432422,30.9212990447,57.3324636404,0.0,25.5240853573,30.610668775,186.552595719,30.8827326495,3.33212,152.33774307
 03/15  01:00:00,167.909378459,33.34537796,60.34600566,0.0,19.418418834,29.3649097162,152.060782589,34.7137783577,3.33212,114.014884231
 03/15  02:00:00,152.502153808,30.9212990447,55.2093712487,0.0,12.7620426787,28.1191506574,166.967007651,48.0718778266,3.33212,115.563009825
 03/15  03:00:00,153.962010764,33.34537796,54.2985932091,0.0,12.7620426787,28.1191506574,170.268951969,51.3992024113,3.33212,115.537629558
 03/15  04:00:00,159.683531194,31.7293253498,55.0003301013,0.0,12.7620426787,28.1191506574,205.917986687,48.7303204422,3.33212,153.855546244
 03/15  05:00:00,196.280437501,32.5373516549,63.2478700058,0.0,25.5240853573,30.610668775,320.265311487,44.6797958283,8.3303,267.255215659
 03/15  06:00:00,329.834219018,34.6382200482,96.7887237542,0.0,51.0481707146,78.1489452969,507.33731286,37.0955057569,16.6606,453.581207103
 03/15  07:00:00,401.491343637,35.779279627,126.92225172,0.0,64.3609230253,109.708623606,675.487834225,42.0812324206,24.9909,608.415701804
 03/15  08:00:00,346.355666025,35.7694568754,114.316944904,0.0,51.0481707146,80.7689615957,530.115033842,29.6574105309,33.3212,467.136423312
 03/15  09:00:00,343.740357057,36.3452539651,138.27723937,0.0,51.0481707146,71.0224615957,427.953915311,9.6177668918,66.8089,351.52724842
 03/15  10:00:00,301.056885305,36.4373280815,143.0456511,0.0,32.1804615127,65.7244621605,366.414846758,4.06024266031,83.4695,278.885104098
 03/15  11:00:00,303.573005373,36.4927419778,143.364492254,0.0,32.1804615127,65.7244621605,290.428482286,3.77974974304,83.4695,203.179232542
 03/15  12:00:00,303.591899291,36.5376447246,142.828926009,0.0,32.1804615127,65.7244621605,287.631919827,3.41310414543,83.4695,200.749315681
 03/15  13:00:00,295.019729672,36.5736312937,143.214961988,0.0,32.1804615127,55.9779621605,283.430238302,3.3443742959,75.1392,204.946664006
 03/15  14:00:00,294.821778359,36.6053665279,142.916651561,0.0,32.1804615127,55.9779621605,267.625678581,3.28341166837,66.8089,197.533366913
 03/15  15:00:00,293.518044526,36.6318771115,143.448993006,0.0,32.1804615127,55.9779621605,280.412343403,3.9342508377,75.1392,201.338892565
 03/15  16:00:00,321.128954274,36.3776987741,143.848750331,0.0,32.1804615127,60.9114621605,253.043301515,3.81722061482,91.7998,157.4262809
 03/15  17:00:00,336.698036496,35.8639996524,125.661877075,0.0,32.1804615127,77.5397301883,296.835827416,14.0545925292,49.9818,232.799434887
 03/15  18:00:00,377.873700391,35.899814378,110.763044839,0.0,77.122965704,86.2600435998,493.856529703,22.7035458637,49.9818,421.171183839
 03/15  19:00:00,376.352315961,35.845330906,88.3181465955,0.0,102.647051061,80.1663183927,379.047665608,36.6215056868,33.3212,309.104959921
 03/15  20:00:00,423.273144562,35.8147662711,109.911554735,0.0,115.40909374,92.7192997104,408.178244739,59.8504658819,33.3212,315.006578857
 03/15  21:00:00,419.654419248,35.8811751756,129.764417542,0.0,102.647051061,94.1340635361,549.830343091,70.3415140811,24.9909,454.49792901
 03/15  22:00:00,331.462361533,35.9472159093,108.120448493,0.0,77.122965704,65.871452062,446.341126235,81.601189685,16.6606,348.07933655
 03/15  23:00:00,236.087245873,35.891617227,81.0001291706,0.0,38.286128036,48.4199368926,280.069799617,83.11827969,8.3303,188.621219927
 03/15  24:00:00,181.865389465,30.9212990447,69.1975065079,0.0,25.5240853573,30.610668775,227.199210817,69.9954056597,3.33212,153.871685157
 03/16  01:00:00,166.728096969,30.9212990447,61.453815653,0.0,19.418418834,29.3649097162,179.698462781,60.8550023539,3.33212,115.511340428
 03/16  02:00:00,154.512008388,31.7293253498,56.3580016119,0.0,12.7620426787,28.1191506574,174.328743779,55.4948946168,3.33212,115.501729162
 03/16  03:00:00,151.588898291,32.5373516549,52.6406940913,0.0,12.7620426787,28.1191506574,169.650370962,50.8109567787,3.33212,115.507294183
 03/16  04:00:00,158.173762949,32.5373516549,52.6296114729,0.0,12.7620426787,28.1191506574,202.460754834,45.3024697924,3.33212,153.826165041
 03/16  05:00:00,192.855417147,31.7293253498,60.5546669596,0.0,25.5240853573,30.610668775,310.470821004,39.1807936539,8.3303,262.959727351
 03/16  06:00:00,324.524603561,34.7998253093,91.2594090366,0.0,51.0481707146,78.1489452969,510.814273413,35.8879683511,16.6606,458.265705062
 03/16  07:00:00,394.471607748,35.7753433156,119.599202702,0.0,64.3609230253,109.708623606,705.463074524,76.8922645952,24.9909,603.579909928
 03/16  08:00:00,331.878592285,35.7701349094,99.8487541578,0.0,51.0481707146,80.7689615957,547.55401806,48.5184978721,33.3212,465.714320187
 03/16  09:00:00,317.444292794,36.3494319679,113.071793316,0.0,51.0481707146,71.0224615957,441.646413906,23.3870147157,66.8089,351.45049919
 03/16  10:00:00,296.30029404,36.4427063395,139.958056059,0.0,32.1804615127,65.7244621605,367.097971387,9.77069572272,83.4695,273.857775664
 03/16  11:00:00,299.620569994,36.4994341741,142.001772833,0.0,32.1804615127,65.7244621605,292.573478977,3.4667578276,83.4695,205.63722115
 03/16  12:00:00,301.169210976,36.540011897,143.66644738,0.0,32.1804615127,65.7244621605,292.553841572,3.83300024231,83.4695,205.25134133
 03/16  13:00:00,292.558236382,36.5755248956,144.321088646,0.0,32.1804615127,55.9779621605,276.949949042,3.99519573917,75.1392,197.815553303
 03/16  14:00:00,291.22157784,36.6086154454,143.095483207,0.0,32.1804615127,55.9779621605,274.745213016,3.44726771407,66.8089,204.489045302
 03/16  15:00:00,291.352803401,36.6357918835,143.902692886,0.0,32.1804615127,55.9779621605,276.780284881,4.1368954789,75.1392,197.504189402
 03/16  16:00:00,299.065715591,36.3645519733,123.239713288,0.0,32.1804615127,60.9114621605,254.775219078,8.68214209092,91.7998,154.293276988
 03/16  17:00:00,309.452961656,35.8442501897,99.4729107565,0.0,32.1804615127,77.5397301883,304.267916413,19.6316582582,49.9818,234.654458155
 03/16  18:00:00,354.665528521,35.8777111991,88.1592124098,0.0,77.122965704,86.2600435998,515.352696156,47.1695839333,49.9818,418.201312223
 03/16  19:00:00,385.954412004,35.8003409524,97.9407083425,0.0,102.647051061,80.1663183927,426.037823034,76.1423201428,33.3212,316.574302892
 03/16  20:00:00,423.633453224,35.7805322556,110.2495459,0.0,115.40909374,92.7192997104,430.069040008,89.5657401663,33.3212,307.182099841
 03/16  21:00:00,415.11140683,35.8216454292,125.199616295,0.0,102.647051061,94.1340635361,582.115232978,102.809635434,24.9909,454.314697544
 03/16  22:00:00,323.918377542,35.8844068475,100.476683913,0.0,77.122965704,65.871452062,502.049114671,137.856678621,16.6606,347.53183605
 03/16  23:00:00,227.295215523,35.8300776581,72.032214326,0.0,38.286128036,48.4199368926,349.901245582,153.023155258,8.3303,188.547790324
 03/16  24:00:00,173.186039706,30.9212990447,60.4960574754,0.0,25.5240853573,30.610668775,235.427287695,78.2671798795,3.33212,153.827987816
 03/17  01:00:00,157.950114341,30.9212990447,52.6480773815,0.0,19.418418834,29.3649097162,183.292778145,64.4497254783,3.33212,115.510932667
 03/17  02:00:00,146.114853623,30.9212990447,48.7447619881,0.0,12.7620426787,28.1191506574,171.944443323,53.1179811286,3.33212,115.494342195
 03/17  03:00:00,143.754385384,30.9212990447,46.3771585763,0.0,12.7620426787,28.1191506574,165.430787234,46.6173024797,3.33212,115.481364754
 03/17  04:00:00,153.106754891,32.5373516549,46.879602828,0.0,12.7620426787,28.1191506574,198.850895541,41.7349461507,3.33212,153.783829391
 03/17  05:00:00,188.072295503,31.7293253498,54.9919751538,0.0,25.5240853573,30.610668775,308.092793125,35.5147822739,8.3303,264.247710851
 03/17  06:00:00,319.265428314,34.6382200482,85.3661518744,0.0,51.0481707146,78.1489452969,502.846825269,30.3204017798,16.6606,455.865823489
 03/17  07:00:00,388.840205753,35.7743935759,112.60415546,0.0,64.3609230253,109.708623606,723.158683778,95.8393621324,24.9909,602.328421645
 03/17  08:00:00,318.223401003,35.7694568754,84.9508675773,0.0,51.0481707146,80.7689615957,623.7387441,123.447009611,33.3212,466.970534489
 03/17  09:00:00,282.029858867,36.3578816095,77.2282392051,0.0,51.0481707146,71.0224615957,544.698885187,127.50579713,66.8089,350.384188057
 03/17  10:00:00,237.552097344,36.4491813517,81.5739617658,0.0,32.1804615127,65.7244621605,461.134504931,104.588769571,83.4695,273.07623536
 03/17  11:00:00,245.003326201,36.5039113191,88.4272826172,0.0,32.1804615127,65.7244621605,374.257377663,85.2207330374,83.4695,205.567144626
 03/17  12:00:00,251.782002368,36.5441208838,95.9038985941,0.0,32.1804615127,65.7244621605,370.61205705,81.9680543831,83.4695,205.174502666
 03/17  13:00:00,234.845436985,36.5771047318,88.7587630113,0.0,32.1804615127,55.9779621605,345.612540729,72.7101700459,75.1392,197.763170683
 03/17  14:00:00,225.641273829,36.6048176753,79.5625209845,0.0,32.1804615127,55.9779621605,350.537886346,84.4283404481,66.8089,199.300645898
 03/17  15:00:00,218.52105864,36.6312463551,72.3784089086,0.0,32.1804615127,55.9779621605,391.422199771,113.735015811,75.1392,202.54798396
 03/17  16:00:00,242.211105843,36.3285074322,67.0830028884,0.0,32.1804615127,60.9114621605,371.675095398,125.610673188,91.7998,154.264622211
 03/17  17:00:00,270.195274185,35.7694791604,60.5906317219,0.0,32.1804615127,77.5397301883,418.789516503,134.242788925,49.9818,234.564927577
 03/17  18:00:00,329.027221217,35.7887287776,62.6721275164,0.0,77.122965704,86.2600435998,609.672382708,141.92624231,49.9818,417.764340398
 03/17  19:00:00,388.450571039,35.7694568754,100.596331236,0.0,102.647051061,80.1663183927,538.233732111,195.036114022,33.3212,309.876418088
 03/17  20:00:00,432.305235486,35.7694568754,118.578661942,0.0,115.40909374,92.7192997104,570.10566148,224.027191946,33.3212,312.757269534
 03/17  21:00:00,408.134782879,35.7694568754,117.75883997,0.0,102.647051061,94.1340635361,678.099825199,198.795773463,24.9909,454.313151736
 03/17  22:00:00,311.568968288,35.7722754835,87.4082903376,0.0,77.122965704,65.871452062,562.352314064,200.236619611,16.6606,345.455094453
 03/17  23:00:00,215.927913395,35.7694568754,59.8427188986,0.0,38.286128036,48.4199368926,402.06711232,203.51236392,8.3303,190.2244484
 03/17  24:00:00,162.41237994,30.9212990447,49.6449957567,0.0,25.5240853573,30.610668775,212.716252864,55.5825912603,3.33212,153.801541603
 03/18  01:00:00,159.84216165,30.9212990447,44.8772522339,0.0,27.7269238854,30.610668775,160.791937526,42.0211851697,3.33212,115.438632356
 03/18  02:00:00,138.996812392,30.9212990447,41.5353125765,0.0,12.7620426787,28.1191506574,153.539705059,34.7866376075,3.33212,115.420947452
 03/18  03:00:00,137.422153681,30.9212990447,39.9763175063,0.0,12.7620426787,28.1191506574,141.760857405,29.3865171205,3.33212,109.042220284
 03/18  04:00:00,145.557950627,30.9212990447,41.5365216285,0.0,12.7620426787,28.1191506574,182.693316947,25.6058736336,3.33212,153.755323313
 03/18  05:00:00,159.815873563,30.9212990447,43.5516635757,0.0,12.7620426787,28.1191506574,227.276529341,23.6555165718,8.3303,195.290712769
 03/18  06:00:00,252.820021338,34.4766147872,52.2852680592,0.0,42.6918050922,54.3732441037,307.611172889,22.4279280045,16.6606,268.522644884
 03/18  07:00:00,306.626276128,35.7760726236,76.9233384332,0.0,42.6918050922,86.1019271793,569.477830634,92.7313126978,24.9909,451.755617936
 03/18  08:00:00,380.871234974,35.7694568754,110.271535474,0.0,57.6566862989,112.030105488,771.24623143,92.1922039815,33.3212,645.732827449
 03/18  09:00:00,318.957010139,36.3504611213,95.0151134998,0.0,57.6566862989,83.6599452969,601.256383782,75.5898080082,66.8089,458.857675774
 03/18  10:00:00,245.102768352,36.4412333997,75.5627834532,0.0,42.6918050922,68.9656133826,494.815164403,61.9883396451,83.4695,349.357324758
 03/18  11:00:00,237.108653623,36.4940247491,75.9673687974,0.0,34.9340096728,67.7198543238,408.791232947,45.8396683821,83.4695,279.482064565
 03/18  12:00:00,274.145613435,36.5325076611,113.501991347,0.0,34.9340096728,67.7198543238,313.206628607,23.8800675379,83.4695,205.857061069
 03/18  13:00:00,275.846784296,36.5647317736,124.485096793,0.0,34.9340096728,57.9733543238,295.087303352,14.479970439,75.1392,205.468132913
 03/18  14:00:00,290.877367679,36.5940004869,139.027382698,0.0,34.9340096728,57.9733543238,278.772686126,7.91940534031,66.8089,204.044380786
 03/18  15:00:00,296.917340659,36.6213398757,144.490552582,0.0,34.9340096728,57.9733543238,280.679975737,6.45517576785,75.1392,199.085599969
 03/18  16:00:00,326.332763756,36.3196408286,144.688980356,0.0,34.9340096728,62.9068543238,259.106209511,7.02755142807,91.7998,160.278858083
 03/18  17:00:00,354.409531905,35.7877088919,145.631245971,0.0,34.9340096728,72.2186844194,250.993099255,10.6715109745,49.9818,190.339788281
 03/18  18:00:00,422.828777545,35.8607157793,145.11904301,0.0,87.0357390804,86.2600435998,298.157580182,9.16694376965,49.9818,239.008836412
 03/18  19:00:00,430.165250541,35.7744696301,144.014599204,0.0,102.000620287,77.6748002752,353.927662438,8.64632058296,33.3212,311.960141855
 03/18  20:00:00,440.360442715,35.7694568754,143.079523231,0.0,102.000620287,88.9820225341,349.420152747,9.31398667449,33.3212,306.784966072
 03/18  21:00:00,430.152226374,35.7694568754,142.684292573,0.0,102.000620287,91.6425454185,342.332568817,9.92468737992,24.9909,307.416981437
 03/18  22:00:00,363.873162341,35.7694568754,129.807530543,0.0,87.0357390804,65.871452062,495.171524129,26.5384592878,16.6606,451.972464841
 03/18  23:00:00,246.50057308,35.7694568754,86.6564876984,0.0,42.6918050922,48.4199368926,317.705368939,43.9536590998,8.3303,265.42140984
 03/18  24:00:00,160.241631999,30.9212990447,45.4551331215,0.0,27.7269238854,30.610668775,187.080308004,30.0026953161,3.33212,153.745492688
 03/19  01:00:00,173.859064416,30.9212990447,49.8750761992,0.0,34.4311606118,33.1021868926,151.03878279,32.0708946597,3.33212,115.63576813
 03/19  02:00:00,156.742047035,30.9212990447,50.2701716985,0.0,19.466279405,30.610668775,151.642232407,32.671663127,3.33212,115.63844928
 03/19  03:00:00,157.300664424,30.9212990447,50.8527613693,0.0,19.466279405,30.610668775,146.227336179,27.2537777097,3.33212,115.64143847
 03/19  04:00:00,166.059175464,30.9212990447,53.0139759331,0.0,19.466279405,30.610668775,183.046506612,26.002166011,3.33212,153.712220601
 03/19  05:00:00,191.714120652,33.34537796,63.9433762387,0.0,19.466279405,30.610668775,228.27281464,26.874761485,8.3303,193.067753156
 03/19  06:00:00,261.6694393,34.6382200482,61.1759491448,0.0,42.6918050922,54.3732441037,321.398469128,32.6007414632,16.6606,272.137127664
 03/19  07:00:00,329.194986358,35.9751062285,90.8415211943,0.0,49.3960418185,88.5934452969,520.085989077,43.9188924631,24.9909,451.176196614
 03/19  08:00:00,400.066682631,35.8214224676,129.823880853,0.0,57.6566862989,112.030105488,715.637431082,38.2390652099,33.3212,644.077165872
 03/19  09:00:00,323.486993624,36.3484740797,108.937273886,0.0,50.9524495726,81.1684271793,568.473868301,38.5215293185,66.8089,463.143438983
 03/19  10:00:00,249.100473543,36.4384750883,79.5600513143,0.0,42.6918050922,68.9656133826,500.608913611,65.8935581775,83.4695,351.245855433
 03/19  11:00:00,234.192056251,36.4870946544,68.4209494669,0.0,38.286128036,68.9656133826,448.664933494,89.9982563317,83.4695,275.197177162
 03/19  12:00:00,225.89087994,36.5262745652,60.8929775951,0.0,38.286128036,68.9656133826,392.06472064,103.528446813,83.4695,205.066773827
 03/19  13:00:00,205.607076238,36.5578699462,59.5494730576,0.0,31.5818913096,56.727595265,383.24744475,105.606784855,75.1392,202.501459895
 03/19  14:00:00,205.354727088,36.5862735602,59.3017786492,0.0,31.5818913096,56.727595265,369.284694725,102.694764309,66.8089,199.781030416
 03/19  15:00:00,205.430229507,36.6128553697,59.398841282,0.0,31.5818913096,56.727595265,367.531315147,95.1345852277,75.1392,197.257529919
 03/19  16:00:00,233.439924871,36.312560337,58.4801388921,0.0,31.5818913096,61.661095265,333.483644657,87.523269278,91.7998,154.160575379
 03/19  17:00:00,268.792669182,35.7694568754,66.608720865,0.0,31.5818913096,70.9729253606,343.785499947,97.4528350265,49.9818,196.35086492
 03/19  18:00:00,345.320514161,35.7694568754,78.5495558545,0.0,80.3315023541,83.7685254822,398.387947653,113.19663457,49.9818,235.209513083
 03/19  19:00:00,376.481031757,35.7694568754,91.7615207168,0.0,102.000620287,77.6748002752,453.418006802,113.509476467,33.3212,306.587330335
 03/19  20:00:00,407.250547484,35.7694568754,102.002845067,0.0,108.704857014,91.4735406516,440.712669059,102.029472264,33.3212,305.361996795
 03/19  21:00:00,379.709892762,35.7694568754,102.585287905,0.0,95.2963835608,89.1510273009,450.6399618,119.055558606,24.9909,306.593503194
 03/19  22:00:00,321.698344622,35.7694568754,97.7193437947,0.0,80.3315023541,63.3799339444,600.843315179,135.282083096,16.6606,448.900632082
 03/19  23:00:00,229.84283316,35.7694726539,70.3156236744,0.0,42.6918050922,48.4199368926,421.518174645,147.005266199,8.3303,266.182608447
 03/19  24:00:00,179.065668015,30.9212990447,55.0021306329,0.0,34.4311606118,33.1021868926,248.381602476,91.0775600235,3.33212,153.971922453
 03/20  01:00:00,152.613996209,30.9212990447,47.3563436019,0.0,19.418418834,29.3649097162,193.374022445,74.6476958613,3.33212,115.394206584
 03/20  02:00:00,141.452084885,30.9212990447,44.1276728271,0.0,12.7620426787,28.1191506574,172.300809871,59.9817892889,3.33212,108.986900583
 03/20  03:00:00,140.00674161,30.9212990447,42.70121634,0.0,12.7620426787,28.1191506574,165.948232857,47.1701663852,3.33212,115.445946472
 03/20  04:00:00,145.421970227,30.9212990447,41.5547649414,0.0,12.7620426787,28.1191506574,195.529360942,38.5292014774,3.33212,153.668039465
 03/20  05:00:00,182.300228376,30.9212990447,50.8082427084,0.0,25.5240853573,30.610668775,305.298246241,32.0789590527,8.3303,264.888987188
 03/20  06:00:00,315.963965291,34.7998253093,82.8083202186,0.0,51.0481707146,78.1489452969,494.086796391,24.664776329,16.6606,452.761420062
 03/20  07:00:00,393.063480471,35.7745107442,118.515004306,0.0,64.3609230253,109.708623606,642.169658499,18.8042224002,24.9909,598.374536099
 03/20  08:00:00,371.019622065,35.7694568754,138.646548498,0.0,51.0481707146,80.7689615957,509.805966196,10.0338789765,33.3212,466.450887219
 03/20  09:00:00,315.417815281,36.3345099425,110.572157447,0.0,51.0481707146,71.0224615957,422.495227655,8.6364491677,66.8089,347.049878487
 03/20  10:00:00,256.420710102,36.4226269609,100.153172218,0.0,32.1804615127,65.7244621605,367.717850805,10.2706137159,83.4695,273.977737089
 03/20  11:00:00,256.023828626,36.4744302427,98.9450653967,0.0,32.1804615127,65.7244621605,298.403367172,9.5962389302,83.4695,205.337628242
 03/20  12:00:00,208.651423231,36.5148113869,52.826836676,0.0,32.1804615127,65.7244621605,302.477764865,21.132482967,83.4695,197.875781898
 03/20  13:00:00,178.457710562,36.5488175332,32.7231763805,0.0,32.1804615127,55.9779621605,316.062859199,36.3321703736,75.1392,204.591488825
 03/20  14:00:00,185.981307977,36.5805936752,40.1879007686,0.0,32.1804615127,55.9779621605,320.49426773,56.4891983531,66.8089,197.196169377
 03/20  15:00:00,189.612723083,36.606929774,43.7590966728,0.0,32.1804615127,55.9779621605,353.282894045,80.9560641967,75.1392,197.187629849
 03/20  16:00:00,220.852123022,36.3088249069,46.0047058418,0.0,32.1804615127,60.9114621605,340.736025266,94.819362149,91.7998,154.116863117
 03/20  17:00:00,268.620248889,35.7694568754,59.1623536641,0.0,32.1804615127,77.5397301883,393.607189726,109.394061811,49.9818,234.231327915
 03/20  18:00:00,343.978728706,35.7694568754,77.5248161002,0.0,77.122965704,86.2600435998,621.600887196,155.19977879,49.9818,416.419308406
 03/20  19:00:00,366.563280864,35.7694568754,78.5650599526,0.0,102.647051061,80.1663183927,484.557508521,143.617589909,33.3212,307.618718612
 03/20  20:00:00,401.757919124,35.7694568754,88.4167069482,0.0,115.40909374,92.7192997104,476.664514224,134.976257773,33.3212,308.367056451
 03/20  21:00:00,392.005696828,35.7694568754,102.061577467,0.0,102.647051061,94.1340635361,652.041699607,168.681268868,24.9909,458.369530739
 03/20  22:00:00,302.851390787,35.7696109287,79.3416643233,0.0,77.122965704,65.871452062,551.850113324,196.10032136,16.6606,339.089191964
 03/20  23:00:00,211.281965842,35.7694568754,55.7703865691,0.0,38.286128036,48.4199368926,403.302543898,206.687156536,8.3303,188.285087362
 03/20  24:00:00,159.438260797,30.9212990447,46.7908944747,0.0,25.5240853573,30.610668775,227.601728844,70.6086630854,3.33212,153.660945759
 03/21  01:00:00,146.338381982,30.9212990447,41.0464613947,0.0,19.418418834,29.3649097162,173.192683536,54.4553286542,3.33212,115.405234882
 03/21  02:00:00,136.017942491,30.9212990447,38.6635069878,0.0,12.7620426787,28.1191506574,160.582091275,41.871775983,3.33212,115.378195292
 03/21  03:00:00,134.947574269,30.9212990447,37.5943501448,0.0,12.7620426787,28.1191506574,153.964547016,35.2769267492,3.33212,115.355500266
 03/21  04:00:00,143.175796788,30.9212990447,38.5892410007,0.0,12.7620426787,28.1191506574,182.478910262,32.2174562406,3.33212,146.929334021
 03/21  05:00:00,179.050684837,30.9212990447,46.7891549431,0.0,25.5240853573,30.610668775,304.503502019,29.7865574843,8.3303,266.386644534
 03/21  06:00:00,305.570246591,34.436213472,74.6537855045,0.0,51.0481707146,78.1489452969,495.638531353,28.9915988843,16.6606,449.986332469
 03/21  07:00:00,376.126910601,35.772173806,98.9580100921,0.0,64.3609230253,109.708623606,781.846883165,156.126968217,24.9909,600.729014947
 03/21  08:00:00,308.307054964,35.7694568754,74.144771065,0.0,51.0481707146,80.7689615957,680.043445395,182.918318025,33.3212,463.803927369
 03/21  09:00:00,270.388992391,36.3405391173,65.1391808017,0.0,51.0481707146,71.0224615957,567.239213493,150.928020953,66.8089,349.50229254
 03/21  10:00:00,211.940126011,36.4318201902,55.8994483652,0.0,32.1804615127,65.7244621605,476.772344153,122.615912409,83.4695,270.686931744
 03/21  11:00:00,210.459606855,36.4856558115,53.8840023073,0.0,32.1804615127,65.7244621605,408.911363438,120.182784713,83.4695,205.259078726
 03/21  12:00:00,209.642312508,36.5242043943,53.9483580297,0.0,32.1804615127,65.7244621605,378.939145933,97.6716556103,83.4695,197.797990322
 03/21  13:00:00,206.468137406,36.5574414241,60.572339976,0.0,32.1804615127,55.9779621605,352.400912337,72.7472184824,75.1392,204.514493855
 03/21  14:00:00,204.67048747,36.5860398188,58.792267399,0.0,32.1804615127,55.9779621605,334.656488245,70.7242274534,66.8089,197.123360792
 03/21  15:00:00,209.30934774,36.6140844345,63.3988613651,0.0,32.1804615127,55.9779621605,342.075488423,69.8273148021,75.1392,197.108973621
 03/21  16:00:00,235.296830881,36.3131891501,60.4383501869,0.0,32.1804615127,60.9114621605,313.924077886,68.0494445765,91.7998,154.07483331
 03/21  17:00:00,282.028059053,35.7694568754,72.5675248826,0.0,32.1804615127,77.5397301883,356.110093598,72.0011953502,49.9818,234.127098247
 03/21  18:00:00,355.487071055,35.7694568754,89.1462039269,0.0,77.122965704,86.2600435998,543.814950923,77.8957091828,49.9818,415.93744174
 03/21  19:00:00,372.028999004,35.7694568754,84.5267283456,0.0,102.647051061,80.1663183927,443.466702202,102.755958952,33.3212,307.38954325
 03/21  20:00:00,403.614677539,35.7694568754,90.6368569787,0.0,115.40909374,92.7192997104,472.59745436,133.117248481,33.3212,306.159005879
 03/21  21:00:00,393.092204963,35.7694568754,103.438315901,0.0,102.647051061,94.1340635361,641.011418978,162.1228032,24.9909,453.897715778
 03/21  22:00:00,304.089526117,35.7701220767,80.6258692194,0.0,77.122965704,65.871452062,549.426122489,188.625341023,16.6606,344.140181466
 03/21  23:00:00,211.980838782,35.7694568754,56.4690164955,0.0,38.286128036,48.4199368926,416.689139504,220.130378355,8.3303,188.228461149
 03/21  24:00:00,158.957337856,30.9212990447,46.2390348282,0.0,25.5240853573,30.610668775,239.881040486,82.9228031948,3.33212,153.626117291
 03/22  01:00:00,145.014184069,30.9212990447,39.6291148999,0.0,19.418418834,29.3649097162,185.635179262,66.9634772707,3.33212,115.339581991
 03/22  02:00:00,134.093046659,30.9212990447,36.6280724271,0.0,12.7620426787,28.1191506574,163.94960773,51.6513785834,3.33212,108.966109146
 03/22  03:00:00,132.835784301,30.9212990447,35.3955207103,0.0,12.7620426787,28.1191506574,157.814418912,39.0980376208,3.33212,115.384261291
 03/22  04:00:00,140.960687399,30.9212990447,36.9307479433,0.0,12.7620426787,28.1191506574,189.90509545,32.9998969313,3.33212,153.573078519
 03/22  05:00:00,177.056345309,30.9212990447,45.3768242012,0.0,25.5240853573,30.610668775,296.359362048,29.4350900798,8.3303,258.593971969
 03/22  06:00:00,303.102516799,33.9917990041,73.3029045614,0.0,51.0481707146,78.1489452969,497.044808522,27.258284179,16.6606,453.125924343
 03/22  07:00:00,374.787402248,35.7709520274,98.5397620512,0.0,64.3609230253,109.708623606,780.351469039,152.211906352,24.9909,603.148662687
 03/22  08:00:00,309.770295052,35.7694568754,76.9062069556,0.0,51.0481707146,80.7689615957,620.534861313,130.709861401,33.3212,456.503799912
 03/22  09:00:00,279.393968408,36.3435486749,74.6356630593,0.0,51.0481707146,71.0224615957,522.314283062,105.904160329,66.8089,349.601222733
 03/22  10:00:00,229.132535536,36.4357232621,73.1452369034,0.0,32.1804615127,65.7244621605,463.255583262,108.530130106,83.4695,271.255953156
 03/22  11:00:00,206.020281409,36.4903369882,49.4960322557,0.0,32.1804615127,65.7244621605,410.75656987,123.167036053,83.4695,204.120033817
 03/22  12:00:00,213.309245266,36.5325927458,57.6085401008,0.0,32.1804615127,65.7244621605,395.18727753,109.133506034,83.4695,202.584271497
 03/22  13:00:00,218.364930576,36.570569677,72.3547534685,0.0,32.1804615127,55.9779621605,386.254140302,111.516673352,75.1392,199.59826695
 03/22  14:00:00,220.336802654,36.6016690986,74.2838080896,0.0,32.1804615127,55.9779621605,387.636516283,123.795072626,66.8089,197.032543657
 03/22  15:00:00,208.500943069,36.6274083907,62.3763115722,0.0,32.1804615127,55.9779621605,426.199549259,154.015823101,75.1392,197.044526158
 03/22  16:00:00,233.501986036,36.3245932349,58.5385225349,0.0,32.1804615127,60.9114621605,368.046369805,122.219744388,91.7998,154.026825417
 03/22  17:00:00,277.191057559,35.7694578515,67.4236641997,0.0,32.1804615127,77.5397301883,471.779897895,187.782016298,49.9818,234.016081597
 03/22  18:00:00,348.274968382,35.7794575271,80.9663285981,0.0,77.122965704,86.2600435998,734.73918209,269.301814229,49.9818,415.455567862
 03/22  19:00:00,368.253069142,35.7694568754,79.1648847505,0.0,102.647051061,80.1663183927,564.860513628,224.377955234,33.3212,307.161358394
 03/22  20:00:00,402.00167815,35.7694568754,87.5765523835,0.0,115.40909374,92.7192997104,538.298898053,199.037618888,33.3212,305.940079166
 03/22  21:00:00,393.156796497,35.7694568754,102.299366743,0.0,102.647051061,94.1340635361,671.102026924,194.767356676,24.9909,451.343770247
 03/22  22:00:00,304.170752935,35.7695035,79.8765769026,0.0,77.122965704,65.871452062,560.499766093,198.356634422,16.6606,345.482531672
 03/22  23:00:00,257.129336621,35.7694568754,100.914524144,0.0,38.286128036,48.4199368926,385.97890016,189.49761048,8.3303,188.15098968
 03/22  24:00:00,181.600682199,30.9212990447,68.8415609044,0.0,25.5240853573,30.610668775,208.310333083,51.4021491621,3.33212,153.576063921
 03/23  01:00:00,159.113057886,30.9212990447,53.718601331,0.0,19.418418834,29.3649097162,152.849417397,40.5707161436,3.33212,108.946581253
 03/23  02:00:00,143.964382732,30.9212990447,46.4873207943,0.0,12.7620426787,28.1191506574,153.454785472,34.7629875706,3.33212,115.359677901
 03/23  03:00:00,135.321106081,30.9212990447,37.9000702608,0.0,12.7620426787,28.1191506574,147.268375313,28.6008814099,3.33212,115.335373903
 03/23  04:00:00,142.097317794,30.9212990447,38.0850740834,0.0,12.7620426787,28.1191506574,179.393619112,26.4872961319,3.33212,149.57420298
 03/23  05:00:00,180.476092816,30.9212990447,48.8184650508,0.0,25.5240853573,30.610668775,295.245543041,23.9507334885,8.3303,262.964509553
 03/23  06:00:00,306.614266272,33.9917990041,76.8708746224,0.0,51.0481707146,78.1489452969,487.166040435,21.713136124,16.6606,448.792304311
 03/23  07:00:00,374.827025871,35.7715745758,99.1723582563,0.0,64.3609230253,109.708623606,743.147597125,118.733391004,24.9909,599.423306121
 03/23  08:00:00,306.565629241,35.7694568754,73.4663793264,0.0,51.0481707146,80.7689615957,663.438421838,168.764151403,33.3212,461.353070435
 03/23  09:00:00,267.041173101,36.3457127124,61.2067714631,0.0,51.0481707146,71.0224615957,630.238861092,215.866330813,66.8089,347.563630278
 03/23  10:00:00,205.102017916,36.4337286295,48.0113213299,0.0,32.1804615127,65.7244621605,561.232951631,206.185356894,83.4695,271.578094737
 03/23  11:00:00,199.495855791,36.4849498967,42.0365488013,0.0,32.1804615127,65.7244621605,482.552145065,193.996498442,83.4695,205.086146623
 03/23  12:00:00,198.027757525,36.5220166581,41.2309148649,0.0,32.1804615127,65.7244621605,496.461931845,215.336383595,83.4695,197.65604825
 03/23  13:00:00,178.079968433,36.5528109832,31.0848163205,0.0,32.1804615127,55.9779621605,481.413428358,208.969378947,75.1392,197.304849411
 03/23  14:00:00,170.910675476,36.580800725,24.2242401262,0.0,32.1804615127,55.9779621605,453.628455839,189.853751999,66.8089,196.96580384
 03/23  15:00:00,175.926779972,36.6074779982,29.442928749,0.0,32.1804615127,55.9779621605,449.989620291,174.387876072,75.1392,200.462544219
 03/23  16:00:00,207.13852135,36.3062013566,31.7286611887,0.0,32.1804615127,60.9114621605,424.285557905,177.631425403,91.7998,154.854332502
 03/23  17:00:00,252.485896164,35.7694568754,42.3422506033,0.0,32.1804615127,77.5397301883,481.312696296,202.057252934,49.9818,229.273643362
 03/23  18:00:00,324.265847046,35.7694568754,59.7185453011,0.0,77.122965704,86.2600435998,695.188732597,230.240622373,49.9818,414.966310223
 03/23  19:00:00,350.928787812,35.7694568754,61.40043246,0.0,102.647051061,80.1663183927,588.34660366,248.088309623,33.3212,306.937094037
 03/23  20:00:00,384.68929944,35.7694568754,69.5493936492,0.0,115.40909374,92.7192997104,563.728715691,224.703752569,33.3212,305.703763122
 03/23  21:00:00,376.015527608,35.7694568754,84.4469724824,0.0,102.647051061,94.1340635361,700.869227897,222.17437419,24.9909,453.703953707
 03/23  22:00:00,292.719165626,35.7694568754,67.7000441123,0.0,77.122965704,65.871452062,587.143293067,227.808665044,16.6606,342.674028023
 03/23  23:00:00,229.959908422,35.7694568754,72.8895465324,0.0,38.286128036,48.4199368926,429.449861537,233.033793774,8.3303,188.085767763
 03/23  24:00:00,176.610911134,30.9212990447,63.8842438784,0.0,25.5240853573,30.610668775,198.796057596,41.9367946284,3.33212,153.527142968
 03/24  01:00:00,153.165186691,30.9212990447,47.7375949343,0.0,19.418418834,29.3649097162,151.029628393,38.772093072,3.33212,108.925415321
 03/24  02:00:00,136.430850574,30.9212990447,38.8873328778,0.0,12.7620426787,28.1191506574,154.428471524,35.7671291042,3.33212,115.32922242
 03/24  03:00:00,131.812387827,30.9212990447,34.2879732641,0.0,12.7620426787,28.1191506574,151.452504866,32.8235738931,3.33212,115.296810973
 03/24  04:00:00,139.41848637,30.9212990447,34.6823013079,0.0,12.7620426787,28.1191506574,181.907077979,31.7833293554,3.33212,146.791628624
 03/24  05:00:00,175.638178256,30.9212990447,43.230505895,0.0,25.5240853573,30.610668775,305.20744544,30.9750692586,8.3303,265.902076181
 03/24  06:00:00,301.030787174,32.9413648075,71.4728667827,0.0,51.0481707146,78.1489452969,494.794386913,29.9652604961,16.6606,448.168526417
 03/24  07:00:00,371.427079563,35.809179342,93.5740932185,0.0,64.3609230253,109.708623606,821.967091359,201.413039923,24.9909,595.563151436
 03/24  08:00:00,303.072692365,35.7694568754,68.3537143479,0.0,51.0481707146,80.7689615957,707.685409744,211.814644118,33.3212,462.549565625
 03/24  09:00:00,270.576338659,36.3318556073,65.5190314669,0.0,51.0481707146,71.0224615957,531.574593687,121.502663934,66.8089,343.263029752
 03/24  10:00:00,201.754855969,36.4232411446,45.9948207452,0.0,32.1804615127,65.7244621605,451.149119203,92.6557183235,83.4695,275.023900879
 03/24  11:00:00,201.934922565,36.4790610955,45.6425802874,0.0,32.1804615127,65.7244621605,373.257115125,91.863733902,83.4695,197.923881223
 03/24  12:00:00,215.332622943,36.5216916471,59.6923265388,0.0,32.1804615127,65.7244621605,395.222654912,107.108930863,83.4695,204.644224049
 03/24  13:00:00,216.684078301,36.5591600833,70.7692531919,0.0,32.1804615127,55.9779621605,373.323612886,100.954725051,75.1392,197.229687836
 03/24  14:00:00,224.938002937,36.5937688975,79.0651243179,0.0,32.1804615127,55.9779621605,349.268453186,85.5674146576,66.8089,196.892138529
 03/24  15:00:00,227.03102155,36.6251367133,81.1646668709,0.0,32.1804615127,55.9779621605,356.733071621,84.6984515122,75.1392,196.895420109
 03/24  16:00:00,252.424643056,36.3265398867,77.6487063096,0.0,32.1804615127,60.9114621605,319.609864941,73.8793981679,91.7998,153.930666773
 03/24  17:00:00,293.447986027,35.7694568754,84.1027729128,0.0,32.1804615127,77.5397301883,374.660211333,93.9541195132,49.9818,230.72429182
 03/24  18:00:00,355.854853408,35.7810913706,92.3205319102,0.0,77.122965704,86.2600435998,618.030839565,152.01718847,49.9818,416.031851096
 03/24  19:00:00,370.203288127,35.7694568754,82.4886731739,0.0,102.647051061,80.1663183927,559.2710283,217.220203356,33.3212,308.729624944
 03/24  20:00:00,401.980489839,35.7694568754,88.6150060903,0.0,115.40909374,92.7192997104,568.15737912,229.35095543,33.3212,305.48522369
 03/24  21:00:00,391.739153793,35.7694568754,101.042028722,0.0,102.647051061,94.1340635361,748.735025282,274.466194805,24.9909,449.277930477
 03/24  22:00:00,304.553840283,35.7694568754,79.6655691285,0.0,77.122965704,65.871452062,581.716766555,227.943148687,16.6606,337.113017868
 03/24  23:00:00,213.000946099,35.7694568754,56.4036906854,0.0,38.286128036,48.4199368926,408.385515798,212.049124095,8.3303,188.006091703
 03/24  24:00:00,159.218251111,30.9212990447,46.5246678801,0.0,25.5240853573,30.610668775,207.219482552,50.4081896199,3.33212,153.479172932
 03/25  01:00:00,156.1833413,30.9212990447,41.2540983131,0.0,27.7269238854,30.610668775,157.349305547,38.7320678605,3.33212,115.285117687
 03/25  02:00:00,135.127469677,30.9212990447,37.6798211964,0.0,12.7620426787,28.1191506574,144.615164294,32.4243531485,3.33212,108.858691146
 03/25  03:00:00,139.420930482,30.9212990447,41.936990628,0.0,12.7620426787,28.1191506574,147.96504333,29.3201330166,3.33212,115.312790313
 03/25  04:00:00,172.30549344,30.9212990447,68.1318876618,0.0,12.7620426787,28.1191506574,183.492852999,26.7333266407,3.33212,153.427406358
 03/25  05:00:00,177.362131695,30.9212990447,60.9449800014,0.0,12.7620426787,28.1191506574,221.519070597,25.2701804282,8.3303,187.918590169
 03/25  06:00:00,262.133924883,33.34537796,65.3665717873,0.0,42.6918050922,54.3732441037,306.399746613,24.6192083966,16.6606,265.119938217
 03/25  07:00:00,318.864844733,35.7729884963,87.6656193252,0.0,42.6918050922,86.1019271793,649.056989882,173.756596146,24.9909,450.309493737
 03/25  08:00:00,382.376943036,35.7694568754,111.214828008,0.0,57.6566862989,112.030105488,795.156988829,128.226662916,33.3212,633.609125913
 03/25  09:00:00,318.571364299,36.3446450795,94.5186832794,0.0,57.6566862989,83.6599452969,598.750365691,76.9128331363,66.8089,455.028632554
 03/25  10:00:00,252.101292837,36.4378949216,82.5282081983,0.0,42.6918050922,68.9656133826,479.728340377,49.4999044465,83.4695,346.758935931
 03/25  11:00:00,212.886937877,36.4941092934,51.9221323015,0.0,34.9340096728,67.7198543238,403.750397099,41.8972211486,83.4695,278.38367595
 03/25  12:00:00,230.337836931,36.5349849146,70.1467387453,0.0,34.9340096728,67.7198543238,311.296048954,29.6372730977,83.4695,198.189275856
 03/25  13:00:00,288.412424279,36.5715836302,137.496524126,0.0,34.9340096728,57.9733543238,298.495738465,18.4418879975,75.1392,204.914650468
 03/25  14:00:00,275.41126629,36.601178097,124.340323525,0.0,34.9340096728,57.9733543238,280.198966723,15.9095283539,66.8089,197.480538369
 03/25  15:00:00,257.175597151,36.6292096209,106.148988242,0.0,34.9340096728,57.9733543238,298.122999775,18.4352767479,75.1392,204.548523027
 03/25  16:00:00,261.65263526,36.3241602241,81.8787145071,0.0,34.9340096728,62.9068543238,269.950705408,24.0001590158,91.7998,154.150746392
 03/25  17:00:00,261.65091654,35.7715468209,54.9724909839,0.0,34.9340096728,72.2186844194,274.521005034,35.6669308131,49.9818,188.87227422
 03/25  18:00:00,334.691108664,35.8311511841,61.623114322,0.0,87.0357390804,86.2600435998,354.578103666,69.6866612692,49.9818,234.909642397
