Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/25  19:00:00,361.42710238,35.7694568754,76.8371359312,0.0,102.000620287,77.6748002752,454.93429699,115.762699188,33.3212,305.850397802
 03/25  20:00:00,386.958359501,35.7694568754,91.0224144539,0.0,102.000620287,88.9820225341,468.62453302,130.05868083,33.3212,305.24465219
 03/25  21:00:00,381.454436063,35.7694568754,95.1978570317,0.0,102.000620287,91.6425454185,471.515623392,140.681181278,24.9909,305.843542113
 03/25  22:00:00,324.016862282,35.7694568754,90.873664044,0.0,87.0357390804,65.871452062,622.330006102,160.34500369,16.6606,445.324402412
 03/25  23:00:00,225.880524673,35.7694568754,66.2004576174,0.0,42.6918050922,48.4199368926,469.915278919,197.740926451,8.3303,263.844052468
 03/25  24:00:00,167.194896172,30.9212990447,52.4478605896,0.0,27.7269238854,30.610668775,232.852411264,80.6986396588,3.33212,148.821651606
 03/26  01:00:00,170.305720741,30.9212990447,46.3108473447,0.0,34.4311606118,33.1021868926,180.396514102,61.6094783401,3.33212,115.454915762
 03/26  02:00:00,149.393995012,30.9212990447,42.9034313481,0.0,19.466279405,30.610668775,166.404665869,47.6366814997,3.33212,115.435864369
 03/26  03:00:00,147.825927562,30.9212990447,41.3490892355,0.0,19.466279405,30.610668775,156.908799207,38.1582093656,3.33212,115.418469841
 03/26  04:00:00,192.482722666,30.9212990447,79.2836286666,0.0,19.466279405,30.610668775,181.551407561,31.5205718443,3.33212,146.698715716
 03/26  05:00:00,195.0019983,30.9212990447,69.5707634698,0.0,19.466279405,30.610668775,225.946818264,26.2386105715,8.3303,191.377907693
 03/26  06:00:00,270.948623132,34.3150095262,73.4358958773,0.0,42.6918050922,54.3732441037,304.86153898,21.5441704253,16.6606,266.656768555
 03/26  07:00:00,332.630446418,35.8499957771,94.1824003997,0.0,49.3960418185,88.5934452969,516.713241415,42.0324456705,24.9909,449.689895744
 03/26  08:00:00,379.631804977,35.7694568754,109.303635928,0.0,57.6566862989,112.030105488,724.958170983,53.5496432548,33.3212,638.087327728
 03/26  09:00:00,273.583805273,36.3565477841,59.2243464628,0.0,50.9524495726,81.1684271793,589.269399637,69.1399241596,66.8089,453.320575477
 03/26  10:00:00,222.018048175,36.4464917579,52.605906605,0.0,42.6918050922,68.9656133826,524.608308179,92.0570239148,83.4695,349.081784265
 03/26  11:00:00,216.948405758,36.4961901973,51.286652845,0.0,38.286128036,68.9656133826,450.734289191,96.8079526511,83.4695,270.45683654
 03/26  12:00:00,213.985390982,36.5324737928,49.1457095469,0.0,38.286128036,68.9656133826,383.947169163,95.9916739268,83.4695,204.485995236
 03/26  13:00:00,196.172804325,36.5622534893,50.272201572,0.0,31.5818913096,56.727595265,373.853142943,101.293131249,75.1392,197.420811694
 03/26  14:00:00,197.09996492,36.5900797916,51.1753500399,0.0,31.5818913096,56.727595265,373.380805548,109.848516555,66.8089,196.723388993
 03/26  15:00:00,197.648713975,36.6158916143,51.7686601362,0.0,31.5818913096,56.727595265,369.026512482,97.1680356884,75.1392,196.719276793
 03/26  16:00:00,226.053693528,36.3129176977,51.2400254811,0.0,31.5818913096,61.661095265,339.641484114,94.0096219999,91.7998,153.832062114
 03/26  17:00:00,260.431367637,35.7694568754,58.4045542125,0.0,31.5818913096,70.9729253606,347.977792148,108.724358648,49.9818,189.2716335
 03/26  18:00:00,334.714939612,35.7694568754,70.9681321521,0.0,80.3315023541,83.7685254822,390.531640061,106.699143857,49.9818,233.850696204
 03/26  19:00:00,370.415045397,35.7694568754,85.9817794475,0.0,102.000620287,77.6748002752,436.584663728,98.2587719294,33.3212,305.004691798
 03/26  20:00:00,401.572239631,35.7694568754,96.5836397622,0.0,108.704857014,91.4735406516,439.432671531,106.2943068,33.3212,299.817164731
 03/26  21:00:00,374.05510532,35.7694568754,97.2334819734,0.0,95.2963835608,89.1510273009,430.715240709,104.77910673,24.9909,300.945233979
 03/26  22:00:00,315.617487955,35.7694568754,92.0019309565,0.0,80.3315023541,63.3799339444,561.339473523,99.1680391634,16.6606,445.510834359
 03/26  23:00:00,227.907978775,35.7694568754,68.7196316505,0.0,42.6918050922,48.4199368926,369.356898412,98.4549065904,8.3303,262.571691822
 03/26  24:00:00,178.975589177,30.9212990447,55.0970761074,0.0,34.4311606118,33.1021868926,234.197965397,82.2723021553,3.33212,148.593543241
 03/27  01:00:00,152.124157036,30.9212990447,47.0173281418,0.0,19.418418834,29.3649097162,191.006918418,72.4234940802,3.33212,115.251304338
 03/27  02:00:00,146.352491841,30.9212990447,49.1079306147,0.0,12.7620426787,28.1191506574,190.996649956,72.4557582222,3.33212,115.208771734
 03/27  03:00:00,161.910622464,30.9212990447,64.5535936814,0.0,12.7620426787,28.1191506574,177.971060678,65.7965226921,3.33212,108.842417985
 03/27  04:00:00,160.969546057,30.9212990447,57.0237364289,0.0,12.7620426787,28.1191506574,210.338524166,53.6760110528,3.33212,153.330393113
 03/27  05:00:00,196.099196555,30.9212990447,64.492477135,0.0,25.5240853573,30.610668775,310.578770722,44.4529075018,8.3303,257.79556322
 03/27  06:00:00,317.242354101,34.3150095262,90.0090595871,0.0,51.0481707146,78.1489452969,498.617156255,35.7436820759,16.6606,446.212874179
 03/27  07:00:00,382.618828521,35.772302763,107.484960822,0.0,64.3609230253,109.708623606,719.659664518,99.3718565947,24.9909,595.296907923
 03/27  08:00:00,310.795631743,35.7694568754,78.4105171531,0.0,51.0481707146,80.7689615957,601.636633143,111.090078759,33.3212,457.225354384
 03/27  09:00:00,265.87988839,36.3413794794,61.0220419554,0.0,51.0481707146,71.0224615957,574.295785851,165.713198821,66.8089,341.773687029
 03/27  10:00:00,200.573551818,36.4284654716,44.0634802021,0.0,32.1804615127,65.7244621605,578.868832919,220.430743715,83.4695,274.968589204
 03/27  11:00:00,197.632423396,36.4784610874,40.4245896691,0.0,32.1804615127,65.7244621605,486.526560255,205.367112103,83.4695,197.689948152
 03/27  12:00:00,199.948558633,36.5147702105,43.5326546225,0.0,32.1804615127,65.7244621605,474.375934462,193.592979811,83.4695,197.313454651
 03/27  13:00:00,190.189272869,36.5449210295,43.5966595828,0.0,32.1804615127,55.9779621605,457.056251019,181.69703257,75.1392,200.220018449
 03/27  14:00:00,188.949756129,36.570669584,42.2997690223,0.0,32.1804615127,55.9779621605,460.243588583,198.890725712,66.8089,194.543962871
 03/27  15:00:00,188.351624096,36.5951118892,41.600266865,0.0,32.1804615127,55.9779621605,478.851975526,208.205669683,75.1392,195.507105844
 03/27  16:00:00,214.186375251,36.2963197876,38.6792687964,0.0,32.1804615127,60.9114621605,419.416566876,173.839127533,91.7998,153.777639343
 03/27  17:00:00,260.772957917,35.7694568754,50.8320484948,0.0,32.1804615127,77.5397301883,436.801701612,156.29139385,49.9818,230.528507762
 03/27  18:00:00,336.043368161,35.7694568754,71.9044417345,0.0,77.122965704,86.2600435998,642.428508828,180.192788429,49.9818,412.253920399
 03/27  19:00:00,359.920553125,35.7694568754,71.5499673916,0.0,102.647051061,80.1663183927,497.443317599,157.472306824,33.3212,306.649810775
 03/27  20:00:00,391.909156577,35.7694568754,78.3023344777,0.0,115.40909374,92.7192997104,475.941572217,142.913338351,33.3212,299.707033866
 03/27  21:00:00,382.35260746,35.7694568754,92.2812233401,0.0,102.647051061,94.1340635361,623.51016626,148.34438489,24.9909,450.17488137
 03/27  22:00:00,297.508555447,35.7694568754,74.0464176418,0.0,77.122965704,65.871452062,512.342914171,154.885783902,16.6606,340.796530269
 03/27  23:00:00,207.188436713,35.7694568754,51.8750514796,0.0,38.286128036,48.4199368926,359.377627546,163.353675681,8.3303,187.693651865
 03/27  24:00:00,156.114894862,30.9212990447,43.4907402086,0.0,25.5240853573,30.610668775,220.639795392,69.5164662307,3.33212,147.791209161
 03/28  01:00:00,143.328207353,30.9212990447,38.0551984209,0.0,19.418418834,29.3649097162,175.287559118,56.7532743623,3.33212,115.202164756
 03/28  02:00:00,133.101324966,30.9212990447,35.7493162626,0.0,12.7620426787,28.1191506574,158.805179781,46.6702662922,3.33212,108.802793489
 03/28  03:00:00,132.214511201,30.9212990447,34.8570144702,0.0,12.7620426787,28.1191506574,158.451152725,39.9098776639,3.33212,115.209155061
 03/28  04:00:00,141.336780872,30.9212990447,36.7601671101,0.0,12.7620426787,28.1191506574,184.10383248,34.1747091863,3.33212,146.597003294
 03/28  05:00:00,177.66523497,30.9212990447,45.4458130782,0.0,25.5240853573,30.610668775,299.148437866,28.773963786,8.3303,262.04417408
 03/28  06:00:00,300.550141287,33.9917990041,72.9579219787,0.0,51.0481707146,78.1489452969,489.252141333,25.4006560174,16.6606,447.190885316
 03/28  07:00:00,372.629172198,35.7712020615,96.4390998796,0.0,64.3609230253,109.708623606,714.137955526,99.2054576322,24.9909,589.941597893
 03/28  08:00:00,305.885131869,35.7694568754,72.5615850133,0.0,51.0481707146,80.7689615957,621.886799335,132.69293565,33.3212,455.872663685
 03/28  09:00:00,266.36371462,36.3255912836,61.5892898514,0.0,51.0481707146,71.0224615957,554.634297044,143.416287694,66.8089,344.409109349
 03/28  10:00:00,204.718531059,36.4142890198,48.6887121649,0.0,32.1804615127,65.7244621605,507.985049376,155.430082145,83.4695,269.085467231
 03/28  11:00:00,199.319302523,36.4662478889,42.6034334759,0.0,32.1804615127,65.7244621605,456.861159464,168.733425664,83.4695,204.658233801
 03/28  12:00:00,198.030505866,36.5039321951,42.017790245,0.0,32.1804615127,65.7244621605,455.494089852,174.782828229,83.4695,197.241761623
 03/28  13:00:00,188.825862619,36.5370028907,42.5008119754,0.0,32.1804615127,55.9779621605,450.785820505,178.756990473,75.1392,196.889630033
 03/28  14:00:00,189.329537279,36.5657270025,42.9727403143,0.0,32.1804615127,55.9779621605,444.603219836,181.251921776,66.8089,196.542398059
 03/28  15:00:00,189.927107651,36.5925118275,43.5501650789,0.0,32.1804615127,55.9779621605,452.803503023,181.117135972,75.1392,196.547167051
 03/28  16:00:00,219.261051791,36.2947590888,43.9651748551,0.0,32.1804615127,60.9114621605,412.465140078,166.938335926,91.7998,153.727004152
 03/28  17:00:00,265.64438906,35.7694568754,55.8996352097,0.0,32.1804615127,77.5397301883,415.382047145,139.463357472,49.9818,225.936889673
 03/28  18:00:00,338.360297306,35.7694568754,74.5791789314,0.0,77.122965704,86.2600435998,601.735943508,139.39556408,49.9818,412.358579429
 03/28  19:00:00,360.881775205,35.7694568754,73.1269919082,0.0,102.647051061,80.1663183927,495.405755103,156.377736406,33.3212,305.706818696
 03/28  20:00:00,392.770332105,35.7694568754,79.5832353175,0.0,115.40909374,92.7192997104,497.327400841,162.179310039,33.3212,301.826890803
 03/28  21:00:00,378.836009123,35.7694568754,89.0459584132,0.0,102.647051061,94.1340635361,645.776683949,171.541897478,24.9909,449.24388647
 03/28  22:00:00,294.114477806,35.7694568754,70.5687665599,0.0,77.122965704,65.871452062,529.990062877,176.8719361,16.6606,336.457526778
 03/28  23:00:00,206.588834014,35.7694568754,51.1632431924,0.0,38.286128036,48.4199368926,374.117631195,178.125235145,8.3303,187.66209605
 03/28  24:00:00,155.11322713,30.9212990447,42.4721203694,0.0,25.5240853573,30.610668775,220.050569576,70.1024879584,3.33212,146.615961617
 03/29  01:00:00,142.185905392,30.9212990447,36.8828018496,0.0,19.418418834,29.3649097162,176.367535258,57.855458666,3.33212,115.179956592
 03/29  02:00:00,131.70344643,30.9212990447,34.3059513665,0.0,12.7620426787,28.1191506574,160.336720799,48.2307910438,3.33212,108.773809755
 03/29  03:00:00,130.458819479,30.9212990447,33.0601897309,0.0,12.7620426787,28.1191506574,158.431071289,39.9188323625,3.33212,115.180118927
 03/29  04:00:00,139.019822909,30.9212990447,35.0349466872,0.0,12.7620426787,28.1191506574,183.587390517,33.7117526092,3.33212,146.543517908
 03/29  05:00:00,175.593946721,30.9212990447,43.9748747114,0.0,25.5240853573,30.610668775,296.752811866,29.6419199728,8.3303,258.780591893
 03/29  06:00:00,298.13113947,33.7897924279,71.4018666916,0.0,51.0481707146,78.1489452969,490.602240639,27.9875562351,16.6606,445.954084404
 03/29  07:00:00,370.924964887,35.7739101625,94.6138143755,0.0,64.3609230253,109.708623606,786.151468694,166.826630255,24.9909,594.333938439
 03/29  08:00:00,303.633790524,35.7694568754,70.1438222248,0.0,51.0481707146,80.7689615957,669.190208586,184.602861858,33.3212,451.266146728
 03/29  09:00:00,264.461664162,36.3274099912,58.7906345723,0.0,51.0481707146,71.0224615957,605.372871225,191.220417289,66.8089,347.343553936
 03/29  10:00:00,203.7469346,36.4178945266,47.1951596717,0.0,32.1804615127,65.7244621605,525.759081451,173.360624221,83.4695,268.92895723
 03/29  11:00:00,198.795363033,36.4702141102,41.7367515701,0.0,32.1804615127,65.7244621605,461.981132913,181.009240723,83.4695,197.50239219
 03/29  12:00:00,197.745038343,36.5074193817,41.3905565655,0.0,32.1804615127,65.7244621605,474.33948158,193.733659345,83.4695,197.136322235
 03/29  13:00:00,188.637104099,36.5402491648,42.0873851926,0.0,32.1804615127,55.9779621605,455.141723973,183.2001136,75.1392,196.802410373
 03/29  14:00:00,188.874471633,36.5690860292,42.4231245994,0.0,32.1804615127,55.9779621605,438.244760753,174.972502871,66.8089,196.463357882
 03/29  15:00:00,189.411215859,36.5960006236,43.0101614061,0.0,32.1804615127,55.9779621605,443.470529722,171.864537629,75.1392,196.466792093
 03/29  16:00:00,218.749270801,36.2969125704,43.4536945721,0.0,32.1804615127,60.9114621605,406.150745081,160.679241641,91.7998,153.67170344
 03/29  17:00:00,265.324314598,35.7694568754,55.5760462526,0.0,32.1804615127,77.5397301883,412.750473261,136.952372601,49.9818,225.81630066
 03/29  18:00:00,337.864151871,35.7694568754,74.0728799862,0.0,77.122965704,86.2600435998,599.881251201,138.100787327,49.9818,411.798663874
 03/29  19:00:00,360.802268246,35.7694568754,72.5426668411,0.0,102.647051061,80.1663183927,507.586799971,168.820448205,33.3212,305.445151766
 03/29  20:00:00,392.703400509,35.7694568754,78.9785396343,0.0,115.40909374,92.7192997104,515.406794782,178.645012861,33.3212,303.440581921
 03/29  21:00:00,382.933145152,35.7694568754,92.7360470936,0.0,102.647051061,94.1340635361,641.091673595,169.155840192,24.9909,446.944933402
 03/29  22:00:00,297.511710455,35.7694568754,73.8388244449,0.0,77.122965704,65.871452062,535.591987328,183.398563644,16.6606,335.532823684
 03/29  23:00:00,206.519815929,35.7694568754,50.9249442113,0.0,38.286128036,48.4199368926,388.831980011,192.921374594,8.3303,187.580305417
 03/29  24:00:00,154.299381286,30.9212990447,41.6208411087,0.0,25.5240853573,30.610668775,219.629212794,69.7355588677,3.33212,146.561533927
 03/30  01:00:00,141.73582627,30.9212990447,36.4052448427,0.0,19.418418834,29.3649097162,172.713919368,54.2371897765,3.33212,115.144609591
 03/30  02:00:00,131.43867013,30.9212990447,34.0284574861,0.0,12.7620426787,28.1191506574,155.661219298,43.5729365621,3.33212,108.756162735
 03/30  03:00:00,130.342762861,30.9212990447,32.9307072971,0.0,12.7620426787,28.1191506574,155.460470411,36.9905388681,3.33212,115.137811543
 03/30  04:00:00,138.527317491,30.9212990447,34.5144867048,0.0,12.7620426787,28.1191506574,183.044528563,33.1992242546,3.33212,146.513184308
 03/30  05:00:00,174.583328897,30.9212990447,42.9250488765,0.0,25.5240853573,30.610668775,295.963900898,30.3737735683,8.3303,257.25982733
 03/30  06:00:00,297.370106606,33.6281871668,70.7903436474,0.0,51.0481707146,78.1489452969,487.18257386,26.362318265,16.6606,444.159655595
 03/30  07:00:00,370.320048,35.7734347753,94.6057612913,0.0,64.3609230253,109.708623606,747.864424952,128.840235929,24.9909,594.033289023
 03/30  08:00:00,306.192440561,35.7694568754,73.3896080524,0.0,51.0481707146,80.7689615957,631.335556175,145.617370503,33.3212,452.396985672
 03/30  09:00:00,272.245036797,36.3312640327,67.260688524,0.0,51.0481707146,71.0224615957,554.587873929,148.809243358,66.8089,338.96973057
 03/30  10:00:00,217.439666589,36.423746942,61.4179299183,0.0,32.1804615127,65.7244621605,479.301047035,123.478087621,83.4695,272.353459414
 03/30  11:00:00,215.05357734,36.478883855,58.5797075317,0.0,32.1804615127,65.7244621605,383.767481307,99.512232231,83.4695,200.785749076
 03/30  12:00:00,207.969413382,36.518614812,52.0766825985,0.0,32.1804615127,65.7244621605,430.014031345,149.494721359,83.4695,197.049809986
 03/30  13:00:00,179.582837336,36.5514481312,33.3968951414,0.0,32.1804615127,55.9779621605,444.6199814,172.76672545,75.1392,196.71405595
 03/30  14:00:00,175.356364186,36.5815512909,29.4729184284,0.0,32.1804615127,55.9779621605,378.069331854,114.89219341,66.8089,196.368238444
 03/30  15:00:00,179.438323336,36.6097315214,33.6199508515,0.0,32.1804615127,55.9779621605,377.397850483,106.218502002,75.1392,196.040148481
 03/30  16:00:00,210.990269036,36.3095287296,36.0663799473,0.0,32.1804615127,60.9114621605,386.543145778,147.486187962,91.7998,147.257157816
 03/30  17:00:00,256.708922175,35.7694568754,47.0444805039,0.0,32.1804615127,77.5397301883,464.158442709,187.385356414,49.9818,226.791286295
 03/30  18:00:00,328.979486585,35.7694568754,65.1797387422,0.0,77.122965704,86.2600435998,653.087000272,193.278384724,49.9818,409.826815548
 03/30  19:00:00,355.628020522,35.7694568754,67.4923792217,0.0,102.647051061,80.1663183927,514.66744266,176.176045488,33.3212,305.170197172
 03/30  20:00:00,389.541473519,35.7694568754,75.9816842623,0.0,115.40909374,92.7192997104,519.114772904,181.803371605,33.3212,303.990201299
 03/30  21:00:00,381.029280981,35.7694568754,90.9697421413,0.0,102.647051061,94.1340635361,651.533592326,181.296141318,24.9909,445.246551008
 03/30  22:00:00,297.51223041,35.7694568754,74.0005764634,0.0,77.122965704,65.871452062,530.094085811,178.238857633,16.6606,335.194628177
 03/30  23:00:00,243.102994623,35.7694568754,87.4001035278,0.0,38.286128036,48.4199368926,394.827194419,198.976530747,8.3303,187.520363672
 03/30  24:00:00,179.71957711,30.9212990447,67.0134681976,0.0,25.5240853573,30.610668775,213.502572958,63.6643308186,3.33212,146.50612214
 03/31  01:00:00,156.825784921,30.9212990447,51.4798071657,0.0,19.418418834,29.3649097162,167.723763079,49.2692354115,3.33212,115.122407667
 03/31  02:00:00,141.671921051,30.9212990447,44.254086427,0.0,12.7620426787,28.1191506574,151.722394287,39.6644139626,3.33212,108.725860324
 03/31  03:00:00,137.340296338,30.9212990447,39.9059275916,0.0,12.7620426787,28.1191506574,153.984062339,35.5432867436,3.33212,115.108655595
 03/31  04:00:00,144.261499968,30.9212990447,39.595171174,0.0,12.7620426787,28.1191506574,181.63445448,31.8454706247,3.33212,146.456863855
 03/31  05:00:00,179.838523603,30.9212990447,47.512289565,0.0,25.5240853573,30.610668775,293.560810786,28.1422665812,8.3303,257.088244204
 03/31  06:00:00,303.022004621,33.9917990041,75.2951883757,0.0,51.0481707146,78.1489452969,485.801144377,25.6892188448,16.6606,443.451325533
 03/31  07:00:00,375.157389736,35.7713092417,98.045652054,0.0,64.3609230253,109.708623606,764.706225738,148.567768142,24.9909,591.147557595
 03/31  08:00:00,306.602916239,35.7694568754,72.5948758074,0.0,51.0481707146,80.7689615957,655.900654775,169.940730044,33.3212,452.63872473
 03/31  09:00:00,266.555657575,36.3398990815,61.1254398029,0.0,51.0481707146,71.0224615957,583.634062194,178.61664795,66.8089,338.208514244
 03/31  10:00:00,193.611003558,36.4291246525,37.0441266483,0.0,32.1804615127,65.7244621605,543.316777226,191.321055555,83.4695,268.526221671
 03/31  11:00:00,181.85716579,36.480880352,24.8103391408,0.0,32.1804615127,65.7244621605,475.263487204,187.418289782,83.4695,204.375697422
 03/31  12:00:00,184.034262651,36.5192417191,27.7991406206,0.0,32.1804615127,65.7244621605,469.053898633,188.618088974,83.4695,196.966309659
 03/31  13:00:00,177.158040343,36.5521652054,30.7330651055,0.0,32.1804615127,55.9779621605,452.322296278,180.548311871,75.1392,196.634784407
 03/31  14:00:00,178.99167305,36.5814770461,32.5062263393,0.0,32.1804615127,55.9779621605,454.465315306,197.190156762,66.8089,190.466258544
 03/31  15:00:00,180.618832562,36.6075766973,34.0317487274,0.0,32.1804615127,55.9779621605,476.497466095,206.27690178,75.1392,195.081364315
 03/31  16:00:00,211.34558354,36.306520448,35.8679881403,0.0,32.1804615127,60.9114621605,432.197978957,186.841365717,91.7998,153.556813239
 03/31  17:00:00,257.421084948,35.7694568754,47.3976799701,0.0,32.1804615127,77.5397301883,460.999416856,185.46711389,49.9818,225.550502965
 03/31  18:00:00,329.43462809,35.7694568754,65.1709172973,0.0,77.122965704,86.2600435998,670.80565171,210.139557251,49.9818,410.684294459
 03/31  19:00:00,354.215668595,35.7694568754,65.5578901967,0.0,102.647051061,80.1663183927,576.831872997,238.585426877,33.3212,304.92524612
 03/31  20:00:00,387.704006015,35.7694568754,73.3416217616,0.0,115.40909374,92.7192997104,551.581971257,222.561302156,33.3212,295.699469102
 03/31  21:00:00,378.922644188,35.7694568754,88.0407395233,0.0,102.647051061,94.1340635361,677.98561321,208.46388032,24.9909,444.53083289
 03/31  22:00:00,295.195984984,35.7694568754,71.1347300107,0.0,77.122965704,65.871452062,522.420386539,170.902286532,16.6606,334.857500008
 03/31  23:00:00,205.961847456,35.7694568754,50.5767036705,0.0,38.286128036,48.4199368926,337.181377786,141.434253096,8.3303,187.41682469
 03/31  24:00:00,184.655223331,30.9212990447,72.0672320383,0.0,25.5240853573,30.610668775,205.490213366,49.5532903422,3.33212,152.604803024
 04/01  01:00:00,180.767731201,30.9212990447,65.9538078778,0.0,27.7269238854,30.610668775,147.38469869,34.8418186056,3.33212,109.210760085
 04/01  02:00:00,152.392137157,30.9212990447,55.1114426987,0.0,12.7620426787,28.1191506574,138.41595581,25.626730328,3.33212,109.457105482
 04/01  03:00:00,146.817223616,30.9212990447,49.5954387311,0.0,12.7620426787,28.1191506574,134.557631836,16.9071360252,3.33212,114.318375811
 04/01  04:00:00,153.01119173,30.9212990447,49.2351591276,0.0,12.7620426787,28.1191506574,159.147144763,9.42253274026,3.33212,146.392492023
 04/01  05:00:00,165.960915083,30.9212990447,49.9560482579,0.0,12.7620426787,28.1191506574,202.756457324,7.11493079248,8.3303,187.311226531
 04/01  06:00:00,302.609254286,34.6382200482,110.012851857,0.0,42.6918050922,54.3732441037,282.96721755,7.05501320898,16.6606,259.251604341
 04/01  07:00:00,340.37033912,35.7879743885,110.838827051,0.0,42.6918050922,86.1019271793,478.621263221,11.7215041987,24.9909,441.908859023
 04/01  08:00:00,393.573981045,35.7694568754,122.838490605,0.0,57.6566862989,112.030105488,677.366699535,11.2248664243,33.3212,632.820633111
 04/01  09:00:00,349.643647902,36.3208881952,125.197989117,0.0,57.6566862989,83.6599452969,526.197104494,10.7474419026,66.8089,448.640762591
 04/01  10:00:00,283.036513203,36.4103259429,112.693210473,0.0,42.6918050922,68.9656133826,433.058265177,11.7313542676,83.4695,337.85741091
 04/01  11:00:00,276.349417342,36.4626826596,114.130864525,0.0,34.9340096728,67.7198543238,366.716896609,9.75465120477,83.4695,273.492745404
 04/01  12:00:00,285.120594596,36.5012839184,123.349418098,0.0,34.9340096728,67.7198543238,291.891761539,7.6093256334,83.4695,200.812935906
 04/01  13:00:00,278.553468577,36.5346927046,126.353710097,0.0,34.9340096728,57.9733543238,280.288102496,7.93396953046,75.1392,197.214932965
 04/01  14:00:00,278.309506347,36.5634628349,126.088957306,0.0,34.9340096728,57.9733543238,272.377898399,8.70119534302,66.8089,196.867803056
 04/01  15:00:00,285.34688929,36.5898811578,133.003517709,0.0,34.9340096728,57.9733543238,281.28059517,9.28269672072,75.1392,196.858698449
 04/01  16:00:00,323.496692956,36.2931243864,141.981798944,0.0,34.9340096728,62.9068543238,255.554386465,9.99821253048,91.7998,153.756373934
 04/01  17:00:00,355.568620121,35.7734660509,146.734889678,0.0,34.9340096728,72.2186844194,250.638563705,12.4110696968,49.9818,188.245694009
 04/01  18:00:00,421.158544936,35.8419079741,145.888668439,0.0,87.0357390804,86.2600435998,294.823398241,10.890633299,49.9818,233.950964942
 04/01  19:00:00,429.399215263,35.7718548921,145.674012215,0.0,102.000620287,77.6748002752,343.809107632,10.422246713,33.3212,300.065660919
 04/01  20:00:00,441.816366183,35.7694568754,143.959551022,0.0,102.000620287,88.9820225341,343.505467094,10.7680908501,33.3212,299.416176244
 04/01  21:00:00,431.474375098,35.7694568754,143.233507108,0.0,102.000620287,91.6425454185,340.00548623,10.9565745733,24.9909,304.058011657
 04/01  22:00:00,378.41470671,35.7694568754,143.374365032,0.0,87.0357390804,65.871452062,470.347825982,14.1421770729,16.6606,439.545048909
 04/01  23:00:00,303.908624153,35.7694568754,142.737484579,0.0,42.6918050922,48.4199368926,285.793709485,19.26734629,8.3303,258.196063195
 04/01  24:00:00,142.774755657,30.9212990447,28.1243082369,0.0,27.7269238854,30.610668775,149.731400543,0.0,3.33212,146.399280543
 04/02  01:00:00,161.204345695,30.9212990447,37.3503816994,0.0,34.4311606118,33.1021868926,118.561985722,0.0,3.33212,115.229865722
 04/02  02:00:00,146.986793224,30.9212990447,40.6393720817,0.0,19.466279405,30.610668775,115.94255771,3.77769480121,3.33212,108.832742909
 04/02  03:00:00,148.86976245,30.9212990447,42.5296308711,0.0,19.466279405,30.610668775,128.700863415,10.1255465908,3.33212,115.243196824
 04/02  04:00:00,203.123395964,33.34537796,87.06716482,0.0,19.466279405,30.610668775,164.229787828,14.5648558942,3.33212,146.332811933
 04/02  05:00:00,154.920461727,30.9212990447,29.7262674514,0.0,19.466279405,30.610668775,218.104891637,22.2360155996,8.3303,187.538576037
 04/02  06:00:00,295.787721165,34.7998253093,102.976729259,0.0,42.6918050922,54.3732441037,309.444493114,26.062330289,16.6606,266.721562825
 04/02  07:00:00,368.639840746,35.9995696586,129.434196958,0.0,49.3960418185,88.5934452969,494.976879696,28.3160710336,24.9909,441.669908662
 04/02  08:00:00,410.884685019,35.8687422934,139.124544636,0.0,57.6566862989,112.030105488,669.643474366,14.059505104,33.3212,622.262769262
 04/02  09:00:00,354.959508113,36.3412363505,137.801250674,0.0,50.9524495726,81.1684271793,522.921898147,3.81729207743,66.8089,452.295706069
 04/02  10:00:00,311.39448268,36.5618271488,138.012625288,0.0,42.6918050922,68.9656133826,431.87917883,7.35768667229,83.4695,341.051992158
 04/02  11:00:00,306.217614531,36.6026475871,135.483017041,0.0,38.286128036,68.9656133826,359.649794158,7.04221149692,83.4695,269.138082661
 04/02  12:00:00,306.189286587,36.6406315663,135.2504151,0.0,38.286128036,68.9656133826,287.667051727,7.41847066329,83.4695,196.779081064
 04/02  13:00:00,288.282943388,36.5621081694,136.358312944,0.0,31.5818913096,56.727595265,281.240182098,9.34519394048,75.1392,196.755788157
 04/02  14:00:00,288.398971376,36.5920391671,136.444775337,0.0,31.5818913096,56.727595265,272.855081483,9.9358606396,66.8089,196.110320844
 04/02  15:00:00,287.790409718,36.6209123606,135.704963174,0.0,31.5818913096,56.727595265,280.912976614,9.67546875126,75.1392,196.098307863
 04/02  16:00:00,316.05703692,36.3729454195,134.947756639,0.0,31.5818913096,61.661095265,248.274799125,9.69952302478,91.7998,146.7754761
 04/02  17:00:00,344.097736965,35.8810879285,135.771731681,0.0,31.5818913096,70.9729253606,253.821917384,13.9159750546,49.9818,189.92414233
 04/02  18:00:00,405.830127053,35.9188186474,135.783935995,0.0,80.3315023541,83.7685254822,294.0086532,12.4596623012,49.9818,231.567190899
 04/02  19:00:00,423.466797693,35.8578980607,135.494114134,0.0,102.000620287,77.6748002752,338.139816957,9.6355977364,33.3212,295.183019221
 04/02  20:00:00,445.554598214,35.8378555712,134.342387788,0.0,108.704857014,91.4735406516,341.123999935,8.39816039794,33.3212,299.404639537
 04/02  21:00:00,416.73988507,35.9527495263,133.641985781,0.0,95.2963835608,89.1510273009,333.552991849,10.7663398479,24.9909,297.795752001
 04/02  22:00:00,363.715182342,35.9350411989,134.155202383,0.0,80.3315023541,63.3799339444,471.417979297,14.8436805445,16.6606,439.913698752
 04/02  23:00:00,301.006682704,35.8961537878,136.506089073,0.0,42.6918050922,48.4199368926,283.614728832,19.0467258671,8.3303,256.237702965
 04/02  24:00:00,208.71551877,32.9413648075,80.7761754606,0.0,34.4311606118,33.1021868926,150.007054041,0.080192129436,3.33212,146.594741911
 04/03  01:00:00,187.071075399,32.5373516549,78.7046984697,0.0,19.418418834,29.3649097162,116.395476254,0.0720815256425,3.33212,112.991274728
 04/03  02:00:00,150.872087251,31.7293253498,52.1016896323,0.0,12.7620426787,28.1191506574,114.017530245,0.0,3.33212,110.685410245
 04/03  03:00:00,181.237008203,33.34537796,79.6866422663,0.0,12.7620426787,28.1191506574,112.079803583,0.103565664147,3.33212,108.644117919
 04/03  04:00:00,180.006935743,32.9413648075,72.6511085438,0.0,12.7620426787,28.1191506574,154.34602716,0.487550821165,3.33212,150.526356338
 04/03  05:00:00,222.690155886,33.6147200617,86.5788223387,0.0,25.5240853573,30.610668775,262.117609008,0.248305925509,8.3303,253.539003082
 04/03  06:00:00,345.001936574,34.9614305703,117.200333344,0.0,51.0481707146,78.1489452969,455.972055787,0.199261081137,16.6606,439.112194706
 04/03  07:00:00,410.862149696,35.8157946143,132.283594236,0.0,64.3609230253,109.708623606,629.301478512,14.889494755,24.9909,589.421083757
 04/03  08:00:00,369.792480422,35.7814552721,133.058969468,0.0,51.0481707146,80.7689615957,489.755079067,8.79308956232,33.3212,447.640789504
 04/03  09:00:00,340.869362251,36.3392305758,130.855360541,0.0,51.0481707146,71.0224615957,408.64016378,4.69221659148,66.8089,337.139047189
 04/03  10:00:00,291.669250083,36.4306491578,130.131438266,0.0,32.1804615127,65.7244621605,361.554963561,10.1356274179,83.4695,267.949836143
 04/03  11:00:00,292.890911345,36.5118073344,130.615491966,0.0,32.1804615127,65.7244621605,291.165618922,10.6657089602,83.4695,197.030409962
 04/03  12:00:00,292.639316613,36.5511053759,131.040727418,0.0,32.1804615127,65.7244621605,291.741761633,11.5826718282,83.4695,196.689589805
 04/03  13:00:00,284.352100839,36.5582735716,132.472032317,0.0,32.1804615127,55.9779621605,283.259398246,11.7798584327,75.1392,196.340339814
 04/03  14:00:00,285.585230092,36.5898438051,133.677484893,0.0,32.1804615127,55.9779621605,274.528207039,11.7112576673,66.8089,196.008049371
 04/03  15:00:00,285.299808999,36.6190165196,133.367165938,0.0,32.1804615127,55.9779621605,277.054343817,11.575331693,75.1392,190.339812124
 04/03  16:00:00,314.740330083,36.3778093661,133.792736263,0.0,32.1804615127,60.9114621605,250.880508285,6.96823195786,91.7998,152.112476327
 04/03  17:00:00,350.41743254,35.8751598967,134.928512196,0.0,32.1804615127,77.5397301883,287.349316498,12.2301353882,49.9818,225.13738111
 04/03  18:00:00,402.241325127,35.9211191382,132.75222853,0.0,77.122965704,86.2600435998,472.197431136,13.2857768512,49.9818,408.929854284
 04/03  19:00:00,423.338717014,35.8908348659,132.34764256,0.0,102.647051061,80.1663183927,339.331287311,9.9552429422,33.3212,296.054844369
 04/03  20:00:00,451.127826908,35.8926574429,132.428140188,0.0,115.40909374,92.7192997104,345.776189279,9.54574214083,33.3212,302.909247138
 04/03  21:00:00,425.81734183,35.9716202402,130.843690757,0.0,102.647051061,94.1340635361,477.705579812,10.3545172705,24.9909,442.360162541
 04/03  22:00:00,360.246418233,36.0454994757,132.210959463,0.0,77.122965704,65.871452062,363.472098155,15.0343984638,16.6606,331.777099691
 04/03  23:00:00,294.368432645,35.9967377239,134.748854231,0.0,38.286128036,48.4199368926,211.722489632,21.5094891203,8.3303,181.882700511
 04/03  24:00:00,191.179523712,32.9413648075,74.7754617102,0.0,25.5240853573,30.610668775,152.432075155,0.611035955529,3.33212,148.488919199
 04/04  01:00:00,158.031996608,31.7293253498,51.4559917932,0.0,19.418418834,29.3649097162,116.327725021,0.0892355674792,3.33212,112.906369453
 04/04  02:00:00,162.542028773,32.5373516549,62.5890249989,0.0,12.7620426787,28.1191506574,111.950475261,0.0,3.33212,108.618355261
 04/04  03:00:00,179.136990952,33.34537796,77.7203454058,0.0,12.7620426787,28.1191506574,116.758713744,0.108798288673,3.33212,113.317795455
 04/04  04:00:00,176.955526251,32.9413648075,69.0796638139,0.0,12.7620426787,28.1191506574,151.913944104,0.586920763511,3.33212,147.99490334
 04/04  05:00:00,222.62724817,33.6147200617,85.9499664616,0.0,25.5240853573,30.610668775,264.824226669,0.298852538391,8.3303,256.195074131
 04/04  06:00:00,345.619675089,34.9614305703,116.993545519,0.0,51.0481707146,78.1489452969,454.569227526,0.233670952494,16.6606,437.674956573
 04/04  07:00:00,412.11582513,35.8144332897,132.443202019,0.0,64.3609230253,109.708623606,622.77952101,17.5076621612,24.9909,580.280958849
 04/04  08:00:00,376.036814886,35.7724596423,140.703498152,0.0,51.0481707146,80.7689615957,493.368162112,10.3741123748,33.3212,449.672849738
 04/04  09:00:00,348.786168245,36.3379533263,142.780426299,0.0,51.0481707146,71.0224615957,414.277867308,5.36064003561,66.8089,342.108327273
 04/04  10:00:00,300.676039619,36.4361045325,142.923835764,0.0,32.1804615127,65.7244621605,359.865230745,10.7156962119,83.4695,265.680034533
 04/04  11:00:00,301.599014269,36.5187604074,143.041648783,0.0,32.1804615127,65.7244621605,292.745397747,10.464169978,83.4695,198.811727769
 04/04  12:00:00,299.936953518,36.576930846,141.645661702,0.0,32.1804615127,65.7244621605,287.237230619,8.81788712979,83.4695,194.949843489
 04/04  13:00:00,290.397065275,36.5679972666,140.846360016,0.0,32.1804615127,55.9779621605,273.688043532,7.70367038065,75.1392,190.845173152
 04/04  14:00:00,291.355530687,36.6034262562,141.515256485,0.0,32.1804615127,55.9779621605,270.376034294,7.65045325861,66.8089,195.916681035
 04/04  15:00:00,291.086583226,36.6324819338,141.453963644,0.0,32.1804615127,55.9779621605,275.197661688,8.16848793846,75.1392,191.88997375
 04/04  16:00:00,320.407281876,36.4246843347,141.779408348,0.0,32.1804615127,60.9114621605,247.401077044,5.11809172835,91.7998,150.483185315
 04/04  17:00:00,354.680736888,35.9075084724,141.629934877,0.0,32.1804615127,77.5397301883,285.275681193,10.2994213702,49.9818,224.994459823
 04/04  18:00:00,407.405716918,35.9648258545,140.479507664,0.0,77.122965704,86.2600435998,467.896021294,11.5635062979,49.9818,406.350714996
 04/04  19:00:00,389.832623181,35.9561499217,104.06502995,0.0,102.647051061,80.1663183927,379.954924528,49.1659606933,33.3212,297.467763835
 04/04  20:00:00,405.115693912,35.90798339,92.0817833206,0.0,115.40909374,92.7192997104,490.224343126,155.090207619,33.3212,301.812935507
 04/04  21:00:00,415.48333064,35.9658639143,125.832871506,0.0,102.647051061,94.1340635361,625.666825659,160.968624325,24.9909,439.707301335
 04/04  22:00:00,335.973432223,36.0261884093,112.59031723,0.0,77.122965704,65.871452062,477.015138203,132.247669589,16.6606,328.106868614
 04/04  23:00:00,241.123394771,35.9574931928,85.9338555317,0.0,38.286128036,48.4199368926,344.380318225,149.479072329,8.3303,186.570945896
 04/04  24:00:00,186.536232012,30.9212990447,73.8618021035,0.0,25.5240853573,30.610668775,256.534570488,106.970213919,3.33212,146.232236569
 04/05  01:00:00,171.135432486,30.9212990447,65.8591971517,0.0,19.418418834,29.3649097162,205.208634288,86.9104607295,3.33212,114.966053558
 04/05  02:00:00,157.32304071,33.34537796,57.6106439997,0.0,12.7620426787,28.1191506574,178.623044241,66.699007767,3.33212,108.591916474
 04/05  03:00:00,153.336531619,32.5373516549,54.4429819783,0.0,12.7620426787,28.1191506574,169.761166972,57.863303917,3.33212,108.565743055
 04/05  04:00:00,161.130856177,31.7293253498,56.5067374615,0.0,12.7620426787,28.1191506574,203.74903912,54.242656227,3.33212,146.174262893
 04/05  05:00:00,198.094859272,33.34537796,64.2326404739,0.0,25.5240853573,30.610668775,311.347263117,46.8566655824,8.3303,256.160297535
 04/05  06:00:00,320.479758283,34.3150095262,96.112947803,0.0,51.0481707146,78.1489452969,498.416284198,41.9641662621,16.6606,439.791517936
 04/05  07:00:00,397.408292977,35.7800798259,122.551851602,0.0,64.3609230253,109.708623606,698.910017317,90.9857510738,24.9909,582.933366243
 04/05  08:00:00,325.934037586,35.7694568754,93.6673862457,0.0,51.0481707146,80.7689615957,591.117320982,109.467494578,33.3212,448.328626404
 04/05  09:00:00,283.152335616,36.3446155185,78.6372726285,0.0,51.0481707146,71.0224615957,511.305374161,107.777710774,66.8089,336.718763387
 04/05  10:00:00,219.978745171,36.4339613606,64.3007659808,0.0,32.1804615127,65.7244621605,444.644368558,93.6493420888,83.4695,267.525526469
 04/05  11:00:00,216.814360829,36.4844660146,60.4856608843,0.0,32.1804615127,65.7244621605,376.169919012,95.8711226738,83.4695,196.829296338
 04/05  12:00:00,218.311477278,36.5217467837,62.7203807957,0.0,32.1804615127,65.7244621605,365.239742909,87.2719473011,83.4695,194.498295608
 04/05  13:00:00,209.592437116,36.5524168488,63.7688928764,0.0,32.1804615127,55.9779621605,335.938669893,69.6944699228,75.1392,191.10499997
 04/05  14:00:00,210.470242369,36.5811544759,64.6572272775,0.0,32.1804615127,55.9779621605,321.286283095,58.6594633942,66.8089,195.817919701
 04/05  15:00:00,209.337122134,36.6083696776,63.5054568669,0.0,32.1804615127,55.9779621605,328.374761442,64.4245855475,75.1392,188.810975895
 04/05  16:00:00,237.23941544,36.3099981447,62.4093936653,0.0,32.1804615127,60.9114621605,322.911873499,77.8488611939,91.7998,153.263212305
 04/05  17:00:00,284.563644701,35.7694568754,75.1333980724,0.0,32.1804615127,77.5397301883,360.387658383,85.5393500336,49.9818,224.86650835
 04/05  18:00:00,361.412505151,35.7781193103,97.9186784978,0.0,77.122965704,86.2600435998,522.682858826,72.1214065231,49.9818,400.579652303
 04/05  19:00:00,416.815744906,35.7694568754,131.076184996,0.0,102.647051061,80.1663183927,361.656211423,26.7183974435,33.3212,301.61661398
 04/05  20:00:00,450.855000423,35.7694568754,136.527695175,0.0,115.40909374,92.7192997104,343.050667031,15.3539471008,33.3212,294.37551993
 04/05  21:00:00,431.586131106,35.7694568754,140.868217874,0.0,102.647051061,94.1340635361,480.475747533,14.6508224063,24.9909,440.834025126
 04/05  22:00:00,367.937408652,35.8127958196,143.478858657,0.0,77.122965704,65.871452062,361.480975161,11.7312137206,16.6606,333.089161441
 04/05  23:00:00,289.802479455,35.8040396881,133.443047188,0.0,38.286128036,48.4199368926,207.524137184,15.5473468928,8.3303,183.646490291
 04/05  24:00:00,147.69506319,30.9212990447,35.1765566611,0.0,25.5240853573,30.610668775,152.675359558,0.0,3.33212,149.343239558
 04/06  01:00:00,148.433061137,30.9212990447,43.3213554332,0.0,19.418418834,29.3649097162,111.890096616,0.0,3.33212,108.557976616
 04/06  02:00:00,155.29065267,31.7293253498,56.7129323307,0.0,12.7620426787,28.1191506574,111.91888454,0.0483408910717,3.33212,108.538423649
 04/06  03:00:00,157.544424121,32.5373516549,57.6214146113,0.0,12.7620426787,28.1191506574,113.717666895,0.0,3.33212,110.385546895
 04/06  04:00:00,187.877376862,33.34537796,80.2995492427,0.0,12.7620426787,28.1191506574,154.257970063,0.0667661027896,3.33212,150.85908396
 04/06  05:00:00,215.632451566,33.34537796,81.0803648374,0.0,25.5240853573,30.610668775,256.810404069,0.0859741084254,8.3303,248.394129961
 04/06  06:00:00,298.363889335,33.8301937431,74.3329367621,0.0,51.0481707146,78.1489452969,476.130041587,20.4443086321,16.6606,439.025132954
 04/06  07:00:00,358.582483833,35.7893105502,84.1662318939,0.0,64.3609230253,109.708623606,667.221396419,57.754634249,24.9909,584.47586217
 04/06  08:00:00,312.507777914,35.7694568754,80.6484337132,0.0,51.0481707146,80.7689615957,550.646300712,71.9673184062,33.3212,445.357782306
 04/06  09:00:00,277.568289644,36.3329539479,73.3874163954,0.0,51.0481707146,71.0224615957,484.393768538,81.5217147185,66.8089,336.06315382
 04/06  10:00:00,216.84060627,36.4233476601,61.3373792653,0.0,32.1804615127,65.7244621605,447.713101199,96.9231907239,83.4695,267.320410475
 04/06  11:00:00,212.075678941,36.4764279427,55.8871449349,0.0,32.1804615127,65.7244621605,384.191219816,103.994278773,83.4695,196.727441043
 04/06  12:00:00,210.818310105,36.5152074915,55.3470061354,0.0,32.1804615127,65.7244621605,369.352828426,94.3451132819,83.4695,191.538215144
 04/06  13:00:00,204.865809856,36.5495469003,59.0944188799,0.0,32.1804615127,55.9779621605,355.304581229,86.3047750663,75.1392,193.860606163
 04/06  14:00:00,222.592618684,36.5820583408,76.7624500526,0.0,32.1804615127,55.9779621605,321.702871613,59.1759354281,66.8089,195.718036185
 04/06  15:00:00,271.25141229,36.6114247541,125.116265891,0.0,32.1804615127,55.9779621605,297.83495236,33.9796727147,75.1392,188.716079645
 04/06  16:00:00,305.505485614,36.3113788489,130.089607389,0.0,32.1804615127,60.9114621605,265.332586213,20.5143966682,91.7998,153.018389545
 04/06  17:00:00,333.585297607,35.76987613,123.502161453,0.0,32.1804615127,77.5397301883,288.211357419,20.6003582923,49.9818,217.629199127
 04/06  18:00:00,380.07408064,35.8069003094,116.082340934,0.0,77.122965704,86.2600435998,484.83240519,27.7583751727,49.9818,407.092230018
 04/06  19:00:00,394.503941089,35.7695937687,109.127238664,0.0,102.647051061,80.1663183927,360.466398311,30.8288728377,33.3212,296.316325473
 04/06  20:00:00,409.434826733,35.7694568754,96.1210286789,0.0,115.40909374,92.7192997104,371.748879499,37.4553640349,33.3212,300.972315464
 04/06  21:00:00,396.289829842,35.7809312161,106.658485758,0.0,102.647051061,94.1340635361,513.982247718,51.3174095718,24.9909,437.673938146
 04/06  22:00:00,316.821085568,35.8217187859,93.7392140133,0.0,77.122965704,65.871452062,415.821710443,72.7778426434,16.6606,326.3832678
 04/06  23:00:00,224.106393794,35.8010136238,69.2055179406,0.0,38.286128036,48.4199368926,280.870537516,85.6806064934,8.3303,186.859631022
 04/06  24:00:00,170.930996542,30.9212990447,58.3410036744,0.0,25.5240853573,30.610668775,223.567309569,74.122196906,3.33212,146.112992663
 04/07  01:00:00,156.00833878,30.9212990447,50.7860817769,0.0,19.418418834,29.3649097162,182.505646238,70.6552684252,3.33212,108.518257813
 04/07  02:00:00,143.89454683,30.9212990447,46.5858529399,0.0,12.7620426787,28.1191506574,177.782981043,65.9480719799,3.33212,108.502789063
 04/07  03:00:00,141.921104612,30.9212990447,44.6162385484,0.0,12.7620426787,28.1191506574,174.251425109,56.0169652047,3.33212,114.902339904
 04/07  04:00:00,152.244745125,32.5373516549,46.1134644416,0.0,12.7620426787,28.1191506574,195.989373079,46.5958435097,3.33212,146.06140957
 04/07  05:00:00,187.249270462,31.7293253498,54.2772201056,0.0,25.5240853573,30.610668775,298.736353124,39.6029543896,8.3303,250.803098735
 04/07  06:00:00,307.549920549,34.6382200482,84.9444754398,0.0,51.0481707146,78.1489452969,485.54964334,33.9388192978,16.6606,434.950224042
 04/07  07:00:00,393.811334192,35.7750245975,118.177485635,0.0,64.3609230253,109.708623606,652.551822919,44.8546223789,24.9909,582.70630054
 04/07  08:00:00,332.696685818,35.7859003358,99.9511606908,0.0,51.0481707146,80.7689615957,508.647837628,30.7569682297,33.3212,444.569669398
 04/07  09:00:00,342.417040263,36.3417496028,136.757180167,0.0,51.0481707146,71.0224615957,411.342000514,8.84450067496,66.8089,335.688599839
 04/07  10:00:00,302.050753613,36.4348174953,143.630482671,0.0,32.1804615127,65.7244621605,354.429819146,3.84560327993,83.4695,267.114715866
 04/07  11:00:00,303.745215312,36.4911312389,144.13833177,0.0,32.1804615127,65.7244621605,283.787247833,3.69078748458,83.4695,196.626960348
 04/07  12:00:00,302.696030081,36.5428605355,142.960403094,0.0,32.1804615127,65.7244621605,276.088146938,3.36167789293,83.4695,189.256969045
 04/07  13:00:00,293.797234619,36.5723765806,142.826539785,0.0,32.1804615127,55.9779621605,274.211567323,3.12450935885,75.1392,195.947857964
 04/07  14:00:00,294.429665077,36.6045242655,143.147899495,0.0,32.1804615127,55.9779621605,260.471468811,3.17427316947,66.8089,190.488295642
 04/07  15:00:00,295.142607547,36.6336937189,143.579707962,0.0,32.1804615127,55.9779621605,272.26310426,3.3803697962,75.1392,193.743534463
 04/07  16:00:00,325.674415218,36.4085726666,144.769768939,0.0,32.1804615127,60.9114621605,240.233389735,1.95536671011,91.7998,146.478223025
 04/07  17:00:00,360.432497964,35.8986780066,145.269523452,0.0,32.1804615127,77.5397301883,278.617622261,4.08942546723,49.9818,224.546396794
 04/07  18:00:00,411.736625392,35.9464074019,143.090209623,0.0,77.122965704,86.2600435998,458.023466537,4.83358583037,49.9818,403.208080707
 04/07  19:00:00,432.229295404,35.9211788978,142.760719263,0.0,102.647051061,80.1663183927,334.91045578,3.85314908798,33.3212,297.736106692
 04/07  20:00:00,459.995808548,35.9243520284,142.335964614,0.0,115.40909374,92.7192997104,331.184270961,4.05555849563,33.3212,293.807512466
 04/07  21:00:00,434.179682659,35.9950805299,140.7863613,0.0,102.647051061,94.1340635361,468.657122322,4.3756392263,24.9909,439.290583096
 04/07  22:00:00,368.298022729,36.0562206163,141.912292888,0.0,77.122965704,65.871452062,355.812394466,6.82365926262,16.6606,332.328135203
 04/07  23:00:00,302.552942899,36.0052062937,144.696978442,0.0,38.286128036,48.4199368926,198.183130842,10.0201141445,8.3303,179.832716697
 04/07  24:00:00,209.950789519,33.34537796,93.7595671618,0.0,25.5240853573,30.610668775,149.418653097,0.0230973350332,3.33212,146.063435762
 04/08  01:00:00,176.939301512,31.7293253498,61.0633466914,0.0,27.7269238854,30.610668775,111.866584038,0.0455616116045,3.33212,108.488902426
 04/08  02:00:00,168.051998288,32.5373516549,68.7432503071,0.0,12.7620426787,28.1191506574,121.009908828,2.93430229112,3.33212,114.743486537
 04/08  03:00:00,184.897092871,33.34537796,84.7205099613,0.0,12.7620426787,28.1191506574,119.824728811,7.8882961353,3.33212,108.604312676
 04/08  04:00:00,177.615395882,33.34537796,71.1138746634,0.0,12.7620426787,28.1191506574,165.73246366,16.3867602025,3.33212,146.013583457
 04/08  05:00:00,159.697381897,32.5373516549,42.0533178553,0.0,12.7620426787,28.1191506574,215.107599574,27.0365404438,8.3303,179.74075913
 04/08  06:00:00,270.640864884,33.9917990041,81.8309296479,0.0,42.6918050922,54.3732441037,296.85566415,23.2752669331,16.6606,256.919797217
 04/08  07:00:00,369.793171035,35.9561546341,139.572409408,0.0,42.6918050922,86.1019271793,478.940275525,16.4597229545,24.9909,437.489652571
 04/08  08:00:00,411.512763597,35.870815892,139.062120041,0.0,57.6566862989,112.030105488,657.253350262,4.62018177728,33.3212,619.311968485
 04/08  09:00:00,366.539325569,36.3516971007,141.029134694,0.0,57.6566862989,83.6599452969,510.578425348,2.06176160607,66.8089,441.707763742
 04/08  10:00:00,312.76433923,36.5196035236,141.42758775,0.0,42.6918050922,68.9656133826,423.904513213,4.31869227365,83.4695,336.116320939
 04/08  11:00:00,303.150378815,36.6022019135,139.689139523,0.0,34.9340096728,67.7198543238,354.099825091,4.71216818347,83.4695,265.918156907
 04/08  12:00:00,304.909073751,36.6587825785,141.739291095,0.0,34.9340096728,67.7198543238,286.88715677,4.77272265746,83.4695,198.644934113
 04/08  13:00:00,288.095576606,36.5844616247,135.493546767,0.0,34.9340096728,57.9733543238,277.948474034,10.6236103127,75.1392,192.185663721
 04/08  14:00:00,273.552173983,36.6101401474,121.53729834,0.0,34.9340096728,57.9733543238,277.510219092,17.2405647997,66.8089,193.460754292
 04/08  15:00:00,235.576362788,36.6365764103,84.2287251562,0.0,34.9340096728,57.9733543238,299.614910928,28.2961891748,75.1392,196.179521753
 04/08  16:00:00,232.756405561,36.3449002045,53.0709307505,0.0,34.9340096728,62.9068543238,286.673142783,47.2523799088,91.7998,147.620962875
 04/08  17:00:00,279.777986043,35.8425364098,72.8286343042,0.0,34.9340096728,72.2186844194,305.253940982,68.6834749617,49.9818,186.58866602
 04/08  18:00:00,368.646706342,35.9088954748,95.264929377,0.0,87.0357390804,86.2600435998,340.735505887,64.0037668368,49.9818,226.74993905
 04/08  19:00:00,395.485888223,35.7907207648,113.51702205,0.0,102.000620287,77.6748002752,389.896102141,55.7855848123,33.3212,300.789317329
 04/08  20:00:00,421.832585308,35.7694568754,125.787986836,0.0,102.000620287,88.9820225341,373.273462932,46.4468866354,33.3212,293.505376297
 04/08  21:00:00,424.619611019,35.7725896344,137.756582748,0.0,102.000620287,91.6425454185,346.268961924,27.2002533439,24.9909,294.07780858
 04/08  22:00:00,338.125130865,35.7694568754,104.803583943,0.0,87.0357390804,65.871452062,492.903151402,40.7834685126,16.6606,435.459082889
 04/08  23:00:00,237.141675387,35.7694568754,77.7457927533,0.0,42.6918050922,48.4199368926,312.770628904,52.8213810493,8.3303,251.618947855
