Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/08  24:00:00,184.077197524,30.9212990447,69.2702492189,0.0,27.7269238854,30.610668775,193.921689744,43.4374136939,3.33212,147.15215605
 04/09  01:00:00,187.642893979,30.9212990447,63.6346346355,0.0,34.4311606118,33.1021868926,159.847315685,45.2879529173,3.33212,111.227242767
 04/09  02:00:00,167.148068868,30.9212990447,60.6702821795,0.0,19.466279405,30.610668775,145.597467888,33.6542988798,3.33212,108.611049008
 04/09  03:00:00,164.858507517,30.9212990447,58.3833965999,0.0,19.466279405,30.610668775,154.02224697,35.694767123,3.33212,114.995359847
 04/09  04:00:00,174.748514102,33.34537796,59.2616436567,0.0,19.466279405,30.610668775,185.503413538,36.2255185037,3.33212,145.945775034
 04/09  05:00:00,186.477312112,30.9212990447,61.1822362779,0.0,19.466279405,30.610668775,219.330807414,31.0432511333,8.3303,179.957256281
 04/09  06:00:00,262.001912946,34.7998253093,72.508309293,0.0,42.6918050922,54.3732441037,302.739288144,28.408600448,16.6606,257.670087696
 04/09  07:00:00,337.660709672,36.0438658847,99.223175625,0.0,49.3960418185,88.5934452969,506.942840875,45.2655170608,24.9909,436.686423814
 04/09  08:00:00,399.078885359,35.7999747232,128.863003689,0.0,57.6566862989,112.030105488,705.951735151,55.4530154316,33.3212,617.177519719
 04/09  09:00:00,320.58737451,36.3640444905,105.962783463,0.0,50.9524495726,81.1684271793,583.685162363,73.9605038496,66.8089,442.915758513
 04/09  10:00:00,247.476876228,36.4513656556,77.7718933692,0.0,42.6918050922,68.9656133826,533.848765587,114.784672518,83.4695,335.594593069
 04/09  11:00:00,232.843853074,36.5020688108,66.8251130569,0.0,38.286128036,68.9656133826,489.251412496,138.122562311,83.4695,267.659350185
 04/09  12:00:00,224.411158675,36.538726714,59.2538022021,0.0,38.286128036,68.9656133826,411.603607206,139.060628618,83.4695,189.073478588
 04/09  13:00:00,204.00950483,36.56826684,57.7828443536,0.0,31.5818913096,56.727595265,413.353672885,142.139239796,75.1392,196.075233089
 04/09  14:00:00,203.157001482,36.5946065097,56.916947235,0.0,31.5818913096,56.727595265,399.473277673,144.246812696,66.8089,188.417564977
 04/09  15:00:00,203.774011823,36.6203265963,57.5393063275,0.0,31.5818913096,56.727595265,411.695701368,141.14501857,75.1392,195.411482798
 04/09  16:00:00,233.481350019,36.3176763014,58.3760637269,0.0,31.5818913096,61.661095265,355.326381046,117.164670198,91.7998,146.361910849
 04/09  17:00:00,266.087706855,35.7694568754,63.8622096765,0.0,31.5818913096,70.9729253606,342.510873976,105.041379911,49.9818,187.487694065
 04/09  18:00:00,339.731613046,35.7694568754,75.7581134366,0.0,80.3315023541,83.7685254822,384.37360011,109.336402122,49.9818,225.055397988
 04/09  19:00:00,374.229923843,35.7694568754,92.3063173325,0.0,102.000620287,77.6748002752,434.997440515,108.447897297,33.3212,293.228343219
 04/09  20:00:00,407.857583159,35.7694568754,102.640506826,0.0,108.704857014,91.4735406516,416.872118382,91.4236569634,33.3212,292.127261418
 04/09  21:00:00,370.709805372,35.7694568754,93.7057263691,0.0,95.2963835608,89.1510273009,414.143666883,95.9232052583,24.9909,293.229561624
 04/09  22:00:00,310.102273408,35.7694568754,86.2635328425,0.0,80.3315023541,63.3799339444,562.793080413,115.011066517,16.6606,431.121413895
 04/09  23:00:00,221.487424444,35.7694568754,62.1010370384,0.0,42.6918050922,48.4199368926,382.145634888,123.703252394,8.3303,250.112082494
 04/09  24:00:00,172.492085687,30.9212990447,48.5091460647,0.0,34.4311606118,33.1021868926,236.19076837,86.675060469,3.33212,146.183587901
 04/10  01:00:00,150.817244601,30.9212990447,45.5855747018,0.0,19.418418834,29.3649097162,185.228755972,73.4785217714,3.33212,108.4181142
 04/10  02:00:00,139.779577553,30.9212990447,42.4595178359,0.0,12.7620426787,28.1191506574,175.234945284,63.491756527,3.33212,108.411068757
 04/10  03:00:00,137.316622309,30.9212990447,39.9896537074,0.0,12.7620426787,28.1191506574,168.577717776,55.0901763271,3.33212,110.155421448
 04/10  04:00:00,144.471522024,30.9212990447,40.5480837383,0.0,12.7620426787,28.1191506574,194.680473654,47.2690794182,3.33212,144.079274236
 04/10  05:00:00,176.843904466,30.9212990447,45.3014406442,0.0,25.5240853573,30.610668775,303.379003989,39.924686023,8.3303,255.124017966
 04/10  06:00:00,295.298674846,33.7493911126,74.2851655351,0.0,51.0481707146,78.1489452969,482.705424811,33.5963288667,16.6606,432.448495944
 04/10  07:00:00,381.667311401,35.7732373114,106.660540462,0.0,64.3609230253,109.708623606,681.264875089,83.2055957125,24.9909,573.068379377
 04/10  08:00:00,310.295957651,35.7694568754,78.0780298248,0.0,51.0481707146,80.7689615957,560.135604188,86.0224986138,33.3212,440.791905574
 04/10  09:00:00,274.482403015,36.343424073,70.0723630024,0.0,51.0481707146,71.0224615957,486.446167994,86.4038269161,66.8089,333.233441078
 04/10  10:00:00,223.531003159,36.4332145229,67.9174169759,0.0,32.1804615127,65.7244621605,414.907675482,65.0247493551,83.4695,266.413426127
 04/10  11:00:00,231.999140825,36.4863285827,75.7211756304,0.0,32.1804615127,65.7244621605,328.172196934,48.3946689863,83.4695,196.308027947
 04/10  12:00:00,259.045615248,36.5245257903,103.326193759,0.0,32.1804615127,65.7244621605,303.12563458,30.7007072455,83.4695,188.955427334
 04/10  13:00:00,257.857155383,36.5580217133,111.619132625,0.0,32.1804615127,55.9779621605,293.63315114,22.8661703632,75.1392,195.627780777
 04/10  14:00:00,258.515470168,36.587059213,112.069796723,0.0,32.1804615127,55.9779621605,273.676529187,18.5407771617,66.8089,188.326852025
 04/10  15:00:00,268.451819978,36.6127933301,121.761964329,0.0,32.1804615127,55.9779621605,277.611398439,14.1491908367,75.1392,188.323007603
 04/10  16:00:00,280.551524849,36.3107622541,104.975805596,0.0,32.1804615127,60.9114621605,258.091834529,13.3451246523,91.7998,152.946909877
 04/10  17:00:00,313.513418458,35.7694568754,103.305081865,0.0,32.1804615127,77.5397301883,289.151390473,22.3306295748,49.9818,216.838960898
 04/10  18:00:00,341.014888932,35.796620424,77.1965832795,0.0,77.122965704,86.2600435998,485.752245296,33.4340287972,49.9818,402.336416499
 04/10  19:00:00,359.123232165,35.7694568754,76.8531355334,0.0,102.647051061,80.1663183927,366.633635586,37.348290419,33.3212,295.964145167
 04/10  20:00:00,410.319656838,35.7694568754,97.1015355025,0.0,115.40909374,92.7192997104,371.598090909,45.3413074312,33.3212,292.935583477
 04/10  21:00:00,405.106460869,35.7694568754,115.40967259,0.0,102.647051061,94.1340635361,523.646660304,62.8857800135,24.9909,435.76998029
 04/10  22:00:00,315.787663289,35.8015375842,92.6705246589,0.0,77.122965704,65.871452062,420.459141592,79.9065525516,16.6606,323.891989041
 04/10  23:00:00,221.077214639,35.7857482516,66.151778807,0.0,38.286128036,48.4199368926,279.392175505,91.4353733208,8.3303,179.626502185
 04/10  24:00:00,167.905119424,30.9212990447,55.288305051,0.0,25.5240853573,30.610668775,228.327574837,79.1849669128,3.33212,145.810487924
 04/11  01:00:00,153.937889748,30.9212990447,48.6990716683,0.0,19.418418834,29.3649097162,181.589337622,68.8815693249,3.33212,109.375648297
 04/11  02:00:00,142.810765101,30.9212990447,45.5080361317,0.0,12.7620426787,28.1191506574,173.550914365,57.0593733026,3.33212,113.159421062
 04/11  03:00:00,140.548686354,30.9212990447,43.2494680595,0.0,12.7620426787,28.1191506574,162.743254082,50.408749053,3.33212,109.002385029
 04/11  04:00:00,149.209482548,31.7293253498,43.8866810801,0.0,12.7620426787,28.1191506574,190.933837936,44.4767133255,3.33212,143.12500461
 04/11  05:00:00,185.966824052,32.5373516549,52.1860559545,0.0,25.5240853573,30.610668775,296.781163019,37.9886316808,8.3303,250.462231338
 04/11  06:00:00,305.142079409,34.4766147872,82.6946986474,0.0,51.0481707146,78.1489452969,482.286440688,32.7394261313,16.6606,432.886414557
 04/11  07:00:00,390.498147093,35.7765869051,114.807084172,0.0,64.3609230253,109.708623606,649.24803221,52.4808389794,24.9909,571.77629323
 04/11  08:00:00,323.179154239,35.7694568754,90.3992051204,0.0,51.0481707146,80.7689615957,523.735830527,51.1813629693,33.3212,439.233267558
 04/11  09:00:00,291.048999057,36.3343540289,86.7885638802,0.0,51.0481707146,71.0224615957,440.359724609,41.5740381971,66.8089,331.976786412
 04/11  10:00:00,223.802857865,36.4237305501,68.3101751316,0.0,32.1804615127,65.7244621605,389.041068321,39.306306508,83.4695,266.265261813
 04/11  11:00:00,213.091861773,36.4769259354,56.9445043962,0.0,32.1804615127,65.7244621605,331.186813332,53.0291108739,83.4695,194.688202458
 04/11  12:00:00,208.824374189,36.5157395965,53.3317708332,0.0,32.1804615127,65.7244621605,346.480249932,72.6451128169,83.4695,190.365637115
 04/11  13:00:00,198.030431214,36.5495134931,52.2092939761,0.0,32.1804615127,55.9779621605,356.224891592,88.2898255069,75.1392,192.795866085
 04/11  14:00:00,199.45306168,36.5793269593,53.6607306233,0.0,32.1804615127,55.9779621605,328.063884014,70.3018383705,66.8089,190.953145644
 04/11  15:00:00,201.503178254,36.6051050594,55.6923656843,0.0,32.1804615127,55.9779621605,332.147105777,68.7687993104,75.1392,188.239106467
 04/11  16:00:00,228.17582042,36.3058241723,53.331942671,0.0,32.1804615127,60.9114621605,336.952084515,98.9127104846,91.7998,146.239574031
 04/11  17:00:00,274.659464699,35.7694568754,65.1815907531,0.0,32.1804615127,77.5397301883,392.147022538,118.199465705,49.9818,223.965756833
 04/11  18:00:00,347.32194409,35.7695755421,83.7174120607,0.0,77.122965704,86.2600435998,583.470749824,138.807143363,49.9818,394.681806462
 04/11  19:00:00,364.562667928,35.7694568754,82.5928901856,0.0,102.647051061,80.1663183927,473.173071585,145.547239567,33.3212,294.304632018
 04/11  20:00:00,403.4787283,35.7694568754,90.4568086233,0.0,115.40909374,92.7192997104,488.293099801,162.295365762,33.3212,292.676534039
 04/11  21:00:00,394.057763721,35.7694568754,104.425103425,0.0,102.647051061,94.1340635361,625.376554358,164.953268646,24.9909,435.432385712
 04/11  22:00:00,305.363142838,35.7705432222,82.0293918629,0.0,77.122965704,65.871452062,500.162689593,158.838190472,16.6606,324.663899121
 04/11  23:00:00,209.096676298,35.7694568754,53.9226155913,0.0,38.286128036,48.4199368926,353.750239459,160.862326102,8.3303,184.557613357
 04/11  24:00:00,157.623733712,30.9212990447,45.0343349482,0.0,25.5240853573,30.610668775,223.493607053,74.3394325145,3.33212,145.822054539
 04/12  01:00:00,147.503821884,30.9212990447,42.2561207508,0.0,19.418418834,29.3649097162,170.722969913,59.0301511228,3.33212,108.36069879
 04/12  02:00:00,136.638469793,30.9212990447,39.3032214318,0.0,12.7620426787,28.1191506574,162.519188262,50.8318752862,3.33212,108.355192976
 04/12  03:00:00,135.156669342,30.9212990447,37.8156231068,0.0,12.7620426787,28.1191506574,154.957053323,43.2763997114,3.33212,108.348533612
 04/12  04:00:00,143.489948148,30.9212990447,39.5637435601,0.0,12.7620426787,28.1191506574,183.061811242,35.9587493157,3.33212,143.770941926
 04/12  05:00:00,179.086757395,30.9212990447,47.5122529776,0.0,25.5240853573,30.610668775,290.571708103,32.7774546795,8.3303,249.463953424
 04/12  06:00:00,298.113321653,34.7998253093,76.0105382099,0.0,51.0481707146,78.1489452969,476.864583153,29.7175570999,16.6606,430.486426053
 04/12  07:00:00,381.503336519,35.7741049795,106.255801784,0.0,64.3609230253,109.708623606,693.72028644,98.2289651488,24.9909,570.500421292
 04/12  08:00:00,319.265722606,35.7784065435,86.9093918826,0.0,51.0481707146,80.7689615957,559.971778124,89.0390081613,33.3212,437.611569963
 04/12  09:00:00,285.399905277,36.344566122,81.0051958894,0.0,51.0481707146,71.0224615957,466.588298862,66.4877220759,66.8089,333.291676786
 04/12  10:00:00,232.35334636,36.4389504644,76.7294697504,0.0,32.1804615127,65.7244621605,402.976180347,53.4787878247,83.4695,266.027892523
 04/12  11:00:00,236.752687703,36.4961409918,80.4462017462,0.0,32.1804615127,65.7244621605,318.970778377,46.4245245485,83.4695,189.076753828
 04/12  12:00:00,245.739820295,36.5381367016,90.0961992334,0.0,32.1804615127,65.7244621605,314.713124403,35.4899435682,83.4695,195.753680835
 04/12  13:00:00,243.139365789,36.5765184398,97.1511316031,0.0,32.1804615127,55.9779621605,294.815383391,31.2384824044,75.1392,188.437700987
 04/12  14:00:00,268.467151783,36.6104059399,122.233492751,0.0,32.1804615127,55.9779621605,280.718077674,25.7858488002,66.8089,188.123328874
 04/12  15:00:00,257.954603999,36.6373222139,111.600372393,0.0,32.1804615127,55.9779621605,291.270405024,23.2534490357,75.1392,192.877755989
 04/12  16:00:00,278.835815607,36.3716184926,103.474868666,0.0,32.1804615127,60.9114621605,261.129279969,21.0394740244,91.7998,148.290005944
 04/12  17:00:00,302.316528876,35.8599553852,92.5250183185,0.0,32.1804615127,77.5397301883,294.000332266,27.484034335,49.9818,216.534497931
 04/12  18:00:00,368.745094826,35.9013266581,105.005881574,0.0,77.122965704,86.2600435998,480.416242532,33.0034693405,49.9818,397.430973192
 04/12  19:00:00,390.049588976,35.853086183,107.608243577,0.0,102.647051061,80.1663183927,364.301061459,32.8211863188,33.3212,298.15867514
 04/12  20:00:00,429.609845802,35.8243599809,116.235575102,0.0,115.40909374,92.7192997104,364.454155638,40.4894934021,33.3212,290.643462236
 04/12  21:00:00,418.200407255,35.867780634,128.29072636,0.0,102.647051061,94.1340635361,514.498300153,61.3955636252,24.9909,428.111836528
 04/12  22:00:00,324.529462819,35.9298472283,101.19730374,0.0,77.122965704,65.871452062,423.468489593,76.672435809,16.6606,330.135453784
 04/12  23:00:00,225.821564703,35.8674425561,70.6512298751,0.0,38.286128036,48.4199368926,310.141125612,122.223356396,8.3303,179.587469215
 04/12  24:00:00,170.623705864,30.9212990447,57.9356412149,0.0,25.5240853573,30.610668775,233.554898021,84.4668215737,3.33212,145.755956447
 04/13  01:00:00,155.928543304,30.9212990447,50.6396434043,0.0,19.418418834,29.3649097162,179.55775712,67.8981141511,3.33212,108.327522969
 04/13  02:00:00,143.947689276,30.9212990447,46.5838871885,0.0,12.7620426787,28.1191506574,170.558364984,58.9072681281,3.33212,108.318976856
 04/13  03:00:00,144.157052257,33.34537796,44.3764832678,0.0,12.7620426787,28.1191506574,161.822377829,50.1650538458,3.33212,108.325203983
 04/13  04:00:00,149.060293251,30.9212990447,45.1312891307,0.0,12.7620426787,28.1191506574,183.681671851,41.2722812141,3.33212,139.077270637
 04/13  05:00:00,186.787343432,33.34537796,52.7892984779,0.0,25.5240853573,30.610668775,299.836816743,37.0081550985,8.3303,254.498361645
 04/13  06:00:00,304.729899869,33.6685884821,83.7621988487,0.0,51.0481707146,78.1489452969,473.472952238,32.941349625,16.6606,423.871002613
 04/13  07:00:00,394.477516117,35.7779871138,119.634501768,0.0,64.3609230253,109.708623606,654.889695148,58.077982307,24.9909,571.820812841
 04/13  08:00:00,334.60239513,35.7956470119,102.557183909,0.0,51.0481707146,80.7689615957,509.390797753,36.3559710037,33.3212,439.713626749
 04/13  09:00:00,302.463143067,36.3474684947,98.1605765053,0.0,51.0481707146,71.0224615957,424.133031744,23.9786196618,66.8089,333.345512082
 04/13  10:00:00,278.227855736,36.4398079241,122.383943482,0.0,32.1804615127,65.7244621605,360.491060993,18.8145390693,83.4695,258.207021924
 04/13  11:00:00,275.808781923,36.4968861404,119.108295907,0.0,32.1804615127,65.7244621605,295.900101139,16.450169183,83.4695,195.980431956
 04/13  12:00:00,295.389743673,36.5577057303,138.941600123,0.0,32.1804615127,65.7244621605,281.9563542,9.84302372678,83.4695,188.643830473
 04/13  13:00:00,289.972436288,36.5797009149,142.950249779,0.0,32.1804615127,55.9779621605,272.25951875,5.7116758812,75.1392,191.408642869
 04/13  14:00:00,290.357151406,36.611492918,143.302042732,0.0,32.1804615127,55.9779621605,264.72916443,6.00239332019,66.8089,191.91787111
 04/13  15:00:00,290.476637815,36.6417122921,143.409410515,0.0,32.1804615127,55.9779621605,269.5490676,6.39987011339,75.1392,188.009997487
 04/13  16:00:00,309.555035451,36.4141530438,133.642337536,0.0,32.1804615127,60.9114621605,246.657442589,8.73544478022,91.7998,146.122197809
 04/13  17:00:00,344.986741027,35.8903492265,134.640697272,0.0,32.1804615127,77.5397301883,279.142445055,12.7524259808,49.9818,216.408219074
 04/13  18:00:00,399.196600828,35.9359512984,134.940175948,0.0,77.122965704,86.2600435998,464.945403698,17.5552636126,49.9818,397.408340085
 04/13  19:00:00,390.095082748,35.8949514916,107.44564855,0.0,102.647051061,80.1663183927,355.425272223,26.0101454319,33.3212,296.093926791
 04/13  20:00:00,425.094389674,35.8683140787,111.674047621,0.0,115.40909374,92.7192997104,359.305335111,37.4202410577,33.3212,288.563894053
 04/13  21:00:00,423.167080508,35.9261905356,133.203330271,0.0,102.647051061,94.1340635361,508.770467695,52.8088495103,24.9909,430.970718185
 04/13  22:00:00,334.284157568,35.9836541272,110.888591597,0.0,77.122965704,65.871452062,402.298005455,63.4711988372,16.6606,322.166206618
 04/13  23:00:00,236.237359708,35.9156635233,81.1065094479,0.0,38.286128036,48.4199368926,267.892106226,74.6678145682,8.3303,184.893991658
 04/13  24:00:00,180.099744331,30.9212990447,67.3974447973,0.0,25.5240853573,30.610668775,214.321433566,71.0472633194,3.33212,139.942050247
 04/14  01:00:00,164.353364156,30.9212990447,59.0416944211,0.0,19.418418834,29.3649097162,173.788203367,62.1611227224,3.33212,108.294960645
 04/14  02:00:00,152.494667494,31.7293253498,54.3033464558,0.0,12.7620426787,28.1191506574,167.039400196,55.422781419,3.33212,108.284498777
 04/14  03:00:00,149.727621082,32.5373516549,50.7515059265,0.0,12.7620426787,28.1191506574,159.975393816,48.3474285658,3.33212,108.29584525
 04/14  04:00:00,156.532829971,31.7293253498,51.1500907014,0.0,12.7620426787,28.1191506574,189.532100933,40.5623887795,3.33212,145.637592153
 04/14  05:00:00,192.588623894,32.5373516549,58.8161836061,0.0,25.5240853573,30.610668775,292.047706076,36.9310626258,8.3303,246.78634345
 04/14  06:00:00,312.133046495,34.6382200482,92.2434184445,0.0,51.0481707146,78.1489452969,478.065660013,29.2818815721,16.6606,432.123178441
 04/14  07:00:00,404.106990501,35.7780504174,128.444781176,0.0,64.3609230253,109.708623606,628.521515669,35.7425936391,24.9909,567.78802203
 04/14  08:00:00,341.674326508,35.7850873416,108.847495747,0.0,51.0481707146,80.7689615957,501.106807929,33.4237130868,33.3212,434.361894842
 04/14  09:00:00,324.030619257,36.3577300603,119.571473619,0.0,51.0481707146,71.0224615957,416.209839023,18.9830499936,66.8089,330.417889029
 04/14  10:00:00,296.738687677,36.4508609943,140.55957116,0.0,32.1804615127,65.7244621605,356.7441288,11.842614278,83.4695,261.432014522
 04/14  11:00:00,299.612316835,36.5103755845,142.407512737,0.0,32.1804615127,65.7244621605,283.449127361,7.29678281439,83.4695,192.682844547
 04/14  12:00:00,300.150277847,36.5644711266,143.276178174,0.0,32.1804615127,65.7244621605,278.074025386,3.84494340203,83.4695,190.759581984
 04/14  13:00:00,290.399121966,36.5870195835,142.896305214,0.0,32.1804615127,55.9779621605,271.531013803,3.41804371724,75.1392,192.973770086
 04/14  14:00:00,290.801005309,36.6179856598,143.320165601,0.0,32.1804615127,55.9779621605,258.387644043,3.66143687371,66.8089,187.91730717
 04/14  15:00:00,290.797684268,36.6469243058,143.625069662,0.0,32.1804615127,55.9779621605,267.981223768,4.91072968098,75.1392,187.931294087
 04/14  16:00:00,318.149552719,36.4158476489,142.084560508,0.0,32.1804615127,60.9114621605,243.326118322,5.48459210463,91.7998,146.041726217
 04/14  17:00:00,344.796861864,35.8846532908,134.328525489,0.0,32.1804615127,77.5397301883,276.544750891,10.3033111551,49.9818,216.259639735
 04/14  18:00:00,392.60078098,35.918896281,128.330812865,0.0,77.122965704,86.2600435998,463.181157879,17.6714261524,49.9818,395.527931727
 04/14  19:00:00,388.874693901,35.8745181439,106.647996906,0.0,102.647051061,80.1663183927,353.490195393,26.1703688017,33.3212,293.998626592
 04/14  20:00:00,426.831497909,35.8516993761,113.781440185,0.0,115.40909374,92.7192997104,359.039113266,37.5266979782,33.3212,288.191215288
 04/14  21:00:00,425.363343017,35.9193309456,135.657686433,0.0,102.647051061,94.1340635361,506.09226141,47.4143832626,24.9909,433.686978147
 04/14  22:00:00,335.449181557,35.9825521608,112.003645208,0.0,77.122965704,65.871452062,397.341938022,59.3160910267,16.6606,321.365246995
 04/14  23:00:00,237.130161356,35.9194853228,81.946403915,0.0,38.286128036,48.4199368926,261.945002202,74.4516779158,8.3303,179.163024286
 04/14  24:00:00,182.936901389,30.9212990447,70.2095045128,0.0,25.5240853573,30.610668775,210.885674511,61.9215251556,3.33212,145.632029356
 04/15  01:00:00,180.287982889,30.9212990447,65.4131986888,0.0,27.7269238854,30.610668775,154.476401345,42.8858638151,3.33212,108.25841753
 04/15  02:00:00,160.722365731,33.34537796,61.0142225128,0.0,12.7620426787,28.1191506574,143.20162738,31.6081823922,3.33212,108.261324988
 04/15  03:00:00,156.82324654,32.5373516549,57.9285555679,0.0,12.7620426787,28.1191506574,140.535152965,28.9492024328,3.33212,108.253830532
 04/15  04:00:00,163.585113189,31.7293253498,58.9970101094,0.0,12.7620426787,28.1191506574,165.277479714,22.9941582511,3.33212,138.951201463
 04/15  05:00:00,180.136757155,33.34537796,61.7248939009,0.0,12.7620426787,28.1191506574,206.174339785,18.7929793387,8.3303,179.051060446
 04/15  06:00:00,281.250029798,34.6382200482,94.536097067,0.0,42.6918050922,54.3732441037,286.356577655,14.2799884224,16.6606,255.415989233
 04/15  07:00:00,332.638515511,35.8263186929,103.530466251,0.0,42.6918050922,86.1019271793,469.452888716,20.444476395,24.9909,424.017512321
 04/15  08:00:00,391.418051166,35.7846785654,121.226636022,0.0,57.6566862989,112.030105488,663.189765071,22.0171013196,33.3212,607.851463751
 04/15  09:00:00,332.462951697,36.3478396811,108.717496513,0.0,57.6566862989,83.6599452969,522.464406696,23.3777079594,66.8089,432.277798736
 04/15  10:00:00,254.964105205,36.4359800858,85.4920751014,0.0,42.6918050922,68.9656133826,448.337823099,32.3330245296,83.4695,332.535298569
 04/15  11:00:00,236.327596627,36.4862894016,75.2070087592,0.0,34.9340096728,67.7198543238,391.138646813,47.8700577001,83.4695,259.799089112
 04/15  12:00:00,226.283728574,36.5237112687,65.9244200369,0.0,34.9340096728,67.7198543238,345.314562379,66.7963234211,83.4695,195.048738958
 04/15  13:00:00,213.703769185,36.5562723079,63.0286191228,0.0,34.9340096728,57.9733543238,353.272855476,82.3830415936,75.1392,195.750613882
 04/15  14:00:00,212.879461472,36.5849195417,62.1860505344,0.0,34.9340096728,57.9733543238,343.353517933,88.107021181,66.8089,188.437596752
 04/15  15:00:00,211.236202222,36.6105929946,60.5358929919,0.0,34.9340096728,57.9733543238,358.100223724,94.5427252019,75.1392,188.418298522
 04/15  16:00:00,237.758727417,36.3087804364,58.0734466897,0.0,34.9340096728,62.9068543238,354.28697724,112.366431944,91.7998,150.120745296
 04/15  17:00:00,273.661041456,35.7694568754,66.8032865913,0.0,34.9340096728,72.2186844194,333.210188749,100.456007125,49.9818,182.772381625
 04/15  18:00:00,352.857537119,35.7980822441,79.5805143224,0.0,87.0357390804,86.2600435998,380.615777353,106.149312117,49.9818,224.484665236
 04/15  19:00:00,371.045828326,35.7694568754,91.8513142631,0.0,102.000620287,77.6748002752,441.403687773,117.374135811,33.3212,290.708351962
 04/15  20:00:00,396.928736214,35.7694568754,100.835218581,0.0,102.000620287,88.9820225341,434.154647341,116.033931056,33.3212,284.799516285
 04/15  21:00:00,388.012708811,35.7694568754,101.629210912,0.0,102.000620287,91.6425454185,435.648399641,118.695623286,24.9909,291.961876355
 04/15  22:00:00,330.535938383,35.7694568754,97.3527483682,0.0,87.0357390804,65.871452062,562.411866213,119.143225306,16.6606,426.608040908
 04/15  23:00:00,231.224909105,35.7694568754,71.7522149848,0.0,42.6918050922,48.4199368926,379.256257294,121.344045662,8.3303,249.581911633
 04/15  24:00:00,171.821783197,30.9212990447,57.0070409054,0.0,27.7269238854,30.610668775,226.764325002,80.4283711319,3.33212,143.00383387
 04/16  01:00:00,173.287741621,30.9212990447,49.2473387745,0.0,34.4311606118,33.1021868926,184.650632835,70.464377919,3.33212,110.854134916
 04/16  02:00:00,151.54668366,30.9212990447,45.0038862877,0.0,19.466279405,30.610668775,171.990820491,60.2758371171,3.33212,108.382863374
 04/16  03:00:00,149.544775446,30.9212990447,43.0087512575,0.0,19.466279405,30.610668775,162.239660293,50.5324623235,3.33212,108.37507797
 04/16  04:00:00,157.385625255,30.9212990447,44.2712474945,0.0,19.466279405,30.610668775,184.055547303,41.8389059331,3.33212,138.88452137
 04/16  05:00:00,171.148499163,30.9212990447,45.7816734739,0.0,19.466279405,30.610668775,227.800374592,37.3228623002,8.3303,182.147212292
 04/16  06:00:00,241.888583619,34.4766147872,55.4442770415,0.0,42.6918050922,54.3732441037,301.024685928,31.4473799207,16.6606,252.916706007
 04/16  07:00:00,319.672588149,35.878254353,81.1260356555,0.0,49.3960418185,88.5934452969,528.472330146,73.7117984672,24.9909,429.769631679
 04/16  08:00:00,381.171475691,35.7694568754,110.659297695,0.0,57.6566862989,112.030105488,741.54453243,104.816909882,33.3212,603.406422549
 04/16  09:00:00,305.127079827,36.3477772669,90.1824307218,0.0,50.9524495726,81.1684271793,628.902656362,126.909509121,66.8089,435.184247242
 04/16  10:00:00,235.618364958,36.4339808165,65.75422933,0.0,42.6918050922,68.9656133826,551.299410214,141.723614972,83.4695,326.106295243
 04/16  11:00:00,220.119499271,36.4840559679,54.0223537939,0.0,38.286128036,68.9656133826,503.075054973,153.527484398,83.4695,266.078070575
 04/16  12:00:00,212.864374887,36.5222783354,47.6954927036,0.0,38.286128036,68.9656133826,407.247259796,135.426135434,83.4695,188.351624363
 04/16  13:00:00,195.948887476,36.5539986629,49.7668155076,0.0,31.5818913096,56.727595265,393.852592092,130.402364237,75.1392,188.311027855
 04/16  14:00:00,192.107861797,36.580470685,45.926470087,0.0,31.5818913096,56.727595265,394.393996866,139.86502804,66.8089,187.720068826
 04/16  15:00:00,188.795289891,36.6042897132,42.6220071968,0.0,31.5818913096,56.727595265,409.961488129,147.109243533,75.1392,187.713044596
 04/16  16:00:00,219.712903021,36.3019514925,44.5938872066,0.0,31.5818913096,61.661095265,380.550924045,142.848950948,91.7998,145.902173098
 04/16  17:00:00,254.845905417,35.7694568754,52.5436536286,0.0,31.5818913096,70.9729253606,372.760918064,136.055322408,49.9818,186.723795656
 04/16  18:00:00,325.345781202,35.7694568754,61.3031618015,0.0,80.3315023541,83.7685254822,405.881709524,139.231046596,49.9818,216.668862928
 04/16  19:00:00,352.137417222,35.7694568754,73.0298346917,0.0,102.000620287,77.6748002752,442.103449613,117.650732416,33.3212,291.131517197
 04/16  20:00:00,385.899754029,35.7694568754,80.7173715367,0.0,108.704857014,91.4735406516,422.020010358,106.494980818,33.3212,282.20382954
 04/16  21:00:00,358.168856451,35.7694568754,81.102807567,0.0,95.2963835608,89.1510273009,441.75335076,125.656381912,24.9909,291.106068848
 04/16  22:00:00,302.806344261,35.7694568754,78.8646215172,0.0,80.3315023541,63.3799339444,581.792775698,144.671893599,16.6606,420.460282099
 04/16  23:00:00,215.353545483,35.7694568754,55.7688702371,0.0,42.6918050922,48.4199368926,428.801087916,175.128730785,8.3303,245.342057131
 04/16  24:00:00,165.752040857,30.9212990447,41.7561594716,0.0,34.4311606118,33.1021868926,236.197632486,87.2349082971,3.33212,145.630604189
 04/17  01:00:00,141.884277075,30.9212990447,36.6715372758,0.0,19.418418834,29.3649097162,180.061463163,68.5387789962,3.33212,108.190564167
 04/17  02:00:00,134.505152936,30.9212990447,37.1948723577,0.0,12.7620426787,28.1191506574,166.376288592,54.8641465711,3.33212,108.18002202
 04/17  03:00:00,132.526372553,30.9212990447,35.1859279849,0.0,12.7620426787,28.1191506574,162.60401438,51.099165349,3.33212,108.172729031
 04/17  04:00:00,136.346869459,30.9212990447,32.3905751768,0.0,12.7620426787,28.1191506574,189.968229201,47.8155496022,3.33212,138.820559599
 04/17  05:00:00,173.456514528,30.9212990447,41.8740809512,0.0,25.5240853573,30.610668775,292.462624644,37.9750669658,8.3303,246.157257678
 04/17  06:00:00,292.10641565,33.8301937431,73.7904022987,0.0,51.0481707146,78.1489452969,475.207627096,28.9065851755,16.6606,429.640441921
 04/17  07:00:00,370.712658709,35.7698731845,95.7911837314,0.0,64.3609230253,109.708623606,665.927714607,77.3127892331,24.9909,563.624025374
 04/17  08:00:00,305.06425998,35.7694568754,72.9497184174,0.0,51.0481707146,80.7689615957,548.148327626,85.5957588828,33.3212,429.231368743
 04/17  09:00:00,270.902248807,36.3276840877,66.5454963441,0.0,51.0481707146,71.0224615957,483.884400864,86.54649939,66.8089,330.529001474
 04/17  10:00:00,209.853454272,36.4172105104,54.2413833136,0.0,32.1804615127,65.7244621605,434.445504426,93.6679342592,83.4695,257.308070166
 04/17  11:00:00,208.429152876,36.4706025282,52.2372921329,0.0,32.1804615127,65.7244621605,348.568251596,74.543140009,83.4695,190.555611587
 04/17  12:00:00,205.131458107,36.5097194915,49.6843393498,0.0,32.1804615127,65.7244621605,344.541733639,67.9013437989,83.4695,193.17088984
 04/17  13:00:00,193.403798125,36.5414083806,47.5906240376,0.0,32.1804615127,55.9779621605,362.142214094,99.0956377213,75.1392,187.907376373
 04/17  14:00:00,192.816695103,36.5683320634,46.8229385869,0.0,32.1804615127,55.9779621605,407.329952865,152.924335466,66.8089,187.596717399
 04/17  15:00:00,191.706905228,36.5943055362,45.6153146921,0.0,32.1804615127,55.9779621605,436.518290399,173.797878636,75.1392,187.581211763
 04/17  16:00:00,221.376856354,36.2952156916,46.3506989663,0.0,32.1804615127,60.9114621605,384.879117647,151.211306817,91.7998,141.86801083
 04/17  17:00:00,268.021475276,35.7694568754,58.3618886967,0.0,32.1804615127,77.5397301883,425.888922367,156.128491308,49.9818,219.778631059
 04/17  18:00:00,340.325069724,35.7694568754,76.5142069133,0.0,77.122965704,86.2600435998,609.66056529,168.512831676,49.9818,391.165933614
 04/17  19:00:00,357.873645635,35.7694568754,75.3127798196,0.0,102.647051061,80.1663183927,482.113725568,158.456150744,33.3212,290.336374823
 04/17  20:00:00,395.677575713,35.7694568754,82.179017687,0.0,115.40909374,92.7192997104,469.950763116,152.170595289,33.3212,284.458967826
 04/17  21:00:00,385.626955662,35.7694568754,95.6187178061,0.0,102.647051061,94.1340635361,613.254632706,158.99506085,24.9909,429.268671856
 04/17  22:00:00,300.317927355,35.7694568754,76.9260725088,0.0,77.122965704,65.871452062,492.604571637,154.389082852,16.6606,321.554888786
 04/17  23:00:00,209.565049439,35.7694568754,54.3511522202,0.0,38.286128036,48.4199368926,336.974946318,153.462617706,8.3303,175.182028612
 04/17  24:00:00,158.223763343,30.9212990447,45.6045288293,0.0,25.5240853573,30.610668775,217.896105092,72.0415015832,3.33212,142.522483509
 04/18  01:00:00,145.375900953,30.9212990447,40.1201540316,0.0,19.418418834,29.3649097162,168.965315982,57.4760861928,3.33212,108.157109789
 04/18  02:00:00,135.034095158,30.9212990447,37.7082363349,0.0,12.7620426787,28.1191506574,158.294012948,46.8168638597,3.33212,108.145029089
 04/18  03:00:00,133.911888525,30.9212990447,36.5869660119,0.0,12.7620426787,28.1191506574,145.108165075,39.9947044783,3.33212,101.781340597
 04/18  04:00:00,143.325849806,30.9212990447,38.7885880305,0.0,12.7620426787,28.1191506574,182.413787297,33.6994789749,3.33212,145.382188322
 04/18  05:00:00,179.918080556,30.9212990447,47.7323031209,0.0,25.5240853573,30.610668775,283.143420144,28.8744692218,8.3303,245.938650923
 04/18  06:00:00,295.912627157,34.6382200482,76.0775549015,0.0,51.0481707146,78.1489452969,462.532666989,25.8268814358,16.6606,420.045185553
 04/18  07:00:00,380.1184446,35.7735115097,104.316948381,0.0,64.3609230253,109.708623606,646.065417824,58.8191858972,24.9909,562.255331927
 04/18  08:00:00,313.922630897,35.7694568754,81.0488632333,0.0,51.0481707146,80.7689615957,533.174500326,64.3378800755,33.3212,435.515420251
 04/18  09:00:00,275.286880344,36.3289313631,70.9549957473,0.0,51.0481707146,71.0224615957,466.922989263,74.8130474582,66.8089,325.301041805
 04/18  10:00:00,212.631154726,36.4205462373,56.9243135443,0.0,32.1804615127,65.7244621605,452.112697043,109.821074176,83.4695,258.822122867
 04/18  11:00:00,203.426678174,36.4712278633,46.8952408987,0.0,32.1804615127,65.7244621605,434.484858595,159.138361435,83.4695,191.87699716
 04/18  12:00:00,200.899005923,36.5080803105,44.988804608,0.0,32.1804615127,65.7244621605,447.975994125,176.38683997,83.4695,188.119654155
 04/18  13:00:00,191.025909236,36.5434662173,44.8090117403,0.0,32.1804615127,55.9779621605,435.971436954,173.044586136,75.1392,187.787650818
 04/18  14:00:00,191.622285538,36.5719685364,45.4903040594,0.0,32.1804615127,55.9779621605,401.405950326,147.098794095,66.8089,187.498256231
 04/18  15:00:00,197.047549115,36.5985892556,50.9414354286,0.0,32.1804615127,55.9779621605,397.7304782,135.086282226,75.1392,187.504995974
 04/18  16:00:00,229.302092716,36.3012398555,54.3127237104,0.0,32.1804615127,60.9114621605,347.227829966,109.644717873,91.7998,145.783312093
 04/18  17:00:00,274.731146721,35.7694568754,65.1664092408,0.0,32.1804615127,77.5397301883,379.115368701,113.591971904,49.9818,215.541596797
 04/18  18:00:00,344.633930883,35.7729213652,80.9558605402,0.0,77.122965704,86.2600435998,571.600170394,131.477844702,49.9818,390.140525692
 04/18  19:00:00,360.281186856,35.7694568754,78.2098830921,0.0,102.647051061,80.1663183927,474.28205852,152.081450826,33.3212,288.879407694
 04/18  20:00:00,397.862995195,35.7694568754,84.7602614563,0.0,115.40909374,92.7192997104,479.257432377,160.657915344,33.3212,285.278317033
 04/18  21:00:00,389.157112508,35.7694568754,99.5054660627,0.0,102.647051061,94.1340635361,601.2583388,150.833656299,24.9909,425.433782501
 04/18  22:00:00,303.113832002,35.780881026,79.7418836288,0.0,77.122965704,65.871452062,487.912757637,151.898614981,16.6606,319.353542656
 04/18  23:00:00,212.055267188,35.7694568754,56.8334116303,0.0,38.286128036,48.4199368926,341.090661692,157.041010829,8.3303,175.719350864
 04/18  24:00:00,160.31449732,30.9212990447,47.6839278946,0.0,25.5240853573,30.610668775,221.729178982,73.0201849118,3.33212,145.37687407
 04/19  01:00:00,147.320434343,30.9212990447,42.0620603525,0.0,19.418418834,29.3649097162,169.462125762,58.0106095216,3.33212,108.119396241
 04/19  02:00:00,135.972301438,30.9212990447,38.6307183744,0.0,12.7620426787,28.1191506574,155.120547142,50.0409265871,3.33212,101.747500554
 04/19  03:00:00,133.982769314,30.9212990447,36.6267131006,0.0,12.7620426787,28.1191506574,155.701553291,44.2589761976,3.33212,108.110457094
 04/19  04:00:00,141.992328526,30.9212990447,38.0353536976,0.0,12.7620426787,28.1191506574,186.98239658,38.3359178124,3.33212,145.314358768
 04/19  05:00:00,177.995833865,30.9212990447,46.3793558221,0.0,25.5240853573,30.610668775,286.461377461,34.8606825387,8.3303,243.270394922
 04/19  06:00:00,294.1701585,34.7998253093,74.8151241788,0.0,51.0481707146,78.1489452969,469.838825482,31.0659730534,16.6606,422.112252428
 04/19  07:00:00,380.549636677,35.7735587538,105.447162601,0.0,64.3609230253,109.708623606,662.722913052,77.0434479716,24.9909,560.688565081
 04/19  08:00:00,320.432367464,35.7791873821,88.3238299914,0.0,51.0481707146,80.7689615957,514.456041077,51.1348848845,33.3212,429.999956192
 04/19  09:00:00,287.332680469,36.3380010897,83.0356155183,0.0,51.0481707146,71.0224615957,432.541699391,39.1488968106,66.8089,326.583902581
 04/19  10:00:00,225.622539353,36.4309804926,70.1135125207,0.0,32.1804615127,65.7244621605,371.598786925,31.2864123258,83.4695,256.842874599
 04/19  11:00:00,221.040564225,36.4860399182,64.8794547005,0.0,32.1804615127,65.7244621605,301.490815928,29.7157895308,83.4695,188.305526397
 04/19  12:00:00,225.039716454,36.525738864,69.5242098887,0.0,32.1804615127,65.7244621605,302.583131013,31.1150576201,83.4695,187.998573393
 04/19  13:00:00,215.492601291,36.5584022271,69.6503318775,0.0,32.1804615127,55.9779621605,302.369023138,39.5397259901,75.1392,187.690097147
 04/19  14:00:00,211.76987093,36.5887253217,65.9318651185,0.0,32.1804615127,55.9779621605,294.48203263,40.2991396929,66.8089,187.373992937
 04/19  15:00:00,214.963042383,36.6174936612,69.1027069294,0.0,32.1804615127,55.9779621605,298.549957515,36.0259410899,75.1392,187.384816426
 04/19  16:00:00,245.12333829,36.3171211447,70.267475162,0.0,32.1804615127,60.9114621605,279.314214648,41.793436194,91.7998,145.720978454
 04/19  17:00:00,292.499750747,35.7921737145,83.0231556126,0.0,32.1804615127,77.5397301883,316.350271396,50.9788075739,49.9818,215.389663822
 04/19  18:00:00,364.577764313,35.8346995982,100.947949754,0.0,77.122965704,86.2600435998,510.695226357,71.2334789858,49.9818,389.479947371
 04/19  19:00:00,374.661318018,35.7737750785,95.1290688867,0.0,102.647051061,80.1663183927,399.914481416,81.3587486148,33.3212,285.234532801
 04/19  20:00:00,414.233988945,35.7694568754,100.934498547,0.0,115.40909374,92.7192997104,420.867597033,99.2679885165,33.3212,288.278408517
 04/19  21:00:00,402.456420479,35.7893506209,112.600470184,0.0,102.647051061,94.1340635361,573.315312996,128.283968297,24.9909,420.040444699
 04/19  22:00:00,311.530376448,35.8253804709,88.2188137795,0.0,77.122965704,65.871452062,480.283190705,144.340626734,16.6606,319.281963971
 04/19  23:00:00,216.298531197,35.8000959259,61.0900363928,0.0,38.286128036,48.4199368926,358.352692734,171.395583028,8.3303,178.626809706
 04/19  24:00:00,163.767668226,30.9212990447,51.1087816286,0.0,25.5240853573,30.610668775,234.341599732,85.6961375621,3.33212,145.313342169
 04/20  01:00:00,150.528280952,30.9212990447,45.2488337607,0.0,19.418418834,29.3649097162,172.393250084,67.3370760232,3.33212,101.724054061
 04/20  02:00:00,139.151476009,30.9212990447,41.7893758178,0.0,12.7620426787,28.1191506574,168.692353288,57.2792306919,3.33212,108.081002596
 04/20  03:00:00,137.192223724,30.9212990447,39.8288746178,0.0,12.7620426787,28.1191506574,159.398380317,48.0013310692,3.33212,108.064929248
 04/20  04:00:00,144.888740981,30.9212990447,40.9240479415,0.0,12.7620426787,28.1191506574,183.54809222,41.576566132,3.33212,138.639406088
 04/20  05:00:00,183.616727312,33.34537796,49.6104093919,0.0,25.5240853573,30.610668775,287.621999441,33.8185551756,8.3303,245.473144265
 04/20  06:00:00,294.759589393,33.9917990041,79.0612486023,0.0,51.0481707146,78.1489452969,462.799555985,27.9453690162,16.6606,418.193586969
 04/20  07:00:00,386.96860501,35.7750836165,112.040690327,0.0,64.3609230253,109.708623606,648.008955247,64.2378858872,24.9909,558.78016936
 04/20  08:00:00,325.385844276,35.782010565,93.2686101756,0.0,51.0481707146,80.7689615957,519.963955675,52.8363898795,33.3212,433.806365796
 04/20  09:00:00,291.737543097,36.343666687,87.4248769921,0.0,51.0481707146,71.0224615957,431.948002194,42.9379574767,66.8089,322.201144718
 04/20  10:00:00,236.262909845,36.4358545969,80.6768655252,0.0,32.1804615127,65.7244621605,374.778168645,34.6847382773,83.4695,256.623930367
 04/20  11:00:00,266.926048527,36.4930259351,110.463669632,0.0,32.1804615127,65.7244621605,295.631357249,23.9616757644,83.4695,188.200181485
 04/20  12:00:00,288.606018314,36.5367734208,132.440691673,0.0,32.1804615127,65.7244621605,287.311707149,15.9344139243,83.4695,187.907793224
 04/20  13:00:00,258.745543885,36.5730693975,112.204229807,0.0,32.1804615127,55.9779621605,276.952636543,14.22539679,75.1392,187.588039753
 04/20  14:00:00,245.772022034,36.6034904728,99.2393238088,0.0,32.1804615127,55.9779621605,269.276563143,15.2041567927,66.8089,187.26350635
 04/20  15:00:00,247.034324746,36.6323695824,100.427397902,0.0,32.1804615127,55.9779621605,276.699313391,14.2748226009,75.1392,187.28529079
 04/20  16:00:00,271.743768325,36.3438219804,96.1726429136,0.0,32.1804615127,60.9114621605,247.977372589,12.8707294759,91.7998,143.306843114
 04/20  17:00:00,274.002350119,35.8202592769,64.317729646,0.0,32.1804615127,77.5397301883,295.62817827,33.383229725,49.9818,212.263148545
 04/20  18:00:00,340.403899163,35.8514105591,76.7629957109,0.0,77.122965704,86.2600435998,505.644292145,68.2474788905,49.9818,387.415013254
 04/20  19:00:00,365.827325479,35.7805962514,86.281896349,0.0,102.647051061,80.1663183927,402.283079837,78.6303366629,33.3212,290.331543174
 04/20  20:00:00,412.627556072,35.7694568754,99.3599486886,0.0,115.40909374,92.7192997104,398.179618122,80.4519328364,33.3212,284.406485286
 04/20  21:00:00,406.01512848,35.8046438335,116.252379537,0.0,102.647051061,94.1340635361,535.595607418,84.781863068,24.9909,425.82284435
 04/20  22:00:00,319.004556568,35.8436115801,95.8396270659,0.0,77.122965704,65.871452062,414.547820101,81.5847430325,16.6606,316.302477069
 04/20  23:00:00,225.039163246,35.819965234,70.0903336164,0.0,38.286128036,48.4199368926,264.050212463,81.8781354652,8.3303,173.841776998
 04/20  24:00:00,172.233359865,30.9212990447,59.6300157882,0.0,25.5240853573,30.610668775,214.904374461,66.3268370099,3.33212,145.245417451
 04/21  01:00:00,157.516074109,30.9212990447,52.2995319132,0.0,19.418418834,29.3649097162,166.306664829,61.2842981342,3.33212,101.690246695
 04/21  02:00:00,146.602029104,30.9212990447,49.3232755335,0.0,12.7620426787,28.1191506574,162.685216986,51.3040083399,3.33212,108.049088646
 04/21  03:00:00,148.256406495,33.34537796,48.6026726177,0.0,12.7620426787,28.1191506574,147.170360645,35.7992731927,3.33212,108.038967453
 04/21  04:00:00,154.282023715,30.9212990447,49.8243320507,0.0,12.7620426787,28.1191506574,175.784676258,33.8664294455,3.33212,138.586126813
 04/21  05:00:00,192.426798296,33.34537796,57.9288745705,0.0,25.5240853573,30.610668775,287.686189334,34.0912005861,8.3303,245.264688748
 04/21  06:00:00,308.09171665,34.6382200482,91.1451236853,0.0,51.0481707146,78.1489452969,459.87081533,25.8600203922,16.6606,417.350194938
 04/21  07:00:00,401.188163706,35.7874374806,125.684402133,0.0,64.3609230253,109.708623606,609.391937112,27.5049417365,24.9909,556.896095376
 04/21  08:00:00,332.018444703,35.7694568754,99.3461497915,0.0,51.0481707146,80.7689615957,489.510440469,24.3902028036,33.3212,431.799037665
 04/21  09:00:00,337.273397603,36.3410317244,132.754183403,0.0,51.0481707146,71.0224615957,405.872102518,16.2850123685,66.8089,322.77819015
 04/21  10:00:00,281.537032329,36.4297525758,125.36723216,0.0,32.1804615127,65.7244621605,353.274532679,13.4218050927,83.4695,256.383227587
 04/21  11:00:00,276.789016428,36.4813826631,119.641571536,0.0,32.1804615127,65.7244621605,281.315150492,9.73891252893,83.4695,188.106737963
 04/21  12:00:00,290.406593826,36.5205844118,133.524484708,0.0,32.1804615127,65.7244621605,277.61970081,6.35421392501,83.4695,187.795986885
 04/21  13:00:00,291.006753546,36.5545174784,142.653394924,0.0,32.1804615127,55.9779621605,268.297368226,5.6716544653,75.1392,187.486513761
 04/21  14:00:00,292.046264602,36.5841289809,143.651521024,0.0,32.1804615127,55.9779621605,254.517296915,6.11325290073,66.8089,181.595144015
 04/21  15:00:00,287.501171376,36.6109479527,139.941471615,0.0,32.1804615127,55.9779621605,267.997882615,7.07515862566,75.1392,185.783523989
 04/21  16:00:00,311.199404633,36.339261081,134.922443165,0.0,32.1804615127,60.9114621605,244.471901028,7.09619869762,91.7998,145.57590233
 04/21  17:00:00,308.164817369,35.8323855618,97.9467655869,0.0,32.1804615127,77.5397301883,283.136012493,18.0764131277,49.9818,215.077799365
 04/21  18:00:00,362.06020389,35.8648907619,98.1580587849,0.0,77.122965704,86.2600435998,463.311995375,26.1868996923,49.9818,387.143295683
 04/21  19:00:00,366.296526414,35.8064270401,87.1274487383,0.0,102.647051061,80.1663183927,348.116781018,31.2344122745,33.3212,283.561168744
 04/21  20:00:00,404.767106639,35.7920795548,92.0157732086,0.0,115.40909374,92.7192997104,355.691146619,35.7696046456,33.3212,286.600341973
 04/21  21:00:00,407.503442577,35.835737494,118.167004683,0.0,102.647051061,94.1340635361,490.201000538,43.2840356542,24.9909,421.926064883
 04/21  22:00:00,324.591227511,35.9077188921,101.481891506,0.0,77.122965704,65.871452062,377.606687446,44.2365706299,16.6606,316.709516816
 04/21  23:00:00,273.541478124,35.8657221321,118.339459378,0.0,38.286128036,48.4199368926,217.491113456,36.098318147,8.3303,173.062495309
 04/21  24:00:00,162.327082846,30.9212990447,49.8211639244,0.0,25.5240853573,30.610668775,176.387400738,27.873292381,3.33212,145.181988357
 04/22  01:00:00,165.020706634,30.9212990447,50.3115542483,0.0,27.7269238854,30.610668775,142.849467021,37.8565973718,3.33212,101.660749649
 04/22  02:00:00,149.041140962,33.34537796,49.4068549728,0.0,12.7620426787,28.1191506574,150.985693346,39.6433000807,3.33212,108.010273265
 04/22  03:00:00,143.278998434,30.9212990447,46.0697382448,0.0,12.7620426787,28.1191506574,148.059026763,43.0802448719,3.33212,101.646661891
 04/22  04:00:00,153.168170427,33.34537796,46.9910468034,0.0,12.7620426787,28.1191506574,194.358854109,45.9056784568,3.33212,145.121055652
 04/22  05:00:00,168.830891938,32.5373516549,51.1748323579,0.0,12.7620426787,28.1191506574,221.62624231,41.8380078111,8.3303,171.457934498
 04/22  06:00:00,246.761947774,33.9513976889,63.7559251613,0.0,42.6918050922,54.3732441037,297.134807295,33.9751609248,16.6606,246.49904637
 04/22  07:00:00,323.788715675,35.9129299491,94.7752204781,0.0,42.6918050922,86.1019271793,484.133227904,38.2785105028,24.9909,420.863817401
 04/22  08:00:00,396.207343695,35.7819576596,126.117118814,0.0,57.6566862989,112.030105488,671.204275204,42.9438881591,33.3212,594.939187045
 04/22  09:00:00,328.442945734,36.3349310184,104.783485799,0.0,57.6566862989,83.6599452969,536.659433168,46.7769770068,66.8089,423.073556161
 04/22  10:00:00,250.020183859,36.4233529116,80.6394872377,0.0,42.6918050922,68.9656133826,457.848802557,46.586652919,83.4695,327.792649638
 04/22  11:00:00,234.257381099,36.4740024292,73.2707957873,0.0,34.9340096728,67.7198543238,378.992488694,38.1004281152,83.4695,257.422560578
 04/22  12:00:00,228.183188276,36.5097500183,67.977684244,0.0,34.9340096728,67.7198543238,307.034008033,35.2815233181,83.4695,188.282984715
 04/22  13:00:00,262.077535103,36.5420617367,111.270743549,0.0,34.9340096728,57.9733543238,293.500373489,30.3826482509,75.1392,187.978525238
 04/22  14:00:00,268.836420391,36.5698694922,117.630995918,0.0,34.9340096728,57.9733543238,281.447581476,26.9772154049,66.8089,187.661466071
 04/22  15:00:00,287.759289561,36.5965893778,135.782700958,0.0,34.9340096728,57.9733543238,283.1338265,20.31485183,75.1392,187.67977467
 04/22  16:00:00,324.512769155,36.2993273363,143.037329232,0.0,34.9340096728,62.9068543238,251.364452755,13.8310849033,91.7998,145.733567851
 04/22  17:00:00,261.010109603,35.7789043902,53.8981847272,0.0,34.9340096728,72.2186844194,274.622113754,45.4674148834,49.9818,179.172898871
 04/22  18:00:00,329.416377154,35.846060386,56.1858488768,0.0,87.0357390804,86.2600435998,348.46028013,82.4326225865,49.9818,216.045857543
 04/22  19:00:00,355.844995798,35.772091631,79.5302478112,0.0,102.000620287,77.6748002752,421.578620758,105.271721218,33.3212,282.98569954
 04/22  20:00:00,393.330483268,35.7694568754,97.3428454792,0.0,102.000620287,88.9820225341,421.255727763,99.7542717793,33.3212,288.180255983
 04/22  21:00:00,391.695759688,35.7694568754,105.458546408,0.0,102.000620287,91.6425454185,388.924818349,82.0781898578,24.9909,281.855728491
 04/22  22:00:00,337.746649818,35.7694568754,104.727846652,0.0,87.0357390804,65.871452062,500.781233992,69.4437928022,16.6606,414.67684119
 04/22  23:00:00,238.434816028,35.7694568754,79.128991404,0.0,42.6918050922,48.4199368926,320.354213768,66.5781201849,8.3303,245.445793583
 04/22  24:00:00,177.905020967,30.9212990447,63.1505038428,0.0,27.7269238854,30.610668775,203.36709436,61.5340456042,3.33212,138.500928755
 04/23  01:00:00,179.384008573,30.9212990447,55.406910731,0.0,34.4311606118,33.1021868926,171.607288866,60.1405531209,3.33212,108.134615746
 04/23  02:00:00,158.648872221,30.9212990447,52.198056343,0.0,19.466279405,30.610668775,155.640418757,44.1837909683,3.33212,108.124507789
 04/23  03:00:00,156.788752766,30.9212990447,50.3558720077,0.0,19.466279405,30.610668775,148.574389192,37.1236805598,3.33212,108.118588632
