Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/23  04:00:00,162.144160929,30.9212990447,49.090587215,0.0,19.466279405,30.610668775,188.330848898,46.547386337,3.33212,138.451342561
 04/23  05:00:00,174.910112114,30.9212990447,49.5980608652,0.0,19.466279405,30.610668775,232.296332227,45.4687335933,8.3303,178.497298634
 04/23  06:00:00,242.908189466,34.7998253093,58.9761146057,0.0,42.6918050922,54.3732441037,305.058351015,41.4565294124,16.6606,246.941221603
 04/23  07:00:00,324.189218055,35.9740776355,85.6588343512,0.0,49.3960418185,88.5934452969,518.786924646,78.1260515188,24.9909,415.669973128
 04/23  08:00:00,381.704951361,35.7776066737,111.317061482,0.0,57.6566862989,112.030105488,733.838385148,106.520618035,33.3212,593.996567113
 04/23  09:00:00,300.861223995,36.3500879245,85.9165813744,0.0,50.9524495726,81.1684271793,641.472008876,149.585908911,66.8089,425.077199965
 04/23  10:00:00,232.837919613,36.4398990191,62.9096538428,0.0,42.6918050922,68.9656133826,556.983549679,151.956436896,83.4695,321.557612783
 04/23  11:00:00,220.569603792,36.4906943349,54.4379078945,0.0,38.286128036,68.9656133826,493.355856439,153.078206311,83.4695,256.808150128
 04/23  12:00:00,212.996598643,36.5248562725,47.842802059,0.0,38.286128036,68.9656133826,406.115994997,135.084393009,83.4695,187.562101987
 04/23  13:00:00,197.828240873,36.5573330775,51.8061540429,0.0,31.5818913096,56.727595265,356.363204814,93.700093174,75.1392,187.52391164
 04/23  14:00:00,206.330042621,36.5856508718,60.3346034623,0.0,31.5818913096,56.727595265,333.77173152,80.0159012129,66.8089,186.946930307
 04/23  15:00:00,214.412224272,36.6102987,68.3807349249,0.0,31.5818913096,56.727595265,335.962440412,80.8170734765,75.1392,180.006166936
 04/23  16:00:00,244.967368915,36.3071953186,69.9669927044,0.0,31.5818913096,61.661095265,322.119917955,84.8787682941,91.7998,145.441349661
 04/23  17:00:00,279.369623119,35.7694568754,77.110472666,0.0,31.5818913096,70.9729253606,335.757141404,106.727993474,49.9818,179.04734793
 04/23  18:00:00,349.850667824,35.7694568754,85.7527306763,0.0,80.3315023541,83.7685254822,406.724114682,141.246595619,49.9818,215.495719063
 04/23  19:00:00,369.226955204,35.7694568754,92.7593831827,0.0,102.000620287,77.6748002752,463.044123532,148.659583949,33.3212,281.063339583
 04/23  20:00:00,393.939982262,35.7694568754,88.6199229268,0.0,108.704857014,91.4735406516,455.33790424,141.935503711,33.3212,280.081200529
 04/23  21:00:00,363.683358852,35.7694568754,86.4610944596,0.0,95.2963835608,89.1510273009,466.586892128,160.473161467,24.9909,281.122830662
 04/23  22:00:00,306.067235202,35.7694568754,81.9593582326,0.0,80.3315023541,63.3799339444,603.873038973,173.35174514,16.6606,413.860693832
 04/23  23:00:00,217.741101396,35.7694568754,57.9482424225,0.0,42.6918050922,48.4199368926,452.518486089,199.78157557,8.3303,244.40661052
 04/23  24:00:00,167.06845509,30.9212990447,43.012239679,0.0,34.4311606118,33.1021868926,227.122615308,85.1433396248,3.33212,138.647155683
 04/24  01:00:00,140.004709894,30.9212990447,34.7321126069,0.0,19.418418834,29.3649097162,178.355453869,67.0866802127,3.33212,107.936653657
 04/24  02:00:00,132.181603782,30.9212990447,34.8568512881,0.0,12.7620426787,28.1191506574,150.640140485,45.7376873624,3.33212,101.570333123
 04/24  03:00:00,134.533517213,30.9212990447,37.2049107853,0.0,12.7620426787,28.1191506574,147.887054125,36.6294066111,3.33212,107.925527514
 04/24  04:00:00,142.335227363,30.9212990447,38.3888598171,0.0,12.7620426787,28.1191506574,176.409529249,34.6838077343,3.33212,138.393601514
 04/24  05:00:00,178.413606324,30.9212990447,46.8200139045,0.0,25.5240853573,30.610668775,282.719988037,30.987092098,8.3303,243.402595939
 04/24  06:00:00,292.129137455,33.9917990041,76.441370108,0.0,51.0481707146,78.1489452969,457.129473487,24.0899817419,16.6606,416.378891745
 04/24  07:00:00,382.192754817,35.7715846334,107.365156154,0.0,64.3609230253,109.708623606,630.386116428,54.1337313886,24.9909,551.261485039
 04/24  08:00:00,319.297983358,35.7694568754,87.2129807704,0.0,51.0481707146,80.7689615957,515.957962327,61.887169975,33.3212,420.749592352
 04/24  09:00:00,283.7503903,36.3350509045,79.4053927136,0.0,51.0481707146,71.0224615957,449.99143064,61.701950241,66.8089,321.480580399
 04/24  10:00:00,225.150219046,36.4287097469,69.5218888489,0.0,32.1804615127,65.7244621605,405.501758073,67.190689936,83.4695,254.841568137
 04/24  11:00:00,225.415485849,36.4858244431,69.127163153,0.0,32.1804615127,65.7244621605,333.845065736,62.6540429831,83.4695,187.721522753
 04/24  12:00:00,231.728227899,36.5297869156,76.1145481233,0.0,32.1804615127,65.7244621605,323.660984722,52.7567290912,83.4695,187.434755631
 04/24  13:00:00,208.07077043,36.5682014367,62.2550006016,0.0,32.1804615127,55.9779621605,309.688931131,48.7369213624,75.1392,185.812809768
 04/24  14:00:00,200.122933249,36.6010796108,54.4100545041,0.0,32.1804615127,55.9779621605,290.045953133,42.0258045204,66.8089,181.211248613
 04/24  15:00:00,210.528373318,36.6296341627,64.7931872459,0.0,32.1804615127,55.9779621605,300.543412881,39.5575554337,75.1392,185.846657447
 04/24  16:00:00,249.181280531,36.3302571104,74.4611938191,0.0,32.1804615127,60.9114621605,268.170823626,36.6736986891,91.7998,139.697324936
 04/24  17:00:00,298.759330899,35.8104667901,89.4436487874,0.0,32.1804615127,77.5397301883,309.98430858,45.3958413749,49.9818,214.606667205
 04/24  18:00:00,368.293163528,35.8557739062,104.890166823,0.0,77.122965704,86.2600435998,494.852478344,63.5802645857,49.9818,381.290413759
 04/24  19:00:00,374.881591455,35.7855120539,95.5546426474,0.0,102.647051061,80.1663183927,407.800774392,88.5735101348,33.3212,285.906064257
 04/24  20:00:00,413.175768245,35.7694568754,100.10588316,0.0,115.40909374,92.7192997104,423.187704534,109.13136551,33.3212,280.735139024
 04/24  21:00:00,403.115328365,35.8081243224,113.537831007,0.0,102.647051061,94.1340635361,565.574202562,124.84014907,24.9909,415.743153492
 04/24  22:00:00,312.945495427,35.8416789139,89.8554272317,0.0,77.122965704,65.871452062,475.006226006,141.040489895,16.6606,317.305136111
 04/24  23:00:00,218.316260171,35.811668981,63.3455176415,0.0,38.286128036,48.4199368926,323.425608155,143.860453304,8.3303,171.234854851
 04/24  24:00:00,164.586581216,30.9212990447,52.0740132298,0.0,25.5240853573,30.610668775,226.413034415,84.6993342312,3.33212,138.381580184
 04/25  01:00:00,150.643493428,30.9212990447,45.4776747437,0.0,19.418418834,29.3649097162,181.534233584,70.290175128,3.33212,107.911938456
 04/25  02:00:00,139.343795473,30.9212990447,42.0855964156,0.0,12.7620426787,28.1191506574,164.511791865,59.639562488,3.33212,101.540109377
 04/25  03:00:00,161.488594913,30.9212990447,64.1066036803,0.0,12.7620426787,28.1191506574,164.445222684,53.2198580748,3.33212,107.893244609
 04/25  04:00:00,171.692521286,30.9212990447,67.0412859574,0.0,12.7620426787,28.1191506574,185.803692879,44.1392294987,3.33212,138.33234338
 04/25  05:00:00,203.696195689,33.34537796,68.9658852906,0.0,25.5240853573,30.610668775,284.007382243,35.9055874096,8.3303,239.771494833
 04/25  06:00:00,312.680397432,33.8301937431,96.3324517887,0.0,51.0481707146,78.1489452969,458.666473611,27.0662301468,16.6606,414.939643464
 04/25  07:00:00,400.358408506,35.7769263101,124.486810386,0.0,64.3609230253,109.708623606,623.438119143,46.8984856496,24.9909,551.548733493
 04/25  08:00:00,333.952417809,35.7934312619,101.076118363,0.0,51.0481707146,80.7689615957,491.500302547,35.0021818392,33.3212,423.176920708
 04/25  09:00:00,315.052743192,36.3510516635,110.601903895,0.0,51.0481707146,71.0224615957,406.176973445,19.22709863,66.8089,320.140974815
 04/25  10:00:00,283.717012038,36.443413482,127.551171462,0.0,32.1804615127,65.7244621605,349.433109488,12.8096631732,83.4695,253.153946315
 04/25  11:00:00,272.106332238,36.5029978931,115.113964466,0.0,32.1804615127,65.7244621605,279.385474973,11.0244438897,83.4695,184.891531083
 04/25  12:00:00,274.688310492,36.5491603472,118.376077343,0.0,32.1804615127,65.7244621605,277.047628251,8.35907654381,83.4695,185.219051707
 04/25  13:00:00,290.246633641,36.5827376815,143.372310316,0.0,32.1804615127,55.9779621605,267.001579398,4.84571215246,75.1392,187.016667246
 04/25  14:00:00,291.193778492,36.6157334331,143.966744083,0.0,32.1804615127,55.9779621605,251.13044135,4.53190451607,66.8089,179.789636834
 04/25  15:00:00,291.364924279,36.6451254908,143.923340537,0.0,32.1804615127,55.9779621605,266.5932666,4.7395394103,75.1392,186.71452719
 04/25  16:00:00,320.497656994,36.4236963228,144.013779621,0.0,32.1804615127,60.9114621605,233.311866169,2.81686161939,91.7998,138.69520455
 04/25  17:00:00,354.742724032,35.9058627201,143.92341552,0.0,32.1804615127,77.5397301883,269.680298616,5.24784664373,49.9818,214.450651972
 04/25  18:00:00,406.144435001,35.9674456958,141.727104536,0.0,77.122965704,86.2600435998,439.323164682,9.8073345446,49.9818,379.534030137
 04/25  19:00:00,375.24171105,35.9297270546,95.9556610735,0.0,102.647051061,80.1663183927,344.338553561,24.4823092223,33.3212,286.535044339
 04/25  20:00:00,396.426472366,35.902942121,83.7010265108,0.0,115.40909374,92.7192997104,354.178435343,40.4795289868,33.3212,280.377706357
 04/25  21:00:00,403.873070971,35.9559208529,114.477844786,0.0,102.647051061,94.1340635361,496.372182113,56.479350887,24.9909,414.901931226
 04/25  22:00:00,357.038069823,36.0086526341,133.568739201,0.0,77.122965704,65.871452062,401.548703339,73.0792723942,16.6606,311.808830945
 04/25  23:00:00,245.156619215,35.9437331251,89.9675000947,0.0,38.286128036,48.4199368926,260.907026958,77.1812612065,8.3303,175.395465751
 04/25  24:00:00,184.952881981,30.9212990447,72.236490153,0.0,25.5240853573,30.610668775,207.680875486,66.034017083,3.33212,138.314738403
 04/26  01:00:00,165.858611687,30.9212990447,60.5325826059,0.0,19.418418834,29.3649097162,169.462219801,63.3038671079,3.33212,102.826232693
 04/26  02:00:00,154.981068206,33.34537796,55.2105589795,0.0,12.7620426787,28.1191506574,162.079212974,52.1908928666,3.33212,106.556200108
 04/26  03:00:00,149.574805301,30.9212990447,52.2352849389,0.0,12.7620426787,28.1191506574,149.304272133,44.4732103946,3.33212,101.498941738
 04/26  04:00:00,159.150403375,33.34537796,52.8989381037,0.0,12.7620426787,28.1191506574,182.068366469,40.4764974644,3.33212,138.259749004
 04/26  05:00:00,194.273963689,33.34537796,60.3220189947,0.0,25.5240853573,30.610668775,290.400950055,37.9179114277,8.3303,244.152738627
 04/26  06:00:00,311.864444056,33.8301937431,96.3255165058,0.0,51.0481707146,78.1489452969,459.956126126,30.1379418276,16.6606,413.157584299
 04/26  07:00:00,409.814351479,35.7956815077,135.120030444,0.0,64.3609230253,109.708623606,596.165480513,23.6704968984,24.9909,547.504083614
 04/26  08:00:00,372.336678486,35.8219221631,139.671537103,0.0,51.0481707146,80.7689615957,461.080483183,8.71585180755,33.3212,419.043431375
 04/26  09:00:00,347.701688574,36.3559828553,142.02317813,0.0,51.0481707146,71.0224615957,388.099906375,1.58568958562,66.8089,319.70531679
 04/26  10:00:00,301.317490564,36.4615640547,144.048304426,0.0,32.1804615127,65.7244621605,341.839985703,3.15739813616,83.4695,255.213087567
 04/26  11:00:00,302.250223719,36.5422500974,144.258169087,0.0,32.1804615127,65.7244621605,274.280357255,3.2963898827,83.4695,187.514467372
 04/26  12:00:00,301.057001858,36.6038377994,143.694254535,0.0,32.1804615127,65.7244621605,266.919560263,3.2033133428,83.4695,180.246746921
 04/26  13:00:00,291.262780828,36.5904900056,143.817996069,0.0,32.1804615127,55.9779621605,265.433148296,3.39503872778,75.1392,186.898909568
 04/26  14:00:00,290.78915782,36.6232019388,143.046810412,0.0,32.1804615127,55.9779621605,249.997388594,3.50570693491,66.8089,179.682781659
 04/26  15:00:00,291.058044055,36.6546617701,143.048932625,0.0,32.1804615127,55.9779621605,265.390758161,3.6472330982,75.1392,186.604325063
 04/26  16:00:00,320.614887695,36.4523897476,143.989160939,0.0,32.1804615127,60.9114621605,232.418969098,1.99019218321,91.7998,138.628976915
 04/26  17:00:00,353.971997343,35.9184416837,142.921310979,0.0,32.1804615127,77.5397301883,268.08818144,4.11366325222,49.9818,213.992718187
 04/26  18:00:00,406.720460474,35.9852696136,141.59787982,0.0,77.122965704,86.2600435998,430.841071957,4.79715601819,49.9818,376.062115939
 04/26  19:00:00,420.442030961,35.9805482774,139.866242716,0.0,102.647051061,80.1663183927,326.484610387,7.10581672655,33.3212,286.05759366
 04/26  20:00:00,455.217726516,35.9487170873,141.341355281,0.0,115.40909374,92.7192997104,326.969515788,13.5385717436,33.3212,280.109744045
 04/26  21:00:00,428.76408009,36.0001964203,138.396499839,0.0,102.647051061,94.1340635361,462.176934886,22.2025785571,24.9909,414.983456328
 04/26  22:00:00,328.814225059,36.0503103247,105.327952507,0.0,77.122965704,65.871452062,366.282703185,39.0471848748,16.6606,310.574918311
 04/26  23:00:00,239.16341577,35.9811468302,83.9547975632,0.0,38.286128036,48.4199368926,229.06196928,49.6981756609,8.3303,171.033493619
 04/26  24:00:00,186.968306294,31.7293253498,73.4620110096,0.0,25.5240853573,30.610668775,184.962184325,42.3873002497,3.33212,139.242764075
 04/27  01:00:00,173.211617772,32.5373516549,66.4123812314,0.0,19.418418834,29.3649097162,148.275329644,38.0444080792,3.33212,106.898801565
 04/27  02:00:00,162.074267281,32.5373516549,63.1422082943,0.0,12.7620426787,28.1191506574,132.858231866,28.0480659386,3.33212,101.478045927
 04/27  03:00:00,157.927012245,31.7293253498,59.9320963071,0.0,12.7620426787,28.1191506574,135.002585166,23.8510116902,3.33212,107.819453476
 04/27  04:00:00,175.55403075,33.34537796,69.3102522096,0.0,12.7620426787,28.1191506574,159.235464441,17.723985889,3.33212,138.179358552
 04/27  05:00:00,221.908990301,33.34537796,90.6716681324,0.0,25.5240853573,30.610668775,258.249695107,13.3890290249,8.3303,236.530366082
 04/27  06:00:00,312.811987068,33.8301937431,97.2881094422,0.0,51.0481707146,78.1489452969,445.709309387,16.7254718974,16.6606,412.323237489
 04/27  07:00:00,401.238090954,35.8062306654,126.612026467,0.0,64.3609230253,109.708623606,594.601184303,24.0186058782,24.9909,545.591678425
 04/27  08:00:00,361.847495563,35.7694568754,129.679654559,0.0,51.0481707146,80.7689615957,472.626115796,18.7029136843,33.3212,420.602002111
 04/27  09:00:00,288.752578804,36.355356583,84.409303927,0.0,51.0481707146,71.0224615957,407.949233535,23.9336522257,66.8089,317.20668131
 04/27  10:00:00,224.203770616,36.4423530083,68.6513606651,0.0,32.1804615127,65.7244621605,368.304636585,29.861999145,83.4695,254.97313744
 04/27  11:00:00,222.724657636,36.4984407273,66.5127892512,0.0,32.1804615127,65.7244621605,299.534849808,28.6775315583,83.4695,187.387818249
 04/27  12:00:00,219.957523004,36.531941276,64.4276187889,0.0,32.1804615127,65.7244621605,300.895266237,37.2807311663,83.4695,180.145035071
 04/27  13:00:00,210.318378178,36.5625621108,64.4878218452,0.0,32.1804615127,55.9779621605,302.733478211,40.8089888945,75.1392,186.785289316
 04/27  14:00:00,210.885263431,36.5915518753,65.0476579844,0.0,32.1804615127,55.9779621605,283.405162491,37.0313743489,66.8089,179.564888142
 04/27  15:00:00,209.68609369,36.6181646079,63.8187698382,0.0,32.1804615127,55.9779621605,301.872647626,47.1598111552,75.1392,179.573636471
 04/27  16:00:00,238.829415375,36.3171592087,63.9855282929,0.0,32.1804615127,60.9114621605,287.953553343,51.0046253881,91.7998,145.149127955
 04/27  17:00:00,287.020771669,35.7694568754,77.5956230033,0.0,32.1804615127,77.5397301883,308.56098454,51.5976159448,49.9818,206.981568595
 04/27  18:00:00,361.433516862,35.7959057646,97.9096245117,0.0,77.122965704,86.2600435998,487.515181553,53.4714863122,49.9818,384.061895241
 04/27  19:00:00,377.68458108,35.7694568754,98.2117973707,0.0,102.647051061,80.1663183927,366.961166952,52.9241754256,33.3212,280.715791526
 04/27  20:00:00,419.396959848,35.7694568754,106.174235506,0.0,115.40909374,92.7192997104,376.480272117,63.4203394198,33.3212,279.738732698
 04/27  21:00:00,408.973197264,35.7703886241,119.280981891,0.0,102.647051061,94.1340635361,513.314086308,75.123354186,24.9909,413.199832122
 04/27  22:00:00,318.252790182,35.8102025291,95.1395442042,0.0,77.122965704,65.871452062,408.631053223,84.0587867406,16.6606,307.911666482
 04/27  23:00:00,222.897866169,35.7933743476,67.9750713169,0.0,38.286128036,48.4199368926,272.31708436,92.843727733,8.3303,171.143056627
 04/27  24:00:00,170.19386108,30.9212990447,57.5908634875,0.0,25.5240853573,30.610668775,217.751797714,75.0522735921,3.33212,139.367404121
 04/28  01:00:00,155.532077039,30.9212990447,50.3036390628,0.0,19.418418834,29.3649097162,177.398586616,67.6003586807,3.33212,106.466107935
 04/28  02:00:00,143.47134046,30.9212990447,46.1721374821,0.0,12.7620426787,28.1191506574,163.977352341,59.2058530509,3.33212,101.43937929
 04/28  03:00:00,142.128582563,30.9212990447,44.8427677597,0.0,12.7620426787,28.1191506574,155.231539718,48.5356609531,3.33212,103.363758765
 04/28  04:00:00,153.406799157,33.34537796,46.4857831717,0.0,12.7620426787,28.1191506574,181.54555395,41.6170835671,3.33212,136.596350383
 04/28  05:00:00,184.879770874,30.9212990447,55.5358994245,0.0,25.5240853573,30.610668775,285.512539072,34.0183051615,8.3303,243.163933911
 04/28  06:00:00,307.207939456,34.9614305703,89.8823961074,0.0,51.0481707146,78.1489452969,455.245757022,28.5313680406,16.6606,410.053788982
 04/28  07:00:00,393.665766342,35.7848098033,118.101741495,0.0,64.3609230253,109.708623606,607.151409633,36.6116961997,24.9909,545.548813433
 04/28  08:00:00,321.993664638,35.7694568754,89.3085351888,0.0,51.0481707146,80.7689615957,496.440732165,45.7990806961,33.3212,417.320451469
 04/28  09:00:00,281.549786941,36.349538755,77.3051271819,0.0,51.0481707146,71.0224615957,438.60535457,52.9083108901,66.8089,318.888143679
 04/28  10:00:00,219.643611669,36.4392866644,64.119134359,0.0,32.1804615127,65.7244621605,388.443386882,57.7481104256,83.4695,247.225776457
 04/28  11:00:00,214.991297526,36.4920041084,58.822348118,0.0,32.1804615127,65.7244621605,323.315398534,52.5827030339,83.4695,187.263195501
 04/28  12:00:00,210.81550433,36.5291064794,55.3871079277,0.0,32.1804615127,65.7244621605,310.132842474,41.9833638698,83.4695,184.679978604
 04/28  13:00:00,229.349692474,36.5596465907,83.4321974335,0.0,32.1804615127,55.9779621605,289.506403315,32.3433908601,75.1392,182.023812455
 04/28  14:00:00,228.333064928,36.5872950614,82.2370976966,0.0,32.1804615127,55.9779621605,274.981916338,28.7061868024,66.8089,179.466829535
 04/28  15:00:00,255.274050661,36.6139571505,108.701056839,0.0,32.1804615127,55.9779621605,273.236892869,16.5304155306,75.1392,181.567277339
 04/28  16:00:00,297.169297019,36.3128908628,121.218595603,0.0,32.1804615127,60.9114621605,241.587125372,6.72738909229,91.7998,143.05993628
 04/28  17:00:00,318.266721005,35.7694568754,108.000648436,0.0,32.1804615127,77.5397301883,271.316896815,14.5178362134,49.9818,206.817260602
 04/28  18:00:00,371.42229162,35.7694568754,107.359271265,0.0,77.122965704,86.2600435998,453.428962391,22.1364323758,49.9818,381.310730015
 04/28  19:00:00,374.658405835,35.7694568754,95.261070554,0.0,102.647051061,80.1663183927,342.482339176,26.9551133733,33.3212,282.206025803
 04/28  20:00:00,406.720659298,35.7694568754,93.7094978591,0.0,115.40909374,92.7192997104,340.61155095,31.1540712732,33.3212,276.136279677
 04/28  21:00:00,394.965470262,35.7694568754,105.449614545,0.0,102.647051061,94.1340635361,468.740047521,32.8662879273,24.9909,410.882859594
 04/28  22:00:00,295.775929038,35.7701729725,72.7584704,0.0,77.122965704,65.871452062,371.360171707,42.521312991,16.6606,312.178258716
 04/28  23:00:00,203.73284381,35.7694568754,48.9870428098,0.0,38.286128036,48.4199368926,229.859842153,50.7232041173,8.3303,170.806338036
 04/28  24:00:00,160.301676146,30.9212990447,47.8035458787,0.0,25.5240853573,30.610668775,186.554005453,45.0906920692,3.33212,138.131193384
 04/29  01:00:00,160.165300763,30.9212990447,45.4452697649,0.0,27.7269238854,30.610668775,151.769028795,47.0262718726,3.33212,101.410636922
 04/29  02:00:00,136.629847587,30.9212990447,39.4117718488,0.0,12.7620426787,28.1191506574,159.009418416,50.8725141427,3.33212,104.804784273
 04/29  03:00:00,135.130682551,30.9212990447,37.9004294026,0.0,12.7620426787,28.1191506574,160.05850268,52.382961954,3.33212,104.343420726
 04/29  04:00:00,145.212692658,30.9212990447,41.3670986664,0.0,12.7620426787,28.1191506574,192.853302064,51.4699832532,3.33212,138.051198811
 04/29  05:00:00,158.404229372,32.5373516549,43.4833972296,0.0,12.7620426787,28.1191506574,225.877848826,46.8423225938,8.3303,170.705226233
 04/29  06:00:00,238.936991828,33.9513976889,55.8518581389,0.0,42.6918050922,54.3732441037,294.479751136,37.3810991279,16.6606,240.438052008
 04/29  07:00:00,318.362132842,35.893796099,89.2698020921,0.0,42.6918050922,86.1019271793,471.475435554,39.8342688949,24.9909,406.650266659
 04/29  08:00:00,396.99036329,35.8104357722,126.7807605,0.0,57.6566862989,112.030105488,654.645359256,36.2597176564,33.3212,585.0644416
 04/29  09:00:00,333.913635981,36.3373863719,110.194415957,0.0,57.6566862989,83.6599452969,511.509085282,29.2040962505,66.8089,415.496089031
 04/29  10:00:00,300.608400981,36.4406056803,130.782750855,0.0,42.6918050922,68.9656133826,421.091032308,19.1641529867,83.4695,318.457379321
 04/29  11:00:00,305.203924211,36.515427993,143.219100621,0.0,34.9340096728,67.7198543238,341.386607164,10.075222067,83.4695,247.841885097
 04/29  12:00:00,305.992997639,36.5732983305,144.451904164,0.0,34.9340096728,67.7198543238,277.032481344,6.09911376883,83.4695,187.463867575
 04/29  13:00:00,296.518526624,36.5717476678,144.371779448,0.0,34.9340096728,57.9733543238,267.844714637,5.56636008829,75.1392,187.139154549
 04/29  14:00:00,296.698814757,36.6051616492,144.376210245,0.0,34.9340096728,57.9733543238,252.536566874,5.8137736461,66.8089,179.913893228
 04/29  15:00:00,296.698010988,36.6333702371,144.318777593,0.0,34.9340096728,57.9733543238,268.279107028,6.29353882775,75.1392,186.8463682
 04/29  16:00:00,325.854842177,36.3387267767,144.517680459,0.0,34.9340096728,62.9068543238,237.193030673,6.77311641033,91.7998,138.620114262
 04/29  17:00:00,352.860874335,35.8509448426,144.489498217,0.0,34.9340096728,72.2186844194,238.051582001,9.72311862204,49.9818,178.346663379
 04/29  18:00:00,412.824388625,35.9311459508,138.483873765,0.0,87.0357390804,86.2600435998,277.283957578,12.4805250837,49.9818,214.821632494
 04/29  19:00:00,396.884771266,35.7986819906,122.749166049,0.0,102.000620287,77.6748002752,335.982583603,23.6743647077,33.3212,278.987018896
 04/29  20:00:00,423.15474989,35.7698339505,126.706402647,0.0,102.000620287,88.9820225341,334.058258912,28.1588804824,33.3212,272.57817843
 04/29  21:00:00,394.293049593,35.7839084916,107.8050708,0.0,102.000620287,91.6425454185,341.41489018,37.3004471713,24.9909,279.123543009
 04/29  22:00:00,338.825176642,35.7713325334,105.663263476,0.0,87.0357390804,65.871452062,478.614948966,53.0835487232,16.6606,408.870800243
 04/29  23:00:00,242.87991546,35.7694568754,83.4250368651,0.0,42.6918050922,48.4199368926,318.522272333,73.7242898925,8.3303,236.467682441
 04/29  24:00:00,183.335687058,30.9212990447,68.4527540015,0.0,27.7269238854,30.610668775,207.536471579,66.1579778099,3.33212,138.046373769
 04/30  01:00:00,183.856706744,30.9212990447,59.7684941998,0.0,34.4311606118,33.1021868926,172.420234528,61.2155060915,3.33212,107.872608437
 04/30  02:00:00,158.717444198,30.9212990447,52.1237284183,0.0,19.466279405,30.610668775,167.820111715,62.9693386887,3.33212,101.518653026
 04/30  03:00:00,154.19182113,30.9212990447,47.590397727,0.0,19.466279405,30.610668775,170.118885613,60.6152914551,3.33212,106.171474158
 04/30  04:00:00,160.832224613,30.9212990447,47.6459783848,0.0,19.466279405,30.610668775,188.151313811,51.6640685924,3.33212,133.155125218
 04/30  05:00:00,172.114147196,30.9212990447,49.4778572626,0.0,19.466279405,30.610668775,228.658348175,42.6135545522,8.3303,177.714493623
 04/30  06:00:00,248.395449021,34.7998253093,64.3536984438,0.0,42.6918050922,54.3732441037,287.718009955,31.6101409509,16.6606,239.447269004
 04/30  07:00:00,340.010977256,36.0216854871,101.479165877,0.0,49.3960418185,88.5934452969,462.547797761,29.7613847202,24.9909,407.795513041
 04/30  08:00:00,408.186005975,35.8800775508,137.777086082,0.0,57.6566862989,112.030105488,636.806517153,20.7224142833,33.3212,582.76290287
 04/30  09:00:00,354.635672005,36.3757213742,139.563458047,0.0,50.9524495726,81.1684271793,494.156754275,11.811430109,66.8089,415.536424166
 04/30  10:00:00,312.762952856,36.5936135665,142.166540885,0.0,42.6918050922,68.9656133826,408.637112948,6.54831342736,83.4695,318.61929952
 04/30  11:00:00,310.567273254,36.6189966625,143.227129497,0.0,38.286128036,68.9656133826,334.494471926,3.42341565147,83.4695,247.601556275
 04/30  12:00:00,310.509356288,36.666459463,143.56349377,0.0,38.286128036,68.9656133826,273.362212691,3.14556131327,83.4695,186.747151378
 04/30  13:00:00,291.723276352,36.5992455384,143.643877736,0.0,31.5818913096,56.727595265,258.863205959,3.92032976697,75.1392,179.803676192
 04/30  14:00:00,291.694654145,36.6294047059,143.578141231,0.0,31.5818913096,56.727595265,250.316751959,4.27081689501,66.8089,179.237035064
 04/30  15:00:00,291.610621217,36.6557372123,143.295230532,0.0,31.5818913096,56.727595265,259.063788355,4.68441082956,75.1392,179.240177526
 04/30  16:00:00,320.876408263,36.3995148859,143.598602309,0.0,31.5818913096,61.661095265,241.653517853,4.90963482163,91.7998,144.944083032
 04/30  17:00:00,347.804012974,35.8798605361,143.427276807,0.0,31.5818913096,70.9729253606,228.762073289,7.39406129025,49.9818,171.386211999
 04/30  18:00:00,408.623193086,35.9149229816,142.836232889,0.0,80.3315023541,83.7685254822,271.161606516,6.86546660514,49.9818,214.31433991
 04/30  19:00:00,417.092471732,35.8431212924,142.227347683,0.0,102.000620287,77.6748002752,312.245853514,6.51198145036,33.3212,272.412672063
 04/30  20:00:00,448.199211049,35.807976564,141.961392899,0.0,108.704857014,91.4735406516,322.032543327,12.1882009276,33.3212,276.5231424
 04/30  21:00:00,403.610498697,35.9128879377,125.91517562,0.0,95.2963835608,89.1510273009,328.090425702,25.6540565334,24.9909,277.445469168
 04/30  22:00:00,338.997537313,35.8828477348,114.81334561,0.0,80.3315023541,63.3799339444,452.610535324,35.6311078651,16.6606,400.318827459
 04/30  23:00:00,252.741081002,35.8327316436,93.151973002,0.0,42.6918050922,48.4199368926,283.313320433,39.5203358606,8.3303,235.462684572
 04/30  24:00:00,199.873880259,31.7293253498,74.9427051848,0.0,34.4311606118,33.1021868926,172.537529221,30.5864153742,3.33212,138.618993846
 05/01  01:00:00,173.118671271,32.5373516549,66.3362262465,0.0,19.418418834,29.3649097162,139.478067952,28.8559790695,3.33212,107.289968882
 05/01  02:00:00,159.229170658,30.9212990447,61.9133176691,0.0,12.7620426787,28.1191506574,131.864525528,27.1916708305,3.33212,101.340734698
 05/01  03:00:00,159.811156489,33.34537796,60.1374665551,0.0,12.7620426787,28.1191506574,130.770569819,26.0996964042,3.33212,101.338753415
 05/01  04:00:00,164.452976886,32.5373516549,58.9974610844,0.0,12.7620426787,28.1191506574,166.16249891,24.8973695454,3.33212,137.933009364
 05/01  05:00:00,198.035261924,32.5373516549,67.7993566816,0.0,25.5240853573,30.610668775,267.356250265,23.4053252745,8.3303,235.62062499
 05/01  06:00:00,339.726288705,34.9614305703,122.985133308,0.0,51.0481707146,78.1489452969,442.217742953,17.6145741216,16.6606,407.942568832
 05/01  07:00:00,415.430731475,35.7876660152,140.512214455,0.0,64.3609230253,109.708623606,583.437496558,19.0560952251,24.9909,539.390501333
 05/01  08:00:00,332.272472452,35.7694568754,100.172824033,0.0,51.0481707146,80.7689615957,469.655485403,21.5899935747,33.3212,414.744291828
 05/01  09:00:00,280.909628018,36.3434943812,76.6709917965,0.0,51.0481707146,71.0224615957,411.297845859,30.5222580576,66.8089,313.966687801
 05/01  10:00:00,223.687538006,36.4347035048,68.1373381238,0.0,32.1804615127,65.7244621605,381.254895014,47.9522999324,83.4695,249.833095081
 05/01  11:00:00,220.615357066,36.4870313444,64.388036476,0.0,32.1804615127,65.7244621605,322.548684797,59.0942975089,83.4695,179.984887288
 05/01  12:00:00,220.877015717,36.5268454005,65.334473505,0.0,32.1804615127,65.7244621605,333.783944086,63.6994808947,83.4695,186.614963191
 05/01  13:00:00,210.603140083,36.5598371758,64.7617638518,0.0,32.1804615127,55.9779621605,322.371801553,67.821352891,75.1392,179.411248662
 05/01  14:00:00,207.387771617,36.5866551796,61.4668117301,0.0,32.1804615127,55.9779621605,343.361727121,97.4330981851,66.8089,179.119728936
 05/01  15:00:00,206.555495765,36.6144975747,60.6069564397,0.0,32.1804615127,55.9779621605,359.595667214,105.338705695,75.1392,179.11776152
 05/01  16:00:00,236.842291179,36.3159031322,61.9742460706,0.0,32.1804615127,60.9114621605,316.566776717,86.4912066542,91.7998,138.275770062
 05/01  17:00:00,285.670755631,35.7694568754,76.2327241265,0.0,32.1804615127,77.5397301883,340.739253882,84.4431354961,49.9818,206.314318386
 05/01  18:00:00,358.966201741,35.78927277,95.444518515,0.0,77.122965704,86.2600435998,513.715019296,87.5249353524,49.9818,376.208283943
 05/01  19:00:00,371.786478726,35.7694568754,95.1088543948,0.0,102.647051061,80.1663183927,396.266143388,86.6687224987,33.3212,276.276220889
 05/01  20:00:00,416.840023836,35.7694568754,103.636771742,0.0,115.40909374,92.7192997104,398.905270412,87.0397858508,33.3212,278.544284561
 05/01  21:00:00,407.684021231,35.7694568754,118.030404953,0.0,102.647051061,94.1340635361,522.888075243,88.0847322418,24.9909,409.812443001
 05/01  22:00:00,319.203814528,35.8039101418,96.1324675706,0.0,77.122965704,65.871452062,408.30647696,85.375563089,16.6606,306.270313871
 05/01  23:00:00,225.03210623,35.7892244185,70.1510943022,0.0,38.286128036,48.4199368926,263.243116929,84.4226597891,8.3303,170.49015714
 05/01  24:00:00,172.266327862,30.9212990447,59.6893754791,0.0,25.5240853573,30.610668775,207.554449399,68.3614326913,3.33212,135.860896708
 05/02  01:00:00,156.680794018,30.9212990447,51.4737927093,0.0,19.418418834,29.3649097162,174.170469184,67.5547588741,3.33212,103.28359031
 05/02  02:00:00,142.720368415,30.9212990447,45.4110724891,0.0,12.7620426787,28.1191506574,175.482371019,70.8451204426,3.33212,101.305130576
 05/02  03:00:00,140.171930867,30.9212990447,42.8532958713,0.0,12.7620426787,28.1191506574,166.97998146,62.3589650669,3.33212,101.288896393
 05/02  04:00:00,150.524160549,32.5373516549,44.3804731129,0.0,12.7620426787,28.1191506574,191.371760699,50.1806930369,3.33212,137.858947662
 05/02  05:00:00,182.87130786,31.7293253498,52.663934593,0.0,25.5240853573,30.610668775,287.696931159,43.9241849692,8.3303,235.442446189
 05/02  06:00:00,300.59024755,34.6382200482,83.5284669767,0.0,51.0481707146,78.1489452969,456.62758264,38.0852897211,16.6606,401.881692919
 05/02  07:00:00,387.669868199,35.7747921149,111.721899966,0.0,64.3609230253,109.708623606,651.692517585,86.7357536482,24.9909,539.965863937
 05/02  08:00:00,321.529825545,35.7694568754,88.5129603116,0.0,51.0481707146,80.7689615957,548.831420495,100.870196964,33.3212,414.640023532
 05/02  09:00:00,288.461062161,36.3504636301,83.9548250119,0.0,51.0481707146,71.0224615957,467.997635247,89.9990463581,66.8089,311.189688889
 05/02  10:00:00,229.988858123,36.4411282819,74.326077235,0.0,32.1804615127,65.7244621605,398.988345123,69.2465270781,83.4695,246.272318044
 05/02  11:00:00,229.919087218,36.4942953494,73.6306271727,0.0,32.1804615127,65.7244621605,328.657748538,58.387029124,83.4695,186.801219414
 05/02  12:00:00,234.808279757,36.5349559411,79.21199354,0.0,32.1804615127,65.7244621605,312.416058389,49.3760382506,83.4695,179.570520138
 05/02  13:00:00,228.127834548,36.571119052,82.2233466728,0.0,32.1804615127,55.9779621605,299.514247167,45.0729555772,75.1392,179.30209159
 05/02  14:00:00,227.898577818,36.6020433072,81.9642986425,0.0,32.1804615127,55.9779621605,292.564008604,46.7503632113,66.8089,179.004745392
 05/02  15:00:00,229.271904681,36.6308861178,83.3081388511,0.0,32.1804615127,55.9779621605,302.359040457,48.2161611822,75.1392,179.003679275
 05/02  16:00:00,261.095735776,36.3314733007,86.1453379256,0.0,32.1804615127,60.9114621605,276.505004576,46.4882091346,91.7998,138.216995442
 05/02  17:00:00,307.84420885,35.8013502178,98.2473159789,0.0,32.1804615127,77.5397301883,322.638319522,66.5070823578,49.9818,206.149437164
 05/02  18:00:00,376.418733707,35.8433800791,112.650296263,0.0,77.122965704,86.2600435998,522.739470451,95.8287655944,49.9818,376.928904857
 05/02  19:00:00,380.470518859,35.7775278237,103.956101539,0.0,102.647051061,80.1663183927,433.308205333,125.299747495,33.3212,274.687257837
 05/02  20:00:00,419.116442852,35.7694568754,105.940695973,0.0,115.40909374,92.7192997104,469.915206051,158.392861018,33.3212,278.201145033
 05/02  21:00:00,407.32624713,35.7943313202,117.495684134,0.0,102.647051061,94.1340635361,595.248099174,163.907060813,24.9909,406.350138361
 05/02  22:00:00,316.702294833,35.8297784099,93.1614952551,0.0,77.122965704,65.871452062,479.610861402,156.960704634,16.6606,305.989556768
 05/02  23:00:00,220.990424498,35.8017126919,65.6613620933,0.0,38.286128036,48.4199368926,331.254999398,154.511672616,8.3303,168.413026782
 05/02  24:00:00,166.220087233,30.9212990447,53.4844024502,0.0,25.5240853573,30.610668775,219.474620577,81.2470374078,3.33212,134.895463169
 05/03  01:00:00,151.739618558,30.9212990447,46.3737947547,0.0,19.418418834,29.3649097162,168.509568996,63.9095711002,3.33212,101.267877896
 05/03  02:00:00,140.213476928,30.9212990447,42.7802412808,0.0,12.7620426787,28.1191506574,155.539716632,50.9402050783,3.33212,101.267391554
 05/03  03:00:00,137.939239251,30.9212990447,40.5056747201,0.0,12.7620426787,28.1191506574,152.446158899,42.6667558953,3.33212,106.447283003
 05/03  04:00:00,145.677655835,30.9212990447,41.6631379553,0.0,12.7620426787,28.1191506574,170.813194899,35.072025185,3.33212,132.409049714
 05/03  05:00:00,180.468311165,32.5373516549,49.9991878428,0.0,25.5240853573,30.610668775,273.424955197,29.9276105364,8.3303,235.16704466
 05/03  06:00:00,299.663865839,34.1534042652,83.7509713173,0.0,51.0481707146,78.1489452969,445.95690651,22.0468568897,16.6606,407.24944962
 05/03  07:00:00,392.46737038,35.869016112,117.570354547,0.0,64.3609230253,109.708623606,596.368643293,36.9926592343,24.9909,534.385084059
 05/03  08:00:00,328.86291055,35.7797653616,96.7301250822,0.0,51.0481707146,80.7689615957,488.392920686,42.0436961727,33.3212,413.028024513
 05/03  09:00:00,294.061104232,36.3578153593,89.6846628356,0.0,51.0481707146,71.0224615957,417.5028609,41.9632029043,66.8089,308.730757996
 05/03  10:00:00,234.716163672,36.4502184727,79.0737539051,0.0,32.1804615127,65.7244621605,369.960603793,39.709781287,83.4695,246.781322506
 05/03  11:00:00,234.617341742,36.5059768159,78.3152031336,0.0,32.1804615127,65.7244621605,300.542972804,31.1559841313,83.4695,185.917488673
 05/03  12:00:00,259.673171666,36.5474071422,103.856727052,0.0,32.1804615127,65.7244621605,285.295485664,22.3662382588,83.4695,179.459747405
 05/03  13:00:00,237.166498003,36.5838582359,91.0937540097,0.0,32.1804615127,55.9779621605,273.374660547,19.0498543488,75.1392,179.185606198
 05/03  14:00:00,238.881933318,36.6174431631,92.7771107028,0.0,32.1804615127,55.9779621605,265.05761536,19.3506477088,66.8089,178.898067651
 05/03  15:00:00,241.306648933,36.6464405376,95.1688181559,0.0,32.1804615127,55.9779621605,273.64242414,19.5963396219,75.1392,178.906884518
 05/03  16:00:00,273.460395358,36.372370691,98.3112840296,0.0,32.1804615127,60.9114621605,247.820299645,17.8892401867,91.7998,138.131259458
 05/03  17:00:00,290.822567174,35.8511664129,81.3052703472,0.0,32.1804615127,77.5397301883,280.232222967,24.2646904592,49.9818,205.985732508
 05/03  18:00:00,350.359226992,35.8936637282,86.926784577,0.0,77.122965704,86.2600435998,457.256400807,36.2081702319,49.9818,371.066430575
 05/03  19:00:00,369.653882394,35.8379469579,93.0718661006,0.0,102.647051061,80.1663183927,369.801315091,57.6134742212,33.3212,278.86664087
 05/03  20:00:00,414.034499261,35.8073623552,100.928816995,0.0,115.40909374,92.7192997104,388.935879564,83.3100340476,33.3212,272.304645516
 05/03  21:00:00,404.567591023,35.8479514874,114.907877281,0.0,102.647051061,94.1340635361,546.736246249,116.337861073,24.9909,405.407485177
 05/03  22:00:00,316.099194436,35.9076234385,92.9069820283,0.0,77.122965704,65.871452062,455.135573947,133.031446167,16.6606,305.44352778
 05/03  23:00:00,221.989902418,35.8489754789,66.9689385012,0.0,38.286128036,48.4199368926,311.810617927,133.205887423,8.3303,170.274430504
 05/03  24:00:00,169.22395342,30.9212990447,56.7078064311,0.0,25.5240853573,30.610668775,215.977684374,74.8696180012,3.33212,137.775946373
 05/04  01:00:00,154.803835754,30.9212990447,49.6337643296,0.0,19.418418834,29.3649097162,169.285360519,64.722522428,3.33212,101.230718091
 05/04  02:00:00,144.176197522,30.9212990447,46.9351772594,0.0,12.7620426787,28.1191506574,156.066866199,51.5084029194,3.33212,101.226343279
 05/04  03:00:00,143.757370939,31.7293253498,45.7248612484,0.0,12.7620426787,28.1191506574,145.376735804,40.8166212009,3.33212,101.227994603
 05/04  04:00:00,184.821792772,32.5373516549,79.2621250592,0.0,12.7620426787,28.1191506574,171.697314448,37.2156976011,3.33212,131.149496847
 05/04  05:00:00,207.079877518,31.7293253498,80.2443615813,0.0,25.5240853573,30.610668775,276.698831218,33.428323072,8.3303,234.940208146
 05/04  06:00:00,326.963346637,34.9614305703,110.238641401,0.0,51.0481707146,78.1489452969,448.517488506,25.6627930923,16.6606,406.194095413
 05/04  07:00:00,408.610805204,35.7763485913,133.957538806,0.0,64.3609230253,109.708623606,582.620014764,24.8392034019,24.9909,532.789911362
 05/04  08:00:00,335.137036299,35.7694568754,103.152329401,0.0,51.0481707146,80.7689615957,463.722478163,18.2348150962,33.3212,412.166463067
 05/04  09:00:00,323.84126653,36.3575886925,119.320935443,0.0,51.0481707146,71.0224615957,388.035436868,13.0504710735,66.8089,308.176065794
 05/04  10:00:00,258.750691811,36.4476712761,102.801165175,0.0,32.1804615127,65.7244621605,342.042683458,12.7703555289,83.4695,245.802827929
 05/04  11:00:00,258.643109964,36.5004911047,101.85415223,0.0,32.1804615127,65.7244621605,279.938692078,11.1510642942,83.4695,185.318127784
 05/04  12:00:00,255.252389135,36.5404787934,99.0413679352,0.0,32.1804615127,65.7244621605,274.243127346,10.1876958608,83.4695,180.585931485
 05/04  13:00:00,241.036554006,36.5770961437,94.5245394402,0.0,32.1804615127,55.9779621605,265.29600129,11.076693331,75.1392,179.080107959
 05/04  14:00:00,247.461329001,36.6070639878,100.832328137,0.0,32.1804615127,55.9779621605,254.727611898,9.11625907482,66.8089,178.802452823
 05/04  15:00:00,237.722768014,36.6331957384,91.2698339289,0.0,32.1804615127,55.9779621605,262.582375088,10.4937097671,75.1392,176.949465321
 05/04  16:00:00,276.070927954,36.3313330106,100.605509254,0.0,32.1804615127,60.9114621605,234.485267973,7.89623716207,91.7998,134.789230811
 05/04  17:00:00,313.971299662,35.7797204085,103.988286587,0.0,32.1804615127,77.5397301883,264.942357698,10.8007263468,49.9818,204.159831351
 05/04  18:00:00,391.017612751,35.8274683596,126.891154625,0.0,77.122965704,86.2600435998,436.635198707,14.4628043653,49.9818,372.190594342
 05/04  19:00:00,406.032786922,35.7728230808,128.558457895,0.0,102.647051061,80.1663183927,329.132326151,18.7850994469,33.3212,277.026026704
 05/04  20:00:00,400.842006882,35.7694568754,87.3288473197,0.0,115.40909374,92.7192997104,332.886326985,28.0606073671,33.3212,271.504519618
 05/04  21:00:00,385.897337628,35.7798838238,96.1973104156,0.0,102.647051061,94.1340635361,470.729564979,40.5958055179,24.9909,405.142859461
 05/04  22:00:00,309.111638692,35.8205914264,86.0123411179,0.0,77.122965704,65.871452062,371.722447874,50.0352651175,16.6606,305.026582756
 05/04  23:00:00,218.254297826,35.8023961904,63.3674584949,0.0,38.286128036,48.4199368926,233.004474437,54.4989504484,8.3303,170.175223989
 05/04  24:00:00,166.965539801,30.9212990447,54.4327484578,0.0,25.5240853573,30.610668775,170.926770584,36.4297645834,3.33212,131.164886001
 05/05  01:00:00,155.150352604,30.9212990447,50.0200469708,0.0,19.418418834,29.3649097162,133.300485314,28.7738204202,3.33212,101.194544894
 05/05  02:00:00,147.222640881,30.9212990447,50.0149087623,0.0,12.7620426787,28.1191506574,131.41900497,26.9014083602,3.33212,101.18547661
 05/05  03:00:00,149.256638041,33.34537796,49.6385366917,0.0,12.7620426787,28.1191506574,129.757729718,25.2296046311,3.33212,101.196005087
 05/05  04:00:00,155.914456913,31.7293253498,50.6609447107,0.0,12.7620426787,28.1191506574,164.680770218,23.7022885024,3.33212,137.646361716
 05/05  05:00:00,190.691271253,32.5373516549,62.6086814607,0.0,25.5240853573,30.610668775,260.293597092,17.7925143391,8.3303,234.170782753
 05/05  06:00:00,342.343698816,34.7998253093,124.932898113,0.0,51.0481707146,78.1489452969,427.849349838,14.160900558,16.6606,397.02784928
 05/05  07:00:00,416.40426085,35.7975612682,140.280118134,0.0,64.3609230253,109.708623606,571.825368111,14.7672755693,24.9909,532.067192542
 05/05  08:00:00,375.352880068,35.8109148306,141.178615911,0.0,51.0481707146,80.7689615957,447.827358861,4.35601860407,33.3212,410.150140257
 05/05  09:00:00,349.161836702,36.3363581727,142.708676822,0.0,51.0481707146,71.0224615957,383.247074373,1.65385825664,66.8089,314.784316116
 05/05  10:00:00,301.775273299,36.4383575505,143.359923513,0.0,32.1804615127,65.7244621605,329.330053387,4.14788507035,83.4695,241.712668317
 05/05  11:00:00,303.359338579,36.5219041109,143.569751858,0.0,32.1804615127,65.7244621605,271.638367559,4.13358027336,83.4695,184.035287285
 05/05  12:00:00,302.818830205,36.583055168,143.288159393,0.0,32.1804615127,65.7244621605,266.648532174,3.95143448898,83.4695,179.227597685
 05/05  13:00:00,293.211077981,36.5598517235,144.202329472,0.0,32.1804615127,55.9779621605,258.04205164,3.95643822298,75.1392,178.946413417
 05/05  14:00:00,292.791569378,36.5935582741,143.731536124,0.0,32.1804615127,55.9779621605,249.620311334,4.12353624463,66.8089,178.687875089
 05/05  15:00:00,293.464340984,36.6241335849,143.739399179,0.0,32.1804615127,55.9779621605,254.308415562,4.13169133896,75.1392,175.037524223
 05/05  16:00:00,323.157322749,36.4320018718,144.055196304,0.0,32.1804615127,60.9114621605,228.624651315,1.91547400271,91.7998,134.909377312
 05/05  17:00:00,356.720257946,35.9187059804,143.53296217,0.0,32.1804615127,77.5397301883,260.265700462,4.62213535848,49.9818,205.661765104
 05/05  18:00:00,408.356636802,35.9763018417,141.694317361,0.0,77.122965704,86.2600435998,425.132695017,5.43770093222,49.9818,369.713194085
 05/05  19:00:00,420.779280181,35.9622265841,141.708696604,0.0,102.647051061,80.1663183927,316.208642234,4.71865930714,33.3212,278.168782927
 05/05  20:00:00,456.792401261,35.9402926314,141.623353949,0.0,115.40909374,92.7192997104,307.490024582,4.66043645089,33.3212,269.508388131
 05/05  21:00:00,431.849649751,35.9974707264,140.438033012,0.0,102.647051061,94.1340635361,434.791172605,5.28706809194,24.9909,404.513204513
 05/05  22:00:00,366.922813397,36.0575469676,142.007045718,0.0,77.122965704,65.871452062,324.351293617,9.31890547256,16.6606,298.371788144
 05/05  23:00:00,281.977029834,35.9970745368,125.595778246,0.0,38.286128036,48.4199368926,196.743859671,18.5100921941,8.3303,169.903467477
 05/05  24:00:00,183.279915533,33.34537796,68.0157003539,0.0,25.5240853573,30.610668775,160.63059536,19.6597425951,3.33212,137.638732765
 05/06  01:00:00,154.002005047,30.9212990447,39.3272343852,0.0,27.7269238854,30.610668775,127.571847129,23.0688177542,3.33212,101.170909374
 05/06  02:00:00,163.160422087,33.34537796,63.4418991143,0.0,12.7620426787,28.1191506574,132.86633007,28.3756919821,3.33212,101.158518087
 05/06  03:00:00,145.323180687,32.5373516549,46.5222110626,0.0,12.7620426787,28.1191506574,135.747976449,31.2666523651,3.33212,101.149204084
 05/06  04:00:00,154.779743141,31.7293253498,50.2502956311,0.0,12.7620426787,28.1191506574,170.357689402,35.9998444983,3.33212,131.025724904
 05/06  05:00:00,168.213466183,33.34537796,55.4286159418,0.0,12.7620426787,28.1191506574,216.082486683,37.8017976075,8.3303,169.950389075
 05/06  06:00:00,257.526380482,34.6382200482,73.7963774267,0.0,42.6918050922,54.3732441037,280.655832218,28.3306969285,16.6606,235.664535289
 05/06  07:00:00,363.603987126,35.8466059783,134.301719327,0.0,42.6918050922,86.1019271793,445.217448843,24.1044857881,24.9909,396.122063055
 05/06  08:00:00,407.916791628,35.8666412819,136.449191603,0.0,57.6566862989,112.030105488,612.111083005,10.4043380082,33.3212,568.385544997
 05/06  09:00:00,365.44252252,36.3487489509,139.693091806,0.0,57.6566862989,83.6599452969,478.581137073,2.29365636654,66.8089,409.478580706
 05/06  10:00:00,314.159946791,36.5067914942,142.01798873,0.0,42.6918050922,68.9656133826,394.498029871,3.67738924652,83.4695,307.351140625
 05/06  11:00:00,307.267924453,36.591222402,142.730198472,0.0,34.9340096728,67.7198543238,333.691576098,4.04266555703,83.4695,246.179410541
 05/06  12:00:00,307.152824761,36.6614986878,142.765704187,0.0,34.9340096728,67.7198543238,273.865367374,3.78764168558,83.4695,186.608225689
 05/06  13:00:00,297.444207907,36.5884064522,143.154410074,0.0,34.9340096728,57.9733543238,258.22140108,3.69852894974,75.1392,179.38367213
 05/06  14:00:00,296.629931372,36.6103540134,142.455129209,0.0,34.9340096728,57.9733543238,249.770647213,3.84336825789,66.8089,179.118378955
 05/06  15:00:00,296.721213813,36.6403551872,142.687143006,0.0,34.9340096728,57.9733543238,258.386800213,4.12074052034,75.1392,179.126859693
 05/06  16:00:00,325.566007048,36.4388574693,142.712863968,0.0,34.9340096728,62.9068543238,234.301469514,4.38072943781,91.7998,138.120940076
 05/06  17:00:00,352.689221968,35.9622147717,142.60068786,0.0,34.9340096728,72.2186844194,227.602830501,6.91416424652,49.9818,170.706866254
 05/06  18:00:00,417.917067483,36.1622216201,141.701494469,0.0,87.0357390804,86.2600435998,264.102480006,5.30245382081,49.9818,208.818226185
 05/06  19:00:00,417.172833984,35.9441303089,141.62174965,0.0,102.000620287,77.6748002752,317.048396461,8.88540221451,33.3212,274.841794247
 05/06  20:00:00,435.493067304,35.8678676203,138.366172127,0.0,102.000620287,88.9820225341,323.417040562,20.9073540574,33.3212,269.188486504
 05/06  21:00:00,427.146173693,35.9123885906,139.996837341,0.0,102.000620287,91.6425454185,321.73643792,26.5876233664,24.9909,270.157914554
 05/06  22:00:00,330.728629693,35.8678190718,97.3851738998,0.0,87.0357390804,65.871452062,461.288473584,42.8029867232,16.6606,401.824886861
 05/06  23:00:00,243.579948118,35.7956279005,84.1351937469,0.0,42.6918050922,48.4199368926,294.603836493,57.9724775255,8.3303,228.301058968
 05/06  24:00:00,192.966211752,32.5373516549,76.5455455031,0.0,27.7269238854,30.610668775,179.988296704,39.3752857312,3.33212,137.280890973
 05/07  01:00:00,193.781843803,31.7293253498,69.0463494943,0.0,34.4311606118,33.1021868926,135.68627184,31.080302709,3.33212,101.273849131
 05/07  02:00:00,171.911374639,30.9212990447,65.427899479,0.0,19.466279405,30.610668775,133.619188913,29.0198789402,3.33212,101.267189973
 05/07  03:00:00,169.467683755,30.9212990447,62.9552514658,0.0,19.466279405,30.610668775,145.454465189,40.8733661999,3.33212,101.248978989
 05/07  04:00:00,178.238138473,33.34537796,62.7052136365,0.0,19.466279405,30.610668775,187.174135233,46.3227455098,3.33212,137.519269723
 05/07  05:00:00,183.761370053,30.9212990447,63.9972087697,0.0,19.466279405,30.610668775,212.886295371,40.5051195356,8.3303,164.050875836
 05/07  06:00:00,261.85415048,34.9614305703,77.7381225212,0.0,42.6918050922,54.3732441037,289.764993856,30.3437937698,16.6606,242.760600086
 05/07  07:00:00,351.195878887,36.1145998519,112.687683183,0.0,49.3960418185,88.5934452969,444.555924512,24.9223870189,24.9909,394.642637493
