Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/07  08:00:00,409.373163608,35.8530983153,139.09607854,0.0,57.6566862989,112.030105488,621.303987081,20.9973413275,33.3212,566.985445753
 05/07  09:00:00,347.018184987,36.3668868863,132.423159473,0.0,50.9524495726,81.1684271793,496.983359282,20.6616283176,66.8089,409.512830964
 05/07  10:00:00,308.889838066,36.5174273418,138.572500909,0.0,42.6918050922,68.9656133826,404.259901474,13.3204693103,83.4695,307.469932164
 05/07  11:00:00,310.047573804,36.5591919081,142.572881626,0.0,38.286128036,68.9656133826,334.101608969,4.73832881464,83.4695,245.893780154
 05/07  12:00:00,311.765005718,36.6124161046,144.691903228,0.0,38.286128036,68.9656133826,265.597352448,3.1006887482,83.4695,179.0271637
 05/07  13:00:00,292.125239973,36.5720785299,143.746363483,0.0,31.5818913096,56.727595265,257.919579092,3.7651310644,75.1392,179.015248028
 05/07  14:00:00,291.685736662,36.6005051392,143.365172611,0.0,31.5818913096,56.727595265,249.366229123,4.09846625072,66.8089,178.458862873
 05/07  15:00:00,265.786847969,36.6286884853,118.444925255,0.0,31.5818913096,56.727595265,258.95141353,11.8224477462,75.1392,171.989765784
 05/07  16:00:00,270.269807612,36.3364110372,94.5771175527,0.0,31.5818913096,61.661095265,249.679342881,20.4032038718,91.7998,137.476339009
 05/07  17:00:00,281.184327939,35.832954075,78.6178030311,0.0,31.5818913096,70.9729253606,248.378539909,27.8071051962,49.9818,170.589634713
 05/07  18:00:00,348.254479139,35.8630457733,84.1661408637,0.0,80.3315023541,83.7685254822,295.121433069,39.1522455942,49.9818,205.987387475
 05/07  19:00:00,381.900099302,35.7824081817,108.323143917,0.0,102.000620287,77.6748002752,348.294075297,45.3405819961,33.3212,269.632293301
 05/07  20:00:00,427.220305518,35.7694568754,121.932203506,0.0,108.704857014,91.4735406516,356.002363108,55.5087113401,33.3212,267.172451768
 05/07  21:00:00,400.066367106,35.8201096904,122.884456368,0.0,95.2963835608,89.1510273009,367.168690049,70.1870422087,24.9909,271.99074784
 05/07  22:00:00,342.177637328,35.8094007271,118.214612425,0.0,80.3315023541,63.3799339444,488.823798699,73.6950027929,16.6606,398.468195906
 05/07  23:00:00,250.297128308,35.7890952989,90.8493000842,0.0,42.6918050922,48.4199368926,309.364956206,74.4777147075,8.3303,226.556941498
 05/07  24:00:00,197.103355069,30.9212990447,73.014485364,0.0,34.4311606118,33.1021868926,207.47656671,66.4364298549,3.33212,137.708016855
 05/08  01:00:00,167.641539862,30.9212990447,62.3844703499,0.0,19.418418834,29.3649097162,163.838354923,59.4132186746,3.33212,101.093016248
 05/08  02:00:00,155.228533042,30.9212990447,57.9106769264,0.0,12.7620426787,28.1191506574,149.203434351,50.5210246233,3.33212,95.3502897272
 05/08  03:00:00,155.131563959,33.34537796,55.4139212247,0.0,12.7620426787,28.1191506574,147.196337641,43.375915979,3.33212,100.488301662
 05/08  04:00:00,162.333566679,32.5373516549,56.8526412527,0.0,12.7620426787,28.1191506574,175.833035713,35.0620693264,3.33212,137.438846387
 05/08  05:00:00,193.182832175,31.7293253498,66.5247395733,0.0,25.5240853573,30.610668775,264.569744288,29.5049887833,8.3303,226.734455505
 05/08  06:00:00,319.218639343,34.9614305703,102.632080445,0.0,51.0481707146,78.1489452969,441.87160695,26.6155577141,16.6606,398.595449236
 05/08  07:00:00,406.754420766,35.7994477121,132.197293309,0.0,64.3609230253,109.708623606,586.410504683,32.1804312196,24.9909,529.239173464
 05/08  08:00:00,337.464748123,35.7694568754,105.555847663,0.0,51.0481707146,80.7689615957,461.160988215,25.9852936818,33.3212,401.854494533
 05/08  09:00:00,341.640810344,36.3499535928,137.04925657,0.0,51.0481707146,71.0224615957,392.48720784,15.7661856321,66.8089,309.912122208
 05/08  10:00:00,294.062352263,36.4390746976,137.595420168,0.0,32.1804615127,65.7244621605,336.136105181,11.9606198617,83.4695,240.705985319
 05/08  11:00:00,298.793132032,36.4925067132,140.887753779,0.0,32.1804615127,65.7244621605,268.13351397,5.49925380562,83.4695,179.164760164
 05/08  12:00:00,302.432661166,36.5312495241,144.859542773,0.0,32.1804615127,65.7244621605,265.946606173,3.60172173846,83.4695,178.875384435
 05/08  13:00:00,275.216706665,36.5644727271,127.784797332,0.0,32.1804615127,55.9779621605,260.913058415,7.15769802941,75.1392,178.616160386
 05/08  14:00:00,239.813415967,36.5943653955,93.0543360821,0.0,32.1804615127,55.9779621605,260.779463994,15.6266005911,66.8089,178.343963403
 05/08  15:00:00,197.286402329,36.6212898957,51.2585068374,0.0,32.1804615127,55.9779621605,276.307177139,29.7005447711,75.1392,171.467432367
 05/08  16:00:00,232.383365119,36.3400431572,57.4829773735,0.0,32.1804615127,60.9114621605,267.972969554,38.3845592379,91.7998,137.788610317
 05/08  17:00:00,287.359563272,35.8308686254,77.8590275745,0.0,32.1804615127,77.5397301883,295.518913979,41.8346640361,49.9818,203.702449943
 05/08  18:00:00,366.892172949,35.8706660775,103.293721282,0.0,77.122965704,86.2600435998,458.167822539,44.4337977194,49.9818,363.75222482
 05/08  19:00:00,378.642345654,35.8016208603,104.700054167,0.0,102.647051061,80.1663183927,362.330670272,54.5757769525,33.3212,274.433693319
 05/08  20:00:00,426.820911412,35.7877692892,113.561211176,0.0,115.40909374,92.7192997104,364.509329259,62.6388249687,33.3212,268.549304291
 05/08  21:00:00,418.607634195,35.8448518788,128.843299072,0.0,102.647051061,94.1340635361,483.953211022,64.3283723326,24.9909,394.633938689
 05/08  22:00:00,330.312489324,35.9253405248,107.122435013,0.0,77.122965704,65.871452062,369.404631629,49.3801815343,16.6606,303.363850095
 05/08  23:00:00,231.198752071,35.8676969345,76.2846527222,0.0,38.286128036,48.4199368926,212.119955412,40.8544708328,8.3303,162.935184579
 05/08  24:00:00,175.958267071,30.9212990447,63.4543206133,0.0,25.5240853573,30.610668775,166.158014554,25.3909066948,3.33212,137.434987859
 05/09  01:00:00,162.008557984,30.9212990447,56.907800149,0.0,19.418418834,29.3649097162,123.37079732,20.0134925605,3.33212,100.02518476
 05/09  02:00:00,164.725367535,31.7293253498,66.6813185243,0.0,12.7620426787,28.1191506574,118.263910531,19.1722471619,3.33212,95.7595433696
 05/09  03:00:00,163.13723311,32.5373516549,64.2529952902,0.0,12.7620426787,28.1191506574,122.769558479,18.388368975,3.33212,101.049069504
 05/09  04:00:00,182.712145778,33.34537796,75.7031815821,0.0,12.7620426787,28.1191506574,152.307502054,17.6510618853,3.33212,131.324320169
 05/09  05:00:00,207.01887928,33.34537796,77.9660008147,0.0,25.5240853573,30.610668775,258.570676696,16.9638307425,8.3303,233.276545954
 05/09  06:00:00,323.62336245,33.8301937431,107.160982758,0.0,51.0481707146,78.1489452969,421.971100893,12.2952312005,16.6606,393.015269692
 05/09  07:00:00,416.559069131,35.7989802544,140.194029562,0.0,64.3609230253,109.708623606,563.673301172,14.3789574258,24.9909,524.303443746
 05/09  08:00:00,375.458887139,35.7715361165,141.251525651,0.0,51.0481707146,80.7689615957,446.484563232,6.10064441374,33.3212,407.062718818
 05/09  09:00:00,347.744945431,36.3341279639,141.250270665,0.0,51.0481707146,71.0224615957,374.668573947,1.75657619902,66.8089,306.103097748
 05/09  10:00:00,297.440027593,36.4233911465,138.031130368,0.0,32.1804615127,65.7244621605,332.630472953,4.52978720931,83.4695,244.631185744
 05/09  11:00:00,296.865396929,36.4939803109,134.845570303,0.0,32.1804615127,65.7244621605,267.100608273,4.58298170345,83.4695,179.048126569
 05/09  12:00:00,292.813303188,36.5626791135,131.194270255,0.0,32.1804615127,65.7244621605,263.208472047,4.52411763876,83.4695,175.214854408
 05/09  13:00:00,280.386111028,36.5551018231,128.456979099,0.0,32.1804615127,55.9779621605,254.561452449,4.26308193012,75.1392,175.159170519
 05/09  14:00:00,284.497861787,36.5880375703,132.508787587,0.0,32.1804615127,55.9779621605,249.312979375,4.27432670636,66.8089,178.229752669
 05/09  15:00:00,291.238389086,36.617969959,139.213711392,0.0,32.1804615127,55.9779621605,250.689825296,4.19311797358,75.1392,171.357507323
 05/09  16:00:00,325.924662571,36.4650469067,144.794156233,0.0,32.1804615127,60.9114621605,231.54523557,2.02955552834,91.7998,137.715880042
 05/09  17:00:00,361.972822035,35.9796181162,146.707822116,0.0,32.1804615127,77.5397301883,256.453402767,4.62839094217,49.9818,201.843211825
 05/09  18:00:00,413.392257912,36.0903522113,143.949795213,0.0,77.122965704,86.2600435998,417.052865491,4.93709076425,49.9818,362.133974727
 05/09  19:00:00,422.486533092,36.1251406442,143.459515536,0.0,102.647051061,80.1663183927,312.189042965,4.46489825686,33.3212,274.402944708
 05/09  20:00:00,459.956375172,36.0933738942,142.120155045,0.0,115.40909374,92.7192997104,306.217195307,4.83575929115,33.3212,268.060236015
 05/09  21:00:00,433.8630427,36.1416253449,140.217834766,0.0,102.647051061,94.1340635361,427.063951464,5.18396321493,24.9909,396.889088249
 05/09  22:00:00,368.866838572,36.1793982012,141.664362984,0.0,77.122965704,65.871452062,319.072599137,7.45125947484,16.6606,294.960739662
 05/09  23:00:00,303.796464657,36.1156689795,144.644592594,0.0,38.286128036,48.4199368926,188.171452322,10.2432012675,8.3303,169.597951055
 05/09  24:00:00,223.947412048,33.34537796,106.213759058,0.0,25.5240853573,30.610668775,134.193693337,0.0294859852937,3.33212,130.832087351
 05/10  01:00:00,212.122734053,33.34537796,102.025895672,0.0,19.418418834,29.3649097162,104.404850753,0.0383367519118,3.33212,101.034394001
 05/10  02:00:00,188.55213055,32.9413648075,87.6143293266,0.0,12.7620426787,28.1191506574,104.695836671,0.357807012998,3.33212,101.005909658
 05/10  03:00:00,189.538820094,33.34537796,88.2882660526,0.0,12.7620426787,28.1191506574,98.6234118578,0.276974029106,3.33212,95.0143178287
 05/10  04:00:00,199.59072501,33.6147200617,91.5466293354,0.0,12.7620426787,28.1191506574,140.474179934,0.162369234872,3.33212,136.979690699
 05/10  05:00:00,228.206277939,33.8840621635,97.9916090748,0.0,25.5240853573,30.610668775,234.844343718,0.22375443566,8.3303,226.290289283
 05/10  06:00:00,318.801329058,33.9917990041,101.79380359,0.0,51.0481707146,78.1489452969,410.0085641,1.16095328215,16.6606,392.187010818
 05/10  07:00:00,413.345695306,35.8612446314,136.461601801,0.0,64.3609230253,109.708623606,559.339621757,9.41105157263,24.9909,524.937670184
 05/10  08:00:00,372.962900315,35.7860901191,138.611675104,0.0,51.0481707146,80.7689615957,442.627539708,5.11362901137,33.3212,404.192710696
 05/10  09:00:00,346.544744472,36.3346417345,139.887692194,0.0,51.0481707146,71.0224615957,374.720317715,2.2244177125,66.8089,305.687000002
 05/10  10:00:00,299.374554194,36.4241671852,141.527059362,0.0,32.1804615127,65.7244621605,331.228347381,6.84005397215,83.4695,240.918793408
 05/10  11:00:00,300.79761199,36.4772753875,142.326930461,0.0,32.1804615127,65.7244621605,268.600658501,7.71465716993,83.4695,177.416501332
 05/10  12:00:00,296.889071092,36.5298484356,137.599189431,0.0,32.1804615127,65.7244621605,266.417412839,6.43685982472,83.4695,176.511053014
 05/10  13:00:00,286.012602226,36.5563553851,134.732947993,0.0,32.1804615127,55.9779621605,259.541227559,6.02118186833,75.1392,178.380845691
 05/10  14:00:00,285.688212322,36.5879580214,133.791173784,0.0,32.1804615127,55.9779621605,244.087359272,6.01657078077,66.8089,171.261888491
 05/10  15:00:00,287.383071369,36.6164502917,135.957592672,0.0,32.1804615127,55.9779621605,259.208098501,5.9576747094,75.1392,178.111223791
 05/10  16:00:00,319.530417434,36.4099739831,141.106176195,0.0,32.1804615127,60.9114621605,226.116968595,2.7714054439,91.7998,131.545763151
 05/10  17:00:00,353.631518249,35.9272061393,141.609117258,0.0,32.1804615127,77.5397301883,260.997247666,6.67072134583,49.9818,204.34472632
 05/10  18:00:00,406.237604542,36.0211918052,140.535824088,0.0,77.122965704,86.2600435998,422.513976119,7.52854044802,49.9818,365.003635671
 05/10  19:00:00,415.018148859,36.0555842152,138.482042748,0.0,102.647051061,80.1663183927,309.526904338,6.34053129848,33.3212,269.86517304
 05/10  20:00:00,454.046190728,36.0314955907,137.602941001,0.0,115.40909374,92.7192997104,307.879938367,6.64720745356,33.3212,267.911530913
 05/10  21:00:00,424.079888059,36.1006282905,128.758141062,0.0,102.647051061,94.1340635361,425.004674964,7.05512275324,24.9909,392.95865221
 05/10  22:00:00,352.92241999,36.1554597602,123.652814005,0.0,77.122965704,65.871452062,321.116245319,9.90012021359,16.6606,294.555525105
 05/10  23:00:00,288.550304259,36.086575817,127.388434916,0.0,38.286128036,48.4199368926,191.433001143,13.6171765718,8.3303,169.485524571
 05/10  24:00:00,230.223967521,32.8066937566,113.012061933,0.0,25.5240853573,30.610668775,134.237913718,0.134476909016,3.33212,130.771316809
 05/11  01:00:00,210.52944198,32.9413648075,100.502021435,0.0,19.418418834,29.3649097162,104.805999932,0.487635704365,3.33212,100.986244227
 05/11  02:00:00,182.635040531,32.9413648075,81.928543033,0.0,12.7620426787,28.1191506574,101.195668597,0.488000634866,3.33212,97.3755479616
 05/11  03:00:00,171.960380635,33.34537796,71.857644782,0.0,12.7620426787,28.1191506574,123.127824673,21.530357084,3.33212,98.265347589
 05/11  04:00:00,139.915930706,33.34537796,33.8005939543,0.0,12.7620426787,28.1191506574,193.386542573,59.3465143719,3.33212,130.707908201
 05/11  05:00:00,180.282229777,33.34537796,52.1060817767,0.0,25.5240853573,30.610668775,315.391238048,73.6944646829,8.3303,233.366473365
 05/11  06:00:00,306.253374615,34.1534042652,90.5208598315,0.0,51.0481707146,78.1489452969,479.774987967,71.7142541844,16.6606,391.400133783
 05/11  07:00:00,404.842988632,35.818621423,130.295616125,0.0,64.3609230253,109.708623606,617.213335602,72.4679939462,24.9909,519.754441655
 05/11  08:00:00,341.473879775,35.7697383495,109.524031021,0.0,51.0481707146,80.7689615957,505.717620584,68.7186322326,33.3212,403.677788352
 05/11  09:00:00,302.687241679,36.342300073,98.4426302953,0.0,51.0481707146,71.0224615957,425.240550737,56.0577021403,66.8089,302.373948596
 05/11  10:00:00,238.762903616,36.4319727151,83.2437544162,0.0,32.1804615127,65.7244621605,376.357937016,51.4993739119,83.4695,241.389063104
 05/11  11:00:00,236.08686752,36.4850764709,79.8778860675,0.0,32.1804615127,65.7244621605,314.882194869,52.5906390127,83.4695,178.822055857
 05/11  12:00:00,232.594653613,36.5242439879,77.0773630815,0.0,32.1804615127,65.7244621605,313.134978465,53.8172888027,83.4695,175.848189662
 05/11  13:00:00,219.100470349,36.5571699675,73.2662788911,0.0,32.1804615127,55.9779621605,315.430538109,66.2159171697,75.1392,174.07542094
 05/11  14:00:00,214.992118033,36.5841308488,69.1282317125,0.0,32.1804615127,55.9779621605,318.127291962,76.0969121502,66.8089,175.221479812
 05/11  15:00:00,212.734534401,36.6096319209,66.8622551888,0.0,32.1804615127,55.9779621605,326.135110365,77.0786021225,75.1392,173.917308242
 05/11  16:00:00,241.762569136,36.3099786073,66.9222578521,0.0,32.1804615127,60.9114621605,296.928656396,73.9012134612,91.7998,131.227642934
 05/11  17:00:00,290.310112138,35.7694568754,80.9046445252,0.0,32.1804615127,77.5397301883,319.098840917,64.6745692797,49.9818,204.442471637
 05/11  18:00:00,364.836468152,35.7926752236,101.357359128,0.0,77.122965704,86.2600435998,468.628916066,57.744500112,49.9818,360.902615954
 05/11  19:00:00,374.553923914,35.7694568754,100.700659255,0.0,102.647051061,80.1663183927,360.443091707,56.8205379496,33.3212,270.301353757
 05/11  20:00:00,422.386383787,35.7694568754,109.216696164,0.0,115.40909374,92.7192997104,352.012782883,56.1324417584,33.3212,262.559141124
 05/11  21:00:00,412.586754221,35.7699958807,122.946569051,0.0,102.647051061,94.1340635361,489.476272962,67.4213140529,24.9909,397.064058909
 05/11  22:00:00,321.72938853,35.8102052401,98.6452609619,0.0,77.122965704,65.871452062,392.235674781,78.1295167182,16.6606,297.445558062
 05/11  23:00:00,226.980735831,35.7955209173,72.1083309539,0.0,38.286128036,48.4199368926,240.778971618,69.8449332197,8.3303,162.603738398
 05/11  24:00:00,175.035491432,30.9212990447,62.4881641215,0.0,25.5240853573,30.610668775,183.518633283,49.504540783,3.33212,130.6819725
 05/12  01:00:00,161.219657899,30.9212990447,56.0542328231,0.0,19.418418834,29.3649097162,148.702963965,44.4234560844,3.33212,100.94738788
 05/12  02:00:00,150.190301188,30.9212990447,52.956787275,0.0,12.7620426787,28.1191506574,144.287598973,40.0190607537,3.33212,100.936418219
 05/12  03:00:00,150.186381318,32.5373516549,51.3478525196,0.0,12.7620426787,28.1191506574,134.184488179,36.2284567254,3.33212,94.6239114536
 05/12  04:00:00,157.852426118,31.7293253498,52.5907997294,0.0,12.7620426787,28.1191506574,167.171469857,32.9318202957,3.33212,130.907529562
 05/12  05:00:00,190.921782449,33.34537796,62.0392950641,0.0,25.5240853573,30.610668775,270.819067271,30.0396682755,8.3303,232.449098996
 05/12  06:00:00,312.668727863,34.1534042652,96.1966328744,0.0,51.0481707146,78.1489452969,435.248596923,27.5380327292,16.6606,391.049964194
 05/12  07:00:00,407.76272886,35.7965154333,132.22472946,0.0,64.3609230253,109.708623606,569.418457886,26.4557960554,24.9909,517.971761831
 05/12  08:00:00,369.125581055,35.7978494521,136.177436195,0.0,51.0481707146,80.7689615957,450.485878524,17.9714387389,33.3212,399.193239785
 05/12  09:00:00,347.061137665,36.347251864,142.257300428,0.0,51.0481707146,71.0224615957,379.946610579,11.0236924341,66.8089,302.114018145
 05/12  10:00:00,300.37101749,36.4382785512,143.800221006,0.0,32.1804615127,65.7244621605,333.155926197,5.77475464323,83.4695,243.911671553
 05/12  11:00:00,302.677767626,36.4982915333,145.170446772,0.0,32.1804615127,65.7244621605,260.801807232,3.98305140814,83.4695,173.349255824
 05/12  12:00:00,301.990390096,36.5502817878,144.932073125,0.0,32.1804615127,65.7244621605,264.207002915,3.85356038447,83.4695,176.883942531
 05/12  13:00:00,292.42810358,36.5724740984,144.753303003,0.0,32.1804615127,55.9779621605,257.370287392,4.0666340744,75.1392,178.164453317
 05/12  14:00:00,292.389450642,36.6053318692,144.523270042,0.0,32.1804615127,55.9779621605,241.977383376,4.14607594043,66.8089,171.022407436
 05/12  15:00:00,292.234194729,36.6362801182,144.137903254,0.0,32.1804615127,55.9779621605,250.445457669,4.26487074722,75.1392,171.041386922
 05/12  16:00:00,321.45829599,36.388356418,144.196078347,0.0,32.1804615127,60.9114621605,231.519118276,2.20838832624,91.7998,137.51092995
 05/12  17:00:00,355.543159759,35.8757955695,143.671427171,0.0,32.1804615127,77.5397301883,252.113887661,4.71132538105,49.9818,197.42076228
 05/12  18:00:00,407.898366157,35.9222909224,142.103143556,0.0,77.122965704,86.2600435998,420.244291216,5.38540611904,49.9818,364.877085097
 05/12  19:00:00,417.492963716,35.8952874877,142.107200176,0.0,102.647051061,80.1663183927,305.743147237,4.71519931905,33.3212,267.706747918
 05/12  20:00:00,456.559193143,35.8769151238,142.368816671,0.0,115.40909374,92.7192997104,299.169402348,5.74965303368,33.3212,260.098549314
 05/12  21:00:00,430.79831701,35.9406483537,140.591929818,0.0,102.647051061,94.1340635361,437.30061838,17.7805645802,24.9909,394.5291538
 05/12  22:00:00,324.76652433,36.0048484119,101.274399346,0.0,77.122965704,65.871452062,348.745111008,33.1816031765,16.6606,298.902907832
 05/12  23:00:00,228.131875484,35.9421022482,73.0562954457,0.0,38.286128036,48.4199368926,211.312221269,40.5141397907,8.3303,162.467781478
 05/12  24:00:00,179.788072223,30.9212990447,67.1598166244,0.0,25.5240853573,30.610668775,173.460424312,39.4965171456,3.33212,130.631787166
 05/13  01:00:00,177.102520446,30.9212990447,62.2597997353,0.0,27.7269238854,30.610668775,153.928801886,49.6878076777,3.33212,100.908874208
 05/13  02:00:00,157.515712748,33.34537796,57.8145291726,0.0,12.7620426787,28.1191506574,139.654210181,41.7247749606,3.33212,94.5973152201
 05/13  03:00:00,154.715375879,32.5373516549,55.8464243944,0.0,12.7620426787,28.1191506574,136.829166964,32.5970097851,3.33212,100.900037179
 05/13  04:00:00,160.761499791,31.7293253498,56.1781825312,0.0,12.7620426787,28.1191506574,169.694184844,35.8063867539,3.33212,130.55567809
 05/13  05:00:00,168.509073442,33.34537796,58.4442586305,0.0,12.7620426787,28.1191506574,201.269659092,30.5315402311,8.3303,162.407818861
 05/13  06:00:00,259.21420901,34.1534042652,75.9273935317,0.0,42.6918050922,54.3732441037,270.664956571,19.9681232963,16.6606,234.036233274
 05/13  07:00:00,364.892568617,35.8526434964,135.478162781,0.0,42.6918050922,86.1019271793,429.171367626,14.4246246561,24.9909,389.75584297
 05/13  08:00:00,409.617136614,35.8702252239,138.30108006,0.0,57.6566862989,112.030105488,591.355950605,4.13754201868,33.3212,553.897208587
 05/13  09:00:00,365.527460341,36.3588195498,140.058981487,0.0,57.6566862989,83.6599452969,462.177225569,0.987291192862,66.8089,394.381034376
 05/13  10:00:00,314.210508366,36.5173027163,142.482290173,0.0,42.6918050922,68.9656133826,390.711437585,2.80922298222,83.4695,304.432714603
 05/13  11:00:00,307.191160682,36.6023639023,143.238235579,0.0,34.9340096728,67.7198543238,326.005573321,3.20160403446,83.4695,239.334469286
 05/13  12:00:00,307.199502429,36.6714513499,143.697672925,0.0,34.9340096728,67.7198543238,263.317339632,3.11244500045,83.4695,176.735394631
 05/13  13:00:00,297.678515389,36.601088521,143.755267277,0.0,34.9340096728,57.9733543238,256.768429893,3.06015961079,75.1392,178.569070282
 05/13  14:00:00,297.870091094,36.6257576648,143.761568455,0.0,34.9340096728,57.9733543238,248.260447243,3.13654192096,66.8089,178.315005322
 05/13  15:00:00,297.33229138,36.6540876167,143.384194236,0.0,34.9340096728,57.9733543238,249.911071431,3.33938348897,75.1392,171.432487942
 05/13  16:00:00,325.776364628,36.448295292,143.319540845,0.0,34.9340096728,62.9068543238,233.026251224,3.58352282192,91.7998,137.642928402
 05/13  17:00:00,352.211812577,35.9601934111,142.992720325,0.0,34.9340096728,72.2186844194,224.972377205,5.76122899372,49.9818,169.229348212
 05/13  18:00:00,417.347579354,36.1645839087,141.879171499,0.0,87.0357390804,86.2600435998,253.311098239,4.39019491153,49.9818,198.939103327
 05/13  19:00:00,413.743989144,35.9578148649,141.214680479,0.0,102.000620287,77.6748002752,305.140989421,4.40631828095,33.3212,267.41347114
 05/13  20:00:00,438.314987128,35.8904026138,140.734293977,0.0,102.000620287,88.9820225341,305.073565372,4.79463681442,33.3212,266.957728557
 05/13  21:00:00,428.564132918,35.9388558575,140.671290768,0.0,102.000620287,91.6425454185,293.113966698,5.19733228371,24.9909,262.925734414
 05/13  22:00:00,375.92985824,35.8933775206,141.501174836,0.0,87.0357390804,65.871452062,410.728074437,8.45884338882,16.6606,385.608631048
 05/13  23:00:00,292.47195867,35.8216782777,132.146348804,0.0,42.6918050922,48.4199368926,257.750991814,17.0933084477,8.3303,232.327383366
 05/13  24:00:00,202.366783385,32.9413648075,85.2909458498,0.0,27.7269238854,30.610668775,147.064148034,13.1601187463,3.33212,130.571909287
 05/14  01:00:00,185.343525715,30.9212990447,61.2834035728,0.0,34.4311606118,33.1021868926,110.665042707,12.6350119349,3.33212,94.6979107722
 05/14  02:00:00,207.089011755,33.34537796,97.8102828039,0.0,19.466279405,30.610668775,116.693118323,12.3447205758,3.33212,101.016277747
 05/14  03:00:00,160.499782835,30.9212990447,53.9988156382,0.0,19.466279405,30.610668775,116.385150743,12.0549585476,3.33212,100.998072196
 05/14  04:00:00,202.584009822,32.5373516549,87.6062235669,0.0,19.466279405,30.610668775,145.618644655,11.7888688022,3.33212,130.497655853
 05/14  05:00:00,183.824065298,31.7293253498,65.967845512,0.0,19.466279405,30.610668775,182.402836038,11.5192133924,8.3303,162.553322645
 05/14  06:00:00,309.466037207,34.7998253093,124.789655705,0.0,42.6918050922,54.3732441037,258.561701595,7.35952254731,16.6606,234.541579048
 05/14  07:00:00,381.953530777,36.1417827721,142.41461206,0.0,49.3960418185,88.5934452969,423.812117764,9.88633663891,24.9909,388.934881125
 05/14  08:00:00,410.816163562,35.8433032464,139.537231379,0.0,57.6566862989,112.030105488,600.28940925,15.180626208,33.3212,551.787583042
 05/14  09:00:00,351.249321048,36.3659662231,135.899251559,0.0,50.9524495726,81.1684271793,482.247725589,20.5230375621,66.8089,394.915788027
 05/14  10:00:00,255.376378528,36.4994341352,85.4703615711,0.0,42.6918050922,68.9656133826,414.759051319,27.2505599778,83.4695,304.038991341
 05/14  11:00:00,225.254622786,36.5096219876,59.5178542144,0.0,38.286128036,68.9656133826,360.255924618,32.9445908275,83.4695,243.84183379
 05/14  12:00:00,272.389904273,36.5591577546,107.036370608,0.0,38.286128036,68.9656133826,281.544228958,26.3927263382,83.4695,171.682002619
 05/14  13:00:00,223.807537896,36.5723325762,77.4939851372,0.0,31.5818913096,56.727595265,283.091971737,29.7537658637,75.1392,178.199005874
 05/14  14:00:00,205.050658108,36.5981534899,59.0029509086,0.0,31.5818913096,56.727595265,273.243800618,35.6253964191,66.8089,170.809504199
 05/14  15:00:00,211.392085225,36.6238506999,65.3555251689,0.0,31.5818913096,56.727595265,282.872257554,36.9196834286,75.1392,170.813374126
 05/14  16:00:00,286.49506994,36.3210428907,111.097539566,0.0,31.5818913096,61.661095265,253.442365813,30.8151354273,91.7998,130.827430386
 05/14  17:00:00,307.042847725,35.7694568754,104.177708985,0.0,31.5818913096,70.9729253606,248.411965566,28.6569051857,49.9818,169.77326038
 05/14  18:00:00,338.204112814,35.7794860046,73.9782054599,0.0,80.3315023541,83.7685254822,284.208233416,34.6330831452,49.9818,199.593350271
 05/14  19:00:00,351.317296401,35.7694568754,80.6048958977,0.0,102.000620287,77.6748002752,336.548101664,38.5900531845,33.3212,264.636848479
 05/14  20:00:00,410.573910428,35.7694568754,105.337894279,0.0,108.704857014,91.4735406516,338.168300795,46.5330148371,33.3212,258.314085958
 05/14  21:00:00,388.383208972,35.7694568754,111.294796673,0.0,95.2963835608,89.1510273009,356.570016026,65.0854800504,24.9909,266.493635976
 05/14  22:00:00,332.482546508,35.7694568754,108.581221494,0.0,80.3315023541,63.3799339444,480.087798969,76.0203667023,16.6606,387.406832267
 05/14  23:00:00,241.490114235,35.7694568754,82.0833489338,0.0,42.6918050922,48.4199368926,313.337831814,79.9540974536,8.3303,225.05343436
 05/14  24:00:00,190.58642254,30.9212990447,66.5282383803,0.0,34.4311606118,33.1021868926,198.947499794,64.9228730066,3.33212,130.692506787
 05/15  01:00:00,162.294963663,30.9212990447,57.057553796,0.0,19.418418834,29.3649097162,157.853285757,59.994268901,3.33212,94.5268968556
 05/15  02:00:00,150.089136277,30.9212990447,52.7826674662,0.0,12.7620426787,28.1191506574,158.08882276,53.9285570881,3.33212,100.828145672
 05/15  03:00:00,147.761137972,30.9212990447,50.4688809361,0.0,12.7620426787,28.1191506574,143.988570622,46.1429466913,3.33212,94.5135039303
 05/15  04:00:00,158.270132926,33.34537796,51.9903208995,0.0,12.7620426787,28.1191506574,170.919969883,37.1567936075,3.33212,130.431056275
 05/15  05:00:00,184.209485029,30.9212990447,61.1177596991,0.0,25.5240853573,30.610668775,264.652617356,31.1339472893,8.3303,225.188370067
 05/15  06:00:00,303.5589406,34.9614305703,87.0276185687,0.0,51.0481707146,78.1489452969,432.761586086,27.9623352988,16.6606,388.138650788
 05/15  07:00:00,392.407459251,35.7753789638,117.903444909,0.0,64.3609230253,109.708623606,566.043411831,28.4149474068,24.9909,512.637564424
 05/15  08:00:00,330.34144871,35.7694568754,98.4168589089,0.0,51.0481707146,80.7689615957,459.509251882,27.6328051335,33.3212,398.555246748
 05/15  09:00:00,290.993110769,36.3435705737,86.7786404774,0.0,51.0481707146,71.0224615957,396.075852019,30.0032422098,66.8089,299.26370981
 05/15  10:00:00,226.332142078,36.4312092029,70.832953877,0.0,32.1804615127,65.7244621605,355.001692578,35.7167741934,83.4695,235.815418385
 05/15  11:00:00,220.898549651,36.4813821122,64.7366655079,0.0,32.1804615127,65.7244621605,301.828181832,40.0101735523,83.4695,178.34850828
 05/15  12:00:00,221.417726141,36.5204256834,65.9513179479,0.0,32.1804615127,65.7244621605,290.861197693,36.1729503574,83.4695,171.218747336
 05/15  13:00:00,210.330659526,36.5533774526,64.5600374454,0.0,32.1804615127,55.9779621605,293.384380786,40.4329381221,75.1392,177.812242664
 05/15  14:00:00,211.091827104,36.5820240756,65.2992131299,0.0,32.1804615127,55.9779621605,277.891862311,40.3805378779,66.8089,170.702424433
 05/15  15:00:00,262.653830386,36.6096911025,116.473342028,0.0,32.1804615127,55.9779621605,275.180231791,29.3397978475,75.1392,170.701233943
 05/15  16:00:00,252.326713317,36.3112795575,77.2382494414,0.0,32.1804615127,60.9114621605,250.776265683,28.2066782314,91.7998,130.769787451
 05/15  17:00:00,272.05960083,35.7704137257,62.6555655142,0.0,32.1804615127,77.5397301883,289.730870787,42.8295208054,49.9818,196.919549982
 05/15  18:00:00,353.403930898,35.8101575721,89.8952981532,0.0,77.122965704,86.2600435998,461.399477391,50.739153956,49.9818,360.678523435
 05/15  19:00:00,370.270371868,35.7700410544,96.4048818912,0.0,102.647051061,80.1663183927,345.793347637,50.9426693946,33.3212,261.529478243
 05/15  20:00:00,420.146707649,35.7694568754,106.972691904,0.0,115.40909374,92.7192997104,350.866592101,51.2076147876,33.3212,266.337777314
 05/15  21:00:00,412.601568929,35.7875503146,122.964234557,0.0,102.647051061,94.1340635361,465.991445201,52.1068082077,24.9909,388.893736993
 05/15  22:00:00,322.980026405,35.8303945283,99.9192440449,0.0,77.122965704,65.871452062,364.555542837,55.3590540918,16.6606,292.535888745
 05/15  23:00:00,227.809589231,35.8117920767,72.943006773,0.0,38.286128036,48.4199368926,229.513566732,59.0385647538,8.3303,162.144701979
 05/15  24:00:00,174.3470517,30.9212990447,61.7779619498,0.0,25.5240853573,30.610668775,190.722503972,56.9479410127,3.33212,130.44244296
 05/16  01:00:00,160.107766242,30.9212990447,54.9050161227,0.0,19.418418834,29.3649097162,153.724680103,55.899381615,3.33212,94.4931784878
 05/16  02:00:00,149.082003038,30.9212990447,51.8109643772,0.0,12.7620426787,28.1191506574,152.557538942,48.4334777922,3.33212,100.791941149
 05/16  03:00:00,149.863546627,33.34537796,50.1821589139,0.0,12.7620426787,28.1191506574,140.075939508,42.2594039978,3.33212,94.4844155104
 05/16  04:00:00,155.767517777,30.9212990447,51.3004632637,0.0,12.7620426787,28.1191506574,170.855916053,37.1528030643,3.33212,130.370992989
 05/16  05:00:00,187.082131883,32.9413648075,61.391081762,0.0,25.5240853573,30.610668775,261.48729578,28.1630704592,8.3303,224.99392532
 05/16  06:00:00,316.108832536,34.7998253093,98.9885071711,0.0,51.0481707146,78.1489452969,425.878157505,22.4010652707,16.6606,386.816492234
 05/16  07:00:00,409.388862369,35.7972501726,133.861557197,0.0,64.3609230253,109.708623606,558.765779874,22.2179839516,24.9909,511.556895922
 05/16  08:00:00,337.312789185,35.7694568754,104.637872358,0.0,51.0481707146,80.7689615957,445.653062131,19.5626877473,33.3212,392.769174384
 05/16  09:00:00,330.306234818,36.3417670147,125.880478817,0.0,51.0481707146,71.0224615957,384.201434923,15.7174649219,66.8089,301.675070001
 05/16  10:00:00,296.601101185,36.4337140738,140.424809791,0.0,32.1804615127,65.7244621605,330.559691345,10.0927714207,83.4695,236.997419925
 05/16  11:00:00,300.157209191,36.4882720139,142.007041396,0.0,32.1804615127,65.7244621605,259.647957394,4.80648181459,83.4695,171.37197558
 05/16  12:00:00,303.592205971,36.5290335564,145.48432686,0.0,32.1804615127,65.7244621605,263.556254545,3.94118753317,83.4695,176.145567012
 05/16  13:00:00,293.312730186,36.5605828892,144.728573473,0.0,32.1804615127,55.9779621605,251.837697115,4.04085283553,75.1392,172.657644279
 05/16  14:00:00,293.449556814,36.5925364776,144.868337849,0.0,32.1804615127,55.9779621605,241.617014863,4.21395761528,66.8089,170.594157247
 05/16  15:00:00,292.912399267,36.6198360813,144.423347206,0.0,32.1804615127,55.9779621605,250.03851982,4.30339722801,75.1392,170.595922591
 05/16  16:00:00,321.851656483,36.3837815371,144.515809251,0.0,32.1804615127,60.9114621605,224.875550311,2.37346654836,91.7998,130.702283763
 05/16  17:00:00,355.542251375,35.8883465548,143.72228112,0.0,32.1804615127,77.5397301883,251.590118315,4.83620612843,49.9818,196.772112187
 05/16  18:00:00,408.029807555,35.9442671495,142.694940313,0.0,77.122965704,86.2600435998,414.732828439,9.39815792449,49.9818,355.352870515
 05/16  19:00:00,378.997117289,35.9116861222,104.810438651,0.0,102.647051061,80.1663183927,322.894851075,24.2392099362,33.3212,265.334441139
 05/16  20:00:00,406.248146589,35.8814048289,93.294369159,0.0,115.40909374,92.7192997104,335.528507655,40.1054593976,33.3212,262.101848258
 05/16  21:00:00,414.361254154,35.9490739891,124.795110163,0.0,102.647051061,94.1340635361,456.915722993,46.6783316138,24.9909,385.24649138
 05/16  22:00:00,332.462845303,36.0129679689,109.166263133,0.0,77.122965704,65.871452062,348.880181986,41.4886670953,16.6606,290.730914891
 05/16  23:00:00,237.258446672,35.9491996516,82.2103643866,0.0,38.286128036,48.4199368926,217.413819958,46.9439011377,8.3303,162.139618821
 05/16  24:00:00,182.963195713,30.9212990447,70.3652848245,0.0,25.5240853573,30.610668775,177.546482401,43.8583750351,3.33212,130.355987366
 05/17  01:00:00,168.68289369,31.7293253498,62.6778696753,0.0,19.418418834,29.3649097162,143.650343787,39.5563228199,3.33212,100.761900968
 05/17  02:00:00,157.474171876,32.5373516549,58.6350911197,0.0,12.7620426787,28.1191506574,133.612991115,35.8198298043,3.33212,94.4610413111
 05/17  03:00:00,156.156971334,33.34537796,56.576748023,0.0,12.7620426787,28.1191506574,131.233664838,32.561617819,3.33212,95.3399270195
 05/17  04:00:00,162.337633299,31.7293253498,57.7294045049,0.0,12.7620426787,28.1191506574,162.447807766,29.7240653419,3.33212,129.391622425
 05/17  05:00:00,191.56292647,32.5373516549,66.9820644179,0.0,25.5240853573,30.610668775,260.353479339,27.2645127503,8.3303,224.758666588
 05/17  06:00:00,327.633832908,34.9614305703,111.078330898,0.0,51.0481707146,78.1489452969,423.11926455,19.9146997802,16.6606,386.543964769
 05/17  07:00:00,411.788885496,35.8220515866,136.678074469,0.0,64.3609230253,109.708623606,547.849512573,13.6643024006,24.9909,509.194310172
 05/17  08:00:00,374.233762849,35.7988087259,141.434976367,0.0,51.0481707146,80.7689615957,433.938343911,8.65469837778,33.3212,391.962445533
 05/17  09:00:00,347.96330662,36.3406262879,142.471836433,0.0,51.0481707146,71.0224615957,371.157743108,3.31257177375,66.8089,301.036271335
 05/17  10:00:00,301.203769644,36.4340889377,144.147497618,0.0,32.1804615127,65.7244621605,320.796622003,3.1220548483,83.4695,234.205067154
 05/17  11:00:00,302.478474969,36.5107178118,144.40883331,0.0,32.1804615127,65.7244621605,260.670676935,3.36211114646,83.4695,173.839065789
 05/17  12:00:00,301.459352187,36.5667366139,143.252165545,0.0,32.1804615127,65.7244621605,257.799324642,3.32842804647,83.4695,171.001396595
 05/17  13:00:00,291.920966337,36.5634647491,142.780273282,0.0,32.1804615127,55.9779621605,253.181841893,3.34809180155,75.1392,174.694550091
 05/17  14:00:00,292.444721804,36.5957856797,143.298428681,0.0,32.1804615127,55.9779621605,241.536426547,3.48315795386,66.8089,171.244368593
 05/17  15:00:00,292.483766,36.6248374888,143.733260334,0.0,32.1804615127,55.9779621605,249.912237701,3.54262520443,75.1392,171.230412497
 05/17  16:00:00,320.851648338,36.4203827979,143.283949963,0.0,32.1804615127,60.9114621605,225.401830509,1.65319273432,91.7998,131.948837774
 05/17  17:00:00,354.848014717,35.912272208,143.262606972,0.0,32.1804615127,77.5397301883,250.625954979,4.02519011398,49.9818,196.618964865
 05/17  18:00:00,407.359355001,35.9698070792,142.416178646,0.0,77.122965704,86.2600435998,411.519201665,8.56568489326,49.9818,352.971716771
 05/17  19:00:00,407.078215717,35.9590160032,132.253232076,0.0,102.647051061,80.1663183927,312.907599962,18.228510388,33.3212,261.357889574
 05/17  20:00:00,418.684519718,35.9225931694,105.081380386,0.0,115.40909374,92.7192997104,323.836282597,27.2201398395,33.3212,263.294942757
 05/17  21:00:00,407.904966222,35.9789962196,118.048472412,0.0,102.647051061,94.1340635361,442.870043867,31.632909886,24.9909,386.246233981
 05/17  22:00:00,333.956142792,36.0385411304,110.664222086,0.0,77.122965704,65.871452062,336.449836414,33.3965675555,16.6606,286.392668859
 05/17  23:00:00,239.426012136,35.9713553864,84.373945631,0.0,38.286128036,48.4199368926,212.570662565,43.6226676111,8.3303,160.617694954
 05/17  24:00:00,185.568246087,30.9212990447,72.9802311734,0.0,25.5240853573,30.610668775,174.980773741,41.3590446396,3.33212,130.289609101
 05/18  01:00:00,172.288788659,32.5373516549,65.4844647225,0.0,19.418418834,29.3649097162,141.440015106,37.3809401978,3.33212,100.726954909
 05/18  02:00:00,159.372527514,31.7293253498,61.3518357389,0.0,12.7620426787,28.1191506574,131.686895706,33.9232456299,3.33212,94.4315300765
 05/18  03:00:00,158.642011167,33.34537796,59.0744305719,0.0,12.7620426787,28.1191506574,128.683801542,30.9355140747,3.33212,94.416167467
 05/18  04:00:00,191.574486335,32.5373516549,86.0567972845,0.0,12.7620426787,28.1191506574,152.645530606,19.0668512575,3.33212,130.246559349
 05/18  05:00:00,209.173713341,32.9413648075,84.0595166707,0.0,25.5240853573,30.610668775,245.625585832,12.7659426897,8.3303,224.529343143
 05/18  06:00:00,336.622539612,34.1534042652,120.632993842,0.0,51.0481707146,78.1489452969,409.615537984,12.2905201846,16.6606,380.6644178
 05/18  07:00:00,414.090515448,35.9296949814,138.729014583,0.0,64.3609230253,109.708623606,547.610782964,12.4803340004,24.9909,510.139548964
 05/18  08:00:00,374.757304432,35.7830006506,141.991319472,0.0,51.0481707146,80.7689615957,436.411051709,9.00859745182,33.3212,394.081254258
 05/18  09:00:00,340.491405169,36.346784245,135.395444932,0.0,51.0481707146,71.0224615957,369.400329817,8.21404066419,66.8089,294.377389152
 05/18  10:00:00,300.113621625,36.4373240804,143.256617428,0.0,32.1804615127,65.7244621605,323.446709439,4.85271147745,83.4695,235.124497962
 05/18  11:00:00,302.920182634,36.4912113348,144.684570011,0.0,32.1804615127,65.7244621605,258.246409014,3.62857106088,83.4695,171.148337953
 05/18  12:00:00,302.168514592,36.5517517107,143.721652865,0.0,32.1804615127,65.7244621605,264.011889228,3.33070373099,83.4695,177.211685497
 05/18  13:00:00,291.193359762,36.5653035982,141.28054499,0.0,32.1804615127,55.9779621605,249.628395369,3.34289468642,75.1392,171.146300683
 05/18  14:00:00,290.770480226,36.595959154,140.550059855,0.0,32.1804615127,55.9779621605,240.678889126,3.48736912307,66.8089,170.382620003
 05/18  15:00:00,291.234557622,36.6238016046,141.403917504,0.0,32.1804615127,55.9779621605,248.961454449,3.68136085989,75.1392,170.14089359
 05/18  16:00:00,321.204322257,36.3996067452,142.956596192,0.0,32.1804615127,60.9114621605,224.389194221,1.80146647864,91.7998,130.787927742
 05/18  17:00:00,355.515021135,35.8936294391,142.95873924,0.0,32.1804615127,77.5397301883,247.555382267,4.19191739234,49.9818,193.381664875
 05/18  18:00:00,407.538840354,35.960605834,140.848936281,0.0,77.122965704,86.2600435998,410.270587729,4.75009548115,49.9818,355.538692248
 05/18  19:00:00,414.581776056,35.9700086215,140.400121588,0.0,102.647051061,80.1663183927,296.601384985,4.12794806892,33.3212,259.152236917
 05/18  20:00:00,456.084343665,35.9515478131,139.984631743,0.0,115.40909374,92.7192997104,295.221903275,4.11574050823,33.3212,257.784962767
 05/18  21:00:00,432.462337775,36.0144015681,140.667516431,0.0,102.647051061,94.1340635361,416.029703403,4.6097799699,24.9909,386.429023433
 05/18  22:00:00,366.620293572,36.0800620084,141.826917902,0.0,77.122965704,65.871452062,315.094398098,7.08226266523,16.6606,291.351535433
 05/18  23:00:00,300.840798096,36.023654022,144.276915355,0.0,38.286128036,48.4199368926,179.838522499,9.68188702946,8.3303,161.826335469
 05/18  24:00:00,194.51060094,32.9413648075,79.3701183805,0.0,25.5240853573,30.610668775,127.38438438,0.320859421315,3.33212,123.731404959
 05/19  01:00:00,163.405524212,31.7293253498,56.9782957462,0.0,19.418418834,29.3649097162,104.061291978,0.0434672668408,3.33212,100.685704711
 05/19  02:00:00,164.688493767,32.5373516549,65.0544299126,0.0,12.7620426787,28.1191506574,97.7274318717,0.0,3.33212,94.3953118717
 05/19  03:00:00,182.206861439,33.34537796,81.488302774,0.0,12.7620426787,28.1191506574,97.7782006381,0.054510382665,3.33212,94.3915702554
 05/19  04:00:00,182.371273949,32.9413648075,74.8909199523,0.0,12.7620426787,28.1191506574,133.808722483,0.306888020939,3.33212,130.169714462
 05/19  05:00:00,213.463429032,33.34537796,85.996992825,0.0,25.5240853573,30.610668775,232.898076164,0.276432024434,8.3303,224.29134414
 05/19  06:00:00,341.616632939,34.9614305703,121.975417809,0.0,51.0481707146,78.1489452969,392.804524019,0.111985074153,16.6606,376.031938945
 05/19  07:00:00,415.081177154,35.8248610512,136.181866739,0.0,64.3609230253,109.708623606,540.813607008,7.95969558459,24.9909,507.863011424
 05/19  08:00:00,372.713033488,35.7874913824,135.852387953,0.0,51.0481707146,80.7689615957,429.583088756,4.3452940674,33.3212,391.916594688
 05/19  09:00:00,343.923216381,36.340706187,135.112649302,0.0,51.0481707146,71.0224615957,367.674169712,1.84763701247,66.8089,299.0176327
 05/19  10:00:00,296.381905833,36.4305320364,136.071553787,0.0,32.1804615127,65.7244621605,320.905031197,5.3795590399,83.4695,232.055972157
 05/19  11:00:00,297.755200298,36.4831145111,136.795076679,0.0,32.1804615127,65.7244621605,263.730643953,6.56878107008,83.4695,173.692362883
 05/19  12:00:00,297.154437559,36.5227268864,136.875626183,0.0,32.1804615127,65.7244621605,261.178290507,6.93729285326,83.4695,170.771497654
 05/19  13:00:00,286.322477198,36.5572295977,135.054441003,0.0,32.1804615127,55.9779621605,252.771811349,7.10980526735,75.1392,170.522806082
 05/19  14:00:00,285.714403673,36.5878999764,133.84498177,0.0,32.1804615127,55.9779621605,243.961518799,6.88059253986,66.8089,170.272026259
 05/19  15:00:00,285.690154526,36.6167373556,133.786985625,0.0,32.1804615127,55.9779621605,252.094217645,6.68113883055,75.1392,170.273878814
 05/19  16:00:00,315.460773233,36.3666603274,134.531575332,0.0,32.1804615127,60.9114621605,225.651794589,3.36254242357,91.7998,130.489452165
 05/19  17:00:00,350.225699353,35.8779820273,134.731949856,0.0,32.1804615127,77.5397301883,253.196614286,6.9252833228,49.9818,196.289530963
 05/19  18:00:00,401.950189261,35.9378465933,132.449848923,0.0,77.122965704,86.2600435998,409.303596315,7.64614938934,49.9818,351.675646926
 05/19  19:00:00,408.890409292,35.9508175343,132.202734589,0.0,102.647051061,80.1663183927,298.043116742,6.38626188731,33.3212,258.335654855
 05/19  20:00:00,450.743854964,35.94992918,131.954971331,0.0,115.40909374,92.7192997104,297.034807759,6.23215138003,33.3212,257.481456379
 05/19  21:00:00,425.562357677,36.0283370847,130.257497731,0.0,102.647051061,94.1340635361,417.358256777,6.7323495887,24.9909,385.635007188
 05/19  22:00:00,360.79443503,36.1011348488,131.598313273,0.0,77.122965704,65.871452062,316.581840108,10.0830208774,16.6606,289.838219231
 05/19  23:00:00,295.239770356,36.0534365341,134.126961957,0.0,38.286128036,48.4199368926,177.929696937,13.5758362537,8.3303,156.023560683
 05/19  24:00:00,212.823090949,32.9413648075,95.4799270307,0.0,25.5240853573,30.610668775,133.951879979,0.451938912112,3.33212,130.167821067
 05/20  01:00:00,216.239178514,32.5373516549,97.5102912907,0.0,27.7269238854,30.610668775,97.7593852178,0.0584601149413,3.33212,94.3688051029
 05/20  02:00:00,202.401648517,33.6147200617,99.0572859726,0.0,12.7620426787,28.1191506574,104.112826119,0.130952070298,3.33212,100.649754049
 05/20  03:00:00,180.173670766,32.8066937566,78.66608822,0.0,12.7620426787,28.1191506574,97.8222219029,0.136173501916,3.33212,94.353928401
 05/20  04:00:00,188.985818334,33.0760358583,80.4773825305,0.0,12.7620426787,28.1191506574,128.047448582,0.245318508167,3.33212,124.470010074
 05/20  05:00:00,197.293434952,33.34537796,84.8083459184,0.0,12.7620426787,28.1191506574,169.252763641,0.12895419032,8.3303,160.79350945
 05/20  06:00:00,298.044622909,34.7998253093,112.261559275,0.0,42.6918050922,54.3732441037,247.737640064,5.933589627,16.6606,225.143450437
 05/20  07:00:00,329.445705597,35.8815159994,99.9595696144,0.0,42.6918050922,86.1019271793,444.323702973,37.0017440304,24.9909,382.331058943
 05/20  08:00:00,379.126024625,35.8170290196,108.881607429,0.0,57.6566862989,112.030105488,619.189923768,44.1138370136,33.3212,541.754886755
 05/20  09:00:00,357.294534841,36.3374779655,133.327619404,0.0,57.6566862989,83.6599452969,492.604248188,37.2408623241,66.8089,388.554485864
 05/20  10:00:00,310.988142554,36.4324373498,140.578090038,0.0,42.6918050922,68.9656133826,402.566541328,25.3489823192,83.4695,293.748059009
 05/20  11:00:00,300.480257392,36.5178975625,137.864798856,0.0,34.9340096728,67.7198543238,328.430872164,9.54406018966,83.4695,235.417311975
 05/20  12:00:00,305.79740129,36.5840839438,143.854349453,0.0,34.9340096728,67.7198543238,261.719641791,7.07927671329,83.4695,171.170865077
 05/20  13:00:00,295.997620728,36.5687543732,143.590157559,0.0,34.9340096728,57.9733543238,256.491505675,6.98764173987,75.1392,174.364663935
 05/20  14:00:00,296.170298677,36.6016606764,143.769045253,0.0,34.9340096728,57.9733543238,247.944105787,7.07508884463,66.8089,174.060116942
 05/20  15:00:00,295.876212521,36.6272724165,143.762352975,0.0,34.9340096728,57.9733543238,253.081136079,7.28933212676,75.1392,170.652603952
 05/20  16:00:00,324.6405366,36.3565750968,143.835551695,0.0,34.9340096728,62.9068543238,231.741515902,9.31738958045,91.7998,130.624326322
 05/20  17:00:00,345.351056201,35.881442339,137.572499828,0.0,34.9340096728,72.2186844194,233.227880226,20.9001607421,49.9818,162.345919484
 05/20  18:00:00,402.435748909,36.0333059147,128.435266341,0.0,87.0357390804,86.2600435998,277.927367931,30.8969888704,49.9818,197.048579061
 05/20  19:00:00,382.364626993,35.8503981476,114.12005019,0.0,102.000620287,77.6748002752,335.52426907,44.6043736815,33.3212,257.598695389
 05/20  20:00:00,414.664425224,35.7974243593,118.575882213,0.0,102.000620287,88.9820225341,353.567189572,61.3584916992,33.3212,258.887497873
 05/20  21:00:00,414.876856965,35.8501096278,128.453150651,0.0,102.000620287,91.6425454185,356.551977017,68.0512415836,24.9909,263.509835434
 05/20  22:00:00,358.092407335,35.8156756233,124.923892071,0.0,87.0357390804,65.871452062,459.025359375,68.6823465554,16.6606,373.682412819
 05/20  23:00:00,254.588733364,35.7731529872,95.1896124605,0.0,42.6918050922,48.4199368926,303.260480744,70.4749742394,8.3303,224.455206505
 05/20  24:00:00,193.525780504,30.9212990447,78.6734507234,0.0,27.7269238854,30.610668775,194.844944149,67.8112191774,3.33212,123.701604971
 05/21  01:00:00,192.140331336,30.9212990447,68.062105772,0.0,34.4311606118,33.1021868926,175.134293762,71.1527494432,3.33212,100.649424319
 05/21  02:00:00,167.59829646,30.9212990447,61.0299282972,0.0,19.466279405,30.610668775,161.273378474,63.5024688441,3.33212,94.4387896302
 05/21  03:00:00,164.098904143,30.9212990447,57.547379626,0.0,19.466279405,30.610668775,157.959718327,53.8889043033,3.33212,100.738694023
 05/21  04:00:00,171.803884561,32.5373516549,57.0533761983,0.0,19.466279405,30.610668775,176.326082949,49.4488657435,3.33212,123.545097206
 05/21  05:00:00,176.077820054,31.7293253498,58.272036798,0.0,19.466279405,30.610668775,214.361308184,44.22154485,8.3303,161.809463334
 05/21  06:00:00,257.832136344,34.6382200482,73.9672159822,0.0,42.6918050922,54.3732441037,280.162502101,37.86614506,16.6606,225.635757041
 05/21  07:00:00,347.666177997,36.0872877653,109.029309896,0.0,49.3960418185,88.5934452969,453.120091786,47.3569312832,24.9909,380.772260503
 05/21  08:00:00,407.963381073,35.8778613567,137.522092706,0.0,57.6566862989,112.030105488,617.473150008,43.376295845,33.3212,540.775654163
 05/21  09:00:00,343.813401237,36.3696141323,129.105429376,0.0,50.9524495726,81.1684271793,490.979977404,36.9929001164,66.8089,387.178177287
 05/21  10:00:00,274.32633483,36.5790586613,104.617273591,0.0,42.6918050922,68.9656133826,413.52886374,35.0374581343,83.4695,295.021905606
 05/21  11:00:00,263.503061234,36.596355013,97.6150812942,0.0,38.286128036,68.9656133826,349.481847471,30.8072580545,83.4695,235.205089417
