Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/21  12:00:00,261.521885423,36.6354669182,96.4024677528,0.0,38.286128036,68.9656133826,281.045727309,27.0145992697,83.4695,170.561628039
 05/21  13:00:00,269.880143446,36.5892397586,123.536803317,0.0,31.5818913096,56.727595265,268.54122113,22.8500102203,75.1392,170.55201091
 05/21  14:00:00,285.387176399,36.6202843736,138.68335618,0.0,31.5818913096,56.727595265,250.581159294,15.3415116749,66.8089,168.430747619
 05/21  15:00:00,278.991228038,36.6466777905,132.136392955,0.0,31.5818913096,56.727595265,252.953353802,12.9419087293,75.1392,164.872245073
 05/21  16:00:00,303.22587858,36.3647810239,127.384793007,0.0,31.5818913096,61.661095265,235.444988106,13.2956602684,91.7998,130.349527838
 05/21  17:00:00,319.229007916,35.8526423273,116.339010545,0.0,31.5818913096,70.9729253606,232.106945288,19.8483184648,49.9818,162.276826823
 05/21  18:00:00,367.434547906,35.8874761553,103.08543769,0.0,80.3315023541,83.7685254822,274.93629326,28.3840936265,49.9818,196.570399633
 05/21  19:00:00,380.279263613,35.8065070713,112.133551565,0.0,102.000620287,77.6748002752,346.015576377,55.8085129483,33.3212,256.885863429
 05/21  20:00:00,426.077950698,35.7715626168,120.635976766,0.0,108.704857014,91.4735406516,376.38260161,86.9898448534,33.3212,256.071556757
 05/21  21:00:00,398.949746566,35.8634677057,121.55811291,0.0,95.2963835608,89.1510273009,384.872467297,103.002960331,24.9909,256.878606966
 05/21  22:00:00,339.49296571,35.8352336628,115.347459228,0.0,80.3315023541,63.3799339444,495.85032264,106.165123854,16.6606,373.024598786
 05/21  23:00:00,246.230169534,35.7939575243,86.6269469929,0.0,42.6918050922,48.4199368926,342.104353722,110.239155453,8.3303,223.534898269
 05/21  24:00:00,194.046284994,30.9212990447,69.8965044823,0.0,34.4311606118,33.1021868926,202.25287854,75.2168156907,3.33212,123.70394285
 05/22  01:00:00,164.456211897,30.9212990447,59.1332807045,0.0,19.418418834,29.3649097162,170.25629945,66.3509847867,3.33212,100.573194663
 05/22  02:00:00,151.483848167,30.9212990447,54.0945369566,0.0,12.7620426787,28.1191506574,154.791303254,57.184116852,3.33212,94.2750664019
 05/22  03:00:00,151.212204883,33.34537796,51.4198722067,0.0,12.7620426787,28.1191506574,144.925464811,47.3069998504,3.33212,94.2863449603
 05/22  04:00:00,155.480624919,30.9212990447,51.5439376229,0.0,12.7620426787,28.1191506574,166.568913821,39.7637717421,3.33212,123.473022079
 05/22  05:00:00,186.331172262,33.34537796,60.7384843241,0.0,25.5240853573,30.610668775,266.029390314,34.0462657319,8.3303,223.652824582
 05/22  06:00:00,315.969523322,34.1534042652,100.109206354,0.0,51.0481707146,78.1489452969,414.722231265,24.4004213729,16.6606,373.661209892
 05/22  07:00:00,411.263150448,35.8018321161,136.628629172,0.0,64.3609230253,109.708623606,543.92195977,18.2404952031,24.9909,500.690564567
 05/22  08:00:00,371.738080237,35.8227591087,139.49361173,0.0,51.0481707146,80.7689615957,433.211078798,11.9620165004,33.3212,387.927862298
 05/22  09:00:00,333.974698308,36.3645347089,129.278948567,0.0,51.0481707146,71.0224615957,369.585202573,9.95682240638,66.8089,292.819480167
 05/22  10:00:00,278.619011923,36.4572014494,122.457779696,0.0,32.1804615127,65.7244621605,326.755128304,9.06734936404,83.4695,234.21827894
 05/22  11:00:00,286.036875546,36.5233893663,128.902206161,0.0,32.1804615127,65.7244621605,260.029958913,5.86268098332,83.4695,170.69777793
 05/22  12:00:00,298.532370487,36.5810335131,141.765013263,0.0,32.1804615127,65.7244621605,257.196903067,3.28461033769,83.4695,170.44279273
 05/22  13:00:00,283.502206718,36.593382768,136.479905605,0.0,32.1804615127,55.9779621605,249.096091834,3.75800443377,75.1392,170.1988874
 05/22  14:00:00,277.929258737,36.6275135338,130.981935909,0.0,32.1804615127,55.9779621605,237.120271967,5.14897474994,66.8089,165.162397217
 05/22  15:00:00,290.408916157,36.6578903772,143.234237058,0.0,32.1804615127,55.9779621605,246.777908694,3.72082493624,75.1392,167.917883758
 05/22  16:00:00,320.475134556,36.4262120066,144.111319077,0.0,32.1804615127,60.9114621605,223.72899098,1.62461740211,91.7998,130.304573578
 05/22  17:00:00,354.256316451,35.8981291624,143.287696259,0.0,32.1804615127,77.5397301883,246.814517996,3.58030629885,49.9818,193.252411697
 05/22  18:00:00,407.03720924,35.9625816511,142.266763758,0.0,77.122965704,86.2600435998,402.78400415,7.4847565558,49.9818,345.317447594
 05/22  19:00:00,389.501824011,35.9691030944,117.724688986,0.0,102.647051061,80.1663183927,315.660591766,20.3853178761,33.3212,261.954073889
 05/22  20:00:00,424.416436772,35.9260984184,110.872316934,0.0,115.40909374,92.7192997104,329.290610879,41.9114931243,33.3212,254.057917754
 05/22  21:00:00,421.923216562,35.9739877709,131.855855406,0.0,102.647051061,94.1340635361,465.430858766,60.5859071685,24.9909,379.854051598
 05/22  22:00:00,331.994016312,36.0270995604,108.518643351,0.0,77.122965704,65.871452062,371.250230191,72.6425668456,16.6606,281.947063345
 05/22  23:00:00,235.801979477,35.9583704166,80.6005913235,0.0,38.286128036,48.4199368926,249.008273071,79.195063994,8.3303,161.482909077
 05/22  24:00:00,181.998413959,30.9212990447,69.2871513545,0.0,25.5240853573,30.610668775,192.888682893,65.6190098926,3.33212,123.937553001
 05/23  01:00:00,169.304092707,30.9212990447,64.0085392592,0.0,19.418418834,29.3649097162,149.579908606,46.1527856049,3.33212,100.095003001
 05/23  02:00:00,160.636171973,33.34537796,60.9403828284,0.0,12.7620426787,28.1191506574,129.921012909,32.3405653035,3.33212,94.248327605
 05/23  03:00:00,156.354862945,32.5373516549,57.4414672885,0.0,12.7620426787,28.1191506574,133.128395115,35.548781468,3.33212,94.2474936472
 05/23  04:00:00,163.502417348,31.7293253498,58.2527612636,0.0,12.7620426787,28.1191506574,157.076771456,30.3274413441,3.33212,123.417210111
 05/23  05:00:00,191.177395357,33.34537796,67.8411728518,0.0,25.5240853573,30.610668775,257.809527464,29.0153570568,8.3303,220.463870407
 05/23  06:00:00,322.678057665,34.7998253093,105.409422143,0.0,51.0481707146,78.1489452969,425.118540897,31.830481301,16.6606,376.627459596
 05/23  07:00:00,409.286971258,35.804567396,133.606144358,0.0,64.3609230253,109.708623606,564.289641576,40.2372013011,24.9909,499.061540275
 05/23  08:00:00,339.610379345,35.7694568754,106.825191233,0.0,51.0481707146,80.7689615957,458.786323594,38.2802079171,33.3212,387.184915677
 05/23  09:00:00,320.188828344,36.354487253,115.755784094,0.0,51.0481707146,71.0224615957,380.187758675,20.9540297766,66.8089,292.424828898
 05/23  10:00:00,293.363422759,36.4462609417,137.202476857,0.0,32.1804615127,65.7244621605,322.793686628,12.6489755998,83.4695,226.675211028
 05/23  11:00:00,300.830152668,36.5027846068,143.506737639,0.0,32.1804615127,65.7244621605,259.711175013,5.64918377553,83.4695,170.592491237
 05/23  12:00:00,301.568157933,36.5522421961,144.473771759,0.0,32.1804615127,65.7244621605,257.469666646,3.6690960082,83.4695,170.331070637
 05/23  13:00:00,292.005110277,36.5790277765,144.45579392,0.0,32.1804615127,55.9779621605,248.899322472,3.67264634043,75.1392,170.087476132
 05/23  14:00:00,291.957377332,36.6115943075,144.381227948,0.0,32.1804615127,55.9779621605,237.588169898,3.85557034407,66.8089,166.923699554
 05/23  15:00:00,291.673226074,36.6419689795,144.058817008,0.0,32.1804615127,55.9779621605,244.991166788,3.89844390312,75.1392,165.953522885
 05/23  16:00:00,320.565798902,36.419083304,144.0831473,0.0,32.1804615127,60.9114621605,223.876012608,1.84015075182,91.7998,130.236061856
 05/23  17:00:00,354.187794268,35.9059346682,143.228388393,0.0,32.1804615127,77.5397301883,242.906164819,4.27618194016,49.9818,188.648182878
 05/23  18:00:00,406.845545723,35.9779308723,141.921598464,0.0,77.122965704,86.2600435998,405.044155061,5.9042163144,49.9818,349.158138747
 05/23  19:00:00,407.605469814,36.0058721411,135.942930561,0.0,102.647051061,80.1663183927,306.453669949,16.0181351129,33.3212,257.114334836
 05/23  20:00:00,420.178514509,35.9582576205,106.986222567,0.0,115.40909374,92.7192997104,325.185152438,35.5638442517,33.3212,256.300108186
 05/23  21:00:00,420.967623198,36.0063135268,131.237433398,0.0,102.647051061,94.1340635361,446.467925695,46.7342883188,24.9909,374.742737377
 05/23  22:00:00,335.196124863,36.0597430756,111.731174407,0.0,77.122965704,65.871452062,363.997022301,58.958890815,16.6606,288.377531486
 05/23  23:00:00,236.627647377,35.9800827387,81.3876476038,0.0,38.286128036,48.4199368926,252.600308769,89.6364645981,8.3303,154.633544171
 05/23  24:00:00,181.077210841,30.9212990447,68.3570275027,0.0,25.5240853573,30.610668775,208.626972377,75.3764743363,3.33212,129.91837804
 05/24  01:00:00,165.413255388,30.9212990447,60.0946328563,0.0,19.418418834,29.3649097162,159.849229787,62.3045643605,3.33212,94.2125454261
 05/24  02:00:00,154.745490401,33.34537796,54.9979967823,0.0,12.7620426787,28.1191506574,149.59321311,52.0418160046,3.33212,94.2192771051
 05/24  03:00:00,150.131336819,31.7293253498,51.981329434,0.0,12.7620426787,28.1191506574,141.525829728,43.9817832878,3.33212,94.2119264401
 05/24  04:00:00,159.364292422,32.5373516549,53.9499579858,0.0,12.7620426787,28.1191506574,161.929701757,35.2486068942,3.33212,123.348974863
 05/24  05:00:00,188.629003469,33.34537796,65.9503178397,0.0,25.5240853573,30.610668775,248.809594607,24.4013581368,8.3303,216.077936471
 05/24  06:00:00,321.818788529,33.9917990041,106.187894073,0.0,51.0481707146,78.1489452969,409.794235645,14.6383962624,16.6606,378.495239382
 05/24  07:00:00,413.240957934,35.8146805003,138.233371741,0.0,64.3609230253,109.708623606,533.223907562,10.285529208,24.9909,497.947478354
 05/24  08:00:00,373.683109651,35.8098440256,140.652672709,0.0,51.0481707146,80.7689615957,416.562973647,3.10084444418,33.3212,380.140929203
 05/24  09:00:00,348.358875709,36.3591818901,142.389061648,0.0,51.0481707146,71.0224615957,359.009900296,0.775078239964,66.8089,291.425922056
 05/24  10:00:00,301.779313515,36.4660489195,144.039498845,0.0,32.1804615127,65.7244621605,319.446192921,2.20082692266,83.4695,233.775865998
 05/24  11:00:00,303.571199026,36.5459436408,144.790972411,0.0,32.1804615127,65.7244621605,256.375720073,2.42636553577,83.4695,170.479854537
 05/24  12:00:00,303.248146736,36.6048092089,144.772672641,0.0,32.1804615127,65.7244621605,254.533036716,2.44737980421,83.4695,168.616156912
 05/24  13:00:00,293.378532289,36.5874861237,144.677562847,0.0,32.1804615127,55.9779621605,242.410071575,2.5049973954,75.1392,164.76587418
 05/24  14:00:00,292.886933721,36.618901178,144.278781927,0.0,32.1804615127,55.9779621605,239.180009135,2.63545090783,66.8089,169.735658228
 05/24  15:00:00,292.386825022,36.6462304254,143.720181644,0.0,32.1804615127,55.9779621605,240.727541787,2.64785221662,75.1392,162.94048957
 05/24  16:00:00,321.297519386,36.474829194,143.524508046,0.0,32.1804615127,60.9114621605,223.172463194,1.21284530439,91.7998,130.159817889
 05/24  17:00:00,355.429768709,35.9547112289,143.479302885,0.0,32.1804615127,77.5397301883,242.384454661,2.97367684973,49.9818,189.428977812
 05/24  18:00:00,407.438861776,36.0346490806,141.801081144,0.0,77.122965704,86.2600435998,400.89780748,3.51165498234,49.9818,347.404352498
 05/24  19:00:00,414.80133679,36.0463828643,141.835386245,0.0,102.647051061,80.1663183927,293.29916488,3.15746152793,33.3212,256.820503352
 05/24  20:00:00,456.26982161,36.0075361367,141.386118661,0.0,115.40909374,92.7192997104,292.621611162,3.3112190699,33.3212,255.989192092
 05/24  21:00:00,431.689260795,36.05320954,140.504185386,0.0,102.647051061,94.1340635361,403.054383446,5.2533937459,24.9909,372.8100897
 05/24  22:00:00,361.868624583,36.0972859613,137.64091636,0.0,77.122965704,65.871452062,314.649656239,15.6933645367,16.6606,282.295691703
 05/24  23:00:00,263.048471953,36.0232518031,107.148804177,0.0,38.286128036,48.4199368926,192.826362634,24.1333274722,8.3303,160.362735161
 05/24  24:00:00,192.75596757,33.34537796,77.417649639,0.0,25.5240853573,30.610668775,144.824543097,18.130616353,3.33212,123.361806744
 05/25  01:00:00,148.313968471,30.9212990447,43.1475512451,0.0,19.418418834,29.3649097162,119.943813099,22.4175038217,3.33212,94.1941892774
 05/25  02:00:00,149.632255114,33.34537796,49.977234648,0.0,12.7620426787,28.1191506574,128.2214298,30.6991118393,3.33212,94.1901979605
 05/25  03:00:00,151.775781618,32.5373516549,52.9285920571,0.0,12.7620426787,28.1191506574,129.946789615,32.4304628439,3.33212,94.1842067706
 05/25  04:00:00,161.458809476,31.7293253498,56.8788734357,0.0,12.7620426787,28.1191506574,162.745772915,29.6202191087,3.33212,129.793433807
 05/25  05:00:00,189.725191279,33.34537796,67.073490958,0.0,25.5240853573,30.610668775,256.838228164,32.7075098907,8.3303,215.800418274
 05/25  06:00:00,324.014682238,34.7998253093,107.562673074,0.0,51.0481707146,78.1489452969,416.094039094,28.0438337762,16.6606,371.389605318
 05/25  07:00:00,412.49317515,35.8339489548,137.85848842,0.0,64.3609230253,109.708623606,544.039085577,23.2769456637,24.9909,495.771239914
 05/25  08:00:00,370.005527226,35.8401683864,137.245856687,0.0,51.0481707146,80.7689615957,431.672166218,12.7239590397,33.3212,385.627007178
 05/25  09:00:00,346.817152727,36.3512258937,141.006885258,0.0,51.0481707146,71.0224615957,358.579966678,5.10548988895,66.8089,286.665576789
 05/25  10:00:00,300.999399635,36.4622008426,143.208578703,0.0,32.1804615127,65.7244621605,317.533060591,3.21912968628,83.4695,230.844430905
 05/25  11:00:00,303.435150507,36.5399570776,144.753438789,0.0,32.1804615127,65.7244621605,256.914851628,3.07135816146,83.4695,170.373993467
 05/25  12:00:00,302.418942308,36.5904061435,144.162872119,0.0,32.1804615127,65.7244621605,254.404708608,3.08386049866,83.4695,167.851348109
 05/25  13:00:00,292.909104718,36.5802581675,143.60710919,0.0,32.1804615127,55.9779621605,243.59952789,3.14451622427,75.1392,165.315811666
 05/25  14:00:00,291.899662005,36.6143784728,143.330280261,0.0,32.1804615127,55.9779621605,239.712586512,3.25624871306,66.8089,169.647437799
 05/25  15:00:00,291.603296672,36.6461135472,143.651519486,0.0,32.1804615127,55.9779621605,241.194280884,3.24564251736,75.1392,162.809438367
 05/25  16:00:00,320.316516976,36.4421778772,143.28981441,0.0,32.1804615127,60.9114621605,223.359740943,1.45169617503,91.7998,130.108244768
 05/25  17:00:00,354.223572305,35.9196251499,142.795461663,0.0,32.1804615127,77.5397301883,241.915237149,3.5689322827,49.9818,188.364504867
 05/25  18:00:00,406.556875685,35.9894055367,141.327579287,0.0,77.122965704,86.2600435998,402.051071229,4.17931670377,49.9818,347.889954526
 05/25  19:00:00,413.85743615,36.028341549,141.087198573,0.0,102.647051061,80.1663183927,290.331859504,3.68979690384,33.3212,253.3208626
 05/25  20:00:00,456.237740387,35.987519889,141.779811922,0.0,115.40909374,92.7192997104,293.524558754,8.85362193011,33.3212,251.349736824
 05/25  21:00:00,431.399601994,36.0341267701,140.71946386,0.0,102.647051061,94.1340635361,413.824776678,14.3169691795,24.9909,374.516907499
 05/25  22:00:00,355.579250858,36.0847061088,131.685411847,0.0,77.122965704,65.871452062,321.917028106,20.2681765859,16.6606,284.98825152
 05/25  23:00:00,235.959030556,36.0091797403,80.666816181,0.0,38.286128036,48.4199368926,195.994369229,31.9017564001,8.3303,155.762312829
 05/25  24:00:00,198.413208033,33.34537796,83.2854570688,0.0,25.5240853573,30.610668775,150.0403111,23.4094208823,3.33212,123.298770217
 05/26  01:00:00,160.752101576,30.9212990447,55.5979525603,0.0,19.418418834,29.3649097162,121.283056103,23.7952241753,3.33212,94.1557119274
 05/26  02:00:00,156.428317542,33.34537796,56.7431681512,0.0,12.7620426787,28.1191506574,130.003359694,32.5242815634,3.33212,94.1469581307
 05/26  03:00:00,153.203523661,30.9212990447,55.9652222773,0.0,12.7620426787,28.1191506574,138.683578475,41.2145365762,3.33212,94.1369218992
 05/26  04:00:00,163.493321142,33.34537796,56.6391599943,0.0,12.7620426787,28.1191506574,170.738263974,44.1704955211,3.33212,123.235648453
 05/26  05:00:00,190.889420717,33.34537796,67.5199694181,0.0,25.5240853573,30.610668775,261.716393344,37.7091325187,8.3303,215.676960826
 05/26  06:00:00,328.125751306,33.9917990041,111.74854544,0.0,51.0481707146,78.1489452969,412.663789166,22.4791808136,16.6606,373.524008352
 05/26  07:00:00,413.290551619,35.8294448283,137.194579931,0.0,64.3609230253,109.708623606,531.860863022,12.9691203212,24.9909,493.900842701
 05/26  08:00:00,372.202652669,35.8500189803,137.177628628,0.0,51.0481707146,80.7689615957,418.403924974,3.02809125535,33.3212,382.054633719
 05/26  09:00:00,349.901202886,36.3582328342,142.277868409,0.0,51.0481707146,71.0224615957,358.947546244,0.862280417883,66.8089,291.276365826
 05/26  10:00:00,303.379337999,36.4878284269,143.325826268,0.0,32.1804615127,65.7244621605,311.921040851,2.41860313615,83.4695,226.032937715
 05/26  11:00:00,305.95288444,36.5783943132,145.895102398,0.0,32.1804615127,65.7244621605,256.382516893,2.65001089309,83.4695,170.263006
 05/26  12:00:00,302.265085488,36.6394750548,144.141795995,0.0,32.1804615127,65.7244621605,256.173422099,2.68074807782,83.4695,170.023174021
 05/26  13:00:00,292.416397004,36.5967765525,143.781858197,0.0,32.1804615127,55.9779621605,240.772578341,2.69184909815,75.1392,162.941529243
 05/26  14:00:00,292.917565547,36.6275728959,143.939673576,0.0,32.1804615127,55.9779621605,239.067522444,2.75671958579,66.8089,169.501902859
 05/26  15:00:00,291.643484691,36.6558861553,141.646569207,0.0,32.1804615127,55.9779621605,240.633527885,2.75058226182,75.1392,162.743745624
 05/26  16:00:00,322.357447407,36.5116800181,142.948640634,0.0,32.1804615127,60.9114621605,223.175536003,1.33677692705,91.7998,130.038959076
 05/26  17:00:00,355.661813735,35.9956148822,142.254182654,0.0,32.1804615127,77.5397301883,241.339624858,3.1466478243,49.9818,188.211177034
 05/26  18:00:00,407.602826992,36.0855961523,140.590732277,0.0,77.122965704,86.2600435998,393.494205932,3.63676249488,49.9818,339.875643437
 05/26  19:00:00,414.288009464,36.1054828491,140.499918182,0.0,102.647051061,80.1663183927,291.81735307,3.25745664418,33.3212,255.238696426
 05/26  20:00:00,456.339900556,36.0498994161,140.989172282,0.0,115.40909374,92.7192997104,294.019945942,5.2915591216,33.3212,255.40718682
 05/26  21:00:00,431.876763218,36.0822670914,140.56553502,0.0,102.647051061,94.1340635361,407.386742547,11.1124924567,24.9909,371.28335009
 05/26  22:00:00,355.760196649,36.1204157884,131.338620901,0.0,77.122965704,65.871452062,316.465034706,19.381086553,16.6606,280.423348153
 05/26  23:00:00,260.574097338,36.0445542804,104.68617122,0.0,38.286128036,48.4199368926,187.695115667,25.0480565689,8.3303,154.316759098
 05/26  24:00:00,183.174358739,32.9413648075,68.3974400485,0.0,25.5240853573,30.610668775,152.203876813,19.1503092619,3.33212,129.721447551
 05/27  01:00:00,164.208931145,30.9212990447,49.4404228759,0.0,27.7269238854,30.610668775,120.867973678,23.4204536807,3.33212,94.1153999969
 05/27  02:00:00,155.539089107,33.34537796,55.9111750887,0.0,12.7620426787,28.1191506574,119.761203507,25.9365538055,3.33212,90.4925297011
 05/27  03:00:00,157.726437273,33.34537796,58.0990896522,0.0,12.7620426787,28.1191506574,119.15063618,24.3583057023,3.33212,91.4602104782
 05/27  04:00:00,163.247502843,31.7293253498,58.6488620974,0.0,12.7620426787,28.1191506574,161.312049956,28.3239834104,3.33212,129.655946546
 05/27  05:00:00,169.492074453,32.9413648075,62.6542538997,0.0,12.7620426787,28.1191506574,192.74947393,30.1684461319,8.3303,154.250727798
 05/27  06:00:00,266.138810716,34.9614305703,82.0595306204,0.0,42.6918050922,54.3732441037,255.80156311,22.7353312521,16.6606,216.405631858
 05/27  07:00:00,366.575545822,35.8731633862,136.864646911,0.0,42.6918050922,86.1019271793,411.047059999,16.0949862139,24.9909,369.961173785
 05/27  08:00:00,409.180821985,35.8984803875,136.936582845,0.0,57.6566862989,112.030105488,564.469076802,3.56365210888,33.3212,527.584224693
 05/27  09:00:00,366.307628993,36.3584458577,139.602099439,0.0,57.6566862989,83.6599452969,449.419378021,0.924672735471,66.8089,381.685805285
 05/27  10:00:00,315.191615323,36.540402322,141.642001812,0.0,42.6918050922,68.9656133826,372.518857967,2.65078126749,83.4695,286.398576699
 05/27  11:00:00,309.256646773,36.6295474844,142.81274844,0.0,34.9340096728,67.7198543238,317.33060472,3.17684608007,83.4695,230.68425864
 05/27  12:00:00,309.569754618,36.7052422324,143.371235706,0.0,34.9340096728,67.7198543238,256.944879405,3.0785760295,83.4695,170.396803375
 05/27  13:00:00,299.818419525,36.6263684174,143.393800669,0.0,34.9340096728,57.9733543238,248.307387379,3.01563312356,75.1392,170.152554255
 05/27  14:00:00,299.640918546,36.6241555774,143.193565325,0.0,34.9340096728,57.9733543238,232.943859388,3.04739895106,66.8089,163.087560437
 05/27  15:00:00,299.334430836,36.6534443225,142.649285185,0.0,34.9340096728,57.9733543238,248.134351142,3.10780499654,75.1392,169.887346146
 05/27  16:00:00,328.610132857,36.5040531361,142.819718825,0.0,34.9340096728,62.9068543238,225.19312395,3.24236806639,91.7998,130.150955883
 05/27  17:00:00,355.865476603,36.1053208224,142.781303687,0.0,34.9340096728,72.2186844194,210.181399002,5.32017355554,49.9818,154.879425447
 05/27  18:00:00,420.535449901,36.3243520465,140.940214784,0.0,87.0357390804,86.2600435998,249.743907216,3.87027140821,49.9818,195.891835808
 05/27  19:00:00,414.401888836,36.1082405265,142.222076457,0.0,102.000620287,77.6748002752,289.339808094,3.86228276214,33.3212,252.156325332
 05/27  20:00:00,438.991451554,36.0256961672,140.112292379,0.0,102.000620287,88.9820225341,288.513100589,4.24120725936,33.3212,250.95069333
 05/27  21:00:00,428.97801786,36.0630218741,140.042023349,0.0,102.000620287,91.6425454185,285.066310439,4.62537456406,24.9909,255.450035875
 05/27  22:00:00,375.99445273,35.9907903583,138.376318557,0.0,87.0357390804,65.871452062,390.510596583,6.66867890372,16.6606,367.181317679
 05/27  23:00:00,306.579741478,35.9103670137,143.112944546,0.0,42.6918050922,48.4199368926,234.739071805,9.67299275354,8.3303,216.735779052
 05/27  24:00:00,208.759791926,33.34537796,89.9277385161,0.0,27.7269238854,30.610668775,126.523231557,0.0104627098288,3.33212,123.180648847
 05/28  01:00:00,219.976509475,33.34537796,92.6471687598,0.0,34.4311606118,33.1021868926,99.2916748167,1.74100055831,3.33212,94.2185542584
 05/28  02:00:00,145.709966391,30.9212990447,39.2639458272,0.0,19.466279405,30.610668775,103.095499777,5.54573834484,3.33212,94.2176414323
 05/28  03:00:00,204.935937532,33.34537796,95.4224614989,0.0,19.466279405,30.610668775,107.29498227,9.74767219767,3.33212,94.2151900722
 05/28  04:00:00,155.097254534,30.9212990447,42.0543941457,0.0,19.466279405,30.610668775,139.20894726,12.7659915145,3.33212,123.110835745
 05/28  05:00:00,207.535159134,33.34537796,90.4316075967,0.0,19.466279405,30.610668775,175.152905603,12.4642132843,8.3303,154.358392318
 05/28  06:00:00,301.666429881,34.6382200482,116.654651588,0.0,42.6918050922,54.3732441037,248.690853638,7.97491969043,16.6606,224.055333948
 05/28  07:00:00,382.320044884,36.1708224185,141.671412303,0.0,49.3960418185,88.5934452969,401.933882271,7.80333153125,24.9909,369.13965074
 05/28  08:00:00,411.953123209,35.9357391806,138.939178491,0.0,57.6566862989,112.030105488,560.467386681,3.39525591315,33.3212,523.750930768
 05/28  09:00:00,357.654270917,36.3749684106,139.771132884,0.0,50.9524495726,81.1684271793,450.177374865,1.36980700143,66.8089,381.998667863
 05/28  10:00:00,315.655510005,36.600183545,142.672289212,0.0,42.6918050922,68.9656133826,370.967960478,3.32868143893,83.4695,284.169779039
 05/28  11:00:00,312.517847606,36.5957734334,144.048977808,0.0,38.286128036,68.9656133826,321.315829181,4.24054884579,83.4695,233.605780335
 05/28  12:00:00,311.029948427,36.6517181275,142.804173854,0.0,38.286128036,68.9656133826,250.58325119,4.12967554897,83.4695,162.984075641
 05/28  13:00:00,293.63195768,36.5753582131,143.967306761,0.0,31.5818913096,56.727595265,250.593286733,5.65843982169,75.1392,169.795646911
 05/28  14:00:00,293.124369017,36.6049329226,143.382473383,0.0,31.5818913096,56.727595265,235.301980382,5.97954093927,66.8089,162.513539443
 05/28  15:00:00,291.223824779,36.6306537518,141.169919606,0.0,31.5818913096,56.727595265,244.014322142,6.31806937403,75.1392,162.557052768
 05/28  16:00:00,317.632967565,36.3353307905,140.114814603,0.0,31.5818913096,61.661095265,229.544106005,7.85068138144,91.7998,129.893624624
 05/28  17:00:00,340.984640231,35.8209126614,137.338830266,0.0,31.5818913096,70.9729253606,218.823466167,14.089846429,49.9818,154.751819738
 05/28  18:00:00,408.562392065,35.8648650048,142.921100927,0.0,80.3315023541,83.7685254822,255.836091441,10.4030611491,49.9818,195.451230292
 05/28  19:00:00,411.355733531,35.7935942189,141.614827134,0.0,102.000620287,77.6748002752,288.267645264,7.63199821815,33.3212,247.314447046
 05/28  20:00:00,446.513233918,35.7704596182,139.170082221,0.0,108.704857014,91.4735406516,287.242514339,7.37579504181,33.3212,246.545519298
 05/28  21:00:00,417.80112863,35.8716073649,138.316037889,0.0,95.2963835608,89.1510273009,288.810024348,9.00218759628,24.9909,254.816936752
 05/28  22:00:00,367.366407314,35.863999997,141.932063604,0.0,80.3315023541,63.3799339444,398.03277667,13.7705228558,16.6606,367.601653814
 05/28  23:00:00,287.316928199,35.8310832813,127.017282278,0.0,42.6918050922,48.4199368926,241.423349826,25.2784259851,8.3303,207.81462384
 05/28  24:00:00,211.965573598,33.34537796,85.2359303082,0.0,34.4311606118,33.1021868926,150.979125668,17.8813314763,3.33212,129.765674192
 05/29  01:00:00,166.343882644,30.9212990447,42.4571958166,0.0,34.4311606118,33.1021868926,114.873921607,17.3568610003,3.33212,94.1849406063
 05/29  02:00:00,156.673432178,30.9212990447,50.2515924717,0.0,19.466279405,30.610668775,121.105142967,23.6089276358,3.33212,94.164095331
 05/29  03:00:00,159.65920612,30.9212990447,53.2331041366,0.0,19.466279405,30.610668775,132.98075708,35.4887819506,3.33212,94.1598551294
 05/29  04:00:00,174.127386978,33.34537796,58.6725196014,0.0,19.466279405,30.610668775,165.279214601,38.9002344057,3.33212,123.046860196
 05/29  05:00:00,174.746766765,30.9212990447,60.6423452319,0.0,19.466279405,30.610668775,207.162793705,44.5682293326,8.3303,154.264264373
 05/29  06:00:00,277.788351863,34.7998253093,93.7533608972,0.0,42.6918050922,54.3732441037,266.226756639,31.370815312,16.6606,218.195341327
 05/29  07:00:00,379.565889326,36.0942107244,140.551634191,0.0,49.3960418185,88.5934452969,418.411865751,26.7413286643,24.9909,366.679637087
 05/29  08:00:00,410.451083184,35.8487896902,139.316401956,0.0,57.6566862989,112.030105488,576.770947381,17.7875109224,33.3212,525.662236458
 05/29  09:00:00,356.98696374,36.3596674841,141.348804675,0.0,50.9524495726,81.1684271793,459.114577659,12.8988411539,66.8089,379.406836505
 05/29  10:00:00,301.924414627,36.5011631852,131.362689978,0.0,42.6918050922,68.9656133826,382.027942862,14.4698959608,83.4695,284.088546901
 05/29  11:00:00,283.831710828,36.5438174005,117.110440437,0.0,38.286128036,68.9656133826,330.915356457,15.3182911207,83.4695,232.127565336
 05/29  12:00:00,278.01549321,36.5896953579,112.139515555,0.0,38.286128036,68.9656133826,261.741719072,15.3831952863,83.4695,162.889023786
 05/29  13:00:00,239.728381346,36.5611948002,93.1194761349,0.0,31.5818913096,56.727595265,267.2286168,22.3954322431,75.1392,169.693984557
 05/29  14:00:00,270.146616908,36.5892296472,123.225980502,0.0,31.5818913096,56.727595265,245.84324207,16.6342266321,66.8089,162.400115438
 05/29  15:00:00,291.572098918,36.6167944047,143.597549707,0.0,31.5818913096,56.727595265,244.91963891,7.3477583641,75.1392,162.432680546
 05/29  16:00:00,321.84576598,36.3216357524,144.114957557,0.0,31.5818913096,61.661095265,227.764732364,7.01085532454,91.7998,128.95407704
 05/29  17:00:00,348.983616898,35.8284372165,143.449383904,0.0,31.5818913096,70.9729253606,216.14520312,10.5367411602,49.9818,155.62666196
 05/29  18:00:00,410.445383726,35.872843659,144.16206956,0.0,80.3315023541,83.7685254822,247.605745648,9.31835643943,49.9818,188.305589208
 05/29  19:00:00,411.958861495,35.8044998463,142.212459275,0.0,102.000620287,77.6748002752,295.16407386,7.31112686116,33.3212,254.531746999
 05/29  20:00:00,445.509729158,35.7761958682,141.445895654,0.0,108.704857014,91.4735406516,286.670241568,7.09480513254,33.3212,246.254236436
 05/29  21:00:00,413.48536641,35.8803854089,135.45157383,0.0,95.2963835608,89.1510273009,289.91895942,17.8803521324,24.9909,247.047707287
 05/29  22:00:00,324.979028796,35.8567433717,100.900964274,0.0,80.3315023541,63.3799339444,427.345884413,43.6226936011,16.6606,367.062590812
 05/29  23:00:00,265.116886137,35.8154619919,105.508044449,0.0,42.6918050922,48.4199368926,262.490834075,43.331488752,8.3303,210.829045323
 05/29  24:00:00,185.191872052,30.9212990447,61.1838994701,0.0,34.4311606118,33.1021868926,163.696665012,33.7018591552,3.33212,126.662685857
 05/30  01:00:00,166.990718759,32.9413648075,59.8591962969,0.0,19.418418834,29.3649097162,132.690871765,37.3535177226,3.33212,92.0052340427
 05/30  02:00:00,155.047025178,30.9212990447,57.7937092291,0.0,12.7620426787,28.1191506574,135.603866574,42.5098318836,3.33212,89.76191469
 05/30  03:00:00,157.479072003,33.34537796,57.8181157003,0.0,12.7620426787,28.1191506574,133.970697618,36.6284364409,3.33212,94.0101411773
 05/30  04:00:00,163.526342303,30.9212990447,59.1033518644,0.0,12.7620426787,28.1191506574,162.057032101,35.7430302718,3.33212,122.981881829
 05/30  05:00:00,192.167978854,32.9413648075,69.2716616695,0.0,25.5240853573,30.610668775,260.951784355,37.8068023067,8.3303,214.814682048
 05/30  06:00:00,328.439870831,34.7998253093,111.271960452,0.0,51.0481707146,78.1489452969,412.372142993,28.1825757228,16.6606,367.528967271
 05/30  07:00:00,411.247585564,35.8106866367,134.711185703,0.0,64.3609230253,109.708623606,525.760122076,15.2965051506,24.9909,485.472716926
 05/30  08:00:00,375.674771769,35.7830724098,141.121325537,0.0,51.0481707146,80.7689615957,411.788890952,3.4742972965,33.3212,374.993393655
 05/30  09:00:00,349.901856075,36.3447545734,143.622652233,0.0,51.0481707146,71.0224615957,350.760731074,2.01948190978,66.8089,281.932349164
 05/30  10:00:00,302.728907394,36.4341023031,145.168669386,0.0,32.1804615127,65.7244621605,314.101359103,5.46357046787,83.4695,225.168288635
 05/30  11:00:00,304.231020608,36.4873046985,146.084377252,0.0,32.1804615127,65.7244621605,259.414798009,6.12474436176,83.4695,169.820553647
 05/30  12:00:00,303.535471718,36.5252247748,146.135503946,0.0,32.1804615127,65.7244621605,252.866947423,6.58884276974,83.4695,162.808604653
 05/30  13:00:00,293.574470438,36.5588131014,145.338487458,0.0,32.1804615127,55.9779621605,251.345510452,6.8727048895,75.1392,169.333605562
 05/30  14:00:00,294.299970652,36.5885626511,145.074313766,0.0,32.1804615127,55.9779621605,235.501721152,6.40524339617,66.8089,162.287577756
 05/30  15:00:00,295.003577425,36.6222209797,144.945252414,0.0,32.1804615127,55.9779621605,243.285741821,5.83620492217,75.1392,162.310336899
 05/30  16:00:00,324.527780912,36.3540961161,145.475493248,0.0,32.1804615127,60.9114621605,218.4637056,3.37503642755,91.7998,123.288869173
 05/30  17:00:00,358.983468621,35.8551322631,145.595069587,0.0,32.1804615127,77.5397301883,244.011944547,6.43205844052,49.9818,187.598086107
 05/30  18:00:00,410.730972184,35.9115947706,143.125600397,0.0,77.122965704,86.2600435998,394.219388043,6.93681840496,49.9818,337.300769638
 05/30  19:00:00,415.838550199,35.8742032771,141.444076937,0.0,102.647051061,80.1663183927,293.453423849,5.87891325623,33.3212,254.253310593
 05/30  20:00:00,452.344558103,35.8604237686,138.992909684,0.0,115.40909374,92.7192997104,285.895587367,5.82058044942,33.3212,246.753806917
 05/30  21:00:00,429.948436731,35.9409826466,137.634888958,0.0,102.647051061,94.1340635361,399.846691038,6.46141998468,24.9909,368.394371054
 05/30  22:00:00,364.997471393,36.0186699545,139.251354447,0.0,77.122965704,65.871452062,305.015665887,9.45599400622,16.6606,278.899071881
 05/30  23:00:00,299.09311717,35.9699553515,141.927008461,0.0,38.286128036,48.4199368926,176.392919303,14.1218405578,8.3303,153.940778745
 05/30  24:00:00,189.836626172,33.34537796,74.4577394975,0.0,25.5240853573,30.610668775,138.235015321,11.9132258668,3.33212,122.989669455
 05/31  01:00:00,142.113487486,30.9212990447,37.0344288966,0.0,19.418418834,29.3649097162,106.626823246,15.5660675368,3.33212,87.728635709
 05/31  02:00:00,183.604230432,33.34537796,83.5631340773,0.0,12.7620426787,28.1191506574,112.479039704,15.1544068133,3.33212,93.9925128911
 05/31  03:00:00,181.661367603,33.34537796,81.745973187,0.0,12.7620426787,28.1191506574,112.060498063,14.7520084681,3.33212,93.9763695951
 05/31  04:00:00,141.333366144,31.7293253498,36.7909951102,0.0,12.7620426787,28.1191506574,153.112966199,26.8377027902,3.33212,122.943143409
 05/31  05:00:00,172.939394519,32.9413648075,50.7753250241,0.0,25.5240853573,30.610668775,261.455177047,43.3946751667,8.3303,209.73020188
 05/31  06:00:00,306.437556994,34.9614305703,89.95935441,0.0,51.0481707146,78.1489452969,426.001304656,45.1117876649,16.6606,364.228916991
 05/31  07:00:00,400.139414801,35.7943006264,125.676102591,0.0,64.3609230253,109.708623606,569.856008307,58.5319466981,24.9909,486.333161609
 05/31  08:00:00,333.157393957,35.7694568754,101.247943527,0.0,51.0481707146,80.7689615957,474.130042681,68.3831476453,33.3212,372.425695036
 05/31  09:00:00,294.167597588,36.3429787158,89.9123567708,0.0,51.0481707146,71.0224615957,434.052658856,78.0675618916,66.8089,289.176196964
 05/31  10:00:00,230.623948114,36.4325432138,75.0619887821,0.0,32.1804615127,65.7244621605,391.237933793,85.5430843684,83.4695,222.225349425
 05/31  11:00:00,223.899751862,36.485112096,67.6657983052,0.0,32.1804615127,65.7244621605,338.620005756,89.6750540687,83.4695,165.475451687
 05/31  12:00:00,225.365794206,36.5254905068,69.8069389151,0.0,32.1804615127,65.7244621605,339.076997646,92.1257479972,83.4695,163.481749649
 05/31  13:00:00,221.875192557,36.5613352834,76.0404823382,0.0,32.1804615127,55.9779621605,313.406458214,69.8163642265,75.1392,168.450893987
 05/31  14:00:00,229.843968284,36.5923098433,83.9948507778,0.0,32.1804615127,55.9779621605,275.10397428,46.1117805211,66.8089,162.183293759
 05/31  15:00:00,235.605891587,36.6188013757,89.7155023154,0.0,32.1804615127,55.9779621605,277.071238612,39.7360055587,75.1392,162.196033054
 05/31  16:00:00,266.048841135,36.3202932523,91.1763127362,0.0,32.1804615127,60.9114621605,251.604655838,36.5801926473,91.7998,123.22466319
 05/31  17:00:00,312.88885616,35.7876077543,103.408976081,0.0,32.1804615127,77.5397301883,284.371161859,46.9422477954,49.9818,187.447114064
 05/31  18:00:00,384.245226843,35.8384887859,120.632391947,0.0,77.122965704,86.2600435998,450.93913303,65.1057296091,49.9818,335.851603421
 05/31  19:00:00,385.730035378,35.7779975721,114.567069685,0.0,102.647051061,80.1663183927,361.428571376,77.9842378215,33.3212,250.123133554
 05/31  20:00:00,425.432974293,35.7694568754,114.935120855,0.0,115.40909374,92.7192997104,383.685910692,99.2976405077,33.3212,251.067070184
 05/31  21:00:00,415.210396125,35.8027166496,125.41345329,0.0,102.647051061,94.1340635361,501.048034224,111.73211118,24.9909,364.325023044
 05/31  22:00:00,324.733136963,35.8611117679,101.516640868,0.0,77.122965704,65.871452062,393.762047307,103.369042263,16.6606,273.732405044
 05/31  23:00:00,229.32554332,35.8178169357,74.3595910061,0.0,38.286128036,48.4199368926,253.84942259,91.6710771877,8.3303,153.848045402
 05/31  24:00:00,176.72071356,30.9212990447,64.1041399127,0.0,25.5240853573,30.610668775,195.222657457,68.9655752856,3.33212,122.924962172
 06/01  01:00:00,164.307039318,30.9212990447,59.0698457644,0.0,19.418418834,29.3649097162,151.543967286,54.252493288,3.33212,93.9593539983
 06/01  02:00:00,153.441463861,30.9212990447,56.159149538,0.0,12.7620426787,28.1191506574,131.294896242,40.287176161,3.33212,87.6756000812
 06/01  03:00:00,153.618051617,33.34537796,53.9529948672,0.0,12.7620426787,28.1191506574,127.576984994,30.2930928892,3.33212,93.951772105
 06/01  04:00:00,158.728010639,30.9212990447,54.9206529562,0.0,12.7620426787,28.1191506574,149.190220767,22.9934561054,3.33212,122.864644662
 06/01  05:00:00,185.34975639,32.9413648075,63.1146107796,0.0,25.5240853573,30.610668775,244.82760059,24.5273558026,8.3303,211.969944788
 06/01  06:00:00,312.26934309,34.6382200482,96.0705855767,0.0,51.0481707146,78.1489452969,403.266751634,26.0466462562,16.6606,360.559505378
 06/01  07:00:00,400.009900398,35.7872157503,125.524231807,0.0,64.3609230253,109.708623606,542.902738421,33.0960274503,24.9909,484.815810971
 06/01  08:00:00,330.101553459,35.7694568754,98.1906383579,0.0,51.0481707146,80.7689615957,444.994005132,40.1813381503,33.3212,371.491466982
 06/01  09:00:00,290.234161291,36.3423357986,86.0285014187,0.0,51.0481707146,71.0224615957,390.699273541,37.700237415,66.8089,286.190136126
 06/01  10:00:00,225.831979844,36.4305654888,70.3594563226,0.0,32.1804615127,65.7244621605,340.198265023,36.5855469825,83.4695,220.143218041
 06/01  11:00:00,222.580033439,36.4827097575,66.4483335162,0.0,32.1804615127,65.7244621605,285.428355673,32.3521984101,83.4695,169.606657263
 06/01  12:00:00,273.669380045,36.5216994372,117.881624587,0.0,32.1804615127,65.7244621605,268.966754015,22.9198052101,83.4695,162.577448805
 06/01  13:00:00,286.668239914,36.5550582975,139.863018684,0.0,32.1804615127,55.9779621605,249.231540863,11.7044126173,75.1392,162.387928246
 06/01  14:00:00,292.037356579,36.5839432568,144.230357341,0.0,32.1804615127,55.9779621605,232.812049827,3.82889605686,66.8089,162.17425377
 06/01  15:00:00,293.759838611,36.6136756063,145.519956025,0.0,32.1804615127,55.9779621605,240.434438843,3.12155573104,75.1392,162.173683112
 06/01  16:00:00,322.523376054,36.3192061536,145.397503045,0.0,32.1804615127,60.9114621605,219.95521323,1.15146592366,91.7998,127.003947306
 06/01  17:00:00,356.298976412,35.8225265484,144.167105196,0.0,32.1804615127,77.5397301883,236.892622209,3.68671102946,49.9818,183.22411118
 06/01  18:00:00,409.074743942,35.8778323402,142.5115712,0.0,77.122965704,86.2600435998,390.795266672,5.53818436907,49.9818,335.275282303
 06/01  19:00:00,416.360467908,35.8374787188,142.431478501,0.0,102.647051061,80.1663183927,292.696078613,5.0702206141,33.3212,254.304657999
 06/01  20:00:00,455.198843301,35.8265315289,142.319809786,0.0,115.40909374,92.7192997104,284.612105057,4.95890951913,33.3212,246.331995538
 06/01  21:00:00,433.217063077,35.8950931205,141.299108354,0.0,102.647051061,94.1340635361,393.477398095,5.45511842308,24.9909,363.031379672
 06/01  22:00:00,367.954594968,35.9766069234,142.794428592,0.0,77.122965704,65.871452062,298.53701207,7.98177328335,16.6606,273.894638786
 06/01  23:00:00,301.724432337,35.9341810887,144.770518059,0.0,38.286128036,48.4199368926,172.452767038,10.3717527738,8.3303,153.750714264
 06/01  24:00:00,186.170024451,32.5373516549,71.5260760024,0.0,25.5240853573,30.610668775,126.242500319,0.0250693559545,3.33212,122.885310964
 06/02  01:00:00,157.251488165,31.7293253498,51.1683323812,0.0,19.418418834,29.3649097162,94.1073923338,3.1171050799,3.33212,87.6581672539
 06/02  02:00:00,173.298593448,33.34537796,73.4342831587,0.0,12.7620426787,28.1191506574,112.692531777,15.437245462,3.33212,93.9231663151
 06/02  03:00:00,134.953701614,31.7293253498,37.0107418913,0.0,12.7620426787,28.1191506574,126.342474925,29.0935794779,3.33212,93.9167754471
 06/02  04:00:00,149.485772769,32.5373516549,43.5373700759,0.0,12.7620426787,28.1191506574,155.406791349,31.9827107111,3.33212,120.091960638
 06/02  05:00:00,181.170460132,32.9413648075,58.3240729056,0.0,25.5240853573,30.610668775,248.514210647,30.0412429706,8.3303,210.142667676
 06/02  06:00:00,330.907387938,34.9614305703,113.552066908,0.0,51.0481707146,78.1489452969,407.072096565,26.1303467346,16.6606,364.28114983
 06/02  07:00:00,414.520275527,35.8171426844,138.595304213,0.0,64.3609230253,109.708623606,529.256583704,25.1214423333,24.9909,479.144241371
 06/02  08:00:00,337.718954837,35.7702703094,104.817575296,0.0,51.0481707146,80.7689615957,432.458268874,24.6565584761,33.3212,374.480510398
 06/02  09:00:00,283.155527601,36.3421655703,78.9540539922,0.0,51.0481707146,71.0224615957,375.192378524,26.7543220377,66.8089,281.629156486
 06/02  10:00:00,267.814753911,36.4318310187,112.037157134,0.0,32.1804615127,65.7244621605,325.352876949,22.390852794,83.4695,219.492524155
 06/02  11:00:00,263.820041325,36.4843302496,107.113853104,0.0,32.1804615127,65.7244621605,269.913309064,18.9964110388,83.4695,167.447398025
 06/02  12:00:00,217.93630266,36.5265724094,62.1994342437,0.0,32.1804615127,65.7244621605,270.128834209,24.1766761798,83.4695,162.482658029
 06/02  13:00:00,255.190334141,36.5619334989,108.696007882,0.0,32.1804615127,55.9779621605,255.491028306,18.0686183648,75.1392,162.283209941
 06/02  14:00:00,239.375784227,36.591882445,92.6575348302,0.0,32.1804615127,55.9779621605,245.293732966,16.4243726119,66.8089,162.060460354
 06/02  15:00:00,224.39481831,36.6209065393,77.862241213,0.0,32.1804615127,55.9779621605,256.555422572,19.3656516545,75.1392,162.050570917
 06/02  16:00:00,257.478006834,36.322212179,81.9557844627,0.0,32.1804615127,60.9114621605,232.20386055,17.2978174904,91.7998,123.106243059
 06/02  17:00:00,273.463918416,35.7867152972,63.7868020744,0.0,32.1804615127,77.5397301883,260.810694211,23.6763325314,49.9818,187.15256168
 06/02  18:00:00,338.90939734,35.8317291309,75.4263707519,0.0,77.122965704,86.2600435998,414.403079888,29.7185314551,49.9818,334.702748433
 06/02  19:00:00,363.64325636,35.7746207054,93.0382744315,0.0,102.647051061,80.1663183927,309.783427253,29.7862907705,33.3212,246.675936482
 06/02  20:00:00,419.137967865,35.7694568754,109.188753376,0.0,115.40909374,92.7192997104,309.595058479,30.3743927939,33.3212,245.899465685
 06/02  21:00:00,417.053498977,35.8046306959,127.741388756,0.0,102.647051061,94.1340635361,422.120354546,30.9192851368,24.9909,366.210169409
 06/02  22:00:00,328.5013151,35.8650062668,105.427751117,0.0,77.122965704,65.871452062,320.060762775,33.2811428157,16.6606,270.11901996
 06/02  23:00:00,232.480729509,35.832049989,77.6110496413,0.0,38.286128036,48.4199368926,198.207473612,36.2157508584,8.3303,153.661422754
 06/02  24:00:00,178.950342164,30.9212990447,66.424091568,0.0,25.5240853573,30.610668775,154.832535483,28.6907706683,3.33212,122.809644814
 06/03  01:00:00,175.007552798,30.9212990447,60.282098123,0.0,27.7269238854,30.610668775,124.884506068,33.0947968276,3.33212,88.4575892401
 06/03  02:00:00,155.031989331,32.5373516549,56.1838559251,0.0,12.7620426787,28.1191506574,131.209395225,34.8188129624,3.33212,93.0584622629
 06/03  03:00:00,152.128756956,31.7293253498,54.1097308619,0.0,12.7620426787,28.1191506574,128.882848129,31.6625230482,3.33212,93.8882050806
 06/03  04:00:00,161.52024034,33.34537796,55.3499460954,0.0,12.7620426787,28.1191506574,148.540351145,28.924211141,3.33212,116.284020003
 06/03  05:00:00,164.762494629,32.5373516549,58.3195338074,0.0,12.7620426787,28.1191506574,188.456112112,26.5623975424,8.3303,153.56341457
 06/03  06:00:00,256.076848652,34.1534042652,72.8801867275,0.0,42.6918050922,54.3732441037,256.133975132,24.4997235848,16.6606,214.973651547
 06/03  07:00:00,331.870064356,35.9267374726,102.86604389,0.0,42.6918050922,86.1019271793,412.80361649,28.3337030876,24.9909,359.479013402
 06/03  08:00:00,406.787117702,35.7966884612,136.686090163,0.0,57.6566862989,112.030105488,578.85220351,29.2829398022,33.3212,516.248063707
 06/03  09:00:00,341.074280998,36.3513215257,117.386465853,0.0,57.6566862989,83.6599452969,466.209626233,29.8207553434,66.8089,369.57997089
 06/03  10:00:00,258.618767069,36.4410571036,89.209325771,0.0,42.6918050922,68.9656133826,398.753733566,32.7545899798,83.4695,282.529643586
 06/03  11:00:00,243.222925393,36.4935808108,82.1660014387,0.0,34.9340096728,67.7198543238,340.360464009,35.4768892009,83.4695,221.414074808
 06/03  12:00:00,239.190726536,36.5354914203,78.9083752713,0.0,34.9340096728,67.7198543238,280.395156382,30.7489972294,83.4695,166.176659153
 06/03  13:00:00,283.150354076,36.5668311399,132.13642703,0.0,34.9340096728,57.9733543238,259.475671791,21.7032995655,75.1392,162.633172226
 06/03  14:00:00,284.466465794,36.5970722754,132.824962553,0.0,34.9340096728,57.9733543238,246.305050142,13.8637895481,66.8089,165.632360594
 06/03  15:00:00,244.8399129,36.6222230401,93.3452922622,0.0,34.9340096728,57.9733543238,256.420443104,15.3679679006,75.1392,165.913275203
 06/03  16:00:00,238.33381332,36.3196183598,58.4652426013,0.0,34.9340096728,62.9068543238,238.514479843,23.5077783497,91.7998,123.206901494
 06/03  17:00:00,263.221943397,35.8114960154,56.3915293778,0.0,34.9340096728,72.2186844194,240.156694726,35.9929257071,49.9818,154.181969019
 06/03  18:00:00,354.427343836,35.8799671229,81.1485552336,0.0,87.0357390804,86.2600435998,280.496125474,42.6977553081,49.9818,187.816570166
 06/03  19:00:00,369.715581294,35.7787002834,101.78033651,0.0,102.000620287,77.6748002752,323.540152125,44.2145688581,33.3212,246.004383267
 06/03  20:00:00,408.035361623,35.7694568754,114.83204908,0.0,102.000620287,88.9820225341,324.755806077,45.7999285398,33.3212,245.634677537
 06/03  21:00:00,404.141088868,35.7694568754,117.866658126,0.0,102.000620287,91.6425454185,318.14981936,47.1433147598,24.9909,246.015604601
 06/03  22:00:00,346.753550256,35.7694568754,113.691306732,0.0,87.0357390804,65.871452062,425.813258879,50.2757736208,16.6606,358.876885258
 06/03  23:00:00,245.285843844,35.7694568754,85.9329682836,0.0,42.6918050922,48.4199368926,273.39943796,54.0109682848,8.3303,211.058169675
 06/03  24:00:00,184.393037969,30.9212990447,69.6094287499,0.0,27.7269238854,30.610668775,170.322123708,44.2359780636,3.33212,122.754025644
 06/04  01:00:00,185.779131433,30.9212990447,61.7940105434,0.0,34.4311606118,33.1021868926,133.588000861,39.8849029039,3.33212,90.3709779576
 06/04  02:00:00,163.636353743,30.9212990447,57.1607199724,0.0,19.466279405,30.610668775,130.70406028,36.0621311203,3.33212,91.3098091599
 06/04  03:00:00,161.482681477,30.9212990447,55.0196132434,0.0,19.466279405,30.610668775,130.039935944,32.7420232685,3.33212,93.965792676
 06/04  04:00:00,169.08209629,30.9212990447,56.0344699438,0.0,19.466279405,30.610668775,155.913027047,29.8741855208,3.33212,122.706721526
 06/04  05:00:00,173.844664351,33.34537796,57.2961927993,0.0,19.466279405,30.610668775,188.288948681,32.9561968917,8.3303,147.002451789
 06/04  06:00:00,253.11375122,34.6382200482,69.3415912888,0.0,42.6918050922,54.3732441037,265.439032792,33.2941120991,16.6606,215.484320692
 06/04  07:00:00,335.49639636,35.999897303,97.1172998956,0.0,49.3960418185,88.5934452969,427.236595571,38.0637513857,24.9909,364.181944185
 06/04  08:00:00,399.064070841,35.794408762,128.876423515,0.0,57.6566862989,112.030105488,585.831373559,41.3302710987,33.3212,511.179902461
 06/04  09:00:00,324.538332389,36.3611404534,109.999569735,0.0,50.9524495726,81.1684271793,472.258984096,36.2423365207,66.8089,369.207747576
 06/04  10:00:00,261.569116103,36.4678256766,92.0741463042,0.0,42.6918050922,68.9656133826,391.49678831,27.4846626375,83.4695,280.542625673
 06/04  11:00:00,253.376185032,36.5109513811,87.6715001319,0.0,38.286128036,68.9656133826,332.706106491,24.4234275438,83.4695,224.813178947
 06/04  12:00:00,243.571179778,36.5456857189,78.6549765919,0.0,38.286128036,68.9656133826,270.706415969,24.9572330014,83.4695,162.279682967
 06/04  13:00:00,274.531984237,36.5710852579,128.147502062,0.0,31.5818913096,56.727595265,257.904800179,20.4781912984,75.1392,162.287408881
 06/04  14:00:00,230.837435491,36.5981651227,84.5208555847,0.0,31.5818913096,56.727595265,250.54458974,21.900255392,66.8089,161.835434348
 06/04  15:00:00,250.595730353,36.625418223,104.118721579,0.0,31.5818913096,56.727595265,257.720480183,20.7738503937,75.1392,161.807429789
 06/04  16:00:00,282.534295546,36.3236207661,106.801677904,0.0,31.5818913096,61.661095265,232.300543297,17.5116926835,91.7998,122.989050614
