Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/04  17:00:00,266.104053374,35.7862147862,63.7398677436,0.0,31.5818913096,70.9729253606,234.088457065,30.0127352839,49.9818,154.093921781
 06/04  18:00:00,345.327546378,35.8216039145,81.2758972925,0.0,80.3315023541,83.7685254822,286.743083493,49.3376862697,49.9818,187.423597223
 06/04  19:00:00,368.589190094,35.7705361711,100.604517069,0.0,102.000620287,77.6748002752,337.214838664,62.5804763403,33.3212,241.313162324
 06/04  20:00:00,414.678274687,35.7694568754,112.194286464,0.0,108.704857014,91.4735406516,344.30852426,69.7119942527,33.3212,241.275330007
 06/04  21:00:00,391.574588977,35.7841507019,114.457981094,0.0,95.2963835608,89.1510273009,344.976586887,74.5980970255,24.9909,245.387589861
 06/04  22:00:00,333.603082458,35.7811006032,109.697834302,0.0,80.3315023541,63.3799339444,451.13322056,80.2479508598,16.6606,354.224669701
 06/04  23:00:00,243.233195768,35.7696352811,83.8293238537,0.0,42.6918050922,48.4199368926,297.301901986,79.2633379812,8.3303,209.708264004
 06/04  24:00:00,192.771018274,30.9212990447,68.7151562965,0.0,34.4311606118,33.1021868926,185.859041726,62.6849609764,3.33212,119.841960749
 06/05  01:00:00,164.588077799,30.9212990447,59.3631632219,0.0,19.418418834,29.3649097162,151.240842139,54.0813302675,3.33212,93.827391871
 06/05  02:00:00,153.484993753,30.9212990447,56.2195170181,0.0,12.7620426787,28.1191506574,130.80446779,39.9142201971,3.33212,87.558127593
 06/05  03:00:00,154.382337594,33.34537796,54.7252649861,0.0,12.7620426787,28.1191506574,128.402159658,31.2508198215,3.33212,93.8192198366
 06/05  04:00:00,157.618274665,30.9212990447,53.8137449573,0.0,12.7620426787,28.1191506574,150.38509547,28.6257230265,3.33212,118.427252444
 06/05  05:00:00,184.745573863,32.9413648075,62.4836420582,0.0,25.5240853573,30.610668775,246.06068015,26.5314449747,8.3303,211.198935175
 06/05  06:00:00,312.823246357,34.4766147872,96.8192657917,0.0,51.0481707146,78.1489452969,391.643401368,20.1289562887,16.6606,354.853845079
 06/05  07:00:00,400.961297288,35.7836997173,126.537911017,0.0,64.3609230253,109.708623606,524.52149166,20.5878141649,24.9909,478.942777495
 06/05  08:00:00,364.659879496,35.7694568754,132.605171233,0.0,51.0481707146,80.7689615957,417.673812983,15.8293691567,33.3212,368.523243826
 06/05  09:00:00,317.609226669,36.3430289061,113.089794827,0.0,51.0481707146,71.0224615957,359.280020379,12.7931203807,66.8089,279.677999999
 06/05  10:00:00,247.988970642,36.4308050711,92.1044379291,0.0,32.1804615127,65.7244621605,314.212924315,14.0480564442,83.4695,216.695367871
 06/05  11:00:00,269.960818763,36.4817200795,112.929200529,0.0,32.1804615127,65.7244621605,257.01488812,11.0829142218,83.4695,162.462473898
 06/05  12:00:00,260.681988228,36.5189983677,104.199528518,0.0,32.1804615127,65.7244621605,255.519307766,9.8029548795,83.4695,162.246852887
 06/05  13:00:00,259.663449304,36.5508068608,112.604756251,0.0,32.1804615127,55.9779621605,247.758373838,10.6040018034,75.1392,162.015172034
 06/05  14:00:00,220.913713349,36.5783044097,74.3922150377,0.0,32.1804615127,55.9779621605,243.12983908,14.5565559782,66.8089,161.764383102
 06/05  15:00:00,232.089258836,36.6057275745,85.6183422536,0.0,32.1804615127,55.9779621605,250.21507441,13.3488814491,75.1392,161.726992961
 06/05  16:00:00,280.923045517,36.3078008145,105.116514599,0.0,32.1804615127,60.9114621605,224.009825069,9.28151062692,91.7998,122.928514442
 06/05  17:00:00,345.823948764,35.7697600633,134.920487091,0.0,32.1804615127,77.5397301883,237.634744084,7.83561152819,49.9818,179.817332556
 06/05  18:00:00,403.507231441,35.8077352432,138.6587085,0.0,77.122965704,86.2600435998,393.671235557,10.6615992466,49.9818,333.02783631
 06/05  19:00:00,388.449158638,35.7697134777,116.59682054,0.0,102.647051061,80.1663183927,296.206965483,16.9923186826,33.3212,245.8934468
 06/05  20:00:00,390.162858575,35.7694568754,79.6489059775,0.0,115.40909374,92.7192997104,303.111743681,25.3593867993,33.3212,244.431156882
 06/05  21:00:00,384.232732003,35.7873562709,94.7032421857,0.0,102.647051061,94.1340635361,411.326207212,30.0322454148,24.9909,356.303061797
 06/05  22:00:00,313.536395144,35.8326241988,90.561546149,0.0,77.122965704,65.871452062,318.57266208,32.8359285538,16.6606,269.076133527
 06/05  23:00:00,269.200424272,35.8170954202,114.084000306,0.0,38.286128036,48.4199368926,191.526666348,29.8089057426,8.3303,153.387460605
 06/05  24:00:00,159.26223509,30.9212990447,46.7969778517,0.0,25.5240853573,30.610668775,144.593873739,18.6121334246,3.33212,122.649620314
 06/06  01:00:00,152.864063339,30.9212990447,47.7885443761,0.0,19.418418834,29.3649097162,108.726568667,17.8556631725,3.33212,87.5387854946
 06/06  02:00:00,161.050595822,31.7293253498,62.9340951622,0.0,12.7620426787,28.1191506574,108.987726139,17.1457585542,3.33212,88.509847585
 06/06  03:00:00,166.154323776,32.5373516549,67.1443126335,0.0,12.7620426787,28.1191506574,112.637027841,16.4855684977,3.33212,92.8193393436
 06/06  04:00:00,187.790318624,33.34537796,80.5615279027,0.0,12.7620426787,28.1191506574,138.37888257,15.8649260882,3.33212,119.181836482
 06/06  05:00:00,163.153734059,32.5373516549,40.6702323249,0.0,25.5240853573,30.610668775,238.099474056,19.6726283594,8.3303,210.096545696
 06/06  06:00:00,316.056918249,34.1534042652,99.4542923976,0.0,51.0481707146,78.1489452969,388.364363111,17.4951719557,16.6606,354.208591156
 06/06  07:00:00,416.01043936,35.8946326459,139.742763312,0.0,64.3609230253,109.708623606,520.747713764,18.2261881274,24.9909,477.530625637
 06/06  08:00:00,374.461218363,35.7694568754,140.615982493,0.0,51.0481707146,80.7689615957,411.119643067,12.4990365099,33.3212,365.299406557
 06/06  09:00:00,347.856864565,36.3355912946,142.144665262,0.0,51.0481707146,71.0224615957,350.203862701,9.0312138101,66.8089,274.363748891
 06/06  10:00:00,291.698059984,36.4242981468,134.696285712,0.0,32.1804615127,65.7244621605,316.950817528,10.2349804073,83.4695,223.246337121
 06/06  11:00:00,300.464897888,36.4767600455,142.052752553,0.0,32.1804615127,65.7244621605,251.104108599,5.33177955801,83.4695,162.302829041
 06/06  12:00:00,299.109720563,36.5167366624,140.593033068,0.0,32.1804615127,65.7244621605,248.021025265,2.47012722329,83.4695,162.081398042
 06/06  13:00:00,287.791312834,36.5518784593,137.882116626,0.0,32.1804615127,55.9779621605,239.080590244,2.09587351372,75.1392,161.84551673
 06/06  14:00:00,288.280003452,36.5819519062,138.038412601,0.0,32.1804615127,55.9779621605,225.550735499,2.08067353917,66.8089,156.66116196
 06/06  15:00:00,290.084531812,36.6100058614,140.73835241,0.0,32.1804615127,55.9779621605,237.106486258,2.07599827357,75.1392,159.891287985
 06/06  16:00:00,319.73598444,36.3503507971,142.261240239,0.0,32.1804615127,60.9114621605,215.074247119,0.405229527154,91.7998,122.869217591
 06/06  17:00:00,353.53740697,35.8630829548,141.774424612,0.0,32.1804615127,77.5397301883,232.81666967,2.76244529384,49.9818,180.072424376
 06/06  18:00:00,407.355392186,35.9040568166,142.033409758,0.0,77.122965704,86.2600435998,387.689389981,5.69877998273,49.9818,332.008809998
 06/06  19:00:00,413.1700963,35.8670458354,140.76012048,0.0,102.647051061,80.1663183927,286.556447658,7.63664775441,33.3212,245.598599903
 06/06  20:00:00,451.804166866,35.8438609413,140.067073822,0.0,115.40909374,92.7192997104,287.820558397,11.7134243018,33.3212,242.785934095
 06/06  21:00:00,430.818793936,35.922360092,139.936145588,0.0,102.647051061,94.1340635361,393.203915994,10.95362469,24.9909,357.259391304
 06/06  22:00:00,366.430631511,35.9996233648,141.824825096,0.0,77.122965704,65.871452062,295.218900584,9.79876405032,16.6606,268.759536533
 06/06  23:00:00,283.709095175,35.9484641928,127.514155606,0.0,38.286128036,48.4199368926,177.775594329,16.1663691264,8.3303,153.278925202
 06/06  24:00:00,163.92173443,31.7293253498,50.5003249851,0.0,25.5240853573,30.610668775,131.803058632,12.3437020078,3.33212,116.127236625
 06/07  01:00:00,168.944838522,32.5373516549,62.0629783682,0.0,19.418418834,29.3649097162,109.154609597,12.0427576198,3.33212,93.7797319767
 06/07  02:00:00,186.614557606,33.34537796,86.681677757,0.0,12.7620426787,28.1191506574,102.598476468,11.7611995525,3.33212,87.5051569152
 06/07  03:00:00,150.127673764,31.7293253498,52.0986915531,0.0,12.7620426787,28.1191506574,102.335131925,11.4919080198,3.33212,87.5111039055
 06/07  04:00:00,169.467621681,32.5373516549,63.9528407534,0.0,12.7620426787,28.1191506574,137.089889326,11.2341171237,3.33212,122.523652203
 06/07  05:00:00,208.112992394,33.34537796,85.2083007341,0.0,25.5240853573,30.610668775,225.472932113,10.9883839641,8.3303,206.154248149
 06/07  06:00:00,345.023053228,34.9614305703,127.945842159,0.0,51.0481707146,78.1489452969,380.941322114,10.7552082978,16.6606,353.525513816
 06/07  07:00:00,416.137754175,35.8190774376,140.946612997,0.0,64.3609230253,109.708623606,516.789242029,15.6950773054,24.9909,476.103264724
 06/07  08:00:00,374.205049305,35.7729008434,141.102302729,0.0,51.0481707146,80.7689615957,406.092170018,5.90892640725,33.3212,366.862043611
 06/07  09:00:00,349.369685574,36.3376593993,143.666690922,0.0,51.0481707146,71.0224615957,338.857706411,0.258147005501,66.8089,271.790659406
 06/07  10:00:00,301.304660033,36.4282359143,144.034819352,0.0,32.1804615127,65.7244621605,308.659758184,1.91923018222,83.4695,223.271028001
 06/07  11:00:00,301.238989512,36.4851268321,142.62088204,0.0,32.1804615127,65.7244621605,247.788707151,2.13178362459,83.4695,162.187423527
 06/07  12:00:00,300.14830061,36.5391625219,141.747502926,0.0,32.1804615127,65.7244621605,247.5891214,2.16177677706,83.4695,161.957844623
 06/07  13:00:00,290.532812857,36.5569277986,141.377213055,0.0,32.1804615127,55.9779621605,235.804679927,2.1674322954,75.1392,158.498047631
 06/07  14:00:00,292.017800539,36.5876346971,142.972563475,0.0,32.1804615127,55.9779621605,227.171614598,2.29250797016,66.8089,158.070206628
 06/07  15:00:00,292.500164569,36.6168023862,143.657768555,0.0,32.1804615127,55.9779621605,238.874117884,2.19618815524,75.1392,161.538729729
 06/07  16:00:00,321.294907446,36.3830155061,143.604173301,0.0,32.1804615127,60.9114621605,214.740625572,0.122119201635,91.7998,122.818706371
 06/07  17:00:00,355.493744776,35.8842765086,143.145491855,0.0,32.1804615127,77.5397301883,232.345261511,2.81118813542,49.9818,179.552273376
 06/07  18:00:00,407.707361425,35.9479592514,141.292288957,0.0,77.122965704,86.2600435998,382.404643713,4.894331886,49.9818,327.528511827
 06/07  19:00:00,414.520353501,35.9563342481,140.550062735,0.0,102.647051061,80.1663183927,279.552981862,4.39837862244,33.3212,241.83340324
 06/07  20:00:00,454.479892353,35.9374684104,141.770891884,0.0,115.40909374,92.7192997104,282.592184389,4.67587373211,33.3212,244.595110657
 06/07  21:00:00,432.415572643,35.9969025212,140.946684615,0.0,102.647051061,94.1340635361,384.135999088,5.01857571254,24.9909,354.126523376
 06/07  22:00:00,367.144994735,36.0598340029,142.624505439,0.0,77.122965704,65.871452062,294.014210154,8.93565858347,16.6606,268.417951571
 06/07  23:00:00,275.712759105,35.9950368774,119.776111895,0.0,38.286128036,48.4199368926,179.782637133,18.2603493914,8.3303,153.191987741
 06/07  24:00:00,171.599158573,32.5373516549,57.3399645928,0.0,25.5240853573,30.610668775,139.39032583,19.9786908286,3.33212,116.079515001
 06/08  01:00:00,154.124663059,31.7293253498,48.2052955733,0.0,19.418418834,29.3649097162,120.50316637,23.4341996009,3.33212,93.736846769
 06/08  02:00:00,152.022614441,33.34537796,52.3859682018,0.0,12.7620426787,28.1191506574,119.595125572,28.7850956756,3.33212,87.4779098966
 06/08  03:00:00,146.792414957,31.7293253498,48.8471009645,0.0,12.7620426787,28.1191506574,122.502405647,31.6864183506,3.33212,87.483867296
 06/08  04:00:00,156.650115722,32.5373516549,51.3590163542,0.0,12.7620426787,28.1191506574,162.26499311,36.4630875319,3.33212,122.469785578
 06/08  05:00:00,186.937215764,33.34537796,64.3728772823,0.0,25.5240853573,30.610668775,245.880208726,31.5671388752,8.3303,205.98276985
 06/08  06:00:00,340.33958298,34.6382200482,123.617275709,0.0,51.0481707146,78.1489452969,381.434740258,11.8882982994,16.6606,352.885841959
 06/08  07:00:00,413.05846072,35.8326126142,136.434616926,0.0,64.3609230253,109.708623606,503.467371176,5.349662953,24.9909,473.126808223
 06/08  08:00:00,376.916774197,35.8561549977,141.406686175,0.0,51.0481707146,80.7689615957,395.454861718,2.26340482357,33.3212,359.870256894
 06/08  09:00:00,351.455612013,36.3537033364,143.374013343,0.0,51.0481707146,71.0224615957,345.093979511,0.145195933736,66.8089,278.139883577
 06/08  10:00:00,303.778292605,36.487648311,144.223000108,0.0,32.1804615127,65.7244621605,300.66369172,1.02382635656,83.4695,216.170365364
 06/08  11:00:00,305.324870506,36.5741628934,144.858870798,0.0,32.1804615127,65.7244621605,246.917185683,1.26889935296,83.4695,162.17878633
 06/08  12:00:00,304.500788296,36.6355650525,144.682180733,0.0,32.1804615127,65.7244621605,246.54555798,1.14128429042,83.4695,161.934773689
 06/08  13:00:00,294.491978641,36.5836865977,144.555416882,0.0,32.1804615127,55.9779621605,237.790241356,0.971796639751,75.1392,161.679244717
 06/08  14:00:00,294.200741424,36.6120461814,143.906387721,0.0,32.1804615127,55.9779621605,222.774777117,0.909523483243,66.8089,155.056353634
 06/08  15:00:00,294.061468108,36.6422525002,143.739390447,0.0,32.1804615127,55.9779621605,237.110673461,0.847888059915,75.1392,161.123585401
 06/08  16:00:00,322.673938364,36.5724290389,143.440417947,0.0,32.1804615127,60.9114621605,214.613286009,0.0556377393329,91.7998,122.75784827
 06/08  17:00:00,356.184885477,36.0733520469,142.594305655,0.0,32.1804615127,77.5397301883,231.474364095,2.08736314053,49.9818,179.405200954
 06/08  18:00:00,408.374922342,36.1794102785,140.711258623,0.0,77.122965704,86.2600435998,380.573210311,3.23597472362,49.9818,327.355435588
 06/08  19:00:00,415.680446045,36.2134782057,140.503442751,0.0,102.647051061,80.1663183927,278.21664589,3.64377250507,33.3212,241.251673385
 06/08  20:00:00,454.217835557,36.1631286349,140.072599445,0.0,115.40909374,92.7192997104,281.60944861,3.95191946312,33.3212,244.336329147
 06/08  21:00:00,432.310470307,36.1962238535,139.271496114,0.0,102.647051061,94.1340635361,382.751202157,4.26551126284,24.9909,353.494790894
 06/08  22:00:00,367.145731543,36.212922926,141.083976003,0.0,77.122965704,65.871452062,289.927239547,5.17161259861,16.6606,268.095026949
 06/08  23:00:00,301.427567267,36.130075012,143.859117093,0.0,38.286128036,48.4199368926,162.30903642,7.54198725369,8.3303,146.436749166
 06/08  24:00:00,205.940139771,33.34537796,89.9403685276,0.0,25.5240853573,30.610668775,125.821157651,0.0140744592643,3.33212,122.474963192
 06/09  01:00:00,201.374150823,33.34537796,92.9206612165,0.0,19.418418834,29.3649097162,90.8442135209,0.0524646388497,3.33212,87.4596288821
 06/09  02:00:00,178.113642547,32.9413648075,78.3372902509,0.0,12.7620426787,28.1191506574,91.1135518819,0.32340773723,3.33212,87.4580241447
 06/09  03:00:00,177.63921933,32.9413648075,78.0293636776,0.0,12.7620426787,28.1191506574,100.224381902,3.19621341042,3.33212,93.6960484916
 06/09  04:00:00,178.275982104,32.9413648075,71.5170152416,0.0,12.7620426787,28.1191506574,129.239957592,9.93118657049,3.33212,115.976651021
 06/09  05:00:00,212.120847013,33.34537796,88.4072658446,0.0,25.5240853573,30.610668775,226.85496992,12.7152775804,8.3303,205.80939234
 06/09  06:00:00,325.736883017,33.9917990041,108.50722518,0.0,51.0481707146,78.1489452969,373.503249878,4.59846933771,16.6606,352.24418054
 06/09  07:00:00,415.954806154,35.8850794931,138.048898147,0.0,64.3609230253,109.708623606,504.504086299,6.42587638936,24.9909,473.087309909
 06/09  08:00:00,376.721846987,35.8830939007,140.678107607,0.0,51.0481707146,80.7689615957,393.448511291,2.65599762471,33.3212,357.471313666
 06/09  09:00:00,348.540200064,36.3610391849,139.353605029,0.0,51.0481707146,71.0224615957,345.128419389,0.0,66.8089,278.319519389
 06/09  10:00:00,301.224085868,36.5229209264,139.7390745,0.0,32.1804615127,65.7244621605,299.804229224,0.381474144487,83.4695,215.95325508
 06/09  11:00:00,304.177205016,36.6108792223,141.941810362,0.0,32.1804615127,65.7244621605,246.150771165,0.631430145815,83.4695,162.049841019
 06/09  12:00:00,303.588877829,36.6773002359,141.876702638,0.0,32.1804615127,65.7244621605,245.708304931,0.439171111953,83.4695,161.79963382
 06/09  13:00:00,293.486373766,36.6012385452,141.519363795,0.0,32.1804615127,55.9779621605,234.263028827,0.224693947846,75.1392,158.899134879
 06/09  14:00:00,294.980091045,36.6233211718,142.978454587,0.0,32.1804615127,55.9779621605,224.214874797,0.104076633037,66.8089,157.301898164
 06/09  15:00:00,294.610236188,36.6550924861,142.578265417,0.0,32.1804615127,55.9779621605,233.024324103,0.0556453582394,75.1392,157.829478745
 06/09  16:00:00,323.293789113,36.7198278478,141.945948545,0.0,32.1804615127,60.9114621605,211.381141302,0.0,91.7998,119.581341302
 06/09  17:00:00,357.939301552,36.1948684161,142.074673446,0.0,32.1804615127,77.5397301883,231.553296836,2.31019144238,49.9818,179.261305394
 06/09  18:00:00,410.03339691,36.3070846256,140.098965423,0.0,77.122965704,86.2600435998,384.593624196,3.74980877397,49.9818,330.862015422
 06/09  19:00:00,416.316639944,36.3692215994,139.139982039,0.0,102.647051061,80.1663183927,274.913726655,4.21259712232,33.3212,237.379929532
 06/09  20:00:00,453.528760055,36.3080685994,137.127776702,0.0,115.40909374,92.7192997104,281.965554625,4.56145061404,33.3212,244.082904011
 06/09  21:00:00,430.587045786,36.3535766677,134.950942713,0.0,102.647051061,94.1340635361,382.73608377,4.89934528337,24.9909,352.845838487
 06/09  22:00:00,366.154388306,36.3565253683,137.242637311,0.0,77.122965704,65.871452062,289.679452571,5.24974636866,16.6606,267.769106203
 06/09  23:00:00,300.158727076,36.2309997227,140.117015173,0.0,38.286128036,48.4199368926,161.809319921,7.12384182731,8.3303,146.355178093
 06/09  24:00:00,225.358444815,33.6685884821,107.353392733,0.0,25.5240853573,30.610668775,124.428246291,0.0,3.33212,121.096126291
 06/10  01:00:00,231.771009477,33.8840621635,111.205755519,0.0,27.7269238854,30.610668775,92.203828716,0.150746449616,3.33212,88.7209622664
 06/10  02:00:00,193.703122765,33.0760358583,92.3586368195,0.0,12.7620426787,28.1191506574,90.92088573,0.161544212352,3.33212,87.4272215176
 06/10  03:00:00,196.431621537,33.34537796,94.6917128101,0.0,12.7620426787,28.1191506574,90.7938848387,0.0301177444101,3.33212,87.4316470943
 06/10  04:00:00,205.676766778,33.6147200617,97.0209211674,0.0,12.7620426787,28.1191506574,126.017094676,0.324349629763,3.33212,122.360625046
 06/10  05:00:00,217.380844725,34.1534042652,106.794189856,0.0,12.7620426787,28.1191506574,154.741331481,0.123598667139,8.3303,146.287432814
 06/10  06:00:00,296.043392806,34.1534042652,109.84089909,0.0,42.6918050922,54.3732441037,223.25132581,0.0816906099413,16.6606,206.5090352
 06/10  07:00:00,369.571596817,36.1658997449,134.723666814,0.0,42.6918050922,86.1019271793,384.13395216,7.53532076799,24.9909,351.607731392
 06/10  08:00:00,408.301969426,36.0411096936,132.185157724,0.0,57.6566862989,112.030105488,537.659403429,3.12977903158,33.3212,501.208424398
 06/10  09:00:00,361.234500989,36.3746733622,131.634427389,0.0,57.6566862989,83.6599452969,431.304844461,0.0,66.8089,364.495944461
 06/10  10:00:00,310.118117914,36.5998209561,134.519745446,0.0,42.6918050922,68.9656133826,353.80154932,0.0,83.4695,270.33204932
 06/10  11:00:00,303.418992154,36.6893970544,136.112807189,0.0,34.9340096728,67.7198543238,304.926304353,0.0,83.4695,221.456804353
 06/10  12:00:00,303.129147717,36.7703192801,136.516321848,0.0,34.9340096728,67.7198543238,247.222185856,0.0,83.4695,163.752685856
 06/10  13:00:00,292.738166879,36.6789990684,135.914725612,0.0,34.9340096728,57.9733543238,231.630372429,0.0,75.1392,156.491172429
 06/10  14:00:00,291.86270338,36.6635326619,135.030641476,0.0,34.9340096728,57.9733543238,227.65003657,0.0,66.8089,160.84113657
 06/10  15:00:00,291.559803904,36.7096328992,134.686668058,0.0,34.9340096728,57.9733543238,236.847299997,0.0,75.1392,161.708099997
 06/10  16:00:00,318.079012783,36.5962772888,132.077488882,0.0,34.9340096728,62.9068543238,214.604547129,0.0,91.7998,122.804747129
 06/10  17:00:00,343.377114515,36.2438315265,130.03348075,0.0,34.9340096728,72.2186844194,199.540200832,2.71528831091,49.9818,146.843112521
 06/10  18:00:00,407.736167553,36.4730701258,127.857300539,0.0,87.0357390804,86.2600435998,241.189284824,4.37325731511,49.9818,186.834227509
 06/10  19:00:00,400.562544127,36.2449881826,126.076119165,0.0,102.000620287,77.6748002752,275.019751706,4.92697117405,33.3212,236.771580532
 06/10  20:00:00,424.680462752,36.1535125416,125.068264198,0.0,102.000620287,88.9820225341,282.4635414,5.31595743037,33.3212,243.82638397
 06/10  21:00:00,417.496744524,36.2167160484,124.820655145,0.0,102.000620287,91.6425454185,267.439238236,5.68472798499,24.9909,236.763610251
 06/10  22:00:00,364.8000172,36.1114645631,125.534721171,0.0,87.0357390804,65.871452062,373.116436338,6.0646118514,16.6606,350.391224486
 06/10  23:00:00,292.540805741,36.0291408097,126.941162992,0.0,42.6918050922,48.4199368926,221.996202086,7.76226104726,8.3303,205.903641039
 06/10  24:00:00,260.875367275,33.9917990041,138.806561942,0.0,27.7269238854,30.610668775,119.305679263,0.0453656895865,3.33212,115.928193574
 06/11  01:00:00,266.293554332,33.8840621635,135.230949851,0.0,34.4311606118,33.1021868926,97.269879894,0.176823248888,3.33212,93.7609366451
 06/11  02:00:00,245.941776649,32.9413648075,134.177664447,0.0,19.466279405,30.610668775,91.2595656746,0.42889029538,3.33212,87.4985553792
 06/11  03:00:00,244.704864476,32.9413648075,132.957786892,0.0,19.466279405,30.610668775,91.268676633,0.429316203834,3.33212,87.5072404291
 06/11  04:00:00,245.464622553,33.34537796,126.317136349,0.0,19.466279405,30.610668775,125.738562219,0.0977093778569,3.33212,122.308732841
 06/11  05:00:00,238.663457405,33.34537796,118.560119083,0.0,19.466279405,30.610668775,154.849987723,0.121329167633,8.3303,146.398358556
 06/11  06:00:00,315.121254561,34.1534042652,127.382410559,0.0,42.6918050922,54.3732441037,225.371595034,0.173635259961,16.6606,208.537359774
 06/11  07:00:00,366.584657034,36.3982534661,121.923073171,0.0,49.3960418185,88.5934452969,383.83887111,8.61997379162,24.9909,350.227997318
 06/11  08:00:00,394.780644173,36.1817468653,118.481433234,0.0,57.6566862989,112.030105488,537.490948904,3.38549342925,33.3212,500.784255475
 06/11  09:00:00,340.126545105,36.6221850648,119.470289638,0.0,50.9524495726,81.1684271793,429.167532996,0.0,66.8089,362.358632996
 06/11  10:00:00,300.187871619,36.9965149243,124.140642151,0.0,42.6918050922,68.9656133826,356.677386206,0.0,83.4695,273.207886206
 06/11  11:00:00,300.426143653,36.8725420961,128.258339583,0.0,38.286128036,68.9656133826,304.172354897,0.0,83.4695,220.702854897
 06/11  12:00:00,300.372497325,36.9758568129,128.875438366,0.0,38.286128036,68.9656133826,238.327573205,0.0,83.4695,154.858073205
 06/11  13:00:00,280.304559438,36.72063254,128.012446916,0.0,31.5818913096,56.727595265,236.789957075,0.0,75.1392,161.650757075
 06/11  14:00:00,279.325716565,36.6942149199,127.052477927,0.0,31.5818913096,56.727595265,221.866960861,0.0,66.8089,155.058060861
 06/11  15:00:00,278.58329377,36.7341740226,126.284121447,0.0,31.5818913096,56.727595265,235.71449184,0.0,75.1392,160.57529184
 06/11  16:00:00,307.440205528,36.7710932828,125.864777917,0.0,31.5818913096,61.661095265,207.932395895,0.0,91.7998,116.132595895
 06/11  17:00:00,336.519551408,36.2838390446,127.754972415,0.0,31.5818913096,70.9729253606,206.346047,2.92517845763,49.9818,153.439068542
 06/11  18:00:00,397.954846661,36.3478338638,127.454985045,0.0,80.3315023541,83.7685254822,234.334318754,4.82613332636,49.9818,179.526385428
 06/11  19:00:00,401.006756128,36.3912647005,126.388324459,0.0,102.000620287,77.6748002752,278.900183413,5.39936383213,33.3212,240.179619581
 06/11  20:00:00,435.249466933,36.3077762147,126.267072111,0.0,108.704857014,91.4735406516,274.785856739,5.82202262813,33.3212,235.642634111
 06/11  21:00:00,408.708737372,36.4740729263,125.000981158,0.0,95.2963835608,89.1510273009,270.613466513,6.21463455146,24.9909,239.407931961
 06/11  22:00:00,352.030777559,36.3600757556,121.729363266,0.0,80.3315023541,63.3799339444,371.697500539,6.60778525447,16.6606,348.429115284
 06/11  23:00:00,284.377931481,36.2551511517,118.638089289,0.0,42.6918050922,48.4199368926,214.554436303,7.05762932058,8.3303,199.166506982
 06/11  24:00:00,263.191867711,34.3150095262,131.278829092,0.0,34.4311606118,33.1021868926,125.814580195,0.0111870771323,3.33212,122.471273118
 06/12  01:00:00,221.539773555,34.1534042652,109.047972059,0.0,19.418418834,29.3649097162,90.7179692759,0.0130442128858,3.33212,87.372805063
 06/12  02:00:00,186.577779977,32.860562177,84.8983048564,0.0,12.7620426787,28.1191506574,90.7144539093,0.0102504477985,3.33212,87.3720834615
 06/12  03:00:00,208.918658039,34.3150095262,104.518947016,0.0,12.7620426787,28.1191506574,90.7422126722,0.03634000494,3.33212,87.3737526672
 06/12  04:00:00,182.70255624,32.6989569159,75.1396975454,0.0,12.7620426787,28.1191506574,119.183950432,0.0260918817111,3.33212,115.82573855
 06/12  05:00:00,232.55437685,34.3150095262,105.282458164,0.0,25.5240853573,30.610668775,213.710518696,0.0978596867557,8.3303,205.282359009
 06/12  06:00:00,329.361012215,34.1534042652,109.728329428,0.0,51.0481707146,78.1489452969,367.139832409,0.0960110331169,16.6606,350.383221376
 06/12  07:00:00,408.286231085,36.0817296217,128.036384111,0.0,64.3609230253,109.708623606,496.653215828,9.39226142113,24.9909,462.270054407
 06/12  08:00:00,367.997339227,35.8478439378,130.37007279,0.0,51.0481707146,80.7689615957,398.471990414,3.8801430676,33.3212,361.270647347
 06/12  09:00:00,338.775738964,36.3661500603,128.606148029,0.0,51.0481707146,71.0224615957,336.479357881,0.0,66.8089,269.670457881
 06/12  10:00:00,289.426089768,36.5003706004,127.821479034,0.0,32.1804615127,65.7244621605,298.892889722,0.0,83.4695,215.423389722
 06/12  11:00:00,289.542727465,36.6023047345,127.148779872,0.0,32.1804615127,65.7244621605,245.232214339,0.0,83.4695,161.762714339
 06/12  12:00:00,287.388368293,36.6716004644,125.627885965,0.0,32.1804615127,65.7244621605,244.357184482,0.0,83.4695,160.887684482
 06/12  13:00:00,277.329683588,36.5956496507,125.353359625,0.0,32.1804615127,55.9779621605,230.339886673,0.0,75.1392,155.200686673
 06/12  14:00:00,277.80111882,36.618538941,125.790127424,0.0,32.1804615127,55.9779621605,221.17002262,0.0,66.8089,154.36112262
 06/12  15:00:00,277.849557772,36.6489227672,125.800266369,0.0,32.1804615127,55.9779621605,236.222937965,0.0,75.1392,161.083737965
 06/12  16:00:00,308.536837582,36.7284165731,127.140587217,0.0,32.1804615127,60.9114621605,207.862628968,0.0,91.7998,116.062828968
 06/12  17:00:00,344.467157846,36.2094691599,128.533050146,0.0,32.1804615127,77.5397301883,232.326890722,3.45798599241,49.9818,178.887104729
 06/12  18:00:00,397.125773238,36.322298584,127.132167364,0.0,77.122965704,86.2600435998,376.535590636,5.53456326551,49.9818,321.019227371
 06/12  19:00:00,402.62836225,36.4169999113,124.769694456,0.0,102.647051061,80.1663183927,283.516502473,6.15727691682,33.3212,244.038025556
 06/12  20:00:00,436.32221238,36.3738117916,122.04895524,0.0,115.40909374,92.7192997104,275.871455111,6.61248978771,33.3212,235.937765323
 06/12  21:00:00,416.86389341,36.4369800717,120.661026085,0.0,102.647051061,94.1340635361,382.963233734,7.02797976662,24.9909,350.944353968
 06/12  22:00:00,351.664565695,36.4495878879,122.051914861,0.0,77.122965704,65.871452062,284.686600079,7.40206216487,16.6606,260.623937914
 06/12  23:00:00,284.760580181,36.3222312651,123.324066963,0.0,38.286128036,48.4199368926,167.257394127,8.03201962099,8.3303,150.895074506
 06/12  24:00:00,260.22897692,34.1534042652,140.057669264,0.0,25.5240853573,30.610668775,119.734741118,0.0192709933059,3.33212,116.383350125
 06/13  01:00:00,249.629061934,33.5069832211,138.105366206,0.0,19.418418834,29.3649097162,90.690296468,0.0101428607528,3.33212,87.3480336073
 06/13  02:00:00,240.224097033,33.6685884821,136.306170368,0.0,12.7620426787,28.1191506574,90.7140966629,0.0365156196321,3.33212,87.3454610432
 06/13  03:00:00,236.144829157,33.5069832211,132.580132649,0.0,12.7620426787,28.1191506574,90.7048470418,0.0273880607862,3.33212,87.345338981
 06/13  04:00:00,243.276050642,33.6685884821,131.862328694,0.0,12.7620426787,28.1191506574,119.174676648,0.0669534132445,3.33212,115.775603235
 06/13  05:00:00,260.546728225,33.6685884821,132.710921253,0.0,25.5240853573,30.610668775,213.526254961,0.0994295991176,8.3303,205.096525362
 06/13  06:00:00,358.226329429,34.6382200482,136.163054932,0.0,51.0481707146,78.1489452969,366.656778913,0.231378360304,16.6606,349.764800553
 06/13  07:00:00,401.304711975,36.0788227379,119.396850383,0.0,64.3609230253,109.708623606,493.447079559,10.6171605593,24.9909,457.839019
 06/13  08:00:00,359.64780848,36.0658982452,120.436649162,0.0,51.0481707146,80.7689615957,400.408031797,4.25910445064,33.3212,362.827727346
 06/13  09:00:00,330.96732866,36.3964333304,120.674791789,0.0,51.0481707146,71.0224615957,336.60111683,0.0,66.8089,269.79221683
 06/13  10:00:00,282.824688113,36.6072110873,121.112456168,0.0,32.1804615127,65.7244621605,298.643917513,0.0,83.4695,215.174417513
 06/13  11:00:00,283.17810591,36.7058315923,120.89742631,0.0,32.1804615127,65.7244621605,239.477691354,0.0,83.4695,156.008191354
 06/13  12:00:00,281.728410799,36.7709831214,120.463272848,0.0,32.1804615127,65.7244621605,243.805331181,0.0,83.4695,160.335831181
 06/13  13:00:00,276.206214314,36.6596753026,124.851452705,0.0,32.1804615127,55.9779621605,229.63979029,0.0,75.1392,154.50059029
 06/13  14:00:00,284.732804214,36.6687820382,132.576650228,0.0,32.1804615127,55.9779621605,227.812574769,0.0,66.8089,161.003674769
 06/13  15:00:00,285.140982536,36.7426800995,132.912605346,0.0,32.1804615127,55.9779621605,229.436271977,0.0,75.1392,154.297071977
 06/13  16:00:00,314.065490086,37.0847513425,132.23833522,0.0,32.1804615127,60.9114621605,207.83879476,0.0,91.7998,116.03899476
 06/13  17:00:00,354.468446047,36.4410161917,138.254132941,0.0,32.1804615127,77.5397301883,232.218545957,3.47738331439,49.9818,178.759362643
 06/13  18:00:00,403.707020662,36.5493842367,133.431220478,0.0,77.122965704,86.2600435998,376.229642355,5.68809077036,49.9818,320.559751585
 06/13  19:00:00,404.937368311,36.644546817,127.392873822,0.0,102.647051061,80.1663183927,282.574382207,6.35003358358,33.3212,242.903148623
 06/13  20:00:00,440.831562087,36.5667156005,126.867338673,0.0,115.40909374,92.7192997104,276.689730328,6.80143654933,33.3212,236.567093779
 06/13  21:00:00,420.979585387,36.6133847989,124.97283452,0.0,102.647051061,94.1340635361,380.947740086,7.21829089999,24.9909,348.738549186
 06/13  22:00:00,352.897885899,36.6023458569,123.09414173,0.0,77.122965704,65.871452062,284.574775634,7.60287830612,16.6606,260.311297328
 06/13  23:00:00,285.423400312,36.4481149956,123.817665189,0.0,38.286128036,48.4199368926,162.399881723,8.0418611604,8.3303,146.027720563
 06/13  24:00:00,276.32168089,34.3150095262,154.311175804,0.0,25.5240853573,30.610668775,119.116830767,0.0108035849976,3.33212,115.773907182
 06/14  01:00:00,264.342733409,33.8301937431,150.255361367,0.0,19.418418834,29.3649097162,90.880134146,0.0615829893027,3.33212,87.4864311567
 06/14  02:00:00,253.094026473,34.3150095262,146.435359671,0.0,12.7620426787,28.1191506574,94.5367874731,0.154516554115,3.33212,91.0501509189
 06/14  03:00:00,253.776815295,33.8301937431,147.644509701,0.0,12.7620426787,28.1191506574,93.0866427872,0.0951005623331,3.33212,89.6594222249
 06/14  04:00:00,256.145048874,34.3150095262,142.81670264,0.0,12.7620426787,28.1191506574,119.27231271,0.214013732642,3.33212,115.726178978
 06/14  05:00:00,273.085568418,33.8301937431,143.868242678,0.0,25.5240853573,30.610668775,206.294644931,0.112431988322,8.3303,197.851912943
 06/14  06:00:00,369.865106176,34.7998253093,147.507741352,0.0,51.0481707146,78.1489452969,366.048758509,0.236803276311,16.6606,349.151355233
 06/14  07:00:00,410.970136419,36.1381261957,130.288662259,0.0,64.3609230253,109.708623606,495.614537538,11.1092705278,24.9909,459.51436701
 06/14  08:00:00,362.238682477,36.113578473,123.99620794,0.0,51.0481707146,80.7689615957,397.886793641,4.38408732857,33.3212,360.181506312
 06/14  09:00:00,330.875411685,36.3729836513,120.64776365,0.0,51.0481707146,71.0224615957,335.870667291,0.0,66.8089,269.061767291
 06/14  10:00:00,281.03640763,36.5994405465,120.178858153,0.0,32.1804615127,65.7244621605,298.455608371,0.0,83.4695,214.986108371
 06/14  11:00:00,281.838070216,36.5955907445,120.520994874,0.0,32.1804615127,65.7244621605,238.264216581,0.0,83.4695,154.794716581
 06/14  12:00:00,282.315956583,36.6391056972,121.224511048,0.0,32.1804615127,65.7244621605,244.825109161,0.0,83.4695,161.355609161
 06/14  13:00:00,273.5534659,36.5770400016,122.347855202,0.0,32.1804615127,55.9779621605,229.548049875,0.0,75.1392,154.408849875
 06/14  14:00:00,274.389703773,36.5621297855,123.181453981,0.0,32.1804615127,55.9779621605,221.009767922,0.0,66.8089,154.200867922
 06/14  15:00:00,274.996414839,36.5988082606,124.458783521,0.0,32.1804615127,55.9779621605,232.070716266,0.0,75.1392,156.931516266
 06/14  16:00:00,304.210483604,36.7395598189,124.132769376,0.0,32.1804615127,60.9114621605,211.593013933,0.0,91.7998,119.793213933
 06/14  17:00:00,339.027727224,36.3807840964,124.555697131,0.0,32.1804615127,77.5397301883,232.260995606,3.64678087924,49.9818,178.632414726
 06/14  18:00:00,393.129448909,36.5053885556,124.29708761,0.0,77.122965704,86.2600435998,376.04534252,5.99559827138,49.9818,320.067944249
 06/14  19:00:00,402.950560271,36.6568679071,125.36112287,0.0,102.647051061,80.1663183927,276.115273187,6.65214539742,33.3212,236.14192779
 06/14  20:00:00,440.783569531,36.6195922142,126.265319791,0.0,115.40909374,92.7192997104,275.88311903,7.10696925248,33.3212,235.454949778
 06/14  21:00:00,421.107088861,36.5517283293,124.800798538,0.0,102.647051061,94.1340635361,382.291374002,7.55270588738,24.9909,349.747768115
 06/14  22:00:00,357.264248907,36.5161718318,127.641534129,0.0,77.122965704,65.871452062,283.240652243,8.00054389652,16.6606,258.579508347
 06/14  23:00:00,287.891804013,36.3929384848,126.428721077,0.0,38.286128036,48.4199368926,162.744682174,8.46830731239,8.3303,145.946074862
 06/14  24:00:00,262.205135609,34.1534042652,140.435722846,0.0,25.5240853573,30.610668775,119.059891973,0.00568914631177,3.33212,115.722082827
 06/15  01:00:00,247.772111225,33.6685884821,133.90699396,0.0,19.418418834,29.3649097162,90.8615547804,0.0750995861442,3.33212,87.4543351943
 06/15  02:00:00,234.184335836,33.9917990041,127.897919417,0.0,12.7620426787,28.1191506574,91.1772633964,0.174114666944,3.33212,87.6710287294
 06/15  03:00:00,239.999887078,33.6685884821,134.073903093,0.0,12.7620426787,28.1191506574,90.7592487855,0.0990188263385,3.33212,87.3281099592
 06/15  04:00:00,240.907588878,33.9917990041,127.951779162,0.0,12.7620426787,28.1191506574,124.622946595,0.21059076585,3.33212,121.08023583
 06/15  05:00:00,263.109210535,33.6685884821,134.095240776,0.0,25.5240853573,30.610668775,206.607089448,0.109293409503,8.3303,198.167496039
 06/15  06:00:00,362.704596454,34.6382200482,140.537993938,0.0,51.0481707146,78.1489452969,365.473623561,0.252783245821,16.6606,348.560240315
 06/15  07:00:00,405.364944347,36.0811255097,124.77633081,0.0,64.3609230253,109.708623606,492.090628134,11.7448986309,24.9909,455.354829503
 06/15  08:00:00,361.41987902,36.0396202232,123.312744126,0.0,51.0481707146,80.7689615957,393.644271547,4.67241128212,33.3212,355.650660264
 06/15  09:00:00,336.401451843,36.3282651791,126.218626262,0.0,51.0481707146,71.0224615957,339.296317156,0.0,66.8089,272.487417156
 06/15  10:00:00,291.67053544,36.4937927523,130.061652946,0.0,32.1804615127,65.7244621605,293.027893522,0.0,83.4695,209.558393522
 06/15  11:00:00,291.53784559,36.593006538,129.18790505,0.0,32.1804615127,65.7244621605,244.952608183,0.0,83.4695,161.483108183
 06/15  12:00:00,290.573028651,36.6459667973,128.899360526,0.0,32.1804615127,65.7244621605,238.006957928,0.0,83.4695,154.537457928
 06/15  13:00:00,287.135759832,36.5925678024,135.241564152,0.0,32.1804615127,55.9779621605,234.460952199,0.0,75.1392,159.321752199
 06/15  14:00:00,292.993510323,36.6238307064,141.06161153,0.0,32.1804615127,55.9779621605,222.649925299,0.0,66.8089,155.841025299
 06/15  15:00:00,294.543878138,36.6536179635,142.572876473,0.0,32.1804615127,55.9779621605,229.266277691,0.0,75.1392,154.127077691
 06/15  16:00:00,327.79022996,36.5042877716,146.695485202,0.0,32.1804615127,60.9114621605,207.737204336,0.0,91.7998,115.937404336
 06/15  17:00:00,365.966571603,36.011783561,150.309344507,0.0,32.1804615127,77.5397301883,232.674714178,4.18424488801,49.9818,178.50866929
 06/15  18:00:00,420.385635016,36.1295442904,150.665898053,0.0,77.122965704,86.2600435998,376.235681164,6.67194579547,49.9818,319.581935368
 06/15  19:00:00,428.147924644,36.1840082604,150.650933826,0.0,102.647051061,80.1663183927,276.642586384,7.41709869452,33.3212,235.904287689
 06/15  20:00:00,463.361834559,36.1553967888,149.43540195,0.0,115.40909374,92.7192997104,276.46881022,7.9266078776,33.3212,235.221002343
 06/15  21:00:00,445.632202319,36.2060109718,149.758129269,0.0,102.647051061,94.1340635361,381.701511726,8.37597140785,24.9909,348.334640318
 06/15  22:00:00,378.71397489,36.2494232807,149.372436169,0.0,77.122965704,65.871452062,284.485858404,8.8251130337,16.6606,259.000145371
 06/15  23:00:00,312.049894195,36.1679669727,150.845982079,0.0,38.286128036,48.4199368926,164.558056006,10.3622722998,8.3303,145.865483706
 06/15  24:00:00,208.532999073,33.3463852368,87.6128495872,0.0,25.5240853573,30.610668775,119.018776957,0.0167726918538,3.33212,115.669884265
 06/16  01:00:00,171.810394417,33.1879990681,58.4275409769,0.0,19.418418834,29.3649097162,90.6685914648,0.0658372593974,3.33212,87.2706342054
 06/16  02:00:00,158.781259673,33.1865561807,53.3474151889,0.0,12.7620426787,28.1191506574,90.6925742684,0.0957744184917,3.33212,87.2646798499
 06/16  03:00:00,148.865227777,32.8623175115,43.7579766187,0.0,12.7620426787,28.1191506574,90.6235884546,0.0299304101788,3.33212,87.2615380444
 06/16  04:00:00,168.852367573,33.6685884821,55.5863734243,0.0,12.7620426787,28.1191506574,119.113780351,0.159239846167,3.33212,115.622420505
 06/16  05:00:00,197.339524893,33.9920120461,67.3414200809,0.0,25.5240853573,30.610668775,205.964933717,0.11136227928,8.3303,197.523271438
 06/16  06:00:00,307.921473665,33.9961140749,85.6462384309,0.0,51.0481707146,78.1489452969,364.875920037,0.247902372037,16.6606,347.967417665
 06/16  07:00:00,431.598390974,35.9479512693,150.009511375,0.0,64.3609230253,109.708623606,491.576996703,12.4591889146,24.9909,454.126907788
 06/16  08:00:00,388.225192547,35.9448661192,149.285178673,0.0,51.0481707146,80.7689615957,394.105918741,4.99125360837,33.3212,355.793465133
 06/16  09:00:00,355.974663848,36.3619621854,145.73391962,0.0,51.0481707146,71.0224615957,336.7072653,0.0,66.8089,269.8983653
 06/16  10:00:00,307.894413455,36.5969140235,146.125136273,0.0,32.1804615127,65.7244621605,294.371015268,0.0,83.4695,210.901515268
 06/16  11:00:00,310.126400449,36.7004769803,147.594816803,0.0,32.1804615127,65.7244621605,244.860577504,0.0,83.4695,161.391077504
 06/16  12:00:00,309.113777045,36.7840128617,147.206103657,0.0,32.1804615127,65.7244621605,237.92336139,0.0,83.4695,154.45386139
 06/16  13:00:00,297.482109238,36.7193399209,145.337388278,0.0,32.1804615127,55.9779621605,229.385059623,0.0,75.1392,154.245859623
 06/16  14:00:00,293.902328457,36.7367843551,141.717154736,0.0,32.1804615127,55.9779621605,220.849460436,0.0,66.8089,154.040560436
 06/16  15:00:00,288.810836033,36.8125721351,136.561373349,0.0,32.1804615127,55.9779621605,229.180785068,0.0,75.1392,154.041585068
 06/16  16:00:00,320.615821928,36.9695035615,138.966334028,0.0,32.1804615127,60.9114621605,214.124133223,0.0,91.7998,122.324333223
 06/16  17:00:00,365.690913667,36.3926139844,149.588218887,0.0,32.1804615127,77.5397301883,225.693086662,4.19135018779,49.9818,171.519936474
 06/16  18:00:00,420.042551959,36.5314061756,149.859430425,0.0,77.122965704,86.2600435998,375.868790195,6.78829067758,49.9818,319.098699517
 06/16  19:00:00,426.546684134,36.6532803906,149.067077643,0.0,102.647051061,80.1663183927,276.547936037,7.55553740744,33.3212,235.67119863
 06/16  20:00:00,465.759331851,36.5838529544,151.846277278,0.0,115.40909374,92.7192997104,276.366619326,8.06141109835,33.3212,234.984008227
 06/16  21:00:00,447.996272733,36.6119632055,152.063309468,0.0,102.647051061,94.1340635361,382.082139967,8.53594494173,24.9909,348.555295026
 06/16  22:00:00,381.265631574,36.5809568819,151.568161491,0.0,77.122965704,65.871452062,283.659885899,9.01586272537,16.6606,257.983423174
 06/16  23:00:00,312.896750918,36.4112094206,151.42014001,0.0,38.286128036,48.4199368926,163.780921946,9.66666298682,8.3303,145.783958959
 06/16  24:00:00,248.499119316,34.2341815312,126.663074869,0.0,25.5240853573,30.610668775,118.969879201,0.0162103076715,3.33212,115.621548893
 06/17  01:00:00,227.417353107,33.8936977661,103.799577562,0.0,27.7269238854,30.610668775,90.6534913821,0.0773153740339,3.33212,87.244056008
 06/17  02:00:00,184.172316556,34.2257644744,77.7117165566,0.0,12.7620426787,28.1191506574,90.7638424623,0.194548564428,3.33212,87.2371738979
 06/17  03:00:00,179.509213216,33.5536383786,73.7512203962,0.0,12.7620426787,28.1191506574,90.5960930501,0.0299328745398,3.33212,87.2340401756
 06/17  04:00:00,161.291435731,33.5575270926,48.8622337134,0.0,12.7620426787,28.1191506574,119.047238445,0.13470608307,3.33212,115.580412362
 06/17  05:00:00,177.818433086,34.2025147846,63.7180063075,0.0,12.7620426787,28.1191506574,147.866248671,0.1185024178,8.3303,139.417446254
 06/17  06:00:00,286.895905419,34.2166259746,97.5969167592,0.0,42.6918050922,54.3732441037,221.725497996,0.135978423291,16.6606,204.928919572
 06/17  07:00:00,381.489071491,36.2625835452,146.242197103,0.0,42.6918050922,86.1019271793,383.597380331,12.6833965651,24.9909,345.923083766
 06/17  08:00:00,429.993649357,36.1735854897,153.743847605,0.0,57.6566862989,112.030105488,527.778023974,5.19838715698,33.3212,489.258436817
 06/17  09:00:00,382.679958322,36.5097216549,152.929131145,0.0,57.6566862989,83.6599452969,419.42366612,0.0,66.8089,352.61476612
 06/17  10:00:00,327.44651826,36.7939730371,151.636396864,0.0,42.6918050922,68.9656133826,350.758793385,0.0,83.4695,267.289293385
 06/17  11:00:00,319.325023794,36.8968244223,151.783521882,0.0,34.9340096728,67.7198543238,293.555178444,0.0,83.4695,210.085678444
 06/17  12:00:00,317.781912639,37.0040771942,150.901140188,0.0,34.9340096728,67.7198543238,244.987816117,0.0,83.4695,161.518316117
 06/17  13:00:00,307.072490771,36.911515945,149.981953497,0.0,34.9340096728,57.9733543238,229.71266215,0.0,75.1392,154.57346215
 06/17  14:00:00,307.993183994,36.9173448413,150.872803156,0.0,34.9340096728,57.9733543238,227.884791965,0.0,66.8089,161.075891965
 06/17  15:00:00,308.024078568,37.0020098666,150.825409614,0.0,34.9340096728,57.9733543238,229.505163125,0.0,75.1392,154.365963125
 06/17  16:00:00,337.192902957,37.0083265993,150.745033315,0.0,34.9340096728,62.9068543238,207.782464926,0.0,91.7998,115.982664926
 06/17  17:00:00,365.924127255,36.6192487588,152.174393537,0.0,34.9340096728,72.2186844194,207.191045796,4.29641506322,49.9818,152.912830733
 06/17  18:00:00,430.651306755,36.9207387248,150.290455141,0.0,87.0357390804,86.2600435998,235.908115535,6.92740268464,49.9818,178.99891285
 06/17  19:00:00,425.945376511,36.6787929951,150.974128986,0.0,102.000620287,77.6748002752,274.179210431,7.76140054931,33.3212,233.096609882
 06/17  20:00:00,449.719399078,36.5527326122,152.468115317,0.0,102.000620287,88.9820225341,271.084156691,8.34936005486,33.3212,229.413596637
 06/17  21:00:00,445.426776419,36.6045588334,152.343828479,0.0,102.000620287,91.6425454185,268.89890546,8.81386190032,24.9909,235.09414356
 06/17  22:00:00,392.61086867,36.4671216882,152.966995475,0.0,87.0357390804,65.871452062,369.083594473,9.25831587726,16.6606,343.164678596
 06/17  23:00:00,312.584066368,36.3264130969,146.674482691,0.0,42.6918050922,48.4199368926,218.464919541,9.93032118029,8.3303,200.204298361
 06/17  24:00:00,276.099706864,34.6132553457,151.634398394,0.0,27.7269238854,30.610668775,118.919826949,0.0180279834468,3.33212,115.569678965
 06/18  01:00:00,281.473419704,34.2776229547,148.16352076,0.0,34.4311606118,33.1021868926,90.7009962893,0.0463586115797,3.33212,87.3225176777
 06/18  02:00:00,265.762866231,35.1139990855,149.111586342,0.0,19.466279405,30.610668775,90.8409162472,0.19059946063,3.33212,87.3181967866
 06/18  03:00:00,261.185050212,34.2687971172,145.414449462,0.0,19.466279405,30.610668775,90.7615810958,0.114628022795,3.33212,87.314833073
 06/18  04:00:00,268.413835547,35.1035691265,145.122679229,0.0,19.466279405,30.610668775,119.127104067,0.261489733757,3.33212,115.533494334
 06/18  05:00:00,263.179893972,34.2582290927,139.732786536,0.0,19.466279405,30.610668775,154.286542829,0.139132118958,8.3303,145.81711071
 06/18  06:00:00,331.138651743,35.0972184313,140.902718702,0.0,42.6918050922,54.3732441037,222.639445861,0.306647058638,16.6606,205.672198803
 06/18  07:00:00,382.223302392,36.3445466428,137.677376228,0.0,49.3960418185,88.5934452969,376.767178958,13.4259615703,24.9909,338.350317388
 06/18  08:00:00,416.467466884,36.1005148212,140.316123931,0.0,57.6566862989,112.030105488,527.971427033,5.39133999409,33.3212,489.258887038
 06/18  09:00:00,358.57233704,36.546774801,138.05867492,0.0,50.9524495726,81.1684271793,418.406024816,0.0,66.8089,351.597124816
 06/18  10:00:00,309.783717554,36.9382176272,133.851463129,0.0,42.6918050922,68.9656133826,351.73026765,0.0,83.4695,268.26076765
 06/18  11:00:00,302.9824449,36.8953682087,130.813850979,0.0,38.286128036,68.9656133826,298.412777344,0.0,83.4695,214.943277344
 06/18  12:00:00,302.497118324,36.9730471382,131.009371805,0.0,38.286128036,68.9656133826,237.76652445,0.0,83.4695,154.29702445
 06/18  13:00:00,286.35285235,36.8527986343,133.901037029,0.0,31.5818913096,56.727595265,229.616974621,0.0,75.1392,154.477774621
 06/18  14:00:00,292.238232169,36.8571559093,139.757514576,0.0,31.5818913096,56.727595265,220.492767761,0.0,66.8089,153.683867761
 06/18  15:00:00,297.632884666,36.8881666962,145.12653858,0.0,31.5818913096,56.727595265,229.017068655,0.0,75.1392,153.877868655
 06/18  16:00:00,326.826471155,36.7852659481,145.18549356,0.0,31.5818913096,61.661095265,212.629288825,0.0,91.7998,120.829488825
 06/18  17:00:00,358.014655311,36.3604015233,149.11187821,0.0,31.5818913096,70.9729253606,202.333988989,4.73518253356,49.9818,147.617006455
 06/18  18:00:00,416.059681009,36.461432276,145.368428111,0.0,80.3315023541,83.7685254822,232.469780499,7.51133956624,49.9818,174.976640933
 06/18  19:00:00,414.903439511,36.5392546628,140.027281557,0.0,102.000620287,77.6748002752,272.714989899,8.30453844542,33.3212,231.089251453
 06/18  20:00:00,444.448443388,36.4868714621,137.980442192,0.0,108.704857014,91.4735406516,276.043250232,8.85468869496,33.3212,233.867361537
 06/18  21:00:00,419.163488372,36.6677788595,135.200688801,0.0,95.2963835608,89.1510273009,261.464383503,9.28116537501,24.9909,227.192318128
 06/18  22:00:00,366.737817055,36.5418273288,136.224641482,0.0,80.3315023541,63.3799339444,369.836213698,9.78252608422,16.6606,343.393087614
 06/18  23:00:00,300.682478862,36.4420323521,134.622094765,0.0,42.6918050922,48.4199368926,217.723231583,10.5674252095,8.3303,198.825506374
 06/18  24:00:00,290.205225024,34.7810715412,156.299180646,0.0,34.4311606118,33.1021868926,119.04109915,0.0332024775696,3.33212,115.675776672
 06/19  01:00:00,270.824897965,34.2776229547,156.286932455,0.0,19.418418834,29.3649097162,88.6686867307,0.0610941129398,3.33212,85.2754726178
