Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/19  02:00:00,263.097555097,35.1167039322,155.642586767,0.0,12.7620426787,28.1191506574,86.4156588177,0.212516720475,3.33212,82.8710220973
 06/19  03:00:00,261.622262107,34.2776229547,155.034306557,0.0,12.7620426787,28.1191506574,90.6476062056,0.134163411124,3.33212,87.1813227945
 06/19  04:00:00,268.489789076,35.1167039322,154.33200579,0.0,12.7620426787,28.1191506574,119.116971029,0.305555744,3.33212,115.479295285
 06/19  05:00:00,281.860784976,34.2776229547,152.165656957,0.0,25.5240853573,30.610668775,205.545062793,0.160768404661,8.3303,197.053994388
 06/19  06:00:00,375.366908431,35.1167039322,152.675134076,0.0,51.0481707146,78.1489452969,360.061524236,0.342840179092,16.6606,343.058084057
 06/19  07:00:00,418.031624301,36.2666788593,137.229511279,0.0,64.3609230253,109.708623606,493.268222006,13.8830445916,24.9909,454.394277415
 06/19  08:00:00,370.682325298,36.2599291631,132.319238082,0.0,51.0481707146,80.7689615957,389.960217846,5.55901560453,33.3212,351.080002241
 06/19  09:00:00,340.693533798,36.5450923775,130.223094924,0.0,51.0481707146,71.0224615957,331.660201411,0.0,66.8089,264.851301411
 06/19  10:00:00,291.300297792,36.8118760221,129.293637117,0.0,32.1804615127,65.7244621605,293.049644906,0.0,83.4695,209.580144906
 06/19  11:00:00,289.139503,36.9210442349,126.37138576,0.0,32.1804615127,65.7244621605,237.884160007,0.0,83.4695,154.414660007
 06/19  12:00:00,287.812203014,36.9872231034,125.711714647,0.0,32.1804615127,65.7244621605,239.361173987,0.0,83.4695,155.891673987
 06/19  13:00:00,282.113120823,36.8904450525,129.798164636,0.0,32.1804615127,55.9779621605,230.221862153,0.0,75.1392,155.082662153
 06/19  14:00:00,285.558632024,36.8708524657,133.283172304,0.0,32.1804615127,55.9779621605,217.837143899,0.0,66.8089,151.028243899
 06/19  15:00:00,288.722287254,36.9213113506,136.450893266,0.0,32.1804615127,55.9779621605,228.937598601,0.0,75.1392,153.798398601
 06/19  16:00:00,322.093677225,37.1244400406,140.382779018,0.0,32.1804615127,60.9114621605,207.535745778,0.0,91.7998,115.735945778
 06/19  17:00:00,362.254561506,36.4890145792,146.159002911,0.0,32.1804615127,77.5397301883,232.695400666,4.69180010199,49.9818,178.021800564
 06/19  18:00:00,419.955537559,36.5504415543,149.858902096,0.0,77.122965704,86.2600435998,371.007240845,7.56652761605,49.9818,313.458913229
 06/19  19:00:00,429.987364077,36.5766552537,152.149000667,0.0,102.647051061,80.1663183927,273.169654231,8.40329773279,33.3212,231.445156499
 06/19  20:00:00,466.958014605,36.5279310463,152.695856707,0.0,115.40909374,92.7192997104,276.575459719,8.95346840383,33.3212,234.300791315
 06/19  21:00:00,447.786856895,36.5925078198,151.548503518,0.0,102.647051061,94.1340635361,374.572098048,9.46755811905,24.9909,340.113639929
 06/19  22:00:00,382.199026035,36.6078650174,152.504084965,0.0,77.122965704,65.871452062,285.75622191,9.92929155814,16.6606,259.166330352
 06/19  23:00:00,313.591025578,36.4792639712,152.077025484,0.0,38.286128036,48.4199368926,161.447082393,10.727248386,8.3303,142.389534007
 06/19  24:00:00,222.365850217,34.7810715412,100.029685166,0.0,25.5240853573,30.610668775,118.844640197,0.0341624247796,3.33212,115.478357773
 06/20  01:00:00,210.298315959,34.2776229547,95.886295354,0.0,19.418418834,29.3649097162,90.5641597464,0.0669599937756,3.33212,87.1650797526
 06/20  02:00:00,204.083572832,35.1167039322,96.7504773065,0.0,12.7620426787,28.1191506574,90.698222361,0.209092924043,3.33212,87.1570094369
 06/20  03:00:00,202.353955516,34.2776229547,95.8864165361,0.0,12.7620426787,28.1191506574,84.3870693815,0.124372308209,3.33212,80.9305770733
 06/20  04:00:00,211.497614315,35.1167039322,96.7505768185,0.0,12.7620426787,28.1191506574,119.061247054,0.29660939272,3.33212,115.432517661
 06/20  05:00:00,226.216198433,34.2776229547,95.8863012401,0.0,25.5240853573,30.610668775,205.388426289,0.157206005424,8.3303,196.900920283
 06/20  06:00:00,331.498628459,35.1167039322,108.047245373,0.0,51.0481707146,78.1489452969,359.402933037,0.344529860364,16.6606,342.397803176
 06/20  07:00:00,434.451551365,36.0644058539,152.755124375,0.0,64.3609230253,109.708623606,492.820745857,14.4642259704,24.9909,453.365619887
 06/20  08:00:00,391.910609286,36.008446536,152.960385756,0.0,51.0481707146,80.7689615957,388.729456786,5.87224024913,33.3212,349.536016537
 06/20  09:00:00,362.186762189,36.530561387,151.845901684,0.0,51.0481707146,71.0224615957,327.311902895,0.0,66.8089,260.503002895
 06/20  10:00:00,313.082993049,36.6781534829,151.311690607,0.0,32.1804615127,65.7244621605,297.467520534,0.0,83.4695,213.998020534
 06/20  11:00:00,314.49605193,36.7785659969,151.965224424,0.0,32.1804615127,65.7244621605,237.807002492,0.0028725383776,83.4695,154.334629954
 06/20  12:00:00,314.117565846,36.8447682749,152.239284925,0.0,32.1804615127,65.7244621605,237.629864682,0.0402159148542,83.4695,154.120148768
 06/20  13:00:00,304.515948036,36.8124457713,152.38174472,0.0,32.1804615127,55.9779621605,229.110171391,0.0529839386864,75.1392,153.917987453
 06/20  14:00:00,304.034383457,36.8496777216,151.859854613,0.0,32.1804615127,55.9779621605,220.579100109,0.0533043321511,66.8089,153.716895777
 06/20  15:00:00,303.79881649,36.8819636111,151.61212523,0.0,32.1804615127,55.9779621605,228.86248677,0.00622830810618,75.1392,153.717058462
 06/20  16:00:00,333.299262512,36.8080762311,151.937036926,0.0,32.1804615127,60.9114621605,207.487807583,0.0,91.7998,115.688007583
 06/20  17:00:00,369.295240171,36.2861120145,153.414834236,0.0,32.1804615127,77.5397301883,226.211049279,5.17023082805,49.9818,171.059018451
 06/20  18:00:00,423.240532305,36.4003420371,153.291793963,0.0,77.122965704,86.2600435998,375.339579151,8.11409199261,49.9818,317.243687158
 06/20  19:00:00,429.848027398,36.4379883593,152.685015353,0.0,102.647051061,80.1663183927,271.633311938,8.94428059798,33.3212,229.36783134
 06/20  20:00:00,466.086624658,36.4053899362,152.451355647,0.0,115.40909374,92.7192997104,274.934646536,9.48167162355,33.3212,232.131774913
 06/20  21:00:00,447.586715299,36.4723382992,151.870057682,0.0,102.647051061,94.1340635361,373.561409661,9.97097390006,24.9909,338.599535761
 06/20  22:00:00,381.82491897,36.5116643345,152.250446049,0.0,77.122965704,65.871452062,283.563368503,10.4356732241,16.6606,256.467095279
 06/20  23:00:00,314.107374212,36.41075459,152.663692063,0.0,38.286128036,48.4199368926,166.587953549,13.0686937132,8.3303,145.188959836
 06/20  24:00:00,229.768435521,34.6118226763,107.610426477,0.0,25.5240853573,30.610668775,118.816514497,0.0546907882332,3.33212,115.429703709
 06/21  01:00:00,203.31050757,34.2653580563,88.9353629354,0.0,19.418418834,29.3649097162,90.5666451684,0.0967622012132,3.33212,87.1377629672
 06/21  02:00:00,196.320498605,35.0939602725,89.0310053746,0.0,12.7620426787,28.1191506574,84.4630721503,0.2215861024,3.33212,80.9093660479
 06/21  03:00:00,194.312844067,34.2494031447,87.8939806157,0.0,12.7620426787,28.1191506574,90.6091406149,0.147267321508,3.33212,87.1297532934
 06/21  04:00:00,202.224027164,35.0782333122,88.3056485364,0.0,12.7620426787,28.1191506574,119.043765738,0.325423105935,3.33212,115.386222632
 06/21  05:00:00,214.80145614,34.2320281194,85.3512432824,0.0,25.5240853573,30.610668775,205.263549927,0.182364501049,8.3303,196.750885426
 06/21  06:00:00,314.010160069,34.7364120936,91.8995687496,0.0,51.0481707146,78.1489452969,353.760000697,0.373199039102,16.6606,336.726201658
 06/21  07:00:00,400.175326064,35.8874256248,119.931508997,0.0,64.3609230253,109.708623606,488.493066674,15.1591730541,24.9909,448.34299362
 06/21  08:00:00,322.682779174,35.8694259329,84.8925187444,0.0,51.0481707146,80.7689615957,389.637291419,6.35662055021,33.3212,349.959470869
 06/21  09:00:00,271.820112673,36.4029514363,61.6998101501,0.0,51.0481707146,71.0224615957,340.38040486,6.58024205838,66.8089,266.991262802
 06/21  10:00:00,224.441453505,36.5124578385,62.9412080801,0.0,32.1804615127,65.7244621605,297.020031766,6.85980110376,83.4695,206.690730663
 06/21  11:00:00,225.324443632,36.5769188505,63.1118120577,0.0,32.1804615127,65.7244621605,243.232104248,5.51251900762,83.4695,154.25008524
 06/21  12:00:00,224.847711465,36.6245348234,63.3030822757,0.0,32.1804615127,65.7244621605,243.993803442,5.57600523097,83.4695,154.948298211
 06/21  13:00:00,223.768061765,36.6537337442,71.9215952129,0.0,32.1804615127,55.9779621605,234.303301102,6.23275735899,75.1392,152.931343743
 06/21  14:00:00,225.765481065,36.6794807291,73.8889882924,0.0,32.1804615127,55.9779621605,227.020190643,6.57173741558,66.8089,153.639553227
 06/21  15:00:00,244.789466164,36.7219201049,92.8670778376,0.0,32.1804615127,55.9779621605,233.772051422,4.99525890612,75.1392,153.637592515
 06/21  16:00:00,292.439432142,36.4433113968,111.514080692,0.0,32.1804615127,60.9114621605,207.632260663,0.193270876099,91.7998,115.639189787
 06/21  17:00:00,340.455289683,35.9362141224,124.977456276,0.0,32.1804615127,77.5397301883,227.130696993,6.2031737421,49.9818,170.945723251
 06/21  18:00:00,395.227743173,36.0183992475,125.717554946,0.0,77.122965704,86.2600435998,377.495230447,10.7167458547,49.9818,316.796684592
 06/21  19:00:00,382.496003999,36.04099735,105.286992825,0.0,102.647051061,80.1663183927,270.454187367,9.93301806364,33.3212,227.199969303
 06/21  20:00:00,398.755768912,36.036081925,85.0912556166,0.0,115.40909374,92.7192997104,277.696452083,10.5099243834,33.3212,233.8653277
 06/21  21:00:00,366.768538852,36.0980647988,71.132391458,0.0,102.647051061,94.1340635361,373.301160434,11.0376018043,24.9909,337.272658629
 06/21  22:00:00,291.513317129,36.1572806145,62.3512427246,0.0,77.122965704,65.871452062,288.47138061,15.2398336946,16.6606,256.570946916
 06/21  23:00:00,211.02491501,36.0682111575,49.9925822626,0.0,38.286128036,48.4199368926,176.103432639,22.3791823818,8.3303,145.393950257
 06/21  24:00:00,228.342441824,33.1721729624,107.833233237,0.0,25.5240853573,30.610668775,133.547709691,21.2412245035,3.33212,108.974365187
 06/22  01:00:00,207.358282294,30.9212990447,96.3372200021,0.0,19.418418834,29.3649097162,118.994182214,28.5592982611,3.33212,87.1027639528
 06/22  02:00:00,203.310614334,33.3552418143,97.9016481281,0.0,12.7620426787,28.1191506574,123.463285081,33.0281652518,3.33212,87.1029998295
 06/22  03:00:00,207.687215148,31.7352581871,105.158741088,0.0,12.7620426787,28.1191506574,127.335367848,41.2967182548,3.33212,82.7065295933
 06/22  04:00:00,219.931178187,32.5373516549,111.26910633,0.0,12.7620426787,28.1191506574,149.389587125,32.6104458928,3.33212,113.447021232
 06/22  05:00:00,239.1592858,32.9413648075,114.050610835,0.0,25.5240853573,30.610668775,229.842020001,24.9127050291,8.3303,196.599014972
 06/22  06:00:00,331.258384805,34.9650241597,111.540399097,0.0,51.0481707146,78.1489452969,376.598476793,23.7459863973,16.6606,336.191890396
 06/22  07:00:00,390.453201629,35.8298242926,112.693521393,0.0,64.3609230253,109.708623606,499.226660344,25.5349745212,24.9909,448.700785823
 06/22  08:00:00,352.263794359,35.7804943528,117.121343451,0.0,51.0481707146,80.7689615957,389.046726799,7.58078730767,33.3212,348.144739492
 06/22  09:00:00,327.854704213,36.3452156594,120.450661009,0.0,51.0481707146,71.0224615957,333.751341146,0.239804495673,66.8089,266.70263665
 06/22  10:00:00,281.585035518,36.4441163229,122.481988091,0.0,32.1804615127,65.7244621605,291.916962221,1.89402561272,83.4695,206.553436608
 06/22  11:00:00,284.769834527,36.5292156575,124.260845036,0.0,32.1804615127,65.7244621605,240.068247186,2.43951701973,83.4695,154.159230167
 06/22  12:00:00,287.316729304,36.5665115594,128.103782833,0.0,32.1804615127,65.7244621605,240.516992868,3.09590569066,83.4695,153.951587177
 06/22  13:00:00,277.342558936,36.5668695869,128.01912611,0.0,32.1804615127,55.9779621605,231.468919407,2.57896260279,75.1392,153.750756804
 06/22  14:00:00,278.251929792,36.5993205062,128.556352078,0.0,32.1804615127,55.9779621605,222.580933749,2.22725894627,66.8089,153.544774803
 06/22  15:00:00,279.285201035,36.6284413971,130.097769944,0.0,32.1804615127,55.9779621605,224.360123192,2.35582334924,75.1392,146.865099843
 06/22  16:00:00,309.288730284,36.4242372567,131.485204901,0.0,32.1804615127,60.9114621605,207.538114205,0.115872573846,91.7998,115.622441631
 06/22  17:00:00,344.483799608,35.9149090381,132.163977219,0.0,32.1804615127,77.5397301883,232.404415996,4.75577710538,49.9818,177.66683889
 06/22  18:00:00,398.022562653,35.9914400769,131.600990854,0.0,77.122965704,86.2600435998,365.852251711,7.66086303415,49.9818,308.209588677
 06/22  19:00:00,406.230844521,36.0347665183,131.977018603,0.0,102.647051061,80.1663183927,275.493910707,7.84348291147,33.3212,234.329227796
 06/22  20:00:00,443.591103055,35.9988625009,133.381225941,0.0,115.40909374,92.7192997104,268.002377714,8.34383585422,33.3212,226.33734186
 06/22  21:00:00,425.235957645,36.0398635722,133.596801578,0.0,102.647051061,94.1340635361,374.531048718,12.8237008052,24.9909,336.716447913
 06/22  22:00:00,360.064236272,36.0930974703,135.204961817,0.0,77.122965704,65.871452062,290.883956499,17.9256649578,16.6606,256.297691541
 06/22  23:00:00,294.923614175,36.028055798,138.301096699,0.0,38.286128036,48.4199368926,175.372341083,21.7279275585,8.3303,145.314113525
 06/22  24:00:00,227.219964665,33.34537796,111.742676148,0.0,25.5240853573,30.610668775,139.386641326,27.1366852129,3.33212,108.917836113
 06/23  01:00:00,199.625081228,30.9212990447,94.280840015,0.0,19.418418834,29.3649097162,129.906505027,39.5003285509,3.33212,87.0740564759
 06/23  02:00:00,215.520584389,33.34537796,115.517791775,0.0,12.7620426787,28.1191506574,127.880024716,37.4710499872,3.33212,87.076854729
 06/23  03:00:00,198.144147148,33.34537796,98.3436434213,0.0,12.7620426787,28.1191506574,129.983547713,45.7940913849,3.33212,80.8573363283
 06/23  04:00:00,207.731974946,31.7293253498,102.267615675,0.0,12.7620426787,28.1191506574,158.644796576,40.0185634031,3.33212,115.294113172
 06/23  05:00:00,233.070121828,32.9413648075,109.914887646,0.0,25.5240853573,30.610668775,236.333007185,31.5543985211,8.3303,196.448308664
 06/23  06:00:00,350.992841656,34.9614305703,133.018765017,0.0,51.0481707146,78.1489452969,374.739238612,22.3863336714,16.6606,335.692304941
 06/23  07:00:00,411.244747424,35.8340168252,134.075981841,0.0,64.3609230253,109.708623606,483.134676099,12.0219346986,24.9909,446.121841401
 06/23  08:00:00,372.822007707,35.8535657561,137.608386206,0.0,51.0481707146,80.7689615957,385.959041625,3.78331048161,33.3212,348.854531144
 06/23  09:00:00,346.307542655,36.3547290084,139.337671927,0.0,51.0481707146,71.0224615957,325.783971493,0.0946819574245,66.8089,258.880389536
 06/23  10:00:00,299.168079195,36.4851311733,140.55925274,0.0,32.1804615127,65.7244621605,297.04479952,1.06470986026,83.4695,212.51058966
 06/23  11:00:00,301.244819723,36.5789405452,141.259598909,0.0,32.1804615127,65.7244621605,239.825169367,1.41626804584,83.4695,154.939401321
 06/23  12:00:00,301.427805465,36.6400529612,141.584501126,0.0,32.1804615127,65.7244621605,238.589122878,1.24811875305,83.4695,153.871504125
 06/23  13:00:00,292.030366182,36.5871025724,141.849260177,0.0,32.1804615127,55.9779621605,223.20383982,1.08164964582,75.1392,146.982990174
 06/23  14:00:00,292.088675667,36.6167899849,141.871179373,0.0,32.1804615127,55.9779621605,221.379830126,1.0857661368,66.8089,153.485163989
 06/23  15:00:00,291.737481074,36.6469347913,141.237833093,0.0,32.1804615127,55.9779621605,229.626421591,1.02002584213,75.1392,153.467195749
 06/23  16:00:00,321.288720481,36.5479756534,141.388670503,0.0,32.1804615127,60.9114621605,207.342871828,0.0483174594675,91.7998,115.494754368
 06/23  17:00:00,355.5723954,36.0556238676,141.361190681,0.0,32.1804615127,77.5397301883,224.005111929,3.29463758583,49.9818,170.728674343
 06/23  18:00:00,407.187296436,36.1706294759,139.265169155,0.0,77.122965704,86.2600435998,362.944758467,5.16883341969,49.9818,307.794125047
 06/23  19:00:00,413.879817872,36.2218488773,139.047654686,0.0,102.647051061,80.1663183927,273.184848816,5.75518445759,33.3212,234.108464359
 06/23  20:00:00,449.80859635,36.1756932665,139.028640516,0.0,115.40909374,92.7192997104,265.6314284,6.1772241022,33.3212,226.133004298
 06/23  21:00:00,430.354206879,36.2029136073,138.053581293,0.0,102.647051061,94.1340635361,367.767338508,6.57809165439,24.9909,336.198346854
 06/23  22:00:00,365.508049017,36.2188832655,139.921581962,0.0,77.122965704,65.871452062,280.203461846,7.50086256305,16.6606,256.041999282
 06/23  23:00:00,299.70422116,36.1363146539,142.537753651,0.0,38.286128036,48.4199368926,157.852801117,10.8970798268,8.3303,138.625421291
 06/23  24:00:00,210.201915216,33.34537796,94.281406692,0.0,25.5240853573,30.610668775,118.643018051,0.0207849043327,3.33212,115.290113147
 06/24  01:00:00,215.642699887,33.34537796,97.5062216616,0.0,27.7269238854,30.610668775,90.4718717986,0.0888199734454,3.33212,87.0509318252
 06/24  02:00:00,181.870306507,32.9413648075,82.2331269956,0.0,12.7620426787,28.1191506574,88.8874929363,4.72685836381,3.33212,80.8285145725
 06/24  03:00:00,183.161776671,32.9413648075,83.5724591592,0.0,12.7620426787,28.1191506574,98.7949665972,8.41487976958,3.33212,87.0479668276
 06/24  04:00:00,186.445146507,32.9413648075,80.3789433191,0.0,12.7620426787,28.1191506574,133.020586278,14.4569408674,3.33212,115.231525411
 06/24  05:00:00,201.015660231,33.34537796,93.2637259623,0.0,12.7620426787,28.1191506574,158.970985777,12.0646215439,8.3303,138.576064233
 06/24  06:00:00,289.886680837,33.9917990041,105.95600996,0.0,42.6918050922,54.3732441037,216.713479711,2.93843456519,16.6606,197.114445146
 06/24  07:00:00,370.536968375,35.9385703603,139.373466676,0.0,42.6918050922,86.1019271793,369.564072911,9.42625296318,24.9909,335.146919948
 06/24  08:00:00,410.330309173,35.9499279749,136.635863298,0.0,57.6566862989,112.030105488,518.386166638,3.82051477294,33.3212,481.244451866
 06/24  09:00:00,366.629139552,36.3615719781,138.494143287,0.0,57.6566862989,83.6599452969,408.39791798,0.0,66.8089,341.58901798
 06/24  10:00:00,316.192100372,36.5624294498,141.768725858,0.0,42.6918050922,68.9656133826,348.076942542,0.580367690333,83.4695,264.027074852
 06/24  11:00:00,308.928145884,36.6556219251,142.783156569,0.0,34.9340096728,67.7198543238,291.444135515,1.19096573879,83.4695,206.783669776
 06/24  12:00:00,309.374454703,36.7308734267,143.555359667,0.0,34.9340096728,67.7198543238,239.386671625,0.902418412139,83.4695,155.014753213
 06/24  13:00:00,300.03029554,36.64860041,143.880987224,0.0,34.9340096728,57.9733543238,231.072107345,0.659005315705,75.1392,155.27390203
 06/24  14:00:00,300.116986877,36.6342140566,144.027787217,0.0,34.9340096728,57.9733543238,218.955967878,0.447392877052,66.8089,151.699675001
 06/24  15:00:00,299.705755377,36.6862579522,143.446830178,0.0,34.9340096728,57.9733543238,229.126222991,0.184610138339,75.1392,153.802412852
 06/24  16:00:00,328.761799297,36.5668942814,143.3018228,0.0,34.9340096728,62.9068543238,207.670718552,0.213989121002,91.7998,115.656929431
 06/24  17:00:00,356.48638634,36.2373321304,143.370206575,0.0,34.9340096728,72.2186844194,199.608141609,3.9175819252,49.9818,145.708759684
 06/24  18:00:00,421.610369214,36.4578484985,141.825512676,0.0,87.0357390804,86.2600435998,233.46825771,5.31556967639,49.9818,178.170888034
 06/24  19:00:00,415.109096781,36.2348487234,140.70083817,0.0,102.000620287,77.6748002752,265.547736361,5.98392312069,33.3212,226.24261324
 06/24  20:00:00,435.451132068,36.1408540271,138.930186697,0.0,102.000620287,88.9820225341,265.731225298,6.46830408353,33.3212,225.941721215
 06/24  21:00:00,429.178463343,36.1700220378,136.957906245,0.0,102.000620287,91.6425454185,262.929213569,6.89651002474,24.9909,231.041803544
 06/24  22:00:00,375.609563067,36.0803782111,136.954644036,0.0,87.0357390804,65.871452062,355.178901059,7.5498351614,16.6606,330.968465898
 06/24  23:00:00,304.234302684,35.9943297342,139.648921615,0.0,42.6918050922,48.4199368926,213.788852456,10.863772776,8.3303,194.59477968
 06/24  24:00:00,233.898441317,33.6685884821,113.387644154,0.0,27.7269238854,30.610668775,118.582226706,0.0,3.33212,115.250106706
 06/25  01:00:00,239.278465197,33.6147200617,109.979133959,0.0,34.4311606118,33.1021868926,90.5796875725,0.115221468969,3.33212,87.1323461035
 06/25  02:00:00,178.830920662,30.9212990447,72.0001622561,0.0,19.466279405,30.610668775,90.4586621291,0.0,3.33212,87.1265421291
 06/25  03:00:00,202.44297659,33.34537796,91.4826632711,0.0,19.466279405,30.610668775,84.348254403,0.106304662632,3.33212,80.9098297404
 06/25  04:00:00,212.685604919,33.34537796,95.2306266104,0.0,19.466279405,30.610668775,118.672878192,0.135137440057,3.33212,115.205620752
 06/25  05:00:00,213.845289453,33.34537796,95.3219488579,0.0,19.466279405,30.610668775,147.138016741,0.13317887058,8.3303,138.67453787
 06/25  06:00:00,294.84310218,34.1534042652,108.84715704,0.0,42.6918050922,54.3732441037,221.391295851,0.183904063918,16.6606,204.546791787
 06/25  07:00:00,379.353647141,36.3165051228,135.729028498,0.0,49.3960418185,88.5934452969,369.728073648,10.1558684927,24.9909,334.581305155
 06/25  08:00:00,409.184106685,36.1080937698,132.997345124,0.0,57.6566862989,112.030105488,511.614580986,3.98197367163,33.3212,474.311407315
 06/25  09:00:00,355.141586188,36.5340772115,134.597994526,0.0,50.9524495726,81.1684271793,410.76654472,0.0,66.8089,343.95764472
 06/25  10:00:00,311.993275601,36.8967024895,136.077447083,0.0,42.6918050922,68.9656133826,347.666037538,0.0,83.4695,264.196537538
 06/25  11:00:00,309.85139667,36.7628778259,137.829124461,0.0,38.286128036,68.9656133826,292.070081195,0.0,83.4695,208.600581195
 06/25  12:00:00,311.668629596,36.8467933328,140.345168719,0.0,38.286128036,68.9656133826,237.200665974,0.0,83.4695,153.731165974
 06/25  13:00:00,294.64970303,36.6740682443,142.436312923,0.0,31.5818913096,56.727595265,224.498092065,0.00234815068304,75.1392,149.356543914
 06/25  14:00:00,294.954104653,36.6457105234,142.756970717,0.0,31.5818913096,56.727595265,217.848123441,0.0258302315515,66.8089,151.01339321
 06/25  15:00:00,295.279868152,36.6824609902,143.057533958,0.0,31.5818913096,56.727595265,227.449646424,0.047553843061,75.1392,152.262892581
 06/25  16:00:00,324.940297353,36.6103152131,143.547031876,0.0,31.5818913096,61.661095265,201.872789689,0.0123293522314,91.7998,110.060660337
 06/25  17:00:00,352.657806802,36.1712006184,144.009141051,0.0,31.5818913096,70.9729253606,199.107141733,3.49431904107,49.9818,145.631022692
 06/25  18:00:00,412.253629247,36.2533462902,141.828505769,0.0,80.3315023541,83.7685254822,226.666346062,5.70835260261,49.9818,170.97619346
 06/25  19:00:00,413.897621508,36.2788918261,139.361972385,0.0,102.000620287,77.6748002752,270.504585765,6.36480137613,33.3212,230.818584388
 06/25  20:00:00,444.698741521,36.2187620684,138.578919289,0.0,108.704857014,91.4735406516,262.564332772,6.81586236848,33.3212,222.427270404
 06/25  21:00:00,420.526283111,36.3796079009,136.922559376,0.0,95.2963835608,89.1510273009,262.88960866,7.24921331492,24.9909,230.649495345
 06/25  22:00:00,366.804880218,36.2593662078,136.61750017,0.0,80.3315023541,63.3799339444,353.20890087,7.69060928897,16.6606,328.857691581
 06/25  23:00:00,304.293427541,36.1596091138,138.569800506,0.0,42.6918050922,48.4199368926,211.142001391,9.97130174109,8.3303,192.84039965
 06/25  24:00:00,261.219863514,34.1534042652,129.762423242,0.0,34.4311606118,33.1021868926,118.690393024,0.0117829509175,3.33212,115.346490073
 06/26  01:00:00,234.876969348,33.8840621635,122.864794971,0.0,19.418418834,29.3649097162,84.3357030389,0.210247618657,3.33212,80.7933354202
 06/26  02:00:00,212.02629832,33.34537796,109.137917871,0.0,12.7620426787,28.1191506574,90.3682044571,0.028930168889,3.33212,87.0071542882
 06/26  03:00:00,205.911999814,33.34537796,103.661999187,0.0,12.7620426787,28.1191506574,84.1548034221,0.0385752490737,3.33212,80.7841081731
 06/26  04:00:00,223.642258869,34.1534042652,113.380310425,0.0,12.7620426787,28.1191506574,118.613712015,0.121109614573,3.33212,115.1604824
 06/26  05:00:00,244.826151958,34.3150095262,117.894648528,0.0,25.5240853573,30.610668775,204.384169604,0.0342997473985,8.3303,196.019569857
 06/26  06:00:00,338.209664997,34.1534042652,118.97705409,0.0,51.0481707146,78.1489452969,348.414909461,0.220816812489,16.6606,331.533492649
 06/26  07:00:00,415.028050426,36.0238078619,134.811240464,0.0,64.3609230253,109.708623606,478.45485264,11.1250249925,24.9909,442.338927647
 06/26  08:00:00,375.982042618,36.0061557971,137.909520964,0.0,51.0481707146,80.7689615957,379.794331336,4.41895145028,33.3212,342.054179886
 06/26  09:00:00,348.800194024,36.3830828507,138.504761355,0.0,51.0481707146,71.0224615957,325.033632802,0.0,66.8089,258.224732802
 06/26  10:00:00,302.278705477,36.5935158124,140.497196445,0.0,32.1804615127,65.7244621605,289.196839119,0.0,83.4695,205.727339119
 06/26  11:00:00,305.070336413,36.6901934531,142.538502755,0.0,32.1804615127,65.7244621605,237.326621471,0.0,83.4695,153.857121471
 06/26  12:00:00,305.275778489,36.7594202533,143.393089588,0.0,32.1804615127,65.7244621605,237.121961162,0.0,83.4695,153.652461162
 06/26  13:00:00,296.327044065,36.6811181268,144.230234734,0.0,32.1804615127,55.9779621605,228.58941568,0.0,75.1392,153.45021568
 06/26  14:00:00,296.621192956,36.6680476582,144.526492475,0.0,32.1804615127,55.9779621605,213.396933208,0.0,66.8089,146.588033208
 06/26  15:00:00,295.983570074,36.7382599291,143.812025063,0.0,32.1804615127,55.9779621605,228.3943302,0.0,75.1392,153.2551302
 06/26  16:00:00,322.642102294,37.0095038295,140.971658644,0.0,32.1804615127,60.9114621605,202.906220003,0.0,91.7998,111.106420003
 06/26  17:00:00,357.144536229,36.3812094329,141.070343713,0.0,32.1804615127,77.5397301883,222.568559759,3.67113967167,49.9818,168.915620087
 06/26  18:00:00,408.85312102,36.4728620228,138.735708501,0.0,77.122965704,86.2600435998,366.178416451,5.99624274954,49.9818,310.200373702
 06/26  19:00:00,415.684739639,36.5534389554,137.7182739,0.0,102.647051061,80.1663183927,269.351765771,6.69090192731,33.3212,229.339663844
 06/26  20:00:00,451.797611918,36.4719235673,137.455602025,0.0,115.40909374,92.7192997104,266.029536456,7.16336045385,33.3212,225.544976003
 06/26  21:00:00,432.566593757,36.5026810319,136.326903062,0.0,102.647051061,94.1340635361,367.295176035,7.61529314202,24.9909,334.688982893
 06/26  22:00:00,367.833912365,36.4885124545,138.224568449,0.0,77.122965704,65.871452062,273.651025731,8.07433035986,16.6606,248.916095371
 06/26  23:00:00,301.127353306,36.3445048075,140.028902057,0.0,38.286128036,48.4199368926,160.930343709,8.62294554509,8.3303,143.977098164
 06/26  24:00:00,244.35355639,34.1534042652,124.453061324,0.0,25.5240853573,30.610668775,112.103924833,0.00683022755238,3.33212,108.764974606
 06/27  01:00:00,227.798398276,33.5069832211,116.529956189,0.0,19.418418834,29.3649097162,90.3249614409,0.0,3.33212,86.9928414409
 06/27  02:00:00,223.422848506,33.6685884821,119.711941584,0.0,12.7620426787,28.1191506574,84.1185756772,0.0136606053405,3.33212,80.7727950718
 06/27  03:00:00,225.603355199,34.1534042652,120.91886398,0.0,12.7620426787,28.1191506574,90.3554582839,0.0432598876293,3.33212,86.9800783963
 06/27  04:00:00,212.719831577,33.34537796,102.459143301,0.0,12.7620426787,28.1191506574,112.112185039,0.0546468826183,3.33212,108.725418157
 06/27  05:00:00,236.537526321,33.8301937431,108.845443969,0.0,25.5240853573,30.610668775,204.344662329,0.134361110414,8.3303,195.880001218
 06/27  06:00:00,342.95021329,34.1534042652,122.09378521,0.0,51.0481707146,78.1489452969,349.643667518,0.112734053906,16.6606,332.870333465
 06/27  07:00:00,411.495266305,36.2027170339,129.543988658,0.0,64.3609230253,109.708623606,476.772196148,11.3311011192,24.9909,440.450195029
 06/27  08:00:00,372.416406816,36.0361958883,133.281172174,0.0,51.0481707146,80.7689615957,378.388381723,4.56836648969,33.3212,340.498815233
 06/27  09:00:00,345.068513579,36.3931135886,134.763604591,0.0,51.0481707146,71.0224615957,324.575518905,0.0,66.8089,257.766618905
 06/27  10:00:00,299.904079506,36.6045035681,138.112212612,0.0,32.1804615127,65.7244621605,289.252339469,0.0,83.4695,205.782839469
 06/27  11:00:00,304.128726155,36.692645833,141.595333826,0.0,32.1804615127,65.7244621605,237.252442707,0.0,83.4695,153.782942707
 06/27  12:00:00,305.614688165,36.7591761571,143.73245742,0.0,32.1804615127,65.7244621605,237.044459115,0.0,83.4695,153.574959115
 06/27  13:00:00,296.188071049,36.6788055946,144.091604731,0.0,32.1804615127,55.9779621605,221.831871656,0.0,75.1392,146.692671656
 06/27  14:00:00,293.940553647,36.6634810104,141.834795277,0.0,32.1804615127,55.9779621605,219.995703097,0.0,66.8089,153.186803097
 06/27  15:00:00,293.056146122,36.7403841324,140.877287415,0.0,32.1804615127,55.9779621605,221.646378343,0.0,75.1392,146.507178343
 06/27  16:00:00,320.359855842,37.066765142,138.604431599,0.0,32.1804615127,60.9114621605,207.166342014,0.0,91.7998,115.366542014
 06/27  17:00:00,352.479981506,36.4122594434,136.355180313,0.0,32.1804615127,77.5397301883,224.095984482,3.80841838172,49.9818,170.305766101
 06/27  18:00:00,403.694796382,36.479345369,133.570940289,0.0,77.122965704,86.2600435998,362.483158059,6.32843602963,49.9818,306.172922029
 06/27  19:00:00,409.239176902,36.5830723687,131.827286622,0.0,102.647051061,80.1663183927,266.333615002,7.02773031595,33.3212,225.984684686
 06/27  20:00:00,444.14417344,36.5035336343,130.300982127,0.0,115.40909374,92.7192997104,266.174938554,7.49599124595,33.3212,225.357747309
 06/27  21:00:00,424.215608404,36.5400821351,128.328933284,0.0,102.647051061,94.1340635361,367.169290513,7.96467240812,24.9909,334.213718104
 06/27  22:00:00,358.905536229,36.5232791051,129.227709739,0.0,77.122965704,65.871452062,278.867195939,8.43967278124,16.6606,253.766923158
 06/27  23:00:00,293.220995947,36.3703151103,131.754155366,0.0,38.286128036,48.4199368926,156.687582136,8.92104439945,8.3303,139.436237737
 06/27  24:00:00,257.73230661,34.1534042652,137.567404134,0.0,25.5240853573,30.610668775,112.062003437,0.00598946832318,3.33212,108.723893969
 06/28  01:00:00,240.283720397,33.5069832211,128.806911601,0.0,19.418418834,29.3649097162,90.3004609567,0.0,3.33212,86.9683409567
 06/28  02:00:00,229.896050189,33.8301937431,125.777049661,0.0,12.7620426787,28.1191506574,84.1799231273,0.0946429277421,3.33212,80.7531601996
 06/28  03:00:00,218.506975996,33.5069832211,115.113561952,0.0,12.7620426787,28.1191506574,90.3093170447,0.0179700190123,3.33212,86.9592270257
 06/28  04:00:00,224.295756878,33.6685884821,113.90928203,0.0,12.7620426787,28.1191506574,112.070251897,0.0527215226269,3.33212,108.685410374
 06/28  05:00:00,235.537272981,33.5069832211,109.161967749,0.0,25.5240853573,30.610668775,202.131417806,0.0335463387024,8.3303,193.767571467
 06/28  06:00:00,345.382823414,34.6382200482,124.453727155,0.0,51.0481707146,78.1489452969,344.130005399,0.237247683451,16.6606,327.232157715
 06/28  07:00:00,409.364586472,36.051227494,128.828416607,0.0,64.3609230253,109.708623606,478.269960073,12.2818255871,24.9909,440.997234485
 06/28  08:00:00,369.180113127,36.035277098,131.072841912,0.0,51.0481707146,80.7689615957,382.671244748,4.80033385028,33.3212,344.549710897
 06/28  09:00:00,341.75641492,36.3973582043,131.446683627,0.0,51.0481707146,71.0224615957,325.909814825,0.0,66.8089,259.100914825
 06/28  10:00:00,294.100642005,36.6093268348,132.303095172,0.0,32.1804615127,65.7244621605,288.329467501,0.0,83.4695,204.859967501
 06/28  11:00:00,296.491881772,36.7066178653,133.943681721,0.0,32.1804615127,65.7244621605,231.220472239,0.0,83.4695,147.750972239
 06/28  12:00:00,296.817335106,36.7769296916,134.91691631,0.0,32.1804615127,65.7244621605,236.980124241,0.0,83.4695,153.510624241
 06/28  13:00:00,287.123135958,36.6909114244,135.022631957,0.0,32.1804615127,55.9779621605,227.927806073,0.0,75.1392,152.788606073
 06/28  14:00:00,289.673958032,36.6698661784,137.56791619,0.0,32.1804615127,55.9779621605,213.764934899,0.0,66.8089,146.956034899
 06/28  15:00:00,291.270374758,36.7453438982,139.086624103,0.0,32.1804615127,55.9779621605,221.580117841,0.0,75.1392,146.440917841
 06/28  16:00:00,318.416769968,37.05920752,136.677987296,0.0,32.1804615127,60.9114621605,207.128233158,0.0,91.7998,115.328433158
 06/28  17:00:00,350.147004243,36.4168111821,134.024529175,0.0,32.1804615127,77.5397301883,224.15401507,3.96579814046,49.9818,170.20641693
 06/28  18:00:00,399.877643761,36.5089649663,129.724447415,0.0,77.122965704,86.2600435998,362.352331011,6.58149610578,49.9818,305.789034905
 06/28  19:00:00,405.410930932,36.5966299449,127.401302676,0.0,102.647051061,80.1663183927,266.440289258,7.33405158909,33.3212,225.785037669
 06/28  20:00:00,441.285369494,36.5146552486,126.900434205,0.0,115.40909374,92.7192997104,266.343119374,7.85568419045,33.3212,225.166235183
 06/28  21:00:00,422.597888359,36.5532195486,126.295263481,0.0,102.647051061,94.1340635361,367.054804589,8.34013005823,24.9909,333.723774531
 06/28  22:00:00,357.689786888,36.54202078,127.990979657,0.0,77.122965704,65.871452062,272.744591829,8.83020853512,16.6606,247.253783294
 06/28  23:00:00,293.310573656,36.3917128611,131.807523968,0.0,38.286128036,48.4199368926,155.955846934,9.32595680754,8.3303,138.299590127
 06/28  24:00:00,260.187549938,34.3150095262,139.661643066,0.0,25.5240853573,30.610668775,118.416567891,0.0100138669219,3.33212,115.074434024
 06/29  01:00:00,240.606357112,33.5069832211,129.127653762,0.0,19.418418834,29.3649097162,84.0639090583,0.0,3.33212,80.7317890583
 06/29  02:00:00,219.760843644,33.8301937431,115.727634879,0.0,12.7620426787,28.1191506574,90.3648267485,0.100144147827,3.33212,86.9325626006
 06/29  03:00:00,211.926791719,33.5069832211,108.633031856,0.0,12.7620426787,28.1191506574,84.0808608189,0.0200293704453,3.33212,80.7287114485
 06/29  04:00:00,224.423451025,33.6685884821,114.034471026,0.0,12.7620426787,28.1191506574,112.034466335,0.0575929822068,3.33212,108.644753353
 06/29  05:00:00,242.089825235,33.6685884821,115.312044229,0.0,25.5240853573,30.610668775,204.049744312,0.112679568505,8.3303,195.606764744
 06/29  06:00:00,351.695508824,34.6382200482,130.674954848,0.0,51.0481707146,78.1489452969,346.921137533,0.252925458325,16.6606,330.007612075
 06/29  07:00:00,408.660604835,36.0644778525,128.095528703,0.0,64.3609230253,109.708623606,474.335421192,12.7741138459,24.9909,436.570407346
 06/29  08:00:00,369.18168697,36.0417981162,131.060571015,0.0,51.0481707146,80.7689615957,381.456709812,4.99052854851,33.3212,343.144981263
 06/29  09:00:00,341.583097239,36.3984521112,131.272520511,0.0,51.0481707146,71.0224615957,324.10543951,0.0,66.8089,257.29653951
 06/29  10:00:00,294.012155523,36.6106740974,132.213483985,0.0,32.1804615127,65.7244621605,288.968657781,0.0,83.4695,205.499157781
 06/29  11:00:00,296.575160147,36.7006429301,134.033065936,0.0,32.1804615127,65.7244621605,230.415985851,0.0,83.4695,146.946485851
 06/29  12:00:00,295.604884702,36.7696992567,133.711846519,0.0,32.1804615127,65.7244621605,236.912281793,0.0,83.4695,153.442781793
 06/29  13:00:00,286.126857388,36.6814942258,134.026958676,0.0,32.1804615127,55.9779621605,222.499112636,0.0,75.1392,147.359912636
 06/29  14:00:00,287.628767698,36.6670926962,135.519282828,0.0,32.1804615127,55.9779621605,219.058386209,0.0,66.8089,152.249486209
 06/29  15:00:00,285.927033335,36.7346434958,133.753955851,0.0,32.1804615127,55.9779621605,221.522419481,0.0,75.1392,146.383219481
 06/29  16:00:00,314.495810486,37.0093167168,132.798434712,0.0,32.1804615127,60.9114621605,207.060286021,0.0,91.7998,115.260486021
 06/29  17:00:00,349.127000931,36.3751412107,133.040790285,0.0,32.1804615127,77.5397301883,222.491341982,4.136841504,49.9818,168.372700478
 06/29  18:00:00,400.277897006,36.4665067231,130.159107439,0.0,77.122965704,86.2600435998,360.080871514,6.85572043221,49.9818,303.243351082
 06/29  19:00:00,407.247944019,36.5638965649,129.246869525,0.0,102.647051061,80.1663183927,270.06475356,7.64202545908,33.3212,229.101528101
 06/29  20:00:00,441.932060452,36.4952699504,127.542458519,0.0,115.40909374,92.7192997104,262.118269761,8.18027738112,33.3212,220.616792379
 06/29  21:00:00,421.588664897,36.5495079491,125.268791102,0.0,102.647051061,94.1340635361,363.989369415,8.67898688067,24.9909,330.319482534
 06/29  22:00:00,356.379449437,36.5419762694,126.675044831,0.0,77.122965704,65.871452062,278.667378195,9.18272898201,16.6606,252.824049213
 06/29  23:00:00,290.857197573,36.3912686803,129.354531648,0.0,38.286128036,48.4199368926,157.732438474,9.69151590268,8.3303,139.710622571
 06/29  24:00:00,260.035640811,34.3150095262,139.507523159,0.0,25.5240853573,30.610668775,111.987230971,0.010402743271,3.33212,108.644708228
 06/30  01:00:00,245.617004742,33.6685884821,133.786368912,0.0,19.418418834,29.3649097162,84.1225263246,0.081923886581,3.33212,80.708482438
 06/30  02:00:00,236.676282309,33.9917990041,132.157546867,0.0,12.7620426787,28.1191506574,90.4334987878,0.189870668102,3.33212,86.9115081196
 06/30  03:00:00,231.385854296,33.6685884821,127.546140354,0.0,12.7620426787,28.1191506574,84.1389556477,0.107949605096,3.33212,80.6988860426
 06/30  04:00:00,241.977986512,33.9917990041,129.965872817,0.0,12.7620426787,28.1191506574,113.623913444,0.231531371372,3.33212,110.060262072
 06/30  05:00:00,252.146218843,33.6685884821,124.409907274,0.0,25.5240853573,30.610668775,202.348210686,0.120979776342,8.3303,193.89693091
 06/30  06:00:00,354.149900625,34.6382200482,132.155327664,0.0,51.0481707146,78.1489452969,344.730215989,0.273212167047,16.6606,327.796403822
 06/30  07:00:00,406.318575837,36.0927904952,124.440219888,0.0,64.3609230253,109.708623606,473.007704805,13.3400578414,24.9909,434.676746964
 06/30  08:00:00,366.748901744,36.0708751023,127.563012339,0.0,51.0481707146,80.7689615957,382.436608201,5.23882207204,33.3212,343.876586129
 06/30  09:00:00,339.161298464,36.4073393356,128.825928805,0.0,51.0481707146,71.0224615957,325.126863942,0.0,66.8089,258.317963942
 06/30  10:00:00,290.994145417,36.6204803901,129.170174083,0.0,32.1804615127,65.7244621605,281.751126512,0.0,83.4695,198.281626512
 06/30  11:00:00,292.003077725,36.7175626291,129.428805331,0.0,32.1804615127,65.7244621605,237.041906239,0.0,83.4695,153.572406239
 06/30  12:00:00,292.86155414,36.7827887339,130.931130704,0.0,32.1804615127,65.7244621605,236.820615529,0.0,83.4695,153.351115529
 06/30  13:00:00,284.912630444,36.6933458551,132.779462281,0.0,32.1804615127,55.9779621605,221.640139284,0.0,75.1392,146.500939284
 06/30  14:00:00,286.532873394,36.6692862753,134.406228871,0.0,32.1804615127,55.9779621605,213.119839448,0.0,66.8089,146.310939448
 06/30  15:00:00,287.25081119,36.7397141164,135.057911636,0.0,32.1804615127,55.9779621605,228.021978632,0.0,75.1392,152.882778632
 06/30  16:00:00,314.056251616,37.0571497328,132.295990515,0.0,32.1804615127,60.9114621605,200.733480522,0.0,91.7998,108.933680522
 06/30  17:00:00,346.489384873,36.4170969579,130.336833166,0.0,32.1804615127,77.5397301883,224.272651475,4.28582842483,49.9818,170.00502305
 06/30  18:00:00,398.916125053,36.5414565112,128.690840922,0.0,77.122965704,86.2600435998,362.129244593,7.10408327653,49.9818,305.043361316
 06/30  19:00:00,404.915733115,36.6320971624,127.426162282,0.0,102.647051061,80.1663183927,266.647785007,7.9089435218,33.3212,225.417641485
 06/30  20:00:00,439.823724705,36.5512637496,125.917195209,0.0,115.40909374,92.7192997104,264.619376038,8.47555437837,33.3212,222.822621659
 06/30  21:00:00,421.007362048,36.6049537018,125.042305601,0.0,102.647051061,94.1340635361,360.72142409,8.9872455581,24.9909,326.743278532
 06/30  22:00:00,356.217737022,36.5955157295,126.446501664,0.0,77.122965704,65.871452062,278.386786166,9.48333346516,16.6606,252.242852701
 06/30  23:00:00,290.693693953,36.4371323223,129.13288165,0.0,38.286128036,48.4199368926,157.3415123,9.94340638175,8.3303,139.067805918
 06/30  24:00:00,262.101506194,34.3150095262,141.55496829,0.0,25.5240853573,30.610668775,112.810252848,0.0107562481283,3.33212,109.467376599
 07/01  01:00:00,255.388674234,33.8301937431,133.677053256,0.0,27.7269238854,30.610668775,84.0952605506,0.0752954407202,3.33212,80.6878451098
 07/01  02:00:00,230.081522527,34.3150095262,125.146072848,0.0,12.7620426787,28.1191506574,90.4105248506,0.188259138619,3.33212,86.890145712
 07/01  03:00:00,211.688766062,33.6685884821,108.762349801,0.0,12.7620426787,28.1191506574,84.1247573546,0.114304339693,3.33212,80.6783330149
 07/01  04:00:00,220.574212303,33.9917990041,111.293911265,0.0,12.7620426787,28.1191506574,112.134691,0.24342503811,3.33212,108.559145962
 07/01  05:00:00,212.05997986,33.6685884821,102.696204644,0.0,12.7620426787,28.1191506574,146.583924452,0.12777499814,8.3303,138.125849454
 07/01  06:00:00,307.82757533,34.6382200482,121.571574854,0.0,42.6918050922,54.3732441037,213.094409091,0.291896346317,16.6606,196.141912745
 07/01  07:00:00,373.107794818,36.1194374553,140.267702939,0.0,42.6918050922,86.1019271793,365.000239288,13.7561887364,24.9909,326.253150552
 07/01  08:00:00,411.466958915,36.1230915072,137.216937622,0.0,57.6566862989,112.030105488,508.376386284,5.43187344935,33.3212,469.623312835
 07/01  09:00:00,365.929168253,36.4064989818,137.95592484,0.0,57.6566862989,83.6599452969,402.655160652,0.0,66.8089,335.846260652
 07/01  10:00:00,314.698479285,36.6235024818,139.927185549,0.0,42.6918050922,68.9656133826,340.282598052,0.0,83.4695,256.813098052
 07/01  11:00:00,308.320026561,36.7220313177,141.743188735,0.0,34.9340096728,67.7198543238,289.247600962,0.0,83.4695,205.778100962
 07/01  12:00:00,307.85807086,36.8048906743,141.887399056,0.0,34.9340096728,67.7198543238,237.159217053,0.0,83.4695,153.689717053
 07/01  13:00:00,297.665255408,36.6910423315,141.871611621,0.0,34.9340096728,57.9733543238,226.410758254,0.0,75.1392,151.271558254
 07/01  14:00:00,297.490577144,36.6628150195,141.774204638,0.0,34.9340096728,57.9733543238,215.639168991,0.0,66.8089,148.830268991
 07/01  15:00:00,297.976560761,36.6968553204,142.037570883,0.0,34.9340096728,57.9733543238,227.056381919,0.0,75.1392,151.917181919
 07/01  16:00:00,327.417738541,36.5485936978,142.089926586,0.0,34.9340096728,62.9068543238,202.051198599,0.0,91.7998,110.251398599
 07/01  17:00:00,354.986405592,36.1648897622,142.765390719,0.0,34.9340096728,72.2186844194,199.832715133,4.62941646861,49.9818,145.221498664
 07/01  18:00:00,419.634831833,36.3393190332,140.844161319,0.0,87.0357390804,86.2600435998,228.083586245,7.52139683185,49.9818,170.580389414
 07/01  19:00:00,413.279514656,36.0987949152,140.819015279,0.0,102.000620287,77.6748002752,266.197809069,8.43523995458,33.3212,224.441369115
 07/01  20:00:00,433.353744395,36.0206439714,139.451474012,0.0,102.000620287,88.9820225341,260.236934419,9.07227240814,33.3212,217.843462011
 07/01  21:00:00,428.531339083,36.066080011,139.068425774,0.0,102.000620287,91.6425454185,259.505214313,9.59757154554,24.9909,224.916742768
 07/01  22:00:00,375.723686231,36.002275724,139.823836717,0.0,87.0357390804,65.871452062,355.286379574,10.1268738972,16.6606,328.498905677
 07/01  23:00:00,304.046450256,35.9286242201,141.874839703,0.0,42.6918050922,48.4199368926,211.587581524,12.6934029139,8.3303,190.56387861
 07/01  24:00:00,211.847573228,33.34537796,93.391977836,0.0,27.7269238854,30.610668775,111.906711084,0.012477191984,3.33212,108.562113892
 07/02  01:00:00,212.047804776,32.9413648075,85.1038611284,0.0,34.4311606118,33.1021868926,90.999785036,0.700195544908,3.33212,86.9674694911
 07/02  02:00:00,165.301601222,30.9212990447,58.7402260786,0.0,19.466279405,30.610668775,84.0787946525,0.0,3.33212,80.7466746524
 07/02  03:00:00,196.829588999,33.34537796,86.7753242005,0.0,19.466279405,30.610668775,90.4047789365,0.106778008842,3.33212,86.9658809277
 07/02  04:00:00,210.292161939,33.34537796,93.80125736,0.0,19.466279405,30.610668775,112.037574027,0.189994627816,3.33212,108.515459399
 07/02  05:00:00,173.448187478,31.7293253498,58.0777446446,0.0,19.466279405,30.610668775,146.745614991,0.183076062844,8.3303,138.232238928
 07/02  06:00:00,310.634413498,34.9614305703,124.448976367,0.0,42.6918050922,54.3732441037,213.278790756,0.095704991267,16.6606,196.522485765
 07/02  07:00:00,382.256709106,36.2801275525,140.816417102,0.0,49.3960418185,88.5934452969,364.421733267,13.6964236106,24.9909,325.734409656
 07/02  08:00:00,411.323231794,36.0699160424,137.802464019,0.0,57.6566862989,112.030105488,507.251837609,5.26106983597,33.3212,468.669567773
 07/02  09:00:00,356.434789187,36.4848819397,138.647397772,0.0,50.9524495726,81.1684271793,402.747790085,0.0,66.8089,335.938890085
 07/02  10:00:00,313.80270195,36.8165928994,140.281476574,0.0,42.6918050922,68.9656133826,340.41980162,0.0,83.4695,256.95030162
 07/02  11:00:00,312.149346507,36.712339554,141.141788278,0.0,38.286128036,68.9656133826,289.108411152,0.0,83.4695,205.638911152
 07/02  12:00:00,313.813085084,36.7683061981,142.693851039,0.0,38.286128036,68.9656133826,232.514486798,0.0,83.4695,149.044986798
 07/02  13:00:00,295.310561776,36.6451018339,143.408250202,0.0,31.5818913096,56.727595265,225.892482698,0.0,75.1392,150.753282698
 07/02  14:00:00,294.343420189,36.6470703267,142.495692804,0.0,31.5818913096,56.727595265,213.028775687,0.0266997170814,66.8089,146.19317597
 07/02  15:00:00,294.086363768,36.6761462195,142.450185664,0.0,31.5818913096,56.727595265,221.385929235,0.0671553196839,75.1392,146.179573916
 07/02  16:00:00,323.216850542,36.5271185247,142.403901572,0.0,31.5818913096,61.661095265,206.975518572,0.0267008978938,91.7998,115.149017674
 07/02  17:00:00,350.371598664,36.0529216853,142.619268276,0.0,31.5818913096,70.9729253606,193.343253874,4.80688037399,49.9818,138.5545735
 07/02  18:00:00,410.221569849,36.136263885,140.925652108,0.0,80.3315023541,83.7685254822,228.072228243,7.82443373249,49.9818,170.265994511
 07/02  19:00:00,412.678001844,36.1496244992,140.056974137,0.0,102.000620287,77.6748002752,266.495307341,8.71661907043,33.3212,224.45748827
 07/02  20:00:00,442.809140357,36.0849012556,139.560820184,0.0,108.704857014,91.4735406516,259.249365557,9.35446633813,33.3212,216.573699218
 07/02  21:00:00,418.619669604,36.2028547712,137.982310301,0.0,95.2963835608,89.1510273009,259.391622798,9.95429465315,24.9909,224.446428145
 07/02  22:00:00,364.755179811,36.1260552961,136.996547629,0.0,80.3315023541,63.3799339444,349.327325257,10.5970399207,16.6606,322.069685336
 07/02  23:00:00,302.308950811,36.0598550434,139.019357023,0.0,42.6918050922,48.4199368926,210.550674812,14.2093048477,8.3303,188.011069964
 07/02  24:00:00,223.598472967,33.34537796,95.2856114106,0.0,34.4311606118,33.1021868926,118.398650474,0.0170955475486,3.33212,115.049434927
 07/03  01:00:00,190.61420297,32.8066937566,82.2777164632,0.0,19.418418834,29.3649097162,84.1403684478,0.157192815267,3.33212,80.6510556325
 07/03  02:00:00,183.330414321,32.9413648075,83.0485774287,0.0,12.7620426787,28.1191506574,84.7005968584,0.726684565224,3.33212,80.6417922932
 07/03  03:00:00,189.36138328,33.34537796,88.5821233616,0.0,12.7620426787,28.1191506574,90.3057405641,0.131105567951,3.33212,86.8425149961
 07/03  04:00:00,195.605808386,33.34537796,88.2567862119,0.0,12.7620426787,28.1191506574,111.965565132,0.142513973221,3.33212,108.490931158
 07/03  05:00:00,225.81272844,33.8840621635,101.261050309,0.0,25.5240853573,30.610668775,196.899394589,0.429015568049,8.3303,188.140079021
 07/03  06:00:00,343.413288604,34.9614305703,124.729678022,0.0,51.0481707146,78.1489452969,342.496561944,0.200992282458,16.6606,325.634969662
 07/03  07:00:00,415.348980766,35.9224694825,137.28487898,0.0,64.3609230253,109.708623606,472.580088919,14.6778465365,24.9909,432.911342382
 07/03  08:00:00,376.315008677,35.9178543412,139.611240671,0.0,51.0481707146,80.7689615957,374.701547137,5.83316811921,33.3212,335.547179018
 07/03  09:00:00,351.383817383,36.3732188821,141.507466686,0.0,51.0481707146,71.0224615957,323.171043155,0.0,66.8089,256.362143155
