Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/03  10:00:00,304.884611299,36.5478548462,143.591212827,0.0,32.1804615127,65.7244621605,288.431222397,0.0,83.4695,204.961722397
 07/03  11:00:00,306.83910717,36.6357217571,144.773561562,0.0,32.1804615127,65.7244621605,230.169003447,0.00332386184538,83.4695,146.696179585
 07/03  12:00:00,306.170793287,36.7005661014,144.806224517,0.0,32.1804615127,65.7244621605,236.650520031,0.019112296188,83.4695,153.161907735
 07/03  13:00:00,296.698026534,36.624000623,145.099722855,0.0,32.1804615127,55.9779621605,221.470885068,0.0166195133067,75.1392,146.315065555
 07/03  14:00:00,296.673425122,36.6374598288,144.851586746,0.0,32.1804615127,55.9779621605,212.944274738,0.0149576618557,66.8089,146.120417076
 07/03  15:00:00,295.903324714,36.6820688077,144.069101866,0.0,32.1804615127,55.9779621605,221.2728554,0.0,75.1392,146.1336554
 07/03  16:00:00,325.079270023,36.7985557306,143.837689286,0.0,32.1804615127,60.9114621605,206.891947142,0.0,91.7998,115.092147142
 07/03  17:00:00,359.770988993,36.2396120553,143.845740981,0.0,32.1804615127,77.5397301883,217.76225378,4.85874203048,49.9818,162.921711749
 07/03  18:00:00,411.714439481,36.3394846137,141.72836132,0.0,77.122965704,86.2600435998,361.897648056,7.9464539066,49.9818,303.969394149
 07/03  19:00:00,418.617456141,36.4319833794,140.753407925,0.0,102.647051061,80.1663183927,267.040856822,8.82304709367,33.3212,224.896609729
 07/03  20:00:00,454.626810873,36.3735604083,140.364415323,0.0,115.40909374,92.7192997104,259.722278808,9.40146965762,33.3212,216.999609151
 07/03  21:00:00,434.463860289,36.4290369012,138.280283412,0.0,102.647051061,94.1340635361,366.424145413,9.94707426963,24.9909,331.486171143
 07/03  22:00:00,368.455785766,36.443086148,138.857988588,0.0,77.122965704,65.871452062,273.271347308,10.4957725812,16.6606,246.114974727
 07/03  23:00:00,301.479426411,36.3187629145,140.062354122,0.0,38.286128036,48.4199368926,156.263149967,11.0738850463,8.3303,136.858964921
 07/03  24:00:00,254.020782933,34.1534042652,133.868148373,0.0,25.5240853573,30.610668775,112.923653791,0.0145746735503,3.33212,109.576959118
 07/04  01:00:00,263.638315733,33.8840621635,132.60106698,0.0,34.4311606118,33.1021868926,84.2984521508,0.246808974924,3.33212,80.7195231759
 07/04  02:00:00,232.353752217,32.9413648075,120.941450294,0.0,19.466279405,30.610668775,91.0128943338,0.750733478172,3.33212,86.9300408556
 07/04  03:00:00,224.203324426,32.8066937566,113.010024481,0.0,19.466279405,30.610668775,84.2343276056,0.190987332713,3.33212,80.7112202729
 07/04  04:00:00,240.652695062,32.8066937566,122.598779504,0.0,19.466279405,30.610668775,111.975227414,0.196832022549,3.33212,108.446275391
 07/04  05:00:00,238.236088445,33.0760358583,118.75985694,0.0,19.466279405,30.610668775,146.810590689,0.368913177543,8.3303,138.111377511
 07/04  06:00:00,319.775948189,34.9614305703,130.464832979,0.0,42.6918050922,54.3732441037,213.121188724,0.189578343853,16.6606,196.27101038
 07/04  07:00:00,379.527018269,36.2960154134,134.987723192,0.0,49.3960418185,88.5934452969,361.897969474,14.6529234181,24.9909,322.254146056
 07/04  08:00:00,406.615030663,36.0537271354,130.480087118,0.0,57.6566862989,112.030105488,508.586567437,5.6638295893,33.3212,469.601537848
 07/04  09:00:00,348.816343711,36.5042501405,128.310506634,0.0,50.9524495726,81.1684271793,402.076868893,0.0,66.8089,335.267968893
 07/04  10:00:00,305.431733907,36.8933866232,129.505314498,0.0,42.6918050922,68.9656133826,337.100141672,0.0,83.4695,253.630641672
 07/04  11:00:00,302.913064895,36.7820785245,130.830364764,0.0,38.286128036,68.9656133826,284.465995714,0.0,83.4695,200.996495714
 07/04  12:00:00,300.69421574,36.8621340607,129.309940449,0.0,38.286128036,68.9656133826,236.577133411,0.0,83.4695,153.107633411
 07/04  13:00:00,281.303783059,36.6627613953,129.11016841,0.0,31.5818913096,56.727595265,221.576832137,0.0,75.1392,146.437632137
 07/04  14:00:00,279.795531589,36.6323632377,127.689887711,0.0,31.5818913096,56.727595265,212.880462228,0.0,66.8089,146.071562228
 07/04  15:00:00,279.363308276,36.6585683432,127.256201212,0.0,31.5818913096,56.727595265,221.213707863,0.0,75.1392,146.074507863
 07/04  16:00:00,313.072483651,36.5073574498,131.852344482,0.0,31.5818913096,61.661095265,206.852456525,0.0,91.7998,115.052656525
 07/04  17:00:00,342.753422662,35.9900176034,134.361527012,0.0,31.5818913096,70.9729253606,193.640453213,5.22167349104,49.9818,138.436979722
 07/04  18:00:00,401.904005371,36.0463564426,131.781022743,0.0,80.3315023541,83.7685254822,228.517233611,8.43730219249,49.9818,170.098131418
 07/04  19:00:00,403.749636614,36.0534999283,129.584689856,0.0,102.000620287,77.6748002752,259.492281647,9.32811536785,33.3212,216.842966279
 07/04  20:00:00,433.213817649,36.0212208236,127.424644171,0.0,108.704857014,91.4735406516,261.945919579,9.95803681786,33.3212,218.666682761
 07/04  21:00:00,409.633553093,36.1651902973,126.348234278,0.0,95.2963835608,89.1510273009,257.230435367,10.5135059977,24.9909,221.726029369
 07/04  22:00:00,355.982596207,36.1007230051,126.023864793,0.0,80.3315023541,63.3799339444,348.97172621,11.0716772431,16.6606,321.239448967
 07/04  23:00:00,294.021917977,36.0465010652,128.468487134,0.0,42.6918050922,48.4199368926,209.707125489,13.5991697139,8.3303,187.777655775
 07/04  24:00:00,240.460055372,33.34537796,110.719764003,0.0,34.4311606118,33.1021868926,118.332808286,0.0208365659883,3.33212,114.97985172
 07/05  01:00:00,218.080121959,33.0760358583,107.739155527,0.0,19.418418834,29.3649097162,84.2272178706,0.282795238668,3.33212,80.612302632
 07/05  02:00:00,202.483192536,33.4800490109,99.3810180062,0.0,12.7620426787,28.1191506574,84.9532758739,1.01475430677,3.33212,80.6064015671
 07/05  03:00:00,203.085896818,33.8840621635,99.3117434641,0.0,12.7620426787,28.1191506574,84.3888345447,0.452880587793,3.33212,80.6038339569
 07/05  04:00:00,208.703330035,33.8840621635,98.6831108519,0.0,12.7620426787,28.1191506574,112.12913553,0.38592838333,3.33212,108.411087147
 07/05  05:00:00,206.413072365,33.0760358583,81.7123849898,0.0,25.5240853573,30.610668775,196.654397053,0.40397015129,8.3303,187.920126902
 07/05  06:00:00,331.994906985,34.4766147872,111.718369365,0.0,51.0481707146,78.1489452969,346.533363151,0.303847738341,16.6606,329.568915413
 07/05  07:00:00,409.560281666,35.9617182365,129.153707693,0.0,64.3609230253,109.708623606,465.917218091,15.2686481431,24.9909,425.657669948
 07/05  08:00:00,370.494635829,35.9519874095,132.508418604,0.0,51.0481707146,80.7689615957,374.207341126,6.17801751112,33.3212,334.708123615
 07/05  09:00:00,345.628470526,36.3715620771,135.364242298,0.0,51.0481707146,71.0224615957,322.740338772,0.0,66.8089,255.931438772
 07/05  10:00:00,302.627111243,36.5676703181,140.888727282,0.0,32.1804615127,65.7244621605,284.750391619,0.0,83.4695,201.280891619
 07/05  11:00:00,307.66586354,36.6589221887,145.176602527,0.0,32.1804615127,65.7244621605,233.260964725,0.0,83.4695,149.791464725
 07/05  12:00:00,306.544845977,36.7316003241,144.692900444,0.0,32.1804615127,65.7244621605,229.836965967,0.0,83.4695,146.367465967
 07/05  13:00:00,296.854560535,36.6462035639,144.846762943,0.0,32.1804615127,55.9779621605,222.378665034,0.0,75.1392,147.239465034
 07/05  14:00:00,296.370440914,36.6373410838,144.400641644,0.0,32.1804615127,55.9779621605,214.007463227,0.0,66.8089,147.198563227
 07/05  15:00:00,294.05442155,36.7007400374,141.958837746,0.0,32.1804615127,55.9779621605,222.354420541,0.0,75.1392,147.215220541
 07/05  16:00:00,316.841638558,36.8654613806,135.345173846,0.0,32.1804615127,60.9114621605,203.531713176,0.0,91.7998,111.731913176
 07/05  17:00:00,346.990474101,36.2341056165,131.128086591,0.0,32.1804615127,77.5397301883,217.910033308,5.15333926257,49.9818,162.774894045
 07/05  18:00:00,401.070409495,36.2967869701,131.212530934,0.0,77.122965704,86.2600435998,361.644170273,8.37784151655,49.9818,303.284528756
 07/05  19:00:00,408.355854198,36.3188191604,130.731828819,0.0,102.647051061,80.1663183927,262.760189739,9.28749474685,33.3212,220.151494992
 07/05  20:00:00,442.802295164,36.2537806356,128.801074769,0.0,115.40909374,92.7192997104,264.276929364,9.88527456643,33.3212,221.070454797
 07/05  21:00:00,423.499186643,36.3062912835,127.564051493,0.0,102.647051061,94.1340635361,358.065828091,10.4479607817,24.9909,322.626967309
 07/05  22:00:00,358.465943481,36.3274389619,129.072338841,0.0,77.122965704,65.871452062,273.150283926,11.0130031297,16.6606,245.476680797
 07/05  23:00:00,293.412952464,36.2139628542,132.170071713,0.0,38.286128036,48.4199368926,158.317720497,12.1152488639,8.3303,137.872171633
 07/05  24:00:00,212.749867021,33.34537796,94.9064067755,0.0,25.5240853573,30.610668775,111.761048083,0.0121243299727,3.33212,108.416803753
 07/06  01:00:00,207.387851844,33.6147200617,96.81729453,0.0,19.418418834,29.3649097162,84.4114019122,0.493876866084,3.33212,80.5854050461
 07/06  02:00:00,203.730987177,33.8840621635,100.564165683,0.0,12.7620426787,28.1191506574,90.511041522,0.400457504405,3.33212,86.7784640176
 07/06  03:00:00,203.559099897,33.8840621635,100.42769529,0.0,12.7620426787,28.1191506574,84.2553998894,0.349310398192,3.33212,80.5739694912
 07/06  04:00:00,191.86525639,33.0760358583,83.6653286296,0.0,12.7620426787,28.1191506574,112.094707073,0.372087167745,3.33212,108.390499905
 07/06  05:00:00,220.054011043,33.5069832211,94.529742224,0.0,25.5240853573,30.610668775,196.232683873,0.112202368621,8.3303,187.790181504
 07/06  06:00:00,341.349031086,34.9614305703,120.097449618,0.0,51.0481707146,78.1489452969,338.33525942,0.20015389311,16.6606,321.474505527
 07/06  07:00:00,409.659363695,35.9384667477,129.291833408,0.0,64.3609230253,109.708623606,474.381986305,15.7002068866,24.9909,433.690879419
 07/06  08:00:00,369.311998945,35.9191025243,131.375013353,0.0,51.0481707146,80.7689615957,371.551739242,6.19527932854,33.3212,332.035259914
 07/06  09:00:00,341.708487446,36.3692532936,131.490958711,0.0,51.0481707146,71.0224615957,317.154987378,0.0,66.8089,250.346087378
 07/06  10:00:00,294.945059583,36.5263414265,133.295370791,0.0,32.1804615127,65.7244621605,288.056386988,0.0,83.4695,204.586886988
 07/06  11:00:00,297.156221314,36.6316971615,134.746282755,0.0,32.1804615127,65.7244621605,229.973242513,0.0,83.4695,146.503742513
 07/06  12:00:00,295.285804348,36.6954249186,133.521349482,0.0,32.1804615127,65.7244621605,229.779772721,0.0,83.4695,146.310272721
 07/06  13:00:00,285.142389939,36.6106188986,133.179491617,0.0,32.1804615127,55.9779621605,221.267957756,0.0,75.1392,146.128757756
 07/06  14:00:00,286.839925165,36.6287845306,134.852419355,0.0,32.1804615127,55.9779621605,212.764159724,0.0,66.8089,145.955259724
 07/06  15:00:00,285.865063919,36.6600331616,133.851304679,0.0,32.1804615127,55.9779621605,221.091203926,0.0,75.1392,145.952003926
 07/06  16:00:00,313.954235547,36.7535879896,132.612832944,0.0,32.1804615127,60.9114621605,206.7954592,0.0,91.7998,114.9956592
 07/06  17:00:00,348.773214923,36.1956031311,132.970470211,0.0,32.1804615127,77.5397301883,217.985635121,5.33747724147,49.9818,162.66635788
 07/06  18:00:00,402.185948822,36.2923703473,132.342670318,0.0,77.122965704,86.2600435998,358.746633496,8.61392617942,49.9818,300.150907316
 07/06  19:00:00,409.462615475,36.3441935922,131.840071773,0.0,102.647051061,80.1663183927,262.531503356,9.55280690826,33.3212,219.657496448
 07/06  20:00:00,444.76328793,36.2774765696,130.74865673,0.0,115.40909374,92.7192997104,266.914217917,10.1435043434,33.3212,223.449513574
 07/06  21:00:00,425.939255584,36.3227929048,129.994882191,0.0,102.647051061,94.1340635361,358.089040462,10.7134239998,24.9909,322.384716462
 07/06  22:00:00,359.816164581,36.3380019518,130.422207365,0.0,77.122965704,65.871452062,273.473288069,11.2854061345,16.6606,245.527281934
 07/06  23:00:00,293.375153394,36.219826696,132.127202559,0.0,38.286128036,48.4199368926,154.739547778,12.1937056841,8.3303,134.215542094
 07/06  24:00:00,221.432085466,33.34537796,103.200048514,0.0,25.5240853573,30.610668775,115.228185232,0.016936430784,3.33212,111.879128801
 07/07  01:00:00,214.552764519,33.6147200617,103.25285073,0.0,19.418418834,29.3649097162,84.4235620651,0.51967635313,3.33212,80.5717657119
 07/07  02:00:00,211.306525831,33.8840621635,107.324042665,0.0,12.7620426787,28.1191506574,84.3264682664,0.426056299069,3.33212,80.5682919673
 07/07  03:00:00,216.473365157,34.1534042652,111.894701498,0.0,12.7620426787,28.1191506574,83.9739428398,0.0785431599739,3.33212,80.5632796798
 07/07  04:00:00,200.537028817,33.0760358583,90.9120183845,0.0,12.7620426787,28.1191506574,112.071407657,0.392096875784,3.33212,108.347190781
 07/07  05:00:00,230.315145535,33.5069832211,103.22262653,0.0,25.5240853573,30.610668775,196.134341315,0.129381296466,8.3303,187.674660019
 07/07  06:00:00,346.454683111,34.9614305703,123.978045965,0.0,51.0481707146,78.1489452969,337.956323208,0.209483844478,16.6606,321.086239364
 07/07  07:00:00,410.901837216,35.9697005345,129.255712264,0.0,64.3609230253,109.708623606,473.611476682,15.9554414439,24.9909,432.665135238
 07/07  08:00:00,370.386411106,35.9273825277,131.466514881,0.0,51.0481707146,80.7689615957,369.853154059,6.37588458998,33.3212,330.156069469
 07/07  09:00:00,341.646800334,36.3667086035,131.429180979,0.0,51.0481707146,71.0224615957,318.453094386,0.0,66.8089,251.644194386
 07/07  10:00:00,294.919731425,36.5407480975,133.255113734,0.0,32.1804615127,65.7244621605,281.926185062,0.0,83.4695,198.456685062
 07/07  11:00:00,300.384073029,36.6294050939,138.060676997,0.0,32.1804615127,65.7244621605,235.584785345,0.0,83.4695,152.115285345
 07/07  12:00:00,302.552336144,36.690774619,140.842236613,0.0,32.1804615127,65.7244621605,229.721638306,0.0,83.4695,146.252138306
 07/07  13:00:00,292.51509447,36.6113945169,140.542726924,0.0,32.1804615127,55.9779621605,221.220893521,0.0,75.1392,146.081693521
 07/07  14:00:00,293.520588566,36.6291011823,141.52647286,0.0,32.1804615127,55.9779621605,212.712602545,0.0,66.8089,145.903702545
 07/07  15:00:00,294.708091534,36.6594013544,142.866875137,0.0,32.1804615127,55.9779621605,221.033659203,0.0,75.1392,145.894459203
 07/07  16:00:00,323.483197292,36.7418696512,142.473599485,0.0,32.1804615127,60.9114621605,200.36686125,0.0,91.7998,108.56706125
 07/07  17:00:00,357.538787038,36.1968395417,141.695706474,0.0,32.1804615127,77.5397301883,224.788810366,5.40846317138,49.9818,169.398547195
 07/07  18:00:00,408.921407355,36.2971828392,139.099571145,0.0,77.122965704,86.2600435998,353.336738306,8.72919605107,49.9818,294.625742255
 07/07  19:00:00,415.862995192,36.3568514477,139.346166748,0.0,102.647051061,80.1663183927,267.236932373,9.6650017091,33.3212,224.250730664
 07/07  20:00:00,450.191961067,36.2959128785,137.582363661,0.0,115.40909374,92.7192997104,259.96217761,10.2935329257,33.3212,216.347444685
 07/07  21:00:00,428.891032571,36.3381443612,134.022851353,0.0,102.647051061,94.1340635361,357.420747459,10.8696823659,24.9909,321.560165093
 07/07  22:00:00,363.200562675,36.3501903992,134.479798705,0.0,77.122965704,65.871452062,273.402223186,11.4475936066,16.6606,245.294029579
 07/07  23:00:00,297.44257558,36.2310753393,136.894093459,0.0,38.286128036,48.4199368926,158.210852873,12.1119308689,8.3303,137.768622004
 07/07  24:00:00,218.344793535,33.34537796,100.510649998,0.0,25.5240853573,30.610668775,111.702094889,0.015614817795,3.33212,108.354360071
 07/08  01:00:00,221.539774973,33.6147200617,101.255696077,0.0,27.7269238854,30.610668775,84.4060076251,0.519126990456,3.33212,80.5547606346
 07/08  02:00:00,205.486590402,33.8840621635,102.795485879,0.0,12.7620426787,28.1191506574,84.3101388229,0.422254906814,3.33212,80.555763916
 07/08  03:00:00,204.971669087,33.8840621635,102.445640697,0.0,12.7620426787,28.1191506574,84.2465605137,0.366974234303,3.33212,80.5474662794
 07/08  04:00:00,190.780124546,33.0760358583,83.2865182123,0.0,12.7620426787,28.1191506574,112.040345647,0.39043999391,3.33212,108.317785653
 07/08  05:00:00,193.278577562,33.0760358583,84.720212446,0.0,12.7620426787,28.1191506574,146.452464113,0.411291168491,8.3303,137.710872944
 07/08  06:00:00,310.564919702,34.9614305703,122.860860906,0.0,42.6918050922,54.3732441037,205.285843402,0.313961359384,16.6606,188.311282043
 07/08  07:00:00,369.131830058,36.0279963908,134.464041924,0.0,42.6918050922,86.1019271793,361.686662598,16.0076877825,24.9909,320.688074815
 07/08  08:00:00,407.176035672,36.0537484564,131.061909609,0.0,57.6566862989,112.030105488,501.363135986,6.37747693308,33.3212,461.664459053
 07/08  09:00:00,362.773268446,36.3922221248,133.15535895,0.0,57.6566862989,83.6599452969,394.909395713,0.0,66.8089,328.100495713
 07/08  10:00:00,314.286514435,36.6138655919,138.669731802,0.0,42.6918050922,68.9656133826,338.777949678,0.0,83.4695,255.308449678
 07/08  11:00:00,310.27376601,36.7072213211,142.928520861,0.0,34.9340096728,67.7198543238,281.270165466,0.0,83.4695,197.800665466
 07/08  12:00:00,310.35434058,36.8068357934,143.688870172,0.0,34.9340096728,67.7198543238,236.708261337,0.0,83.4695,153.238761337
 07/08  13:00:00,300.807569541,36.7004808383,144.161712633,0.0,34.9340096728,57.9733543238,221.519496276,0.0,75.1392,146.380296276
 07/08  14:00:00,301.018651098,36.6955165191,144.187198581,0.0,34.9340096728,57.9733543238,212.995931946,0.0,66.8089,146.187031946
 07/08  15:00:00,300.595798792,36.7449265944,143.722274023,0.0,34.9340096728,57.9733543238,223.793853031,0.0,75.1392,148.654653031
 07/08  16:00:00,329.489597158,36.7056607035,143.41047987,0.0,34.9340096728,62.9068543238,204.514780832,0.0,91.7998,112.714980832
 07/08  17:00:00,357.042800681,36.3335884034,143.648742344,0.0,34.9340096728,72.2186844194,193.50661764,5.29567977701,49.9818,138.229137863
 07/08  18:00:00,421.290635344,36.5801452788,141.351231411,0.0,87.0357390804,86.2600435998,228.555466312,8.60364680001,49.9818,169.970019512
 07/08  19:00:00,414.767936315,36.3413103289,140.244567669,0.0,102.000620287,77.6748002752,259.414862182,9.59715007792,33.3212,216.496512104
 07/08  20:00:00,436.22225708,36.221623388,139.568022449,0.0,102.000620287,88.9820225341,259.905004197,10.2948269275,33.3212,216.288977269
 07/08  21:00:00,430.636902613,36.2491273462,138.732115695,0.0,102.000620287,91.6425454185,259.660168106,10.9157214701,24.9909,223.753546635
 07/08  22:00:00,376.018424216,36.1318817553,137.120514783,0.0,87.0357390804,65.871452062,347.89296582,11.4988408042,16.6606,319.733525015
 07/08  23:00:00,304.104571154,36.0396151918,139.206742047,0.0,42.6918050922,48.4199368926,208.760424156,12.6127241449,8.3303,187.817400011
 07/08  24:00:00,239.036610297,33.9917990041,117.548517569,0.0,27.7269238854,30.610668775,111.736271407,0.0806213123436,3.33212,108.323530095
 07/09  01:00:00,244.738574933,33.6147200617,114.807085867,0.0,34.4311606118,33.1021868926,84.1343633042,0.17758234072,3.33212,80.6246609635
 07/09  02:00:00,209.935134488,32.5373516549,99.9072020887,0.0,19.466279405,30.610668775,84.1100703534,0.154929018022,3.33212,80.6230213353
 07/09  03:00:00,200.528455093,32.5373516549,90.7172357303,0.0,19.466279405,30.610668775,84.4797515537,0.186554120144,3.33212,80.9610774335
 07/09  04:00:00,198.762775176,32.5373516549,82.5370955281,0.0,19.466279405,30.610668775,111.265111731,0.0,3.33212,107.932991731
 07/09  05:00:00,208.248726517,33.34537796,89.8830537704,0.0,19.466279405,30.610668775,146.380418499,0.221371942932,8.3303,137.828746556
 07/09  06:00:00,307.648129284,34.7998253093,120.12178472,0.0,42.6918050922,54.3732441037,212.1384108,0.297251485794,16.6606,195.180559314
 07/09  07:00:00,383.313162971,36.3391285846,139.480268231,0.0,49.3960418185,88.5934452969,361.648213846,15.735332264,24.9909,320.921981582
 07/09  08:00:00,415.111977306,36.1358355027,139.32785168,0.0,57.6566862989,112.030105488,494.283564074,6.04996577933,33.3212,454.912398294
 07/09  09:00:00,360.98888872,36.5849240171,140.399236381,0.0,50.9524495726,81.1684271793,399.877379912,0.0,66.8089,333.068479912
 07/09  10:00:00,318.094975441,36.9569349995,142.129228999,0.0,42.6918050922,68.9656133826,335.410290603,0.0,83.4695,251.940790603
 07/09  11:00:00,315.791919282,36.8268186423,143.709377369,0.0,38.286128036,68.9656133826,284.482880234,0.0,83.4695,201.013380234
 07/09  12:00:00,315.288884388,36.9248014959,143.891700964,0.0,38.286128036,68.9656133826,229.625753414,0.0,83.4695,146.156253414
 07/09  13:00:00,297.343181926,36.7155225606,145.08035265,0.0,31.5818913096,56.727595265,221.277342541,0.0,75.1392,146.138142541
 07/09  14:00:00,296.88339227,36.687488685,144.63895123,0.0,31.5818913096,56.727595265,212.597348855,0.0,66.8089,145.788448855
 07/09  15:00:00,296.051233029,36.7260513953,143.790718832,0.0,31.5818913096,56.727595265,220.920686729,0.0,75.1392,145.781486729
 07/09  16:00:00,324.834222591,36.7120274514,143.347527973,0.0,31.5818913096,61.661095265,200.300998627,0.0,91.7998,108.501198627
 07/09  17:00:00,352.658242317,36.2305198244,143.963086875,0.0,31.5818913096,70.9729253606,193.331349155,5.21731682614,49.9818,138.132232329
 07/09  18:00:00,412.62719411,36.3019875228,142.177683312,0.0,80.3315023541,83.7685254822,228.308523663,8.64902496682,49.9818,169.677698696
 07/09  19:00:00,414.973054495,36.3275530344,140.475121145,0.0,102.000620287,77.6748002752,258.959942241,9.58522928433,33.3212,216.053512957
 07/09  20:00:00,445.069648818,36.2482617833,139.342776821,0.0,108.704857014,91.4735406516,259.079758979,10.2614715058,33.3212,215.497087473
 07/09  21:00:00,421.826845824,36.3934295445,138.560067366,0.0,95.2963835608,89.1510273009,251.938919717,10.8477468527,24.9909,216.100272864
 07/09  22:00:00,369.435888297,36.264637475,139.626534266,0.0,80.3315023541,63.3799339444,347.448513184,11.4353816918,16.6606,319.352531493
 07/09  23:00:00,307.743840228,36.1641228363,142.584735014,0.0,42.6918050922,48.4199368926,207.683544337,12.1110768446,8.3303,187.242167492
 07/09  24:00:00,258.209292472,34.1534042652,127.132672486,0.0,34.4311606118,33.1021868926,111.767259934,0.0127826776463,3.33212,108.422357256
 07/10  01:00:00,231.228744288,33.8840621635,119.497086281,0.0,19.418418834,29.3649097162,84.1427992374,0.298937154074,3.33212,80.5117420833
 07/10  02:00:00,209.549582853,33.34537796,106.723757839,0.0,12.7620426787,28.1191506574,83.872547579,0.0303607711191,3.33212,80.5100668079
 07/10  03:00:00,206.288206516,33.34537796,103.618406682,0.0,12.7620426787,28.1191506574,83.8935273101,0.0447478345603,3.33212,80.5166594756
 07/10  04:00:00,223.893302322,34.1534042652,113.842242893,0.0,12.7620426787,28.1191506574,111.7499317,0.164592353133,3.33212,108.253219347
 07/10  05:00:00,244.902621646,34.3150095262,118.615123216,0.0,25.5240853573,30.610668775,195.742281448,0.0447494305013,8.3303,187.367232017
 07/10  06:00:00,338.891424689,34.1534042652,120.406583894,0.0,51.0481707146,78.1489452969,336.972835962,0.303634552936,16.6606,320.008601409
 07/10  07:00:00,417.526656348,36.0279581784,137.688552815,0.0,64.3609230253,109.708623606,462.443782789,16.2920366777,24.9909,421.160846111
 07/10  08:00:00,380.218295414,36.0123411932,142.237207032,0.0,51.0481707146,80.7689615957,372.416788334,6.32919215201,33.3212,332.766396182
 07/10  09:00:00,353.81111866,36.3964025138,143.675685035,0.0,51.0481707146,71.0224615957,314.741728096,0.0,66.8089,247.932828096
 07/10  10:00:00,306.449358574,36.6102560173,144.686708662,0.0,32.1804615127,65.7244621605,286.297370806,0.0,83.4695,202.827870806
 07/10  11:00:00,308.281696652,36.6993073916,145.721876126,0.0,32.1804615127,65.7244621605,230.495892008,0.0,83.4695,147.026392008
 07/10  12:00:00,307.450175515,36.7719345933,145.527569856,0.0,32.1804615127,65.7244621605,229.557053882,0.0,83.4695,146.087553882
 07/10  13:00:00,297.428179788,36.6922816319,145.29005647,0.0,32.1804615127,55.9779621605,221.038693675,0.0,75.1392,145.899493675
 07/10  14:00:00,297.330610782,36.6777689139,145.201144152,0.0,32.1804615127,55.9779621605,212.540049642,0.0,66.8089,145.731149642
 07/10  15:00:00,296.633291618,36.746433999,144.449245189,0.0,32.1804615127,55.9779621605,214.711718932,0.0,75.1392,139.572518932
 07/10  16:00:00,324.861940187,37.0393265649,143.146651652,0.0,32.1804615127,60.9114621605,206.198145066,0.0,91.7998,114.398345066
 07/10  17:00:00,359.669293348,36.3944843315,143.561854155,0.0,32.1804615127,77.5397301883,217.458316216,5.14488709097,49.9818,162.331629125
 07/10  18:00:00,410.795939759,36.4924852499,140.650245338,0.0,77.122965704,86.2600435998,352.301422922,8.57752270468,49.9818,293.742100217
 07/10  19:00:00,417.850311049,36.5880216835,139.897384609,0.0,102.647051061,80.1663183927,262.739497938,9.55810343878,33.3212,219.860194499
 07/10  20:00:00,453.830311578,36.5153520364,139.653291601,0.0,115.40909374,92.7192997104,263.34303877,10.1714399928,33.3212,219.850398778
 07/10  21:00:00,434.248774749,36.5515543632,138.130235988,0.0,102.647051061,94.1340635361,356.225938907,10.7619677575,24.9909,320.473071149
 07/10  22:00:00,368.976436325,36.5292260728,139.345241515,0.0,77.122965704,65.871452062,265.992493904,11.3536635498,16.6606,237.978230354
 07/10  23:00:00,301.351830442,36.3775341101,139.877912927,0.0,38.286128036,48.4199368926,157.366726077,12.0350846161,8.3303,137.001341461
 07/10  24:00:00,254.795691311,34.1534042652,134.637103734,0.0,25.5240853573,30.610668775,111.595888028,0.00645223074433,3.33212,108.257315797
 07/11  01:00:00,243.48754668,33.5069832211,131.957709129,0.0,19.418418834,29.3649097162,83.836789181,0.0,3.33212,80.504669181
 07/11  02:00:00,233.883054091,33.9917990041,129.396675456,0.0,12.7620426787,28.1191506574,84.0707477005,0.233898202066,3.33212,80.5047294984
 07/11  03:00:00,217.723477318,33.5069832211,114.365458137,0.0,12.7620426787,28.1191506574,83.8577642811,0.0274258645936,3.33212,80.4982184165
 07/11  04:00:00,228.566483667,33.6685884821,117.369091167,0.0,12.7620426787,28.1191506574,111.633966318,0.072591455595,3.33212,108.229254862
 07/11  05:00:00,251.642174845,33.6685884821,121.162945689,0.0,25.5240853573,30.610668775,195.233455119,0.1435724629,8.3303,186.759582656
 07/11  06:00:00,357.772797525,34.6382200482,135.764505629,0.0,51.0481707146,78.1489452969,335.663659726,0.319421277576,16.6606,318.683638449
 07/11  07:00:00,416.034784625,36.0380657843,134.182923909,0.0,64.3609230253,109.708623606,463.46997089,16.2389030869,24.9909,422.240167803
 07/11  08:00:00,376.865347276,36.0457895309,137.678476191,0.0,51.0481707146,80.7689615957,372.041200891,6.33956637644,33.3212,332.380434514
 07/11  09:00:00,348.579038054,36.4048086495,138.230571357,0.0,51.0481707146,71.0224615957,314.063262133,0.0,66.8089,247.254362133
 07/11  10:00:00,301.555856239,36.6154148022,139.730832959,0.0,32.1804615127,65.7244621605,280.447048447,0.0,83.4695,196.977548447
 07/11  11:00:00,306.594730507,36.7054475204,144.034977028,0.0,32.1804615127,65.7244621605,229.684595853,0.0,83.4695,146.215095853
 07/11  12:00:00,306.307566094,36.7775952407,144.386076928,0.0,32.1804615127,65.7244621605,229.506755263,0.0,83.4695,146.037255263
 07/11  13:00:00,295.899560344,36.6971125544,143.775259648,0.0,32.1804615127,55.9779621605,220.993606959,0.0,75.1392,145.854406959
 07/11  14:00:00,296.162955129,36.6750904845,144.049089584,0.0,32.1804615127,55.9779621605,212.490612213,0.0,66.8089,145.681712213
 07/11  15:00:00,295.813306943,36.7410560365,143.642404804,0.0,32.1804615127,55.9779621605,220.808292085,0.0,75.1392,145.669092085
 07/11  16:00:00,324.814666792,36.9938775583,143.152454935,0.0,32.1804615127,60.9114621605,200.241747682,0.0,91.7998,108.441947682
 07/11  17:00:00,359.854355364,36.3073097356,143.851221219,0.0,32.1804615127,77.5397301883,217.532916169,5.26349544796,49.9818,162.287620721
 07/11  18:00:00,411.585490421,36.3764585611,141.574321636,0.0,77.122965704,86.2600435998,352.17795837,8.72884987239,49.9818,293.467308498
 07/11  19:00:00,416.410214823,36.4363322563,139.16194078,0.0,102.647051061,80.1663183927,266.002277808,9.7013298206,33.3212,222.979747987
 07/11  20:00:00,448.146423742,36.386302815,134.434195051,0.0,115.40909374,92.7192997104,260.102632166,10.3597034306,33.3212,216.421728735
 07/11  21:00:00,426.797405112,36.4616554352,130.999337859,0.0,102.647051061,94.1340635361,356.075233629,10.9543921362,24.9909,320.129941492
 07/11  22:00:00,360.649747275,36.4713804545,131.022112801,0.0,77.122965704,65.871452062,265.324703169,11.5419364424,16.6606,237.122166727
 07/11  23:00:00,293.72182464,36.3499936883,132.251984655,0.0,38.286128036,48.4199368926,158.039479565,12.1466009027,8.3303,137.562578662
 07/11  24:00:00,264.249225193,34.3150095262,143.692843434,0.0,25.5240853573,30.610668775,111.577696501,0.0178949862337,3.33212,108.227681514
 07/12  01:00:00,251.509354864,33.5069832211,139.945694363,0.0,19.418418834,29.3649097162,83.8182319757,0.0,3.33212,80.4861119757
 07/12  02:00:00,244.069349172,33.9917990041,139.484055625,0.0,12.7620426787,28.1191506574,84.0546912518,0.237520153137,3.33212,80.4850510987
 07/12  03:00:00,239.063281595,33.6685884821,135.148897088,0.0,12.7620426787,28.1191506574,83.9480446491,0.133405583044,3.33212,80.4825190661
 07/12  04:00:00,245.487440578,33.9917990041,134.237041316,0.0,12.7620426787,28.1191506574,110.654011613,0.283089105534,3.33212,107.038802508
 07/12  05:00:00,256.030266833,33.8301937431,126.005874255,0.0,25.5240853573,30.610668775,189.983616041,0.156196600244,8.3303,181.497119441
 07/12  06:00:00,352.48384238,34.6382200482,131.455593026,0.0,51.0481707146,78.1489452969,336.306941815,0.333549365024,16.6606,319.31279245
 07/12  07:00:00,405.602832362,36.0168450077,125.121368528,0.0,64.3609230253,109.708623606,464.874479127,16.450014809,24.9909,423.433564318
 07/12  08:00:00,366.020704876,35.933519159,128.056750012,0.0,51.0481707146,80.7689615957,368.69419819,6.53926240815,33.3212,328.833735782
 07/12  09:00:00,340.578062075,36.3747482047,130.344670689,0.0,51.0481707146,71.0224615957,314.331249184,0.0,66.8089,247.522349184
 07/12  10:00:00,292.190197787,36.5051580261,130.543374041,0.0,32.1804615127,65.7244621605,282.356437208,0.0,83.4695,198.886937208
 07/12  11:00:00,292.19050473,36.6195486563,129.77749855,0.0,32.1804615127,65.7244621605,233.953050126,0.0,83.4695,150.483550126
 07/12  12:00:00,291.251703359,36.6644354746,129.521484943,0.0,32.1804615127,65.7244621605,229.450716897,0.0,83.4695,145.981216897
 07/12  13:00:00,282.113855122,36.5970868089,130.165936461,0.0,32.1804615127,55.9779621605,218.138054515,0.0,75.1392,142.998854515
 07/12  14:00:00,281.90638404,36.6262412074,129.911666311,0.0,32.1804615127,55.9779621605,208.600895264,0.0,66.8089,141.791995264
 07/12  15:00:00,283.316876437,36.6551908771,131.279574687,0.0,32.1804615127,55.9779621605,220.770361567,0.0,75.1392,145.631161567
 07/12  16:00:00,313.619660959,36.5734042926,132.41413974,0.0,32.1804615127,60.9114621605,200.214024884,0.0,91.7998,108.414224884
 07/12  17:00:00,347.848008919,36.0454826003,132.152369543,0.0,32.1804615127,77.5397301883,218.114717399,5.90567131938,49.9818,162.22724608
 07/12  18:00:00,398.986009439,36.1408010856,129.250564737,0.0,77.122965704,86.2600435998,352.58493983,9.41311859186,49.9818,293.190021238
 07/12  19:00:00,404.241673955,36.1635409375,126.74031605,0.0,102.647051061,80.1663183927,264.697881122,10.4097273197,33.3212,220.966953803
 07/12  20:00:00,438.970905218,36.138914252,125.03246445,0.0,115.40909374,92.7192997104,262.533414639,11.0321799017,33.3212,218.180034737
 07/12  21:00:00,420.163448943,36.2298755168,124.232028467,0.0,102.647051061,94.1340635361,356.248027826,11.6309884504,24.9909,319.626139376
 07/12  22:00:00,353.724995311,36.2887326105,124.314896989,0.0,77.122965704,65.871452062,265.942495489,12.2223303749,16.6606,237.059565114
 07/12  23:00:00,286.651720117,36.2006741894,125.365470353,0.0,38.286128036,48.4199368926,158.586762068,12.8224492249,8.3303,137.434012843
 07/12  24:00:00,258.895002604,33.34537796,140.253802917,0.0,25.5240853573,30.610668775,105.271693465,0.0311469790167,3.33212,101.908426485
 07/13  01:00:00,247.808165102,33.8840621635,135.530909624,0.0,19.418418834,29.3649097162,84.1869703899,0.388530168922,3.33212,80.466320221
 07/13  02:00:00,239.107377621,34.1534042652,134.231728748,0.0,12.7620426787,28.1191506574,83.8822518838,0.0836110485488,3.33212,80.4665208352
 07/13  03:00:00,233.871731594,33.5069832211,130.322275513,0.0,12.7620426787,28.1191506574,83.8436649411,0.0393467927918,3.33212,80.4721981483
 07/13  04:00:00,242.510471972,33.6685884821,131.912220183,0.0,12.7620426787,28.1191506574,111.605676632,0.101647103508,3.33212,108.171909529
 07/13  05:00:00,263.330382928,33.5069832211,133.857071462,0.0,25.5240853573,30.610668775,195.464009601,0.0590216936888,8.3303,187.074687907
 07/13  06:00:00,357.3150476,34.6382200482,136.230217064,0.0,51.0481707146,78.1489452969,335.035672527,0.355781244775,16.6606,318.019291282
 07/13  07:00:00,401.592452267,35.9978288549,121.110239121,0.0,64.3609230253,109.708623606,462.018094226,16.837081777,24.9909,420.190112449
 07/13  08:00:00,362.982992186,35.9519495,124.965309783,0.0,51.0481707146,80.7689615957,368.002097161,6.78502242066,33.3212,327.89587474
 07/13  09:00:00,337.296696119,36.3651370845,127.039203043,0.0,51.0481707146,71.0224615957,317.112777865,0.0,66.8089,250.303877865
 07/13  10:00:00,290.27532831,36.5302018272,128.567680037,0.0,32.1804615127,65.7244621605,280.252834228,0.0,83.4695,196.783334228
 07/13  11:00:00,291.0582123,36.6437813995,128.587178799,0.0,32.1804615127,65.7244621605,229.593201109,0.0,83.4695,146.123701109
 07/13  12:00:00,288.898557792,36.7051936158,127.087028093,0.0,32.1804615127,65.7244621605,229.39472176,0.0,83.4695,145.92522176
 07/13  13:00:00,279.513100037,36.6166911827,127.495102498,0.0,32.1804615127,55.9779621605,220.896467985,0.0,75.1392,145.757267985
 07/13  14:00:00,281.976223089,36.6249027627,129.929067633,0.0,32.1804615127,55.9779621605,205.758895007,0.0,66.8089,138.949995007
 07/13  15:00:00,284.273432373,36.6607777283,132.202958199,0.0,32.1804615127,55.9779621605,220.721690542,0.0,75.1392,145.582490542
 07/13  16:00:00,313.311054134,36.7694775753,131.887400456,0.0,32.1804615127,60.9114621605,200.183352653,0.0,91.7998,108.383552653
 07/13  17:00:00,348.219380903,36.2173959524,132.317204194,0.0,32.1804615127,77.5397301883,217.98586442,5.84439979397,49.9818,162.159664626
 07/13  18:00:00,401.569704973,36.3202418783,131.619625001,0.0,77.122965704,86.2600435998,352.258737846,9.35907571883,49.9818,292.917862127
 07/13  19:00:00,409.672742757,36.416381262,131.849645445,0.0,102.647051061,80.1663183927,260.527762819,10.3044768899,33.3212,216.902085929
 07/13  20:00:00,444.42183892,36.3592567156,130.19848973,0.0,115.40909374,92.7192997104,260.09462205,10.9139100317,33.3212,215.859512018
 07/13  21:00:00,423.11601132,36.4224930326,126.956467723,0.0,102.647051061,94.1340635361,354.89250208,11.5158576883,24.9909,318.385744392
 07/13  22:00:00,357.229463499,36.4430686849,127.636937313,0.0,77.122965704,65.871452062,272.994535432,12.1184217761,16.6606,244.215513656
 07/13  23:00:00,291.809931798,36.3274176968,130.364199817,0.0,38.286128036,48.4199368926,151.947099934,12.7132176521,8.3303,130.903582282
 07/13  24:00:00,261.903724452,34.1534042652,141.71432213,0.0,25.5240853573,30.610668775,111.531169926,0.0297106307523,3.33212,108.169339295
 07/14  01:00:00,246.264455053,33.5069832211,134.742035905,0.0,19.418418834,29.3649097162,83.801367983,0.00990357767757,3.33212,80.4593444053
 07/14  02:00:00,237.783758975,33.6685884821,133.860508848,0.0,12.7620426787,28.1191506574,83.8373117377,0.0495181394039,3.33212,80.4556735983
 07/14  03:00:00,233.684796069,33.5069832211,130.120324308,0.0,12.7620426787,28.1191506574,83.8256252651,0.0363135615842,3.33212,80.4571917036
 07/14  04:00:00,241.196221195,33.6685884821,129.771143213,0.0,12.7620426787,28.1191506574,111.36510919,0.097387423752,3.33212,107.935601766
 07/14  05:00:00,261.437291727,33.5069832211,131.112500265,0.0,25.5240853573,30.610668775,188.679120801,0.0577729116353,8.3303,180.291047889
 07/14  06:00:00,358.340450655,34.6382200482,136.285870795,0.0,51.0481707146,78.1489452969,335.669308738,0.348298612288,16.6606,318.660410126
 07/14  07:00:00,405.714614329,36.0345675045,123.886472042,0.0,64.3609230253,109.708623606,460.462800174,17.0379928879,24.9909,418.433907286
 07/14  08:00:00,364.424391614,36.0173141243,125.314105331,0.0,51.0481707146,80.7689615957,371.419300567,6.73096047639,33.3212,331.367140091
 07/14  09:00:00,336.630816253,36.3788884759,126.342742109,0.0,51.0481707146,71.0224615957,313.551651537,0.0,66.8089,246.742751537
 07/14  10:00:00,288.53299628,36.5888299786,126.758385907,0.0,32.1804615127,65.7244621605,280.132231008,0.0,83.4695,196.662731008
 07/14  11:00:00,290.069288099,36.6737575322,127.556024663,0.0,32.1804615127,65.7244621605,229.536957971,0.0,83.4695,146.067457971
 07/14  12:00:00,290.409564556,36.7390951162,128.53985771,0.0,32.1804615127,65.7244621605,229.350924148,0.0,83.4695,145.881424148
 07/14  13:00:00,281.96974694,36.6551470711,129.891745447,0.0,32.1804615127,55.9779621605,220.841116587,0.0,75.1392,145.701916587
 07/14  14:00:00,281.926014179,36.6390792482,129.855818352,0.0,32.1804615127,55.9779621605,205.713006951,0.0,66.8089,138.904106951
 07/14  15:00:00,280.607828062,36.6970055689,128.489777455,0.0,32.1804615127,55.9779621605,220.671693719,0.0,75.1392,145.532493719
 07/14  16:00:00,307.459476743,36.8913563159,125.906467953,0.0,32.1804615127,60.9114621605,200.150059582,0.0,91.7998,108.350259582
 07/14  17:00:00,342.527157921,36.2844036719,126.557078878,0.0,32.1804615127,77.5397301883,217.650321293,5.58694356313,49.9818,162.08157773
 07/14  18:00:00,395.862616444,36.3804979793,125.860996473,0.0,77.122965704,86.2600435998,351.765856794,9.12223350652,49.9818,292.661823288
 07/14  19:00:00,402.074995939,36.4573586545,124.830097992,0.0,102.647051061,80.1663183927,259.456689725,10.1224701834,33.3212,216.013019541
 07/14  20:00:00,437.06750272,36.3807945223,123.402618282,0.0,115.40909374,92.7192997104,259.56802632,10.7845093399,33.3212,215.46231698
 07/14  21:00:00,417.651572863,36.4277542397,121.930685185,0.0,102.647051061,94.1340635361,355.498960182,11.3892629959,24.9909,319.118797186
 07/14  22:00:00,353.010207535,36.4377135732,123.450948607,0.0,77.122965704,65.871452062,266.461192481,11.9862455283,16.6606,237.814346953
 07/14  23:00:00,288.001214989,36.3176218347,126.594653935,0.0,38.286128036,48.4199368926,157.295970879,12.5919183172,8.3303,136.373752562
 07/14  24:00:00,256.266921983,33.9917990041,136.39034675,0.0,25.5240853573,30.610668775,111.557956109,0.0830324064636,3.33212,108.142803703
 07/15  01:00:00,255.284036109,34.1534042652,132.906012523,0.0,27.7269238854,30.610668775,78.3668534377,0.0215885907265,3.33212,75.013144847
 07/15  02:00:00,230.276223224,32.860562177,127.959853732,0.0,12.7620426787,28.1191506574,83.028399684,0.0149459921604,3.33212,79.6813336919
 07/15  03:00:00,234.967548915,34.3150095262,129.794480834,0.0,12.7620426787,28.1191506574,83.8337554044,0.0597843263998,3.33212,80.441851078
 07/15  04:00:00,226.595290576,32.860562177,117.736955166,0.0,12.7620426787,28.1191506574,111.489886784,0.0398592715789,3.33212,108.117907512
 07/15  05:00:00,242.657624395,34.3150095262,126.992567154,0.0,12.7620426787,28.1191506574,139.26448381,0.102963821534,8.3303,130.831219988
 07/15  06:00:00,320.598600265,34.1534042652,132.821731546,0.0,42.6918050922,54.3732441037,204.606789232,0.338795418997,16.6606,187.607393813
 07/15  07:00:00,359.432659172,36.072245604,124.33715508,0.0,42.6918050922,86.1019271793,360.378392136,17.0609824045,24.9909,318.326509732
 07/15  08:00:00,396.679734808,36.0799450487,120.511104467,0.0,57.6566862989,112.030105488,490.010988902,6.63812688665,33.3212,450.051662016
 07/15  09:00:00,351.741917863,36.3744237046,122.141307982,0.0,57.6566862989,83.6599452969,395.671246206,0.0,66.8089,328.862346206
 07/15  10:00:00,298.267272473,36.5871542184,122.688413385,0.0,42.6918050922,68.9656133826,331.488471184,0.0,83.4695,248.018971184
 07/15  11:00:00,290.974623688,36.7104185081,123.61745756,0.0,34.9340096728,67.7198543238,280.558314828,0.0,83.4695,197.088814828
 07/15  12:00:00,291.431647697,36.8127239813,124.751677919,0.0,34.9340096728,67.7198543238,229.66870665,0.0,83.4695,146.19920665
 07/15  13:00:00,283.321498488,36.6886312995,126.477318518,0.0,34.9340096728,57.9733543238,221.166089436,0.0,75.1392,146.026889436
 07/15  14:00:00,284.852060395,36.6489491209,128.041967253,0.0,34.9340096728,57.9733543238,212.651227197,0.0,66.8089,145.842327197
 07/15  15:00:00,287.644127267,36.6984090723,130.794488847,0.0,34.9340096728,57.9733543238,220.966202709,0.0,75.1392,145.827002709
 07/15  16:00:00,319.908123257,36.6043791052,133.904456578,0.0,34.9340096728,62.9068543238,200.2543099,0.0,91.7998,108.4545099
 07/15  17:00:00,349.240938872,36.2424852663,135.905895141,0.0,34.9340096728,72.2186844194,193.618313654,5.76963468587,49.9818,137.866878968
 07/15  18:00:00,413.415210794,36.4760881377,133.542009935,0.0,87.0357390804,86.2600435998,221.87524198,9.2755819558,49.9818,162.617860024
 07/15  19:00:00,405.977175675,36.2420142639,131.504909747,0.0,102.000620287,77.6748002752,259.302285419,10.3726540403,33.3212,215.608431379
 07/15  20:00:00,427.862543471,36.1491841068,128.294846267,0.0,102.000620287,88.9820225341,259.685621826,11.0461874702,33.3212,215.318234356
 07/15  21:00:00,419.275677657,36.2143192053,126.643321483,0.0,102.000620287,91.6425454185,252.240148843,11.6536280823,24.9909,215.59562076
 07/15  22:00:00,366.762617626,36.117697568,127.512983561,0.0,87.0357390804,65.871452062,346.33013388,12.2614409081,16.6606,317.408092972
 07/15  23:00:00,296.449097673,36.0377503593,130.837217256,0.0,42.6918050922,48.4199368926,201.394701056,12.8694845004,8.3303,180.194916556
 07/15  24:00:00,262.68043243,33.9917990041,140.596655142,0.0,27.7269238854,30.610668775,111.533606623,0.0868223600535,3.33212,108.114664263
 07/16  01:00:00,269.122027153,33.8840621635,138.034409841,0.0,34.4311606118,33.1021868926,84.1290362426,0.282735910162,3.33212,80.5141803325
 07/16  02:00:00,250.93158257,32.9413648075,139.173378816,0.0,19.466279405,30.610668775,84.7013575877,0.864107112624,3.33212,80.505130475
 07/16  03:00:00,248.592682856,32.9413648075,136.851452037,0.0,19.466279405,30.610668775,84.6982389477,0.859973273105,3.33212,80.5061456745
 07/16  04:00:00,254.60304848,33.34537796,135.356536309,0.0,19.466279405,30.610668775,111.61363691,0.202059591741,3.33212,108.079457318
 07/16  05:00:00,256.297268355,33.34537796,133.215272047,0.0,19.466279405,30.610668775,139.474408431,0.205405154181,8.3303,130.938703277
 07/16  06:00:00,320.879187934,34.1534042652,133.084708016,0.0,42.6918050922,54.3732441037,204.961314111,0.300603597206,16.6606,188.000110514
 07/16  07:00:00,373.36623853,36.3642791844,128.737943597,0.0,49.3960418185,88.5934452969,359.764117775,16.7481024657,24.9909,318.025115309
 07/16  08:00:00,403.134992457,36.1347310127,126.88267418,0.0,57.6566862989,112.030105488,489.028137031,6.39058402469,33.3212,449.316353006
 07/16  09:00:00,346.628473384,36.6032498431,125.985274739,0.0,50.9524495726,81.1684271793,397.4725276,0.0,66.8089,330.6636276
 07/16  10:00:00,301.452155093,36.9690377464,125.446951086,0.0,42.6918050922,68.9656133826,330.226598477,0.0,83.4695,246.757098477
 07/16  11:00:00,299.581925212,36.8373670243,127.448503982,0.0,38.286128036,68.9656133826,280.460247774,0.0,83.4695,196.990747774
 07/16  12:00:00,300.364790762,36.9330287313,128.910260804,0.0,38.286128036,68.9656133826,229.262798245,0.0,83.4695,145.793298245
 07/16  13:00:00,282.353066242,36.710143758,130.059643984,0.0,31.5818913096,56.727595265,220.934012131,0.0,75.1392,145.794812131
 07/16  14:00:00,282.109687158,36.6804113992,129.843306226,0.0,31.5818913096,56.727595265,205.627017926,0.0,66.8089,138.818117926
 07/16  15:00:00,281.874148722,36.7200974855,129.584807127,0.0,31.5818913096,56.727595265,220.578666641,0.0,75.1392,145.439466641
 07/16  16:00:00,310.901074354,36.7347774168,129.352109494,0.0,31.5818913096,61.661095265,200.095729093,0.0,91.7998,108.295929093
 07/16  17:00:00,340.35057403,36.2708545178,131.573345874,0.0,31.5818913096,70.9729253606,191.551287761,5.55026075921,49.9818,136.019227002
 07/16  18:00:00,401.528853725,36.3523422257,130.994666103,0.0,80.3315023541,83.7685254822,223.270174939,9.13320253881,49.9818,164.1551724
 07/16  19:00:00,402.652344118,36.4190488684,127.981070492,0.0,102.000620287,77.6748002752,258.56477519,10.1350451653,33.3212,215.108530025
 07/16  20:00:00,432.280368877,36.3309034815,123.274554264,0.0,108.704857014,91.4735406516,251.595828269,10.8029999918,33.3212,207.471628277
 07/16  21:00:00,404.284570807,36.4779886012,120.600318885,0.0,95.2963835608,89.1510273009,251.611360057,11.4128227054,24.9909,215.207637352
 07/16  22:00:00,351.989301032,36.3436088072,121.726399218,0.0,80.3315023541,63.3799339444,345.131395349,12.0229716145,16.6606,316.447823734
 07/16  23:00:00,289.896928316,36.2322040417,124.083700073,0.0,42.6918050922,48.4199368926,201.170277885,12.6333073912,8.3303,180.206670494
 07/16  24:00:00,274.989388947,34.3150095262,142.98762873,0.0,34.4311606118,33.1021868926,111.565618747,0.0218159284467,3.33212,108.211682819
 07/17  01:00:00,255.869850451,33.5069832211,144.303877436,0.0,19.418418834,29.3649097162,83.7416758491,0.0,3.33212,80.4095558491
 07/17  02:00:00,246.056666674,33.8301937431,141.786318357,0.0,12.7620426787,28.1191506574,81.0482929299,0.137609525292,3.33212,77.5785634046
 07/17  03:00:00,242.13490475,33.6685884821,138.229243837,0.0,12.7620426787,28.1191506574,80.5210745868,0.139289876646,3.33212,77.0496647102
 07/17  04:00:00,247.915568816,33.9917990041,136.67009855,0.0,12.7620426787,28.1191506574,111.691181594,0.297046998941,3.33212,108.062014595
 07/17  05:00:00,267.478936868,33.6685884821,137.672646348,0.0,25.5240853573,30.610668775,190.319901493,0.156079369169,8.3303,181.833522124
 07/17  06:00:00,358.932722966,34.6382200482,137.813936727,0.0,51.0481707146,78.1489452969,332.385105548,0.345734549064,16.6606,315.378770999
 07/17  07:00:00,401.841249294,36.0593094942,121.258564187,0.0,64.3609230253,109.708623606,458.511662678,16.923037831,24.9909,416.597724847
 07/17  08:00:00,360.00771835,36.0556284766,121.849855737,0.0,51.0481707146,80.7689615957,370.392318578,6.63989667072,33.3212,330.431221907
 07/17  09:00:00,333.09888851,36.405462433,122.780631823,0.0,51.0481707146,71.0224615957,313.051354793,0.0,66.8089,246.242454793
 07/17  10:00:00,289.034734983,36.6258271139,127.18011895,0.0,32.1804615127,65.7244621605,276.764301513,0.0,83.4695,193.294801513
 07/17  11:00:00,296.120226641,36.7210981752,133.501960991,0.0,32.1804615127,65.7244621605,227.836596304,0.0,83.4695,144.367096304
 07/17  12:00:00,297.750624034,36.7984721336,135.762539656,0.0,32.1804615127,65.7244621605,227.077448215,0.0,83.4695,143.607948215
 07/17  13:00:00,287.816891881,36.726768415,135.608320684,0.0,32.1804615127,55.9779621605,220.712049013,0.0,75.1392,145.572849013
 07/17  14:00:00,287.162620371,36.7108502537,134.952712084,0.0,32.1804615127,55.9779621605,209.162480084,0.0,66.8089,142.353580084
 07/17  15:00:00,285.498365603,36.8581428669,133.160078214,0.0,32.1804615127,55.9779621605,216.954104058,0.0,75.1392,141.814904058
 07/17  16:00:00,311.751791174,37.1954241717,129.979446172,0.0,32.1804615127,60.9114621605,200.069626179,0.0,91.7998,108.269826179
 07/17  17:00:00,345.749646795,36.483101001,129.53844837,0.0,32.1804615127,77.5397301883,217.251365262,5.3973048025,49.9818,161.87226046
 07/17  18:00:00,395.724548724,36.5852110984,125.610548347,0.0,77.122965704,86.2600435998,350.905621126,8.98359706259,49.9818,291.940224063
 07/17  19:00:00,398.978928432,36.6843874922,121.406591615,0.0,102.647051061,80.1663183927,258.845138592,9.96439737885,33.3212,215.559541213
 07/17  20:00:00,436.681755441,36.6161730259,120.159262513,0.0,115.40909374,92.7192997104,257.494782559,10.6516855295,33.3212,213.521897029
 07/17  21:00:00,413.855754688,36.6590189939,117.98968565,0.0,102.647051061,94.1340635361,347.980802055,11.2636867696,24.9909,311.726215285
