Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/01  09:00:00,329.775309204,36.4190340467,119.651555329,0.0,51.0481707146,71.0224615957,306.406532749,0.0,66.8089,239.597632749
 08/01  10:00:00,281.609461066,36.638110221,120.46400439,0.0,32.1804615127,65.7244621605,276.548369972,0.0,83.4695,193.078869972
 08/01  11:00:00,283.863009044,36.6696688199,122.765418452,0.0,32.1804615127,65.7244621605,222.297462,0.0,83.4695,138.827962
 08/01  12:00:00,285.679588442,36.8230224819,124.133689878,0.0,32.1804615127,65.7244621605,228.716917961,0.0,83.4695,145.247417961
 08/01  13:00:00,277.190516238,36.8065817935,124.900687294,0.0,32.1804615127,55.9779621605,213.624576683,0.0,75.1392,138.485376683
 08/01  14:00:00,277.11452642,36.7455612585,124.900687294,0.0,32.1804615127,55.9779621605,205.108182077,0.0,66.8089,138.299282077
 08/01  15:00:00,277.215690529,36.8844211938,124.900687294,0.0,32.1804615127,55.9779621605,213.455870485,0.0,75.1392,138.316670485
 08/01  16:00:00,307.526805202,37.8861253994,124.900687294,0.0,32.1804615127,60.9114621605,199.783030752,0.0,91.7998,107.983230752
 08/01  17:00:00,340.729738608,37.1266020867,123.826937986,0.0,32.1804615127,77.5397301883,209.75123478,5.30319381206,49.9818,154.466240968
 08/01  18:00:00,393.929908755,37.1492838375,123.060175939,0.0,77.122965704,86.2600435998,346.689714116,9.59494393169,49.9818,287.112970184
 08/01  19:00:00,400.11717326,37.2255054714,121.988704296,0.0,102.647051061,80.1663183927,253.169053066,10.6186314515,33.3212,209.229221614
 08/01  20:00:00,440.228835727,37.0791917234,120.159262513,0.0,115.40909374,92.7192997104,251.665589238,11.7266989546,33.3212,206.617690283
 08/01  21:00:00,416.132979763,37.3306214358,119.400449038,0.0,102.647051061,94.1340635361,346.706271964,11.3304284739,24.9909,310.38494349
 08/01  22:00:00,348.9031229,37.3376531202,118.345336699,0.0,77.122965704,65.871452062,259.782878127,11.7446086158,16.6606,231.377669512
 08/01  23:00:00,279.612806189,36.8338096968,117.594689488,0.0,38.286128036,48.4199368926,152.588581883,13.958303031,8.3303,130.299978852
 08/01  24:00:00,267.527918723,34.4766147872,145.48165557,0.0,25.5240853573,30.610668775,104.767539698,0.0,3.33212,101.435419698
 08/02  01:00:00,260.300665883,33.8301937431,146.238092343,0.0,19.418418834,29.3649097162,83.6638250129,0.0801833795071,3.33212,80.2515216333
 08/02  02:00:00,247.436415208,34.3150095262,140.809151291,0.0,12.7620426787,28.1191506574,77.6121893228,0.20301933186,3.33212,74.077049991
 08/02  03:00:00,249.580691137,33.8301937431,143.470951378,0.0,12.7620426787,28.1191506574,83.7105580423,0.129660798627,3.33212,80.2487772436
 08/02  04:00:00,252.990180357,34.3150095262,139.675413113,0.0,12.7620426787,28.1191506574,105.044602537,0.288328983794,3.33212,101.424153553
 08/02  05:00:00,277.468806147,33.8301937431,142.676203673,0.0,25.5240853573,30.610668775,187.354381856,0.153550401368,8.3303,178.870531455
 08/02  06:00:00,366.655709164,34.7998253093,144.345551366,0.0,51.0481707146,78.1489452969,323.314214033,0.30540029907,16.6606,306.348213734
 08/02  07:00:00,415.100419048,36.1029657298,134.520131108,0.0,64.3609230253,109.708623606,451.931094443,17.0612502278,24.9909,409.878944215
 08/02  08:00:00,371.604217039,36.0719960106,133.475013784,0.0,51.0481707146,80.7689615957,358.604884088,6.52095747339,33.3212,318.762726614
 08/02  09:00:00,346.133226183,36.3560533357,135.882982118,0.0,51.0481707146,71.0224615957,303.884031398,0.0,66.8089,237.075131398
 08/02  10:00:00,297.775277468,36.6149755533,135.997462154,0.0,32.1804615127,65.7244621605,278.835329128,0.0,83.4695,195.365829128
 08/02  11:00:00,301.897088954,36.6997128758,139.386305043,0.0,32.1804615127,65.7244621605,222.278781493,0.0,83.4695,138.809281493
 08/02  12:00:00,304.994625942,36.756666802,143.144209283,0.0,32.1804615127,65.7244621605,228.703378504,0.0,83.4695,145.233878504
 08/02  13:00:00,295.556403,36.6603841881,143.515910918,0.0,32.1804615127,55.9779621605,213.610008374,0.0,75.1392,138.470808374
 08/02  14:00:00,295.662365988,36.651554594,143.623044513,0.0,32.1804615127,55.9779621605,205.113879987,0.0,66.8089,138.304979987
 08/02  15:00:00,297.301585941,36.7000411623,145.223064407,0.0,32.1804615127,55.9779621605,213.445386557,0.0,75.1392,138.306186557
 08/02  16:00:00,327.363952464,36.8926288119,145.852744721,0.0,32.1804615127,60.9114621605,199.780797254,0.0,91.7998,107.980997254
 08/02  17:00:00,364.414130343,36.2803969168,148.494995626,0.0,32.1804615127,77.5397301883,210.008798043,5.56942455665,49.9818,154.457573486
 08/02  18:00:00,418.228757972,36.4054005234,148.25203174,0.0,77.122965704,86.2600435998,340.551280228,9.20731016469,49.9818,281.362170064
 08/02  19:00:00,428.357570432,36.515383526,150.52258277,0.0,102.647051061,80.1663183927,257.839633861,10.2461976001,33.3212,214.272236261
 08/02  20:00:00,472.121077813,36.4523588344,152.297469841,0.0,115.40909374,92.7192997104,250.847789421,10.9412231645,33.3212,206.585366256
 08/02  21:00:00,446.156972615,36.4986649699,149.983575371,0.0,102.647051061,94.1340635361,343.313020521,11.5271623091,24.9909,306.794958212
 08/02  22:00:00,377.823503977,36.4967496628,148.220421057,0.0,77.122965704,65.871452062,263.258976849,12.1307642722,16.6606,234.467612577
 08/02  23:00:00,310.175556656,36.3413547475,148.773753449,0.0,38.286128036,48.4199368926,151.3617154,12.7458679352,8.3303,130.285547464
 08/02  24:00:00,245.762988715,33.861862749,124.296080373,0.0,25.5240853573,30.610668775,104.854017283,0.0955543556945,3.33212,101.426342927
 08/03  01:00:00,229.926662144,34.0112925627,115.716789266,0.0,19.418418834,29.3649097162,83.6115256689,0.0341267635228,3.33212,80.2452789054
 08/03  02:00:00,218.690581192,33.1979664771,113.22792917,0.0,12.7620426787,28.1191506574,77.4541189864,0.0494840237265,3.33212,74.0725149626
 08/03  03:00:00,210.707144799,33.1969857709,105.225077485,0.0,12.7620426787,28.1191506574,83.6484276032,0.0733733217752,3.33212,80.2429342814
 08/03  04:00:00,232.19877439,34.0134425878,119.227052587,0.0,12.7620426787,28.1191506574,104.884205129,0.134803536249,3.33212,101.417281593
 08/03  05:00:00,262.352478589,34.1663266634,124.479514737,0.0,25.5240853573,30.610668775,187.36612821,0.201377759043,8.3303,178.834450451
 08/03  06:00:00,361.842044331,34.176558333,140.207030117,0.0,51.0481707146,78.1489452969,323.039245433,0.151872335755,16.6606,306.226773097
 08/03  07:00:00,423.853617598,36.2457876056,143.135407881,0.0,64.3609230253,109.708623606,451.412711353,16.7896662813,24.9909,409.632145072
 08/03  08:00:00,377.831466936,36.0726592894,139.694566287,0.0,51.0481707146,80.7689615957,354.090243785,6.66846635347,33.3212,314.100577431
 08/03  09:00:00,350.052527628,36.4446951502,139.705939644,0.0,51.0481707146,71.0224615957,307.911432437,0.0,66.8089,241.102532437
 08/03  10:00:00,300.081550559,36.7071518307,138.187488416,0.0,32.1804615127,65.7244621605,271.814176101,0.0,83.4695,188.344676101
 08/03  11:00:00,295.83994088,36.810969617,133.18748451,0.0,32.1804615127,65.7244621605,228.868013442,0.0,83.4695,145.398513442
 08/03  12:00:00,292.021873328,36.905461324,129.982472656,0.0,32.1804615127,65.7244621605,222.085333659,0.0,83.4695,138.615833659
 08/03  13:00:00,280.464347795,36.845306052,128.185301442,0.0,32.1804615127,55.9779621605,216.216937883,0.0,75.1392,141.077737883
 08/03  14:00:00,278.242296321,36.8522134176,125.996187278,0.0,32.1804615127,55.9779621605,209.055397497,0.0,66.8089,142.246497497
 08/03  15:00:00,277.815343754,36.9237629207,125.540185025,0.0,32.1804615127,55.9779621605,213.42610642,0.0,75.1392,138.28690642
 08/03  16:00:00,304.778919127,37.1405198304,123.683294906,0.0,32.1804615127,60.9114621605,193.421757121,0.0,91.7998,101.621957121
 08/03  17:00:00,335.206832778,36.3928071995,120.476442213,0.0,32.1804615127,77.5397301883,215.322920983,4.82326150718,49.9818,160.517859476
 08/03  18:00:00,387.432037314,36.5722965264,117.30019475,0.0,77.122965704,86.2600435998,339.954192818,8.09580229895,49.9818,281.876590519
 08/03  19:00:00,392.913012231,36.6933435243,114.790608237,0.0,102.647051061,80.1663183927,250.429508211,10.0673727706,33.3212,207.040935441
 08/03  20:00:00,434.13851617,36.5916851014,114.064536169,0.0,115.40909374,92.7192997104,255.864443821,10.247115543,33.3212,212.296128278
 08/03  21:00:00,410.523346575,36.6808675894,114.064536169,0.0,102.647051061,94.1340635361,344.079052016,10.8873175957,24.9909,308.20083442
 08/03  22:00:00,343.972980861,36.7318228847,114.064536169,0.0,77.122965704,65.871452062,255.503995109,11.7740960111,16.6606,227.069299098
 08/03  23:00:00,275.798747163,36.5863860143,114.064536169,0.0,38.286128036,48.4199368926,151.467537613,12.8810280446,8.3303,130.256209568
 08/03  24:00:00,267.785129525,34.4240717107,145.78765551,0.0,25.5240853573,30.610668775,105.423620039,0.0238827909952,3.33212,102.067617248
 08/04  01:00:00,267.826946891,34.2478741824,153.311656914,0.0,19.418418834,29.3649097162,82.9944969077,0.0597072040561,3.33212,79.6026697036
 08/04  02:00:00,259.410383752,35.0768781608,151.989963032,0.0,12.7620426787,28.1191506574,83.7941462252,0.223478288456,3.33212,80.2385479368
 08/04  03:00:00,258.648699347,34.2373134719,152.102138243,0.0,12.7620426787,28.1191506574,77.5370063046,0.138183346459,3.33212,74.0667029582
 08/04  04:00:00,266.870537616,35.0668389984,151.87273433,0.0,12.7620426787,28.1191506574,105.076024788,0.339494143237,3.33212,101.404410645
 08/04  05:00:00,291.640732142,34.2349484331,152.686163193,0.0,25.5240853573,30.610668775,187.31098358,0.177427818847,8.3303,178.803255761
 08/04  06:00:00,374.75923165,35.0836503383,151.07611421,0.0,51.0481707146,78.1489452969,323.145578638,0.371924162436,16.6606,306.113054476
 08/04  07:00:00,401.991249556,36.1788192705,120.627537672,0.0,64.3609230253,109.708623606,451.749748156,17.3666770088,24.9909,409.392171148
 08/04  08:00:00,353.781938673,36.0490112248,115.512152589,0.0,51.0481707146,80.7689615957,357.021565779,5.18467776281,33.3212,318.515688016
 08/04  09:00:00,326.068727037,36.5236418209,115.813865701,0.0,51.0481707146,71.0224615957,303.741513775,0.0,66.8089,236.932613775
 08/04  10:00:00,280.140018197,37.0169893705,117.89795864,0.0,32.1804615127,65.7244621605,274.331602459,0.0,83.4695,190.862102459
 08/04  11:00:00,283.689182009,37.3379393593,120.463272848,0.0,32.1804615127,65.7244621605,226.457703764,0.0,83.4695,142.988203764
 08/04  12:00:00,284.197442085,37.7943828456,121.224511048,0.0,32.1804615127,65.7244621605,222.04824048,0.0,83.4695,138.57874048
 08/04  13:00:00,273.879653265,37.1932292939,121.224511048,0.0,32.1804615127,55.9779621605,220.140849943,0.0,75.1392,145.001649943
 08/04  14:00:00,273.528294041,36.7848012629,122.156743478,0.0,32.1804615127,55.9779621605,205.068665124,0.0,66.8089,138.259765124
 08/04  15:00:00,280.317567655,36.9653118332,128.002803392,0.0,32.1804615127,55.9779621605,213.419494782,0.0,75.1392,138.280294782
 08/04  16:00:00,310.465484113,37.2987822845,128.481859418,0.0,32.1804615127,60.9114621605,193.411358607,0.0,91.7998,101.611558607
 08/04  17:00:00,344.848588177,36.5984960299,128.540636142,0.0,32.1804615127,77.5397301883,216.769751547,5.66720594775,49.9818,161.1207456
 08/04  18:00:00,397.326678329,36.6786763881,127.001410736,0.0,77.122965704,86.2600435998,340.401257557,9.25230492896,49.9818,281.167152628
 08/04  19:00:00,404.165162244,36.7666113899,126.566635278,0.0,102.647051061,80.1663183927,250.59554047,10.2771842605,33.3212,206.997156209
 08/04  20:00:00,446.865437945,36.7128613507,127.22346314,0.0,115.40909374,92.7192997104,256.197036985,10.9520678106,33.3212,211.923769174
 08/04  21:00:00,417.470079454,36.7187642376,121.441049322,0.0,102.647051061,94.1340635361,344.966162195,11.520418568,24.9909,308.454843627
 08/04  22:00:00,347.229880256,36.7111558267,117.425488895,0.0,77.122965704,65.871452062,255.784634448,12.1062161511,16.6606,227.017818297
 08/04  23:00:00,276.949164166,36.585531119,115.431336302,0.0,38.286128036,48.4199368926,151.297003729,12.7140369869,8.3303,130.252666743
 08/04  24:00:00,266.481825733,34.6132553457,144.249414893,0.0,25.5240853573,30.610668775,104.766849711,0.0306291722391,3.33212,101.404100539
 08/05  01:00:00,270.474069553,34.2774769383,146.419414692,0.0,27.7269238854,30.610668775,83.6360815831,0.0697667839559,3.33212,80.2341947991
 08/05  02:00:00,253.711989925,35.1119312768,146.31006191,0.0,12.7620426787,28.1191506574,77.6226730949,0.229723072957,3.33212,74.060830022
 08/05  03:00:00,252.994777096,34.2648222638,146.468607148,0.0,12.7620426787,28.1191506574,83.7164226624,0.151449654673,3.33212,80.2328530077
 08/05  04:00:00,260.546384776,35.096899866,146.473092965,0.0,12.7620426787,28.1191506574,105.052208659,0.326729683915,3.33212,101.393358975
 08/05  05:00:00,269.209502937,34.2533027973,146.571247109,0.0,12.7620426787,28.1191506574,138.754550568,0.180385963361,8.3303,130.243864605
 08/05  06:00:00,336.571045628,35.0947753662,146.287244458,0.0,42.6918050922,54.3732441037,196.494714132,0.401623888457,16.6606,179.432490243
 08/05  07:00:00,355.22623944,36.2099588536,120.062142862,0.0,42.6918050922,86.1019271793,348.717612013,17.7173916126,24.9909,306.0093204
 08/05  08:00:00,394.207747185,36.2099172016,118.424466647,0.0,57.6566862989,112.030105488,480.134732278,6.97523339278,33.3212,439.838298885
 08/05  09:00:00,342.574256199,36.4211421692,114.223873945,0.0,57.6566862989,83.6599452969,384.687397857,0.0,66.8089,317.878497857
 08/05  10:00:00,290.758526499,36.5324274163,116.695958287,0.0,42.6918050922,68.9656133826,320.329120334,0.0,83.4695,236.859620334
 08/05  11:00:00,283.063968989,36.6298328768,117.205996736,0.0,34.9340096728,67.7198543238,279.246101832,0.0,83.4695,195.776601832
 08/05  12:00:00,282.432448672,36.7082848426,117.19296566,0.0,34.9340096728,67.7198543238,222.353864782,0.0,83.4695,138.884364782
 08/05  13:00:00,275.840953907,36.7466366481,120.211953704,0.0,34.9340096728,57.9733543238,220.514531745,0.0,75.1392,145.375331745
 08/05  14:00:00,282.37409387,36.8775092079,125.376368681,0.0,34.9340096728,57.9733543238,205.404489332,0.0,66.8089,138.595589332
 08/05  15:00:00,285.250836978,36.9269579897,128.176654007,0.0,34.9340096728,57.9733543238,216.830582399,0.0,75.1392,141.691382399
 08/05  16:00:00,316.505167973,36.8203831781,130.306011559,0.0,34.9340096728,62.9068543238,196.872976362,0.0,91.7998,105.073176362
 08/05  17:00:00,344.155763393,36.4365125877,130.66444897,0.0,34.9340096728,72.2186844194,186.720427077,6.05763852227,49.9818,130.680988555
 08/05  18:00:00,412.139665233,36.6447870935,132.143355122,0.0,87.0357390804,86.2600435998,221.297556111,9.62106780455,49.9818,161.694688306
 08/05  19:00:00,413.639483838,36.3828669165,139.103268462,0.0,102.000620287,77.6748002752,250.745792372,10.7337567523,33.3212,206.69083562
 08/05  20:00:00,446.076104109,36.3050251437,143.606612625,0.0,102.000620287,88.9820225341,256.891985044,11.4744006592,33.3212,212.096384385
 08/05  21:00:00,439.529777724,36.3652409501,146.780879033,0.0,102.000620287,91.6425454185,245.187579119,12.004440408,24.9909,208.192238711
 08/05  22:00:00,388.350900752,36.2777216798,148.974437643,0.0,87.0357390804,65.871452062,334.387472468,12.5958646087,16.6606,305.13100786
 08/05  23:00:00,311.657588201,36.1924412812,145.946365323,0.0,42.6918050922,48.4199368926,200.582619162,13.2632242915,8.3303,178.98909487
 08/05  24:00:00,268.4413063,34.4393004411,144.201850327,0.0,27.7269238854,30.610668775,104.774969687,0.0459174233071,3.33212,101.396932264
 08/06  01:00:00,270.105012038,34.2636706938,136.875093142,0.0,34.4311606118,33.1021868926,83.7293565938,0.0799308801703,3.33212,80.3173057137
 08/06  02:00:00,250.759994746,35.0928191728,134.193881885,0.0,19.466279405,30.610668775,77.7140240894,0.241497561256,3.33212,74.1404065282
 08/06  03:00:00,229.202648032,34.2471430009,113.528833293,0.0,19.466279405,30.610668775,83.7917385499,0.144578579795,3.33212,80.3150399701
 08/06  04:00:00,213.513842631,35.0735233712,90.3635756807,0.0,19.466279405,30.610668775,105.043795285,0.326547304149,3.33212,101.385127981
 08/06  05:00:00,218.730736005,34.2339245786,87.0096725581,0.0,19.466279405,30.610668775,138.894616117,0.187092135814,8.3303,130.377223981
 08/06  06:00:00,280.174546702,35.0738495087,90.0222673202,0.0,42.6918050922,54.3732441037,202.938091981,0.426928180305,16.6606,185.850563801
 08/06  07:00:00,384.82840564,36.235613894,140.43332432,0.0,49.3960418185,88.5934452969,349.165010728,17.9672190854,24.9909,306.206891643
 08/06  08:00:00,428.869268606,36.0816246953,152.778975402,0.0,57.6566862989,112.030105488,476.340244232,7.29814212268,33.3212,435.720902109
 08/06  09:00:00,373.533588777,36.5149612256,153.084182079,0.0,50.9524495726,81.1684271793,380.933216439,0.0,66.8089,314.124316439
 08/06  10:00:00,328.155801955,36.8960394773,152.325450507,0.0,42.6918050922,68.9656133826,328.042723009,0.0,83.4695,244.573223009
 08/06  11:00:00,324.452506441,36.8678128255,152.410265194,0.0,38.286128036,68.9656133826,272.19125099,0.0,83.4695,188.72175099
 08/06  12:00:00,323.317657066,36.9371535307,151.987604746,0.0,38.286128036,68.9656133826,228.647315953,0.0,83.4695,145.177815953
 08/06  13:00:00,304.491800913,36.8259160085,152.219917051,0.0,31.5818913096,56.727595265,213.707974071,0.0,75.1392,138.568774071
 08/06  14:00:00,304.37748988,36.851687817,152.088934751,0.0,31.5818913096,56.727595265,205.057328418,0.00631253535595,66.8089,138.242115883
 08/06  15:00:00,304.735126524,36.8786723813,152.433468924,0.0,31.5818913096,56.727595265,213.436122302,0.0570102481939,75.1392,138.239912054
 08/06  16:00:00,333.780969537,36.6696093677,152.438038653,0.0,31.5818913096,61.661095265,199.76550013,0.0254757860751,91.7998,107.940224344
 08/06  17:00:00,362.479173841,36.1068978966,154.014266746,0.0,31.5818913096,70.9729253606,186.913099944,6.2529749468,49.9818,130.678324997
 08/06  18:00:00,423.887408134,36.1986851179,153.648563717,0.0,80.3315023541,83.7685254822,214.632516197,9.90174480044,49.9818,154.748971396
 08/06  19:00:00,430.19387105,36.2125989123,153.14899113,0.0,102.000620287,77.6748002752,257.02278002,10.9413277194,33.3212,212.760252301
 08/06  20:00:00,463.86412313,36.1684074648,152.408575905,0.0,108.704857014,91.4735406516,249.021092753,11.619977027,33.3212,204.079915726
 08/06  21:00:00,435.520062973,36.3157560952,152.127344882,0.0,95.2963835608,89.1510273009,246.183667865,12.2068800479,24.9909,208.985887817
 08/06  22:00:00,381.088443074,36.2506470284,151.014597857,0.0,80.3315023541,63.3799339444,333.105178042,12.9417869545,16.6606,303.502791087
 08/06  23:00:00,315.721044383,36.1733826039,150.049188424,0.0,42.6918050922,48.4199368926,198.343712482,17.042831367,8.3303,172.970581115
 08/06  24:00:00,263.747740531,34.4244482937,130.308494637,0.0,34.4311606118,33.1021868926,111.233794543,0.0579266545801,3.33212,107.843747888
 08/07  01:00:00,220.906461629,34.2427003661,106.530651375,0.0,19.418418834,29.3649097162,77.474239606,0.0886032136669,3.33212,74.0535163923
 08/07  02:00:00,191.867809222,34.9026667336,84.7635304603,0.0,12.7620426787,28.1191506574,83.7770146418,0.219785755837,3.33212,80.2251088859
 08/07  03:00:00,182.511799731,34.0627850874,76.2865143433,0.0,12.7620426787,28.1191506574,77.5298404732,0.143118980897,3.33212,74.0546014923
 08/07  04:00:00,175.242652253,34.3995513625,62.019642077,0.0,12.7620426787,28.1191506574,105.066621778,0.352694154908,3.33212,101.381807623
 08/07  05:00:00,206.444957062,33.8942054764,68.9637195858,0.0,25.5240853573,30.610668775,187.242212012,0.189130246392,8.3303,178.722781765
 08/07  06:00:00,299.1976634,34.7374025268,77.0674070322,0.0,51.0481707146,78.1489452969,322.915813743,0.422572346014,16.6606,305.832641397
 08/07  07:00:00,415.282954071,35.9315550305,134.956933554,0.0,64.3609230253,109.708623606,451.919399873,18.109326504,24.9909,408.819173369
 08/07  08:00:00,392.504587558,35.9818621692,154.530328603,0.0,51.0481707146,80.7689615957,357.974292467,7.36979199398,33.3212,317.283300473
 08/07  09:00:00,363.252599859,36.4851945067,152.957107362,0.0,51.0481707146,71.0224615957,304.453805735,0.0,66.8089,237.644905735
 08/07  10:00:00,314.07321032,36.6659491374,152.31828738,0.0,32.1804615127,65.7244621605,271.725062839,0.0306177450714,83.4695,188.224945094
 08/07  11:00:00,313.97568744,36.7673629949,151.472805919,0.0,32.1804615127,65.7244621605,228.898391785,0.093433975493,83.4695,145.335457809
 08/07  12:00:00,313.375628482,36.8404651811,151.52219215,0.0,32.1804615127,65.7244621605,222.114268493,0.0867184133282,83.4695,138.55805008
 08/07  13:00:00,304.051964421,36.8010151254,151.945145016,0.0,32.1804615127,55.9779621605,213.599092111,0.0711135019433,75.1392,138.388778609
 08/07  14:00:00,303.394513128,36.8371815739,151.246643455,0.0,32.1804615127,55.9779621605,205.114912802,0.0776326978398,66.8089,138.228380104
 08/07  15:00:00,303.025289351,36.869309576,150.855758067,0.0,32.1804615127,55.9779621605,213.386752637,0.0203465622263,75.1392,138.227206075
 08/07  16:00:00,332.606843752,36.7383703831,151.309834987,0.0,32.1804615127,60.9114621605,199.732355437,0.0,91.7998,107.932555437
 08/07  17:00:00,369.165193196,36.2005130954,153.371710119,0.0,32.1804615127,77.5397301883,210.498078312,6.16934108574,49.9818,154.346937226
 08/07  18:00:00,423.210640413,36.3294598815,153.353218723,0.0,77.122965704,86.2600435998,340.731757972,9.8119373585,49.9818,280.938020613
 08/07  19:00:00,433.836977127,36.3628038814,153.423605295,0.0,102.647051061,80.1663183927,258.215550097,10.8430664505,33.3212,214.051283647
 08/07  20:00:00,472.549054504,36.3293408017,152.903691218,0.0,115.40909374,92.7192997104,251.233730721,11.5331965565,33.3212,206.379334164
 08/07  21:00:00,448.015851042,36.405857715,151.982306082,0.0,102.647051061,94.1340635361,343.38097345,12.1144896577,24.9909,306.275583793
 08/07  22:00:00,380.032053241,36.4463972347,150.513831093,0.0,77.122965704,65.871452062,262.973384564,12.687453845,16.6606,233.625330719
 08/07  23:00:00,310.744837326,36.3098721725,149.391461672,0.0,38.286128036,48.4199368926,148.326500969,15.7682674652,8.3303,124.227933503
 08/07  24:00:00,251.607857023,34.2534536051,129.763353182,0.0,25.5240853573,30.610668775,109.509125393,0.0869444741659,3.33212,106.090060918
 08/08  01:00:00,255.984168576,35.070671742,140.766147181,0.0,19.418418834,29.3649097162,79.0506102198,0.0852404760271,3.33212,75.6332497438
 08/08  02:00:00,236.27370219,34.0765449223,129.969843595,0.0,12.7620426787,28.1191506574,83.3398430175,0.18072437093,3.33212,79.8269986466
 08/08  03:00:00,242.685163012,34.8898638826,135.601642803,0.0,12.7620426787,28.1191506574,77.9702613164,0.194354678924,3.33212,74.4437866375
 08/08  04:00:00,222.350924842,33.7392604436,108.9835689,0.0,12.7620426787,28.1191506574,104.916341889,0.211416723662,3.33212,101.372805165
 08/08  05:00:00,254.461237902,34.7192955157,115.334994692,0.0,25.5240853573,30.610668775,187.361602242,0.330777212461,8.3303,178.70052503
 08/08  06:00:00,309.950002665,34.0721715706,87.6008454243,0.0,51.0481707146,78.1489452969,322.843973809,0.424559031936,16.6606,305.758814777
 08/08  07:00:00,414.996357725,35.9467598364,133.445362039,0.0,64.3609230253,109.708623606,451.776301444,18.113891683,24.9909,408.671509761
 08/08  08:00:00,393.592295488,35.9759925579,154.672436189,0.0,51.0481707146,80.7689615957,352.61350306,7.35052046594,33.3212,311.941782594
 08/08  09:00:00,363.884790041,36.4866276896,153.567442409,0.0,51.0481707146,71.0224615957,309.186720844,0.0,66.8089,242.377820844
 08/08  10:00:00,314.753654198,36.6817755289,152.9449484,0.0,32.1804615127,65.7244621605,271.674139306,0.0,83.4695,188.204639306
 08/08  11:00:00,314.398748542,36.7946679841,151.840472654,0.0,32.1804615127,65.7244621605,228.796455892,0.00573200378107,83.4695,145.321223888
 08/08  12:00:00,314.202807883,36.8801401662,152.264655653,0.0,32.1804615127,65.7244621605,222.017122078,0.00217420902545,83.4695,138.545447869
 08/08  13:00:00,304.241090207,36.8195080324,152.065730733,0.0,32.1804615127,55.9779621605,213.520437782,0.0,75.1392,138.381237782
 08/08  14:00:00,304.502230345,36.8524713646,152.282258866,0.0,32.1804615127,55.9779621605,205.025699488,0.0,66.8089,138.216799488
 08/08  15:00:00,303.932580789,36.883412699,151.691825597,0.0,32.1804615127,55.9779621605,213.354786872,0.0,75.1392,138.215586872
 08/08  16:00:00,332.756494605,36.8867050086,151.267516197,0.0,32.1804615127,60.9114621605,199.725098087,0.0,91.7998,107.925298087
 08/08  17:00:00,369.002885909,36.327357653,153.047497713,0.0,32.1804615127,77.5397301883,210.394671115,6.07892511938,49.9818,154.333945996
 08/08  18:00:00,422.839793175,36.4405566232,152.839721551,0.0,77.122965704,86.2600435998,340.565419683,9.70713107579,49.9818,280.876488607
 08/08  19:00:00,432.713947178,36.4849591335,152.695797444,0.0,102.647051061,80.1663183927,255.17708727,10.7406362724,33.3212,211.115250997
 08/08  20:00:00,470.59145877,36.4384738465,151.311015437,0.0,115.40909374,92.7192997104,253.948912272,11.423612248,33.3212,209.204100024
 08/08  21:00:00,444.124546543,36.5058859562,148.351840487,0.0,102.647051061,94.1340635361,343.207332809,12.0148482857,24.9909,306.201584523
 08/08  22:00:00,376.869615112,36.5323596971,147.248344394,0.0,77.122965704,65.871452062,256.092086634,12.590517844,16.6606,226.84096879
 08/08  23:00:00,305.60860431,36.389244445,144.173153355,0.0,38.286128036,48.4199368926,152.985343156,14.4510302816,8.3303,130.204012874
 08/08  24:00:00,262.97834107,34.4287860035,140.965642812,0.0,25.5240853573,30.610668775,104.752175203,0.0477378256867,3.33212,101.372317377
 08/09  01:00:00,252.723293357,34.2496152542,138.320537246,0.0,19.418418834,29.3649097162,83.6425854865,0.092063203923,3.33212,80.2184022826
 08/09  02:00:00,246.767299172,35.0757981247,139.46382065,0.0,12.7620426787,28.1191506574,77.6066757589,0.225021432441,3.33212,74.0495343264
 08/09  03:00:00,239.112306678,34.233440022,132.694862184,0.0,12.7620426787,28.1191506574,83.7029580519,0.153428246033,3.33212,80.2174098058
 08/09  04:00:00,239.48230371,34.7337117319,125.900263544,0.0,12.7620426787,28.1191506574,105.036058126,0.334141243381,3.33212,101.369796883
 08/09  05:00:00,246.694102443,34.0620610621,109.037864332,0.0,25.5240853573,30.610668775,187.194682032,0.185829297723,8.3303,178.678552734
 08/09  06:00:00,302.461003083,34.9028750926,80.170182705,0.0,51.0481707146,78.1489452969,322.771911959,0.415986055988,16.6606,305.695325903
 08/09  07:00:00,415.298634432,35.9495313086,134.951733362,0.0,64.3609230253,109.708623606,448.018283301,18.0239904095,24.9909,405.003392892
 08/09  08:00:00,392.895414197,35.997585579,154.894140137,0.0,51.0481707146,80.7689615957,353.640231482,7.30395440794,33.3212,313.015077075
 08/09  09:00:00,363.772805455,36.5017818353,153.427401111,0.0,51.0481707146,71.0224615957,310.940761246,0.0,66.8089,244.131861246
 08/09  10:00:00,314.72676042,36.7046945641,152.881873074,0.0,32.1804615127,65.7244621605,271.656281266,0.0,83.4695,188.186781266
 08/09  11:00:00,314.985108645,36.8179583471,152.361682915,0.0,32.1804615127,65.7244621605,222.174660107,0.0,83.4695,138.705160107
 08/09  12:00:00,314.059239189,36.9076124975,152.055323064,0.0,32.1804615127,65.7244621605,228.601322254,0.0,83.4695,145.131822254
 08/09  13:00:00,304.247259626,36.8339020881,152.024773226,0.0,32.1804615127,55.9779621605,213.511609829,0.0,75.1392,138.372409829
 08/09  14:00:00,304.414256336,36.8635210872,152.15760969,0.0,32.1804615127,55.9779621605,205.015127109,0.0,66.8089,138.206227109
 08/09  15:00:00,304.402501728,36.895450592,152.118797153,0.0,32.1804615127,55.9779621605,213.344826639,0.0,75.1392,138.205626639
 08/09  16:00:00,332.605014789,36.9524184238,151.014867772,0.0,32.1804615127,60.9114621605,193.372220198,0.0,91.7998,101.572420198
 08/09  17:00:00,369.415985252,36.390364198,153.352563892,0.0,32.1804615127,77.5397301883,216.993111334,5.98427760494,49.9818,161.027033729
 08/09  18:00:00,423.218365933,36.5017583717,153.100541209,0.0,77.122965704,86.2600435998,340.413466229,9.60686685347,49.9818,280.824799376
 08/09  19:00:00,431.368286328,36.5718916229,150.638805236,0.0,102.647051061,80.1663183927,250.79631149,10.6321666734,33.3212,206.842944817
 08/09  20:00:00,464.34985557,36.5128809829,144.440313282,0.0,115.40909374,92.7192997104,250.928632701,11.299221703,33.3212,206.308210998
 08/09  21:00:00,434.985136238,36.5752998049,138.726582014,0.0,102.647051061,94.1340635361,343.029962037,11.9077377574,24.9909,306.131324279
 08/09  22:00:00,366.849405357,36.5912881986,137.152469463,0.0,77.122965704,65.871452062,263.242610267,12.4625340723,16.6606,234.119476194
 08/09  23:00:00,297.403532805,36.4628635991,135.879273322,0.0,38.286128036,48.4199368926,151.991457832,13.4669300476,8.3303,130.194227785
 08/09  24:00:00,266.488997535,34.4416381124,144.446119193,0.0,25.5240853573,30.610668775,104.740774343,0.0408774929,3.33212,101.36777685
 08/10  01:00:00,256.299257596,34.2632006354,141.8657265,0.0,19.418418834,29.3649097162,77.464248928,0.088568477261,3.33212,74.0435604507
 08/10  02:00:00,249.512840622,35.0916295489,142.176421093,0.0,12.7620426787,28.1191506574,83.7684521664,0.223127935224,3.33212,80.2132042311
 08/10  03:00:00,241.666789104,34.2471056802,135.210450387,0.0,12.7620426787,28.1191506574,77.5228012403,0.146483709606,3.33212,74.0441975307
 08/10  04:00:00,247.247043127,35.07490972,133.292252104,0.0,12.7620426787,28.1191506574,108.765744847,0.364518204513,3.33212,105.069106642
 08/10  05:00:00,260.462504832,34.2373048671,122.60899119,0.0,25.5240853573,30.610668775,183.175915217,0.194191127089,8.3303,174.65142409
 08/10  06:00:00,340.895759322,35.0811697338,118.406346039,0.0,51.0481707146,78.1489452969,322.722001474,0.42245470847,16.6606,305.638946765
 08/10  07:00:00,433.396170578,35.9959404506,152.981442164,0.0,64.3609230253,109.708623606,451.312912253,17.8986791003,24.9909,408.423333152
 08/10  08:00:00,391.539223512,36.0288432087,153.473317541,0.0,51.0481707146,80.7689615957,356.564758275,7.21499493891,33.3212,316.028563336
 08/10  09:00:00,362.573498373,36.531585671,152.146919177,0.0,51.0481707146,71.0224615957,305.30496323,0.0,66.8089,238.49606323
 08/10  10:00:00,313.150770745,36.7561101053,151.200978023,0.0,32.1804615127,65.7244621605,271.636830157,0.0,83.4695,188.167330157
 08/10  11:00:00,313.349605813,36.8604285101,150.633439817,0.0,32.1804615127,65.7244621605,228.769184528,0.0,83.4695,145.299684528
 08/10  12:00:00,312.197169606,36.9384568025,150.110716327,0.0,32.1804615127,65.7244621605,221.997761068,0.0,83.4695,138.528261068
 08/10  13:00:00,300.225257554,36.8573049356,147.918530433,0.0,32.1804615127,55.9779621605,213.50204217,0.0,75.1392,138.36284217
 08/10  14:00:00,297.470164774,36.8685585323,145.139157421,0.0,32.1804615127,55.9779621605,205.007987448,0.0,66.8089,138.199087448
 08/10  15:00:00,299.634542685,36.9205695459,147.259950447,0.0,32.1804615127,55.9779621605,213.336382215,0.0,75.1392,138.197182215
 08/10  16:00:00,328.130799797,37.1024968703,146.325276213,0.0,32.1804615127,60.9114621605,199.713749323,0.0,91.7998,107.913949323
 08/10  17:00:00,364.916099218,36.4873415529,148.69803831,0.0,32.1804615127,77.5397301883,210.154119067,5.8642913229,49.9818,154.308027744
 08/10  18:00:00,419.064909201,36.6004822947,148.798003936,0.0,77.122965704,86.2600435998,340.207365694,9.44599685383,49.9818,280.77956884
 08/10  19:00:00,425.207354969,36.6975901953,144.25999402,0.0,102.647051061,80.1663183927,252.558345888,10.4618714463,33.3212,208.775274441
 08/10  20:00:00,461.185062909,36.6516693522,141.035080009,0.0,115.40909374,92.7192997104,255.462450315,11.134881125,33.3212,211.00636919
 08/10  21:00:00,435.734336553,36.714918199,139.24839836,0.0,102.647051061,94.1340635361,343.257608069,11.701627606,24.9909,306.565080463
 08/10  22:00:00,367.576910622,36.7181281449,137.692508244,0.0,77.122965704,65.871452062,255.690929483,12.2592087448,16.6606,226.771120738
 08/10  23:00:00,297.686985192,36.5812275005,135.983704938,0.0,38.286128036,48.4199368926,151.378402313,12.8582391113,8.3303,130.189863202
 08/10  24:00:00,273.172274268,34.7810715412,150.745730857,0.0,25.5240853573,30.610668775,104.728944407,0.0340536475294,3.33212,101.362770759
 08/11  01:00:00,262.599017327,34.2776229547,148.111432283,0.0,19.418418834,29.3649097162,83.6128381644,0.0715130383341,3.33212,80.209205126
 08/11  02:00:00,255.958322116,35.1167039322,148.553399304,0.0,12.7620426787,28.1191506574,77.6175371831,0.243488561249,3.33212,74.0419286218
 08/11  03:00:00,252.199446812,34.2776229547,145.670768149,0.0,12.7620426787,28.1191506574,83.6815523707,0.141328098114,3.33212,80.2081042726
 08/11  04:00:00,260.789825506,35.1167039322,145.900663382,0.0,12.7620426787,28.1191506574,105.039339099,0.347368450196,3.33212,101.359850649
 08/11  05:00:00,283.236756016,34.2758166593,144.400557498,0.0,25.5240853573,30.610668775,187.167217437,0.187311054276,8.3303,178.649606382
 08/11  06:00:00,368.857845112,35.1165580348,145.301910953,0.0,51.0481707146,78.1489452969,321.833245497,0.400208960624,16.6606,304.772436537
 08/11  07:00:00,421.741057624,36.1306210512,139.872033437,0.0,64.3609230253,109.708623606,443.366725746,17.6382288077,24.9909,400.737596939
 08/11  08:00:00,378.789467318,36.1422747471,139.545445834,0.0,51.0481707146,80.7689615957,357.637870405,6.99394201498,33.3212,317.32272839
 08/11  09:00:00,345.201037926,36.546280229,134.719307355,0.0,51.0481707146,71.0224615957,306.336430822,0.0,66.8089,239.527530822
 08/11  10:00:00,294.76763489,36.7917413121,132.750531683,0.0,32.1804615127,65.7244621605,275.915519314,0.0,83.4695,192.446019314
 08/11  11:00:00,298.966325744,36.9082340985,136.161673262,0.0,32.1804615127,65.7244621605,222.162145798,0.0,83.4695,138.692645798
 08/11  12:00:00,301.335373236,36.9907231769,139.160258813,0.0,32.1804615127,65.7244621605,221.987512299,0.0,83.4695,138.518012299
 08/11  13:00:00,291.788395533,36.9247848832,139.392858327,0.0,32.1804615127,55.9779621605,220.081205424,0.0,75.1392,144.942005424
 08/11  14:00:00,290.105763308,36.9227293715,137.694466435,0.0,32.1804615127,55.9779621605,205.000054387,0.0,66.8089,138.191154387
 08/11  15:00:00,291.155504136,37.0210281123,138.658470871,0.0,32.1804615127,55.9779621605,213.331046528,0.0,75.1392,138.191846528
 08/11  16:00:00,318.413793903,37.2762209663,136.418072408,0.0,32.1804615127,60.9114621605,193.364975861,0.0,91.7998,101.565175861
 08/11  17:00:00,349.014171912,36.614250474,132.661622726,0.0,32.1804615127,77.5397301883,209.992028091,5.71537819309,49.9818,154.294849898
 08/11  18:00:00,398.907650187,36.683229294,128.597156279,0.0,77.122965704,86.2600435998,341.293946289,9.30676291175,49.9818,282.005383377
 08/11  19:00:00,404.125139614,36.7400378635,123.932046881,0.0,102.647051061,80.1663183927,256.459028816,10.3387639743,33.3212,212.799064842
 08/11  20:00:00,439.907570799,36.6278818132,121.219058333,0.0,115.40909374,92.7192997104,250.55012611,10.9508914538,33.3212,206.278034657
 08/11  21:00:00,407.976047008,36.4426963926,113.314998028,0.0,102.647051061,94.1340635361,340.570993232,9.56143760694,24.9909,306.018655625
 08/11  22:00:00,348.155235403,36.6090678149,119.187472131,0.0,77.122965704,65.871452062,257.499678668,11.5379890445,16.6606,229.301089623
 08/11  23:00:00,291.788639083,36.596134296,130.084402998,0.0,38.286128036,48.4199368926,149.248505437,12.9979652821,8.3303,127.920240155
 08/11  24:00:00,268.779959611,34.9488877367,146.210802419,0.0,25.5240853573,30.610668775,104.731495112,0.0391201272583,3.33212,101.360254985
 08/12  01:00:00,268.439829029,34.2776229547,144.401353684,0.0,27.7269238854,30.610668775,83.619868462,0.0782444779658,3.33212,80.2095039841
 08/12  02:00:00,250.23545123,35.1167039322,142.853510375,0.0,12.7620426787,28.1191506574,77.6218483776,0.248333135462,3.33212,74.0413952422
 08/12  03:00:00,246.839053787,34.2776229547,140.33112007,0.0,12.7620426787,28.1191506574,83.6897571613,0.146281020251,3.33212,80.2113561411
 08/12  04:00:00,254.938932037,35.1167039322,140.896762345,0.0,12.7620426787,28.1191506574,105.042451028,0.353803527595,3.33212,101.3565275
 08/12  05:00:00,263.609299413,34.2776229547,140.996957167,0.0,12.7620426787,28.1191506574,138.693009636,0.188812931873,8.3303,130.173896704
 08/12  06:00:00,330.946498286,35.1167039322,140.686653072,0.0,42.6918050922,54.3732441037,196.380855281,0.418460854581,16.6606,179.301794427
 08/12  07:00:00,367.336736889,36.1826464693,132.18126104,0.0,42.6918050922,86.1019271793,348.312886946,17.761304875,24.9909,305.560682071
 08/12  08:00:00,407.513416869,36.2230785829,131.210342873,0.0,57.6566862989,112.030105488,479.140096785,7.04165808602,33.3212,438.777238699
 08/12  09:00:00,358.472314225,36.5476202957,128.675506901,0.0,57.6566862989,83.6599452969,376.09210872,0.0,66.8089,309.28320872
 08/12  10:00:00,302.498875569,36.8348966162,126.648715844,0.0,42.6918050922,68.9656133826,327.527001432,0.0,83.4695,244.057501432
 08/12  11:00:00,293.394041701,36.9308965976,126.154678786,0.0,34.9340096728,67.7198543238,272.085621734,0.0,83.4695,188.616121734
 08/12  12:00:00,287.976196882,36.7294951974,122.646779473,0.0,34.9340096728,67.7198543238,228.883504201,0.0,83.4695,145.414004201
 08/12  13:00:00,278.672255377,36.7230402836,122.294648445,0.0,34.9340096728,57.9733543238,213.80135697,0.0,75.1392,138.66215697
 08/12  14:00:00,279.846893039,36.7791505471,123.060175939,0.0,34.9340096728,57.9733543238,205.321321726,0.0,66.8089,138.512421726
 08/12  15:00:00,281.707116637,36.6728102175,126.397872929,0.0,34.9340096728,57.9733543238,220.24530588,0.0,75.1392,145.10610588
 08/12  16:00:00,317.456139466,36.7714238126,131.891476934,0.0,34.9340096728,62.9068543238,193.479770748,0.0,91.7998,101.679970748
 08/12  17:00:00,355.010256178,36.5258720932,141.344627116,0.0,34.9340096728,72.2186844194,186.404560869,5.79019445143,49.9818,130.632566418
 08/12  18:00:00,418.315095483,36.8141052765,138.054478267,0.0,87.0357390804,86.2600435998,220.905992438,9.33053473426,49.9818,161.593657704
 08/12  19:00:00,413.187488379,36.5425402991,135.561873034,0.0,102.000620287,77.6748002752,250.284513605,10.4474816307,33.3212,206.515831974
 08/12  20:00:00,437.174480411,36.4428128541,134.441825296,0.0,102.000620287,88.9820225341,251.275443252,11.16923854,33.3212,206.785004712
 08/12  21:00:00,422.632114944,36.5338824889,129.605619458,0.0,102.000620287,91.6425454185,249.822849705,11.7129094667,24.9909,213.119040238
 08/12  22:00:00,368.261524124,36.4159768727,128.669282049,0.0,87.0357390804,65.871452062,328.807940899,12.2757944857,16.6606,299.871546414
 08/12  23:00:00,301.018549896,36.2866782593,135.145667815,0.0,42.6918050922,48.4199368926,197.316578866,12.8875052372,8.3303,176.098773629
 08/12  24:00:00,274.327622182,34.9488877367,149.541712874,0.0,27.7269238854,30.610668775,111.053066099,0.0322756359847,3.33212,107.688670463
 08/13  01:00:00,280.593820516,34.2776229547,147.304718691,0.0,34.4311606118,33.1021868926,77.5238729092,0.0696477953353,3.33212,74.1221051139
 08/13  02:00:00,265.502001336,35.1167039322,148.859647415,0.0,19.466279405,30.610668775,83.8713717826,0.244620508044,3.33212,80.2946312746
 08/13  03:00:00,263.004321566,34.2776229547,147.230160364,0.0,19.466279405,30.610668775,83.7745607799,0.146095624229,3.33212,80.2963451557
 08/13  04:00:00,270.709011224,35.1167039322,147.397535777,0.0,19.466279405,30.610668775,105.014214536,0.327873287861,3.33212,101.354221248
 08/13  05:00:00,279.232627313,34.2776229547,144.568104966,0.0,19.466279405,30.610668775,138.841048127,0.180079885963,8.3303,130.330668241
 08/13  06:00:00,335.880788476,35.1167039322,145.592706144,0.0,42.6918050922,54.3732441037,196.798816213,0.397545551087,16.6606,179.740670662
 08/13  07:00:00,375.856445664,36.3813096802,131.245752414,0.0,49.3960418185,88.5934452969,348.047247135,17.5214152287,24.9909,305.534931907
 08/13  08:00:00,406.560502958,36.1888281534,130.301586906,0.0,57.6566862989,112.030105488,478.951743432,6.92404765174,33.3212,438.70649578
 08/13  09:00:00,344.815817888,36.6206831349,124.243517347,0.0,50.9524495726,81.1684271793,378.026093482,0.0,66.8089,311.217193482
 08/13  10:00:00,292.015853369,36.6901086058,117.513108625,0.0,42.6918050922,68.9656133826,326.423583299,0.0,83.4695,242.954083299
 08/13  11:00:00,289.216438017,36.7895479127,117.67889711,0.0,38.286128036,68.9656133826,272.084779138,0.0,83.4695,188.615279138
 08/13  12:00:00,291.220227664,36.9959210704,119.706154364,0.0,38.286128036,68.9656133826,228.545033702,0.0,83.4695,145.075533702
 08/13  13:00:00,270.756966817,36.7587079416,118.931844124,0.0,31.5818913096,56.727595265,213.661822952,0.0,75.1392,138.522622952
 08/13  14:00:00,272.308625633,36.8611818831,120.193653775,0.0,31.5818913096,56.727595265,205.010947904,0.0,66.8089,138.202047904
 08/13  15:00:00,269.864178296,36.8546258025,118.070646516,0.0,31.5818913096,56.727595265,213.302704585,0.0,75.1392,138.163504585
 08/13  16:00:00,293.911145643,36.4839785776,114.34399126,0.0,31.5818913096,61.661095265,194.790834234,0.0,91.7998,102.991034234
 08/13  17:00:00,332.557037632,36.1475838125,124.183654399,0.0,31.5818913096,70.9729253606,191.817314295,6.17527936675,49.9818,135.660234928
 08/13  18:00:00,400.817760739,36.2278614431,130.472641734,0.0,80.3315023541,83.7685254822,214.329612186,9.67845838038,49.9818,154.669353806
 08/13  19:00:00,404.968007524,36.2471765576,127.756534695,0.0,102.000620287,77.6748002752,250.282673385,10.7122458546,33.3212,206.249227531
 08/13  20:00:00,435.265628269,36.1955477642,123.698437869,0.0,108.704857014,91.4735406516,250.489889484,11.4375410567,33.3212,205.731148428
 08/13  21:00:00,405.584158065,36.3577094369,122.104674928,0.0,95.2963835608,89.1510273009,243.24419304,12.0041030051,24.9909,206.249190035
 08/13  22:00:00,356.636480245,36.3109671953,126.470353704,0.0,80.3315023541,63.3799339444,333.901459374,12.587057679,16.6606,304.653801695
 08/13  23:00:00,297.285237525,36.2581273945,131.521391094,0.0,42.6918050922,48.4199368926,201.95930077,15.2211523143,8.3303,178.407848455
 08/13  24:00:00,272.586349712,34.9488877367,138.63139133,0.0,34.4311606118,33.1021868926,104.860812041,0.0594075314723,3.33212,101.469284509
 08/14  01:00:00,253.809132976,34.2776229547,139.377768422,0.0,19.418418834,29.3649097162,77.481523897,0.112022117524,3.33212,74.0373817794
 08/14  02:00:00,247.553511955,35.1167039322,140.199700117,0.0,12.7620426787,28.1191506574,83.7894879072,0.251201245869,3.33212,80.2061666613
 08/14  03:00:00,245.864265724,34.2776229547,139.377867718,0.0,12.7620426787,28.1191506574,77.5307553123,0.159545105787,3.33212,74.0390902065
 08/14  04:00:00,254.699859474,35.1167039322,140.68861734,0.0,12.7620426787,28.1191506574,111.41235748,0.393737993595,3.33212,107.686499486
 08/14  05:00:00,280.226206668,34.2776229547,139.501292555,0.0,25.5240853573,30.610668775,180.299735121,0.212173880054,8.3303,171.757261241
 08/14  06:00:00,363.328978062,35.1167039322,140.772918025,0.0,51.0481707146,78.1489452969,322.638589688,0.459996768726,16.6606,305.517992919
 08/14  07:00:00,417.638144236,36.0253330752,137.204169736,0.0,64.3609230253,109.708623606,451.162752853,17.9977784026,24.9909,408.17407445
 08/14  08:00:00,375.330121261,35.9622978913,137.378477972,0.0,51.0481707146,80.7689615957,356.394212013,7.34473123543,33.3212,315.728280778
 08/14  09:00:00,345.379822753,36.526929171,135.055938464,0.0,51.0481707146,71.0224615957,305.399107955,0.0,66.8089,238.590207955
 08/14  10:00:00,297.758622343,36.6644580813,136.025615801,0.0,32.1804615127,65.7244621605,271.968185539,0.3681447272,83.4695,188.130540811
 08/14  11:00:00,300.169999893,36.7145935537,137.739666564,0.0,32.1804615127,65.7244621605,230.468944636,1.71411006147,83.4695,145.285334574
 08/14  12:00:00,299.34818145,36.766464285,137.572204123,0.0,32.1804615127,65.7244621605,223.768062673,1.78920639332,83.4695,138.50935628
 08/14  13:00:00,290.767701012,36.8021962111,138.667564786,0.0,32.1804615127,55.9779621605,214.577012581,1.09493968096,75.1392,138.3428729
 08/14  14:00:00,293.91103996,36.8381399135,141.761770974,0.0,32.1804615127,55.9779621605,205.215806261,0.225023632029,66.8089,138.181882629
 08/14  15:00:00,296.988997287,36.8697039412,144.810107601,0.0,32.1804615127,55.9779621605,213.498805623,0.17888365844,75.1392,138.180721964
 08/14  16:00:00,328.844944951,36.6546633189,147.608834145,0.0,32.1804615127,60.9114621605,197.92082558,0.0,91.7998,106.12102558
 08/14  17:00:00,367.118148292,36.1277844627,151.364329931,0.0,32.1804615127,77.5397301883,212.772235115,6.62280372033,49.9818,156.167631394
 08/14  18:00:00,421.960641801,36.2590022269,152.135887886,0.0,77.122965704,86.2600435998,340.869430848,10.2103636099,49.9818,280.677267238
 08/14  19:00:00,433.433966806,36.3046193039,150.245352018,0.0,102.647051061,80.1663183927,251.321796787,11.2364134219,33.3212,206.764183365
 08/14  20:00:00,468.57840645,36.2907068169,148.930611789,0.0,115.40909374,92.7192997104,251.43802711,11.8791525051,33.3212,206.237674605
 08/14  21:00:00,437.471309312,36.355271296,141.470181777,0.0,102.647051061,94.1340635361,343.426697319,12.4818315107,24.9909,305.953965809
 08/14  22:00:00,364.678041909,36.4065500908,135.200243898,0.0,77.122965704,65.871452062,263.690249478,13.0014529007,16.6606,234.028196577
 08/14  23:00:00,297.051652208,36.3208690428,135.701066773,0.0,38.286128036,48.4199368926,155.185393086,17.2700249474,8.3303,129.585068139
 08/14  24:00:00,260.946921103,34.4316776548,138.959579226,0.0,25.5240853573,30.610668775,105.342632394,0.0917571653108,3.33212,101.918755229
 08/15  01:00:00,247.509601752,34.2507875895,133.140572868,0.0,19.418418834,29.3649097162,77.4764861702,0.10535181896,3.33212,74.0390143512
 08/15  02:00:00,243.392242888,35.0772044385,136.113793525,0.0,12.7620426787,28.1191506574,83.8324908234,0.292269710927,3.33212,80.2081011125
 08/15  03:00:00,240.43838514,34.2366466625,134.028625293,0.0,12.7620426787,28.1191506574,77.5659316363,0.19711231279,3.33212,74.0366993235
 08/15  04:00:00,248.025406711,34.9012658995,133.518207796,0.0,12.7620426787,28.1191506574,105.090437445,0.406130987769,3.33212,101.352186457
 08/15  05:00:00,270.787840925,34.0670290892,129.532575796,0.0,25.5240853573,30.610668775,187.175912781,0.215816651537,8.3303,178.629796129
 08/15  06:00:00,355.710257883,34.9045431913,132.52632164,0.0,51.0481707146,78.1489452969,322.675868211,0.50306892134,16.6606,305.51219929
 08/15  07:00:00,423.302988884,35.9245330045,141.806018921,0.0,64.3609230253,109.708623606,451.507983972,18.3505138399,24.9909,408.166570132
 08/15  08:00:00,378.5647881,35.9728903244,139.661087005,0.0,51.0481707146,80.7689615957,350.683830566,7.63113310946,33.3212,309.731497457
 08/15  09:00:00,346.843261099,36.4819939449,136.526983643,0.0,51.0481707146,71.0224615957,310.836594562,0.0,66.8089,244.027694562
 08/15  10:00:00,294.594601743,36.6505186438,132.823001222,0.0,32.1804615127,65.7244621605,271.648452794,0.0488638692504,83.4695,188.130088925
 08/15  11:00:00,290.46781136,36.7520470905,127.923684023,0.0,32.1804615127,65.7244621605,222.300829006,0.154948775805,83.4695,138.67638023
 08/15  12:00:00,289.37626004,36.8105350768,127.469041665,0.0,32.1804615127,65.7244621605,228.937213151,0.365792786272,83.4695,145.101920365
 08/15  13:00:00,280.816572098,36.7952989904,128.620241838,0.0,32.1804615127,55.9779621605,213.620947721,0.137154798464,75.1392,138.344592922
 08/15  14:00:00,282.533016943,36.8465629079,130.260096171,0.0,32.1804615127,55.9779621605,205.072427937,0.0827579339641,66.8089,138.180770003
 08/15  15:00:00,281.897971947,36.8799273064,129.596595363,0.0,32.1804615127,55.9779621605,213.319435766,0.000985216626201,75.1392,138.17925055
 08/15  16:00:00,309.609135203,36.8046772441,128.245284367,0.0,32.1804615127,60.9114621605,193.355166643,0.0,91.7998,101.555366643
 08/15  17:00:00,345.545349564,36.2842935633,129.666544427,0.0,32.1804615127,77.5397301883,215.008181774,6.34221174733,49.9818,158.684170027
 08/15  18:00:00,401.966207427,36.3976180594,131.919551738,0.0,77.122965704,86.2600435998,343.251280738,9.91015359067,49.9818,283.359327147
