Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/15  19:00:00,412.778101625,36.4607950132,129.904642379,0.0,102.647051061,80.1663183927,251.02714521,10.9184036842,33.3212,206.787541526
 08/15  20:00:00,447.515529337,36.44178367,128.157454983,0.0,115.40909374,92.7192997104,251.132441299,11.5671083976,33.3212,206.244132901
 08/15  21:00:00,421.481668508,36.5364096869,125.610522157,0.0,102.647051061,94.1340635361,343.050475479,12.1078485954,24.9909,305.951726884
 08/15  22:00:00,350.920164337,36.57881532,121.308786446,0.0,77.122965704,65.871452062,262.730666254,12.6537944811,16.6606,233.416271773
 08/15  23:00:00,279.294099645,36.4554266087,118.229727709,0.0,38.286128036,48.4199368926,146.602516025,14.0527646618,8.3303,124.219451363
 08/15  24:00:00,269.011163242,34.4447820109,146.981933558,0.0,25.5240853573,30.610668775,104.737700182,0.0525893625203,3.33212,101.35299082
 08/16  01:00:00,265.297811603,34.2692996013,150.79668736,0.0,19.418418834,29.3649097162,83.6402074195,0.101786631836,3.33212,80.2063007876
 08/16  02:00:00,255.524421464,35.0938466492,148.132039968,0.0,12.7620426787,28.1191506574,77.6220526888,0.252774379537,3.33212,74.0371583092
 08/16  03:00:00,253.288774838,34.2473470507,146.784474036,0.0,12.7620426787,28.1191506574,83.697058774,0.159471458017,3.33212,80.205467316
 08/16  04:00:00,260.857027003,35.0817141126,146.802503518,0.0,12.7620426787,28.1191506574,105.079553286,0.395295404126,3.33212,101.352137882
 08/16  05:00:00,287.350106892,34.2464111859,146.579234928,0.0,25.5240853573,30.610668775,187.166700599,0.20698419582,8.3303,178.629416403
 08/16  06:00:00,368.017536606,35.0880890135,145.426582147,0.0,51.0481707146,78.1489452969,322.625090324,0.447912987033,16.6606,305.516577337
 08/16  07:00:00,404.993089774,36.0649237909,124.465930734,0.0,64.3609230253,109.708623606,447.093707874,17.8890103417,24.9909,404.213797532
 08/16  08:00:00,365.693837277,36.0047802766,127.646217915,0.0,51.0481707146,80.7689615957,353.781541167,7.25352775939,33.3212,313.206813407
 08/16  09:00:00,341.703868879,36.492637019,131.349216771,0.0,51.0481707146,71.0224615957,310.717313034,0.0,66.8089,243.908413034
 08/16  10:00:00,296.015523865,36.6370211701,134.228108642,0.0,32.1804615127,65.7244621605,271.72489835,0.0,83.4695,188.25539835
 08/16  11:00:00,297.87402479,36.7441086904,135.332013076,0.0,32.1804615127,65.7244621605,222.146816186,0.0,83.4695,138.677316186
 08/16  12:00:00,295.375964048,36.8051396807,133.492984643,0.0,32.1804615127,65.7244621605,225.160614614,0.0316509073182,83.4695,141.659463707
 08/16  13:00:00,285.847280252,36.7642086196,133.733467361,0.0,32.1804615127,55.9779621605,216.990718913,0.0693964163483,75.1392,141.782122497
 08/16  14:00:00,287.74896636,36.8050657948,135.591351679,0.0,32.1804615127,55.9779621605,205.070738382,0.081782199134,66.8089,138.180056183
 08/16  15:00:00,285.090676822,36.8259800505,132.93403508,0.0,32.1804615127,55.9779621605,213.340875766,0.0224115788806,75.1392,138.179264187
 08/16  16:00:00,311.388335322,36.630445613,130.183647554,0.0,32.1804615127,60.9114621605,193.356854351,0.0,91.7998,101.557054351
 08/16  17:00:00,342.264948235,36.0974909684,126.56439622,0.0,32.1804615127,77.5397301883,210.772517124,6.51270655227,49.9818,154.278010572
 08/16  18:00:00,392.089278461,36.2104596081,122.334417468,0.0,77.122965704,86.2600435998,342.264161104,10.0965041192,49.9818,282.185856985
 08/16  19:00:00,405.348997014,36.2576226453,122.232395158,0.0,102.647051061,80.1663183927,256.973448065,11.1109370776,33.3212,212.541310987
 08/16  20:00:00,442.197710346,36.258224784,122.592041531,0.0,115.40909374,92.7192997104,251.315995937,11.7449552909,33.3212,206.249840646
 08/16  21:00:00,417.71635219,36.3315883181,121.72511236,0.0,102.647051061,94.1340635361,343.284777247,12.3353999861,24.9909,305.958477261
 08/16  22:00:00,351.070267397,36.3779813956,121.596315991,0.0,77.122965704,65.871452062,256.94404418,12.8570505296,16.6606,227.426393651
 08/16  23:00:00,283.326317001,36.2835189619,121.982757334,0.0,38.286128036,48.4199368926,154.264458799,16.3876143818,8.3303,129.546544418
 08/16  24:00:00,261.11058882,34.2399237227,139.263809606,0.0,25.5240853573,30.610668775,104.824957921,0.140551337863,3.33212,101.352286583
 08/17  01:00:00,252.522099692,34.8910849139,137.464776219,0.0,19.418418834,29.3649097162,83.6250263751,0.0863638085339,3.33212,80.2065425666
 08/17  02:00:00,242.203083924,33.7385892991,136.209209884,0.0,12.7620426787,28.1191506574,77.5129463016,0.14394122793,3.33212,74.0368850736
 08/17  03:00:00,245.72479674,34.7142763906,138.768919328,0.0,12.7620426787,28.1191506574,83.8445863971,0.304822240516,3.33212,80.2076441565
 08/17  04:00:00,244.476625058,33.4020851825,132.136082851,0.0,12.7620426787,28.1191506574,104.872345347,0.184590155953,3.33212,101.355635191
 08/17  05:00:00,277.770821771,34.7123157013,136.56738046,0.0,25.5240853573,30.610668775,187.334909495,0.374284213546,8.3303,178.630325282
 08/17  06:00:00,358.393124314,33.899919092,137.027145813,0.0,51.0481707146,78.1489452969,322.639431669,0.447141255494,16.6606,305.531690413
 08/17  07:00:00,410.360727952,35.9753231412,129.938951081,0.0,64.3609230253,109.708623606,445.87330117,18.0648746583,24.9909,402.817526512
 08/17  08:00:00,365.015999917,35.9244392282,127.056782512,0.0,51.0481707146,80.7689615957,355.193211001,7.40267517098,33.3212,314.46933583
 08/17  09:00:00,331.839645914,36.4429093381,121.535410541,0.0,51.0481707146,71.0224615957,309.229998035,0.0,66.8089,242.421098035
 08/17  10:00:00,281.836210852,36.5835998959,120.190833028,0.0,32.1804615127,65.7244621605,273.166574286,0.0296399669371,83.4695,189.667434319
 08/17  11:00:00,281.157533907,36.702986457,118.977199609,0.0,32.1804615127,65.7244621605,222.261027546,0.106997345831,83.4695,138.6845302
 08/17  12:00:00,276.737146075,36.5719243661,116.148580203,0.0,32.1804615127,65.7244621605,222.443150177,0.137788352725,83.4695,138.835861825
 08/17  13:00:00,264.601033067,36.5963933916,113.093253549,0.0,32.1804615127,55.9779621605,220.388407325,0.671419926872,75.1392,144.577787398
 08/17  14:00:00,265.247024975,36.6464692682,113.348133399,0.0,32.1804615127,55.9779621605,205.633950837,0.678425112898,66.8089,138.146625724
 08/17  15:00:00,268.331545183,36.8274066506,116.113586197,0.0,32.1804615127,55.9779621605,213.544280137,0.24371702732,75.1392,138.161363109
 08/17  16:00:00,300.24970692,36.9256477774,118.646296624,0.0,32.1804615127,60.9114621605,193.357855908,0.0,91.7998,101.558055908
 08/17  17:00:00,335.263854811,36.1446044773,119.400449038,0.0,32.1804615127,77.5397301883,210.605001619,6.35607702231,49.9818,154.267124597
 08/17  18:00:00,388.388766064,36.1797892724,119.375934171,0.0,77.122965704,86.2600435998,340.722977183,9.1089730901,49.9818,281.632204093
 08/17  19:00:00,412.451931182,36.3583847826,129.12729505,0.0,102.647051061,80.1663183927,257.657983828,11.2266883812,33.3212,213.110095447
 08/17  20:00:00,450.381893509,36.3474374356,130.577908755,0.0,115.40909374,92.7192997104,251.332034993,11.7551529991,33.3212,206.255681994
 08/17  21:00:00,430.759612864,36.4321311881,134.614244831,0.0,102.647051061,94.1340635361,343.262293478,12.2988719109,24.9909,305.972521567
 08/17  22:00:00,372.460294205,36.4550604833,142.904598532,0.0,77.122965704,65.871452062,256.750047026,12.8475464422,16.6606,227.241900584
 08/17  23:00:00,308.872276965,36.3149111117,147.511564892,0.0,38.286128036,48.4199368926,153.683696529,15.6345444525,8.3303,129.718852076
 08/17  24:00:00,242.984687646,34.0740474219,121.327306343,0.0,25.5240853573,30.610668775,104.766876852,0.0812814746224,3.33212,101.353475378
 08/18  01:00:00,231.901498898,34.8839680199,116.88698141,0.0,19.418418834,29.3649097162,83.6514440864,0.111773288603,3.33212,80.2075507978
 08/18  02:00:00,173.867314342,33.4035511199,68.2575318495,0.0,12.7620426787,28.1191506574,77.5103285175,0.140551157929,3.33212,74.0376573595
 08/18  03:00:00,170.597080384,34.3788870026,64.0328593576,0.0,12.7620426787,28.1191506574,83.7504654258,0.209983553544,3.33212,80.2083618723
 08/18  04:00:00,173.369994705,32.7325225923,61.1076946832,0.0,12.7620426787,28.1191506574,104.754021466,0.0643507346009,3.33212,101.357550731
 08/18  05:00:00,250.087973562,33.1742227836,110.029623534,0.0,25.5240853573,30.610668775,187.214553555,0.241322997012,8.3303,178.642930558
 08/18  06:00:00,340.815659887,34.8451738614,117.892199977,0.0,51.0481707146,78.1489452969,322.668959722,0.453882230461,16.6606,305.554477491
 08/18  07:00:00,348.893884647,35.8897781754,67.5440862339,0.0,64.3609230253,109.708623606,446.053590594,17.8466752401,24.9909,403.216015354
 08/18  08:00:00,342.275741762,35.9201081474,103.510783374,0.0,51.0481707146,80.7689615957,354.802103075,7.29611282885,33.3212,314.184790246
 08/18  09:00:00,361.504259698,36.4266185535,151.291077622,0.0,51.0481707146,71.0224615957,309.927989277,0.0,66.8089,243.119089277
 08/18  10:00:00,313.951275451,36.6166284109,152.264888073,0.0,32.1804615127,65.7244621605,272.500694849,0.00196433750542,83.4695,189.029230511
 08/18  11:00:00,314.229142209,36.7330463337,151.753378371,0.0,32.1804615127,65.7244621605,222.182923758,0.0290722383336,83.4695,138.68435152
 08/18  12:00:00,312.52437874,36.8213405457,150.676823813,0.0,32.1804615127,65.7244621605,224.902690713,0.0104110230531,83.4695,141.42277969
 08/18  13:00:00,303.083142594,36.7671368627,150.996694959,0.0,32.1804615127,55.9779621605,217.168821236,0.0,75.1392,142.029621236
 08/18  14:00:00,302.966084234,36.8026679812,150.825696254,0.0,32.1804615127,55.9779621605,204.994474987,0.0,66.8089,138.185574987
 08/18  15:00:00,302.131333521,36.8374921105,149.950049867,0.0,32.1804615127,55.9779621605,213.323872214,0.0,75.1392,138.184672214
 08/18  16:00:00,329.957625739,36.8429568596,148.513507202,0.0,32.1804615127,60.9114621605,193.360204847,0.0,91.7998,101.560404847
 08/18  17:00:00,368.542143256,36.2998272003,152.605563932,0.0,32.1804615127,77.5397301883,210.349862169,6.08206980492,49.9818,154.285992364
 08/18  18:00:00,422.913242624,36.4274640319,152.911730434,0.0,77.122965704,86.2600435998,342.628620998,9.75026526081,49.9818,282.896555737
 08/18  19:00:00,433.637179231,36.4727282671,150.83420914,0.0,102.647051061,80.1663183927,256.036330658,10.7786736392,33.3212,211.936457019
 08/18  20:00:00,465.971164916,36.4381058131,146.69017381,0.0,115.40909374,92.7192997104,251.020669522,11.4350039122,33.3212,206.26446561
 08/18  21:00:00,443.810131588,36.5116063543,148.022710452,0.0,102.647051061,94.1340635361,343.009281489,12.0232906026,24.9909,305.995090886
 08/18  22:00:00,381.098187486,36.5290282622,151.464698858,0.0,77.122965704,65.871452062,258.104891934,12.5566856017,16.6606,228.887606332
 08/18  23:00:00,311.744154559,36.3893573824,150.279907423,0.0,38.286128036,48.4199368926,150.292346332,13.6924166896,8.3303,128.269629642
 08/18  24:00:00,267.261111055,34.4096650728,145.236328017,0.0,25.5240853573,30.610668775,104.742063822,0.0542360481267,3.33212,101.355707774
 08/19  01:00:00,268.341955189,34.2335112233,144.350926461,0.0,27.7269238854,30.610668775,83.6526519195,0.1084730386,3.33212,80.2120588809
 08/19  02:00:00,250.611971193,34.895786412,143.444116638,0.0,12.7620426787,28.1191506574,77.6055926565,0.23220418064,3.33212,74.0412684759
 08/19  03:00:00,246.829094004,34.0593566036,140.532896226,0.0,12.7620426787,28.1191506574,83.6867596095,0.144070961643,3.33212,80.2105686478
 08/19  04:00:00,246.056807515,34.3946491902,132.725771432,0.0,12.7620426787,28.1191506574,105.048405506,0.357642246008,3.33212,101.35864326
 08/19  05:00:00,254.842102366,33.5537218317,130.152559663,0.0,12.7620426787,28.1191506574,138.58598834,0.0779706065289,8.3303,130.177717734
 08/19  06:00:00,320.347474297,34.3876062942,130.812523437,0.0,42.6918050922,54.3732441037,196.268426004,0.298349708673,16.6606,179.309476295
 08/19  07:00:00,370.114119432,36.0185875209,135.181509514,0.0,42.6918050922,86.1019271793,348.494559614,17.9167442896,24.9909,305.586915324
 08/19  08:00:00,419.0899311,35.9471818175,143.187511645,0.0,57.6566862989,112.030105488,479.472853146,7.31047433809,33.3212,438.841178808
 08/19  09:00:00,373.599121301,36.3937139562,144.120343557,0.0,57.6566862989,83.6599452969,376.118415197,0.0,66.8089,309.309515197
 08/19  10:00:00,317.139164542,36.5224400405,141.756863865,0.0,42.6918050922,68.9656133826,327.948359529,0.407832920492,83.4695,244.071026608
 08/19  11:00:00,306.857218795,36.5890877371,139.784134159,0.0,34.9340096728,67.7198543238,274.367448737,2.27419232484,83.4695,188.623756413
 08/19  12:00:00,305.943350985,36.6461877523,139.58958408,0.0,34.9340096728,67.7198543238,231.991724096,3.05837149544,83.4695,145.4638526
 08/19  13:00:00,295.774862974,36.6533685902,139.110209084,0.0,34.9340096728,57.9733543238,216.850064013,3.02316357599,75.1392,138.687700437
 08/19  14:00:00,299.711421525,36.6951303384,142.977354375,0.0,34.9340096728,57.9733543238,209.195852748,2.79636742282,66.8089,139.590585325
 08/19  15:00:00,307.573232868,36.7330961884,150.798736903,0.0,34.9340096728,57.9733543238,221.71497161,2.53918454901,75.1392,144.036587061
 08/19  16:00:00,339.086071056,36.463759588,153.308480997,0.0,34.9340096728,62.9068543238,196.006085565,2.52892995717,91.7998,101.677355608
 08/19  17:00:00,367.393009477,35.9783718018,154.410471595,0.0,34.9340096728,72.2186844194,192.996461009,10.2193516194,49.9818,132.795309389
 08/19  18:00:00,433.297063883,36.1564090333,153.847217908,0.0,87.0357390804,86.2600435998,219.819495226,10.4671656111,49.9818,159.370529614
 08/19  19:00:00,432.140270681,35.9887272828,152.499503329,0.0,102.000620287,77.6748002752,251.389657774,11.5460355622,33.3212,206.522422212
 08/19  20:00:00,453.768015844,35.9494723025,151.736520497,0.0,102.000620287,88.9820225341,254.579756735,12.2826193089,33.3212,208.975937426
 08/19  21:00:00,444.932466098,36.0238877424,152.5953794,0.0,102.000620287,91.6425454185,248.770146187,12.8224765308,24.9909,210.956769657
 08/19  22:00:00,389.715956452,35.9917491297,150.675970472,0.0,87.0357390804,65.871452062,333.96624019,15.6928165254,16.6606,301.612823665
 08/19  23:00:00,292.968803951,35.9045463422,127.601844905,0.0,42.6918050922,48.4199368926,205.246571896,21.3078203104,8.3303,175.608451586
 08/19  24:00:00,171.698186268,32.7325380853,49.2109120132,0.0,27.7269238854,30.610668775,110.136503221,0.0102084709782,3.33212,106.79417475
 08/20  01:00:00,214.686932055,33.8023220297,82.1300005446,0.0,34.4311606118,33.1021868926,77.494977146,0.0395591508165,3.33212,74.1232979952
 08/20  02:00:00,223.587835776,32.54870178,109.658935425,0.0,19.466279405,30.610668775,83.7849068761,0.156531829874,3.33212,80.2962550462
 08/20  03:00:00,210.114174497,30.9212990447,97.8959382784,0.0,19.466279405,30.610668775,83.6259879391,0.0,3.33212,80.2938679391
 08/20  04:00:00,220.773010084,30.9212990447,102.474504391,0.0,19.466279405,30.610668775,104.6846066,0.0,3.33212,101.3524866
 08/20  05:00:00,240.211780756,33.3527888616,107.914830705,0.0,19.466279405,30.610668775,146.586497913,7.92159056535,8.3303,130.334607347
 08/20  06:00:00,296.211750124,34.6453656501,108.043057041,0.0,42.6918050922,54.3732441037,201.928881995,5.51000902235,16.6606,179.758272972
 08/20  07:00:00,351.94150045,36.1171657623,108.27661391,0.0,49.3960418185,88.5934452969,347.675079837,17.0796598923,24.9909,305.604519944
 08/20  08:00:00,385.08909929,35.9354593484,109.379827093,0.0,57.6566862989,112.030105488,479.153761741,6.92278534068,33.3212,438.9097764
 08/20  09:00:00,333.03043099,36.3839942168,112.871668486,0.0,50.9524495726,81.1684271793,381.501866066,0.0,66.8089,314.692966066
 08/20  10:00:00,293.342358121,36.6762381312,117.735218031,0.0,42.6918050922,68.9656133826,323.432197361,0.0,83.4695,239.962697361
 08/20  11:00:00,292.321391111,36.6711937163,120.488183644,0.0,38.286128036,68.9656133826,275.062536243,0.0,83.4695,191.593036243
 08/20  12:00:00,293.762413504,36.7283480579,122.644656449,0.0,38.286128036,68.9656133826,225.793076702,0.0,83.4695,142.323576702
 08/20  13:00:00,276.673049476,36.6091018639,124.614361436,0.0,31.5818913096,56.727595265,213.657105606,0.00585562222379,75.1392,138.512049983
 08/20  14:00:00,278.358779832,36.6291850166,126.281088557,0.0,31.5818913096,56.727595265,205.044617784,0.0634362282089,66.8089,138.172281556
 08/20  15:00:00,279.390233309,36.6536536766,127.608423489,0.0,31.5818913096,56.727595265,213.437593008,0.122970300573,75.1392,138.175422707
 08/20  16:00:00,310.024312329,36.4560861778,128.949594454,0.0,31.5818913096,61.661095265,199.913167019,0.215503756519,91.7998,107.897863262
 08/20  17:00:00,337.416854612,35.9283337539,129.096748794,0.0,31.5818913096,70.9729253606,188.234910551,7.61736814462,49.9818,130.635742406
 08/20  18:00:00,397.851653707,35.9751286772,127.806289241,0.0,80.3315023541,83.7685254822,214.566493178,9.92251209849,49.9818,154.662181079
 08/20  19:00:00,407.647042268,35.9689981828,128.059386947,0.0,102.000620287,77.6748002752,251.863105955,10.9477439476,33.3212,207.594162007
 08/20  20:00:00,438.741014594,35.941901925,127.482264774,0.0,108.704857014,91.4735406516,249.360077751,11.5858337088,33.3212,204.453044042
 08/20  21:00:00,408.809756555,36.0853092938,125.620904745,0.0,95.2963835608,89.1510273009,245.899907571,12.1988186668,24.9909,208.710188905
 08/20  22:00:00,355.673784328,36.0391341059,125.799097634,0.0,80.3315023541,63.3799339444,333.054024937,14.4015230564,16.6606,301.99190188
 08/20  23:00:00,295.146460697,35.9899583478,129.801016982,0.0,42.6918050922,48.4199368926,205.490384661,18.7204808637,8.3303,178.439603798
 08/20  24:00:00,253.052969751,33.1433713838,123.899094702,0.0,34.4311606118,33.1021868926,104.869377555,0.0654999525238,3.33212,101.471757602
 08/21  01:00:00,222.262360845,32.8066937566,112.917675736,0.0,19.418418834,29.3649097162,83.7306592887,0.191584178092,3.33212,80.2069551106
 08/21  02:00:00,221.045357472,33.34537796,118.94693819,0.0,12.7620426787,28.1191506574,77.5631333953,0.196084697479,3.33212,74.0349286979
 08/21  03:00:00,201.721205327,32.8066937566,100.865388177,0.0,12.7620426787,28.1191506574,83.7595513598,0.222576040228,3.33212,80.2048553196
 08/21  04:00:00,208.890562857,33.0760358583,101.083634497,0.0,12.7620426787,28.1191506574,105.107064484,0.420952127876,3.33212,101.353992356
 08/21  05:00:00,246.717414156,33.8840621635,109.888131028,0.0,25.5240853573,30.610668775,187.531265022,0.529599126078,8.3303,178.671365896
 08/21  06:00:00,334.595319923,34.1534042652,116.218348874,0.0,51.0481707146,78.1489452969,322.507663319,0.164006916954,16.6606,305.683056402
 08/21  07:00:00,409.38103447,36.0183837987,130.02850585,0.0,64.3609230253,109.708623606,447.346351413,17.0007737106,24.9909,405.354677702
 08/21  08:00:00,370.142746614,35.8592835903,132.324919463,0.0,51.0481707146,80.7689615957,352.968209001,6.9919388017,33.3212,312.655070199
 08/21  09:00:00,340.767042127,36.3644913646,130.533688602,0.0,51.0481707146,71.0224615957,310.931907093,0.0,66.8089,244.123007093
 08/21  10:00:00,289.137118515,36.5327503285,127.439342311,0.0,32.1804615127,65.7244621605,271.663712333,0.0,83.4695,188.194212333
 08/21  11:00:00,287.837520472,36.6278085917,125.375313441,0.0,32.1804615127,65.7244621605,222.159025578,0.0,83.4695,138.689525578
 08/21  12:00:00,285.232438008,36.7008474195,123.452772168,0.0,32.1804615127,65.7244621605,228.593535706,0.0,83.4695,145.124035706
 08/21  13:00:00,270.446957919,36.6240381762,118.872715844,0.0,32.1804615127,55.9779621605,213.496182032,0.0,75.1392,138.356982032
 08/21  14:00:00,269.861805931,36.6280469662,118.646296624,0.0,32.1804615127,55.9779621605,205.017130382,0.0,66.8089,138.208230382
 08/21  15:00:00,270.49737394,36.6265917583,119.646225434,0.0,32.1804615127,55.9779621605,213.339923564,0.0,75.1392,138.200723564
 08/21  16:00:00,300.128681637,36.5726580943,119.400449038,0.0,32.1804615127,60.9114621605,193.355125396,0.0,91.7998,101.555325396
 08/21  17:00:00,332.476396555,36.0793220485,118.536476842,0.0,32.1804615127,77.5397301883,217.114052542,6.10845120974,49.9818,161.023801332
 08/21  18:00:00,386.117713777,36.1441107026,117.667848494,0.0,77.122965704,86.2600435998,340.011295906,9.25808090266,49.9818,280.771415004
 08/21  19:00:00,401.524619944,36.2178906886,116.610449717,0.0,102.647051061,80.1663183927,250.622014918,10.4696279074,33.3212,206.831187011
 08/21  20:00:00,433.031609389,36.1701241109,114.794133997,0.0,115.40909374,92.7192997104,250.815071741,11.1889971051,33.3212,206.304874636
 08/21  21:00:00,408.815591922,36.2498757052,114.064831565,0.0,102.647051061,94.1340635361,342.678826073,11.5760453725,24.9909,306.1118807
 08/21  22:00:00,342.288432331,36.3084242728,114.132228369,0.0,77.122965704,65.871452062,263.077829772,12.3044954945,16.6606,234.112734278
 08/21  23:00:00,274.705064266,36.2345040017,114.249546828,0.0,38.286128036,48.4199368926,151.280816301,12.7657765746,8.3303,130.184739727
 08/21  24:00:00,272.452843766,34.1534042652,150.651912473,0.0,25.5240853573,30.610668775,104.732781859,0.0338353753763,3.33212,101.366826483
 08/22  01:00:00,260.178159379,33.5069832211,146.407274097,0.0,19.418418834,29.3649097162,77.3944997653,0.0135341835576,3.33212,74.0488455817
 08/22  02:00:00,237.718235397,33.6685884821,131.712035596,0.0,12.7620426787,28.1191506574,83.6028169393,0.05244512228,3.33212,80.218251817
 08/22  03:00:00,240.249052754,33.5069832211,134.470052588,0.0,12.7620426787,28.1191506574,77.4182451387,0.0372192669912,3.33212,74.0489058717
 08/22  04:00:00,238.338799578,33.6685884821,124.885777956,0.0,12.7620426787,28.1191506574,109.409189496,0.0998158991448,3.33212,105.977253597
 08/22  05:00:00,271.801424992,33.5069832211,130.965640056,0.0,25.5240853573,30.610668775,182.092449289,0.0592132256057,8.3303,173.702936064
 08/22  06:00:00,361.031189108,34.6382200482,135.200425699,0.0,51.0481707146,78.1489452969,322.767075975,0.363744434498,16.6606,305.742731541
 08/22  07:00:00,407.283965194,35.9468231742,125.659042353,0.0,64.3609230253,109.708623606,451.115559281,17.4888324836,24.9909,408.635826797
 08/22  08:00:00,364.731430184,35.8548032631,125.902801321,0.0,51.0481707146,80.7689615957,358.461342895,7.00845308752,33.3212,318.131689808
 08/22  09:00:00,333.455107876,36.3204876188,123.315128674,0.0,51.0481707146,71.0224615957,303.555190196,0.0,66.8089,236.746290196
 08/22  10:00:00,281.415373463,36.4530903182,119.859880688,0.0,32.1804615127,65.7244621605,271.667307436,0.0,83.4695,188.197807436
 08/22  11:00:00,279.039658409,36.5395182959,116.748881963,0.0,32.1804615127,65.7244621605,228.789543346,0.0,83.4695,145.320043346
 08/22  12:00:00,280.041888526,36.5973435914,118.403892664,0.0,32.1804615127,65.7244621605,222.050704304,0.0370607869056,83.4695,138.544143517
 08/22  13:00:00,272.447852273,36.5784317176,120.534554469,0.0,32.1804615127,55.9779621605,213.589971306,0.0751023510147,75.1392,138.375668955
 08/22  14:00:00,272.05229133,36.6098508881,120.092853319,0.0,32.1804615127,55.9779621605,205.123827464,0.101182948689,66.8089,138.213744516
 08/22  15:00:00,269.27364594,36.6383326023,117.321772789,0.0,32.1804615127,55.9779621605,213.411982938,0.058043264357,75.1392,138.214739674
 08/22  16:00:00,298.736417974,36.4398216656,117.735594387,0.0,32.1804615127,60.9114621605,199.723619557,0.0,91.7998,107.923819557
 08/22  17:00:00,341.732181236,35.9315048839,126.19811991,0.0,32.1804615127,77.5397301883,210.854384705,6.54354849647,49.9818,154.329036209
 08/22  18:00:00,399.996126807,36.0317332691,130.430059525,0.0,77.122965704,86.2600435998,340.993584862,10.1463835657,49.9818,280.865401296
 08/22  19:00:00,417.736098233,36.0655269143,132.573433898,0.0,102.647051061,80.1663183927,258.485860709,11.168990632,33.3212,213.995670076
 08/22  20:00:00,451.683391825,36.0558322542,132.81321818,0.0,115.40909374,92.7192997104,251.488967797,11.8225799961,33.3212,206.345187801
 08/22  21:00:00,428.364029218,36.1252971741,132.994359706,0.0,102.647051061,94.1340635361,343.568210255,12.3895629819,24.9909,306.187747274
 08/22  22:00:00,361.916805025,36.1835655782,132.661774812,0.0,77.122965704,65.871452062,258.379356212,12.9339068104,16.6606,228.784849402
 08/22  23:00:00,294.142528672,36.1279571431,132.973710493,0.0,38.286128036,48.4199368926,153.123219196,16.3175956438,8.3303,128.475323552
 08/22  24:00:00,251.772432687,33.34537796,130.827790165,0.0,25.5240853573,30.610668775,104.744475071,0.0389061427135,3.33212,101.373448929
 08/23  01:00:00,218.901662415,33.0247984202,105.620288502,0.0,19.418418834,29.3649097162,83.5765052201,0.0253736564634,3.33212,80.2190115637
 08/23  02:00:00,228.545909026,33.8301937431,122.42608554,0.0,12.7620426787,28.1191506574,77.683364333,0.299412631763,3.33212,74.0518317012
 08/23  03:00:00,229.523745338,33.9917990041,123.275081814,0.0,12.7620426787,28.1191506574,83.6732798274,0.118413714303,3.33212,80.2227461131
 08/23  04:00:00,236.247514569,33.183772699,124.139523101,0.0,12.7620426787,28.1191506574,104.853963964,0.145481554036,3.33212,101.37636241
 08/23  05:00:00,255.26312347,33.34537796,115.406180138,0.0,25.5240853573,30.610668775,187.206798547,0.160708704514,8.3303,178.715789842
 08/23  06:00:00,363.526717934,34.9614305703,138.314467003,0.0,51.0481707146,78.1489452969,322.865252742,0.389094151312,16.6606,305.815558591
 08/23  07:00:00,410.702027612,35.9066459886,130.37567048,0.0,64.3609230253,109.708623606,451.507447057,17.728758288,24.9909,408.787788769
 08/23  08:00:00,366.432929253,35.8271126749,128.601878876,0.0,51.0481707146,80.7689615957,351.999809943,7.21348258902,33.3212,311.465127354
 08/23  09:00:00,333.501489988,36.3122682032,123.371430315,0.0,51.0481707146,71.0224615957,309.702374194,0.0,66.8089,242.893474194
 08/23  10:00:00,283.6880936,36.4419005405,122.157159588,0.0,32.1804615127,65.7244621605,271.745100975,0.0537325657087,83.4695,188.221868409
 08/23  11:00:00,283.863669744,36.5052617899,121.623699692,0.0,32.1804615127,65.7244621605,229.510759006,0.710032342501,83.4695,145.331226663
 08/23  12:00:00,283.087125914,36.56470054,121.503870371,0.0,32.1804615127,65.7244621605,223.249091066,1.22494869929,83.4695,138.554642367
 08/23  13:00:00,273.382405321,36.5702126665,121.519720241,0.0,32.1804615127,55.9779621605,215.083474896,1.55463287477,75.1392,138.389642021
 08/23  14:00:00,270.523924084,36.6015871281,118.615000604,0.0,32.1804615127,55.9779621605,206.44108177,1.40716248215,66.8089,138.225019287
 08/23  15:00:00,267.515775461,36.631378779,115.59096033,0.0,32.1804615127,55.9779621605,214.412021623,1.04953903529,75.1392,138.223282588
 08/23  16:00:00,299.52501014,36.4231707925,118.520583003,0.0,32.1804615127,60.9114621605,199.76271238,0.0323721698492,91.7998,107.93054021
 08/23  17:00:00,339.695333857,35.9124046427,124.164715272,0.0,32.1804615127,77.5397301883,211.060297936,6.73468947124,49.9818,154.343808465
 08/23  18:00:00,393.267559231,35.9924557076,123.72464868,0.0,77.122965704,86.2600435998,341.185384547,10.2807688686,49.9818,280.922815678
 08/23  19:00:00,411.420868326,36.0392428028,125.715815329,0.0,102.647051061,80.1663183927,258.300411469,11.3019343219,33.3212,213.677277147
 08/23  20:00:00,447.476457211,36.057577294,128.061269016,0.0,115.40909374,92.7192997104,251.960284107,11.9337384427,33.3212,206.705345664
 08/23  21:00:00,423.326930145,36.142704112,127.511913635,0.0,102.647051061,94.1340635361,343.754754475,12.503890865,24.9909,306.25996361
 08/23  22:00:00,356.605463897,36.1930930589,127.319436034,0.0,77.122965704,65.871452062,256.783564938,13.0376769001,16.6606,227.085288038
 08/23  23:00:00,289.558511086,36.120924826,128.380214895,0.0,38.286128036,48.4199368926,156.108267005,17.7498522887,8.3303,130.028114716
 08/23  24:00:00,251.468970576,33.3515888945,130.512234482,0.0,25.5240853573,30.610668775,104.760519492,0.0490389521328,3.33212,101.37936054
 08/24  01:00:00,226.690654338,33.3528143229,113.098035187,0.0,19.418418834,29.3649097162,83.6559778784,0.10146066411,3.33212,80.2223972143
 08/24  02:00:00,212.597843215,33.0356541721,107.237110833,0.0,12.7620426787,28.1191506574,77.4315806012,0.0439665936865,3.33212,74.0554940075
 08/24  03:00:00,227.232537336,33.8362150185,121.117705572,0.0,12.7620426787,28.1191506574,83.8924942267,0.333135665729,3.33212,80.227238561
 08/24  04:00:00,236.316792963,33.9967245752,123.393043423,0.0,12.7620426787,28.1191506574,104.867274411,0.152196688489,3.33212,101.382957723
 08/24  05:00:00,269.231194607,33.3502035207,129.375134681,0.0,25.5240853573,30.610668775,187.233949578,0.164036534999,8.3303,178.739613043
 08/24  06:00:00,357.364126648,34.4855800539,132.601622951,0.0,51.0481707146,78.1489452969,322.948176504,0.390651454797,16.6606,305.896925049
 08/24  07:00:00,406.273647999,35.8917453794,125.944675269,0.0,64.3609230253,109.708623606,451.744688494,17.7990934323,24.9909,408.954695062
 08/24  08:00:00,365.848310304,35.821502451,128.006441309,0.0,51.0481707146,80.7689615957,353.984682229,7.28406041694,33.3212,313.379421812
 08/24  09:00:00,337.218253096,36.316236927,127.066538621,0.0,51.0481707146,71.0224615957,308.083195796,0.0,66.8089,241.274295796
 08/24  10:00:00,287.429135428,36.4496397345,125.870834764,0.0,32.1804615127,65.7244621605,271.797640077,0.0825167321939,83.4695,188.245623345
 08/24  11:00:00,289.329775516,36.5282834995,127.037466676,0.0,32.1804615127,65.7244621605,229.455376235,0.644306425674,83.4695,145.34156981
 08/24  12:00:00,293.60507962,36.6169543827,131.922543859,0.0,32.1804615127,65.7244621605,222.501086296,0.465634848706,83.4695,138.565951447
 08/24  13:00:00,288.223730132,36.6296463323,136.226402306,0.0,32.1804615127,55.9779621605,213.722901681,0.183085620879,75.1392,138.40061606
 08/24  14:00:00,287.749493616,36.6771331823,135.706879252,0.0,32.1804615127,55.9779621605,205.18812802,0.142118812757,66.8089,138.237109207
 08/24  15:00:00,287.476061902,36.7118077657,135.413632518,0.0,32.1804615127,55.9779621605,213.44595592,0.0693938646244,75.1392,138.237362055
 08/24  16:00:00,317.047363954,36.5931271108,135.85101114,0.0,32.1804615127,60.9114621605,199.738614716,0.0,91.7998,107.938814716
 08/24  17:00:00,354.427347378,36.1144122673,138.679338221,0.0,32.1804615127,77.5397301883,210.875793393,6.53154908714,49.9818,154.362444306
 08/24  18:00:00,407.988872115,36.2553820708,138.164170303,0.0,77.122965704,86.2600435998,341.078311075,10.1053325598,49.9818,280.991178515
 08/24  19:00:00,422.294300718,36.2914078308,136.323490418,0.0,102.647051061,80.1663183927,258.520051804,11.1246928639,33.3212,214.07415894
 08/24  20:00:00,454.756589919,36.269863061,135.126522936,0.0,115.40909374,92.7192997104,251.525518824,11.7985147572,33.3212,206.405804067
 08/24  21:00:00,430.638834876,36.3396047208,134.638019383,0.0,102.647051061,94.1340635361,343.660504485,12.3297160801,24.9909,306.339888405
 08/24  22:00:00,364.250508147,36.3762852762,134.784846257,0.0,77.122965704,65.871452062,263.789347622,12.8824393069,16.6606,234.246308315
 08/24  23:00:00,296.708817599,36.2499008985,135.413019632,0.0,38.286128036,48.4199368926,147.586466498,15.5417794794,8.3303,123.714387019
 08/24  24:00:00,248.69319453,33.3764822656,127.723501096,0.0,25.5240853573,30.610668775,111.095547734,0.0422807814273,3.33212,107.721146953
 08/25  01:00:00,218.817939184,33.3880446722,105.213684948,0.0,19.418418834,29.3649097162,77.5172629292,0.12515203364,3.33212,74.0599908956
 08/25  02:00:00,223.146507129,33.8635236302,117.016765936,0.0,12.7620426787,28.1191506574,83.862444766,0.302748861723,3.33212,80.2275759042
 08/25  03:00:00,222.264897343,33.8559799543,116.16443639,0.0,12.7620426787,28.1191506574,77.5582094228,0.165761771728,3.33212,74.0603276511
 08/25  04:00:00,224.659259729,33.0409910804,111.960549499,0.0,12.7620426787,28.1191506574,104.908319118,0.182664025265,3.33212,101.393535093
 08/25  05:00:00,238.796147253,33.202584747,98.3393376952,0.0,25.5240853573,30.610668775,187.273180382,0.175904099172,8.3303,178.766976283
 08/25  06:00:00,357.918152043,34.8398978709,131.961654601,0.0,51.0481707146,78.1489452969,323.047169615,0.399171190141,16.6606,305.987398425
 08/25  07:00:00,419.624904389,35.9639230536,138.013526565,0.0,64.3609230253,109.708623606,451.851961169,17.723561891,24.9909,409.137499278
 08/25  08:00:00,374.192918764,35.9698257938,135.231781163,0.0,51.0481707146,80.7689615957,358.815629568,7.19984668838,33.3212,318.29458288
 08/25  09:00:00,340.567807257,36.4081907812,130.303807778,0.0,51.0481707146,71.0224615957,303.767691499,0.0,66.8089,236.958791499
 08/25  10:00:00,290.3130547,36.6388425491,128.526087555,0.0,32.1804615127,65.7244621605,271.740360866,0.0,83.4695,188.270860866
 08/25  11:00:00,291.998298261,36.7657469938,129.409561396,0.0,32.1804615127,65.7244621605,228.831346529,0.0,83.4695,145.361846529
 08/25  12:00:00,294.572216076,36.8640950718,132.598776115,0.0,32.1804615127,65.7244621605,222.049702382,0.0,83.4695,138.580202382
 08/25  13:00:00,282.863183873,36.7986447152,130.677871422,0.0,32.1804615127,55.9779621605,214.153235059,0.0,75.1392,139.014035059
 08/25  14:00:00,280.769523823,36.8012286647,128.572273821,0.0,32.1804615127,55.9779621605,208.803685557,0.0,66.8089,141.994785557
 08/25  15:00:00,282.463927148,36.8473676125,130.222498603,0.0,32.1804615127,55.9779621605,215.629423012,0.0,75.1392,140.490223012
 08/25  16:00:00,311.17220559,36.9951141144,129.543011958,0.0,32.1804615127,60.9114621605,193.399659677,0.0,91.7998,101.599859677
 08/25  17:00:00,346.810125229,36.356497871,130.798791326,0.0,32.1804615127,77.5397301883,210.398526494,6.03669760567,49.9818,154.380028889
 08/25  18:00:00,398.595094236,36.4493398708,128.567519443,0.0,77.122965704,86.2600435998,345.853515058,9.63947189241,49.9818,286.232243165
 08/25  19:00:00,412.29536683,36.5052495089,126.665270452,0.0,102.647051061,80.1663183927,253.393473131,10.6630751198,33.3212,209.409198011
 08/25  20:00:00,446.637532254,36.4610896676,127.33192748,0.0,115.40909374,92.7192997104,251.070161333,11.3138304471,33.3212,206.435130886
 08/25  21:00:00,424.998994768,36.530646228,129.191019166,0.0,102.647051061,94.1340635361,343.325582355,11.9052012684,24.9909,306.429481087
 08/25  22:00:00,356.692909716,36.5402241671,127.046497748,0.0,77.122965704,65.871452062,263.369568658,12.428036297,16.6606,234.280932361
 08/25  23:00:00,287.423924252,36.3926499933,125.970747027,0.0,38.286128036,48.4199368926,151.607544858,13.0375186803,8.3303,130.239726178
 08/25  24:00:00,261.539845815,34.2389036096,139.696596271,0.0,25.5240853573,30.610668775,104.759350496,0.0338074393232,3.33212,101.393423057
 08/26  01:00:00,262.502397786,34.0621449143,138.691957365,0.0,27.7269238854,30.610668775,77.4672797583,0.0743767637742,3.33212,74.0607829945
 08/26  02:00:00,242.757286425,34.5586380496,135.93333007,0.0,12.7620426787,28.1191506574,83.7930294963,0.224823801909,3.33212,80.2360856944
 08/26  03:00:00,240.186557359,33.7230649378,134.228783628,0.0,12.7620426787,28.1191506574,77.5462353934,0.150448153973,3.33212,74.0636672394
 08/26  04:00:00,237.095783012,33.8935681817,124.269716534,0.0,12.7620426787,28.1191506574,111.286391645,0.216377670243,3.33212,107.737893974
 08/26  05:00:00,254.867709442,33.5527315888,130.182466547,0.0,12.7620426787,28.1191506574,132.474248928,0.0676188285985,8.3303,124.0763301
 08/26  06:00:00,323.517819227,34.3831891423,131.193364012,0.0,42.6918050922,54.3732441037,202.934112007,0.270479639635,16.6606,186.003032367
 08/26  07:00:00,370.322403907,36.050883401,135.300871666,0.0,42.6918050922,86.1019271793,348.780537557,17.6998418032,24.9909,306.089795754
 08/26  08:00:00,411.691150842,36.112629694,135.517240874,0.0,57.6566862989,112.030105488,479.315738088,7.09898182504,33.3212,438.895556263
 08/26  09:00:00,370.769488189,36.4757554765,141.068476001,0.0,57.6566862989,83.6599452969,377.590376942,0.0,66.8089,310.781476942
 08/26  10:00:00,319.178975098,36.76029489,143.41376289,0.0,42.6918050922,68.9656133826,327.80965225,0.0,83.4695,244.34015225
 08/26  11:00:00,308.338267571,36.8802320759,140.832378766,0.0,34.9340096728,67.7198543238,272.243910017,0.0,83.4695,188.774410017
 08/26  12:00:00,305.216471733,37.016227791,138.353408786,0.0,34.9340096728,67.7198543238,229.018308803,0.0,83.4695,145.548808803
 08/26  13:00:00,295.514027463,36.9888186375,138.39185793,0.0,34.9340096728,57.9733543238,218.112339568,0.0,75.1392,142.973139568
 08/26  14:00:00,295.635444337,36.9498315144,138.542962213,0.0,34.9340096728,57.9733543238,207.791323412,0.0,66.8089,140.982423412
 08/26  15:00:00,295.834437389,36.9377637346,138.756308819,0.0,34.9340096728,57.9733543238,213.733418644,0.0,75.1392,138.594218644
 08/26  16:00:00,327.09615113,36.7881692548,140.920645957,0.0,34.9340096728,62.9068543238,199.880020373,0.0,91.7998,108.080220373
 08/26  17:00:00,355.885977147,36.4319247683,142.384232353,0.0,34.9340096728,72.2186844194,186.618497984,5.93175794299,49.9818,130.704940041
 08/26  18:00:00,419.728185199,36.6832063134,139.686977313,0.0,87.0357390804,86.2600435998,221.176914701,9.48445566817,49.9818,161.710659032
 08/26  19:00:00,425.556032785,36.4038957541,142.637372632,0.0,102.000620287,77.6748002752,250.676995854,10.6175792094,33.3212,206.738216645
 08/26  20:00:00,444.47731185,36.3058662775,142.032225275,0.0,102.000620287,88.9820225341,251.185631459,11.3401430989,33.3212,206.52428836
 08/26  21:00:00,430.960237091,36.3720664579,138.213238397,0.0,102.000620287,91.6425454185,250.730276853,11.923172536,24.9909,213.816204317
 08/26  22:00:00,378.186304734,36.2551095595,138.840392521,0.0,87.0357390804,65.871452062,334.166548424,12.4904457262,16.6606,305.015502698
 08/26  23:00:00,303.791260222,36.1378010562,138.137328899,0.0,42.6918050922,48.4199368926,201.076900974,13.6323321227,8.3303,179.114268851
 08/26  24:00:00,268.456893344,34.4202775838,144.235616411,0.0,27.7269238854,30.610668775,104.835527781,0.0422972010586,3.33212,101.46111058
 08/27  01:00:00,274.74582142,34.2468430792,141.521931751,0.0,34.4311606118,33.1021868926,81.3065603705,0.0778070805392,3.33212,77.89663329
 08/27  02:00:00,259.201658957,35.0738977671,142.638331094,0.0,19.466279405,30.610668775,80.1422259748,0.228350446104,3.33212,76.5817555287
 08/27  03:00:00,257.253736551,34.2347005033,141.559322279,0.0,19.466279405,30.610668775,83.8177867797,0.157311086662,3.33212,80.328355693
 08/27  04:00:00,262.464350136,34.900209098,139.423328565,0.0,19.466279405,30.610668775,105.067217488,0.324778871253,3.33212,101.410318617
 08/27  05:00:00,273.291165067,34.0637064761,138.878400819,0.0,19.466279405,30.610668775,138.924185828,0.179309288899,8.3303,130.414576539
 08/27  06:00:00,332.278069478,34.8997947317,139.436819261,0.0,42.6918050922,54.3732441037,203.927807782,0.412792031859,16.6606,186.85441575
 08/27  07:00:00,376.948154659,36.2041568376,132.532361666,0.0,49.3960418185,88.5934452969,348.911603375,17.7211941616,24.9909,306.199509214
 08/27  08:00:00,408.249145029,36.0831249225,132.094268793,0.0,57.6566862989,112.030105488,479.567722302,7.15214183944,33.3212,439.094380462
 08/27  09:00:00,353.644279173,36.5347338591,133.094477937,0.0,50.9524495726,81.1684271793,379.566851295,0.0,66.8089,312.757951295
 08/27  10:00:00,312.633258501,36.9661644308,136.648038507,0.0,42.6918050922,68.9656133826,326.960343149,0.0,83.4695,243.490843149
 08/27  11:00:00,310.900943282,36.9451531334,138.700403628,0.0,38.286128036,68.9656133826,278.757101985,0.0,83.4695,195.287601985
 08/27  12:00:00,309.553758036,37.125147925,137.95301607,0.0,38.286128036,68.9656133826,222.573991064,0.0,83.4695,139.104491064
 08/27  13:00:00,290.902609132,36.9914002733,138.380782935,0.0,31.5818913096,56.727595265,213.748900561,0.0,75.1392,138.609700561
 08/27  14:00:00,291.401396434,36.9545637161,138.903029968,0.0,31.5818913096,56.727595265,205.124421269,0.0,66.8089,138.315521269
 08/27  15:00:00,295.009292375,36.9138581493,142.566897805,0.0,31.5818913096,56.727595265,218.509707685,0.0,75.1392,143.370507685
 08/27  16:00:00,324.673357838,36.7467833829,143.167037067,0.0,31.5818913096,61.661095265,194.82978502,0.0,91.7998,103.02998502
 08/27  17:00:00,346.723457463,36.2327373234,138.047615258,0.0,31.5818913096,70.9729253606,186.697277872,6.00425534715,49.9818,130.711222525
 08/27  18:00:00,402.011897244,36.306073954,131.589059507,0.0,80.3315023541,83.7685254822,221.150184185,9.6257215342,49.9818,161.542662651
 08/27  19:00:00,414.850657092,36.3114915499,131.999204015,0.0,102.000620287,77.6748002752,250.484555636,10.6426889672,33.3212,206.520666669
 08/27  20:00:00,445.783348947,36.2721260783,134.108163933,0.0,108.704857014,91.4735406516,250.629098313,11.314513937,33.3212,205.993384376
 08/27  21:00:00,413.07355351,36.4570756202,129.462500219,0.0,95.2963835608,89.1510273009,243.421946786,11.9232228126,24.9909,206.507823974
 08/27  22:00:00,356.396438074,36.3696952012,126.146179691,0.0,80.3315023541,63.3799339444,334.4562625,12.484617653,16.6606,305.311044847
 08/27  23:00:00,296.28215607,36.2832606711,130.464105736,0.0,42.6918050922,48.4199368926,200.83150488,13.8944285638,8.3303,178.606776316
 08/27  24:00:00,279.971048591,34.444943526,146.476187042,0.0,34.4311606118,33.1021868926,104.900431319,0.0422680978631,3.33212,101.526043221
 08/28  01:00:00,257.240373867,34.2669368868,142.795947442,0.0,19.418418834,29.3649097162,83.6647354888,0.0879182672775,3.33212,80.2446972215
 08/28  02:00:00,249.741121773,35.0952721545,142.391410114,0.0,12.7620426787,28.1191506574,83.8000409144,0.221489965123,3.33212,80.2464309493
 08/28  03:00:00,247.037050551,34.250066512,140.56952751,0.0,12.7620426787,28.1191506574,77.5528895076,0.145408349942,3.33212,74.0753611576
 08/28  04:00:00,254.849855146,35.078348542,140.875155941,0.0,12.7620426787,28.1191506574,105.122014874,0.366911682449,3.33212,101.422983192
 08/28  05:00:00,280.210685734,34.2420781952,139.519674493,0.0,25.5240853573,30.610668775,187.384800822,0.191089590499,8.3303,178.863411231
 08/28  06:00:00,366.15289051,35.0840402424,140.835787548,0.0,51.0481707146,78.1489452969,323.396239729,0.416013419029,16.6606,306.31962631
 08/28  07:00:00,419.634893794,35.9955561087,139.222356006,0.0,64.3609230253,109.708623606,452.609580434,17.7964587874,24.9909,409.822221646
 08/28  08:00:00,377.131424699,36.0192899446,139.108598835,0.0,51.0481707146,80.7689615957,359.246100695,7.19152580468,33.3212,318.733374891
 08/28  09:00:00,346.829903506,36.5215990798,136.470967011,0.0,51.0481707146,71.0224615957,304.312450335,0.0,66.8089,237.503550335
 08/28  10:00:00,298.576834498,36.7330071354,136.721448915,0.0,32.1804615127,65.7244621605,278.412381486,0.0,83.4695,194.942881486
 08/28  11:00:00,300.298855349,36.8338696996,137.698182667,0.0,32.1804615127,65.7244621605,222.273028979,0.0,83.4695,138.803528979
 08/28  12:00:00,304.736481981,36.9229232354,142.748806089,0.0,32.1804615127,65.7244621605,228.700768127,0.0,83.4695,145.231268127
 08/28  13:00:00,298.290564697,36.9093889892,146.018488092,0.0,32.1804615127,55.9779621605,213.605024943,0.0,75.1392,138.465824943
 08/28  14:00:00,296.658911351,36.9143332521,144.379679235,0.0,32.1804615127,55.9779621605,205.110189199,0.0,66.8089,138.301289199
 08/28  15:00:00,296.888256536,36.9138170369,144.627334708,0.0,32.1804615127,55.9779621605,213.440129094,0.0,75.1392,138.300929094
 08/28  16:00:00,328.499252757,36.8804205947,147.026535707,0.0,32.1804615127,60.9114621605,199.77838088,0.0,91.7998,107.97858088
 08/28  17:00:00,364.35651099,36.2987969802,148.437708883,0.0,32.1804615127,77.5397301883,210.414393673,5.98026527843,49.9818,154.452328395
 08/28  18:00:00,418.112720945,36.3877988809,148.172614661,0.0,77.122965704,86.2600435998,340.898645021,9.57793033066,49.9818,281.33891469
 08/28  19:00:00,433.844636052,36.4430346063,144.957397573,0.0,102.647051061,80.1663183927,258.206713032,10.6230092416,33.3212,214.262503791
 08/28  20:00:00,461.787023888,36.4080105001,142.045773571,0.0,115.40909374,92.7192997104,251.215368918,11.3208435969,33.3212,206.573325321
 08/28  21:00:00,436.321647426,36.4839703075,140.186510346,0.0,102.647051061,94.1340635361,343.619313641,11.8625440729,24.9909,306.765869568
 08/28  22:00:00,367.977582213,36.5215769833,138.367327931,0.0,77.122965704,65.871452062,263.553978151,12.4407008391,16.6606,234.452677312
 08/28  23:00:00,300.260327847,36.4104155855,138.795150177,0.0,38.286128036,48.4199368926,151.840683674,13.2280701011,8.3303,130.282313573
 08/28  24:00:00,265.458586626,34.6128636773,143.262539078,0.0,25.5240853573,30.610668775,104.80717563,0.0507806189614,3.33212,101.424275011
 08/29  01:00:00,253.982873039,34.2682023483,139.56227691,0.0,19.418418834,29.3649097162,83.6711475194,0.0880292316465,3.33212,80.2509982878
 08/29  02:00:00,248.641709954,35.0975872513,141.308492694,0.0,12.7620426787,28.1191506574,77.6401237686,0.226825674773,3.33212,74.0811780938
 08/29  03:00:00,243.883401461,34.2522267349,137.424276715,0.0,12.7620426787,28.1191506574,83.7387898215,0.154041509846,3.33212,80.2526283117
 08/29  04:00:00,254.159886329,35.0810491056,139.415099564,0.0,12.7620426787,28.1191506574,105.129435582,0.362261254791,3.33212,101.435054327
 08/29  05:00:00,275.154890788,34.2424409555,133.706885596,0.0,25.5240853573,30.610668775,187.421040151,0.19298947356,8.3303,178.897750677
 08/29  06:00:00,365.155413996,35.0860193056,138.951749185,0.0,51.0481707146,78.1489452969,323.53520385,0.424920804496,16.6606,306.449683045
 08/29  07:00:00,421.142361527,35.9645585053,139.525195148,0.0,64.3609230253,109.708623606,452.957043633,17.8779220583,24.9909,410.088221574
 08/29  08:00:00,377.817930659,35.9938467655,138.843743374,0.0,51.0481707146,80.7689615957,359.447979225,7.25862034514,33.3212,318.86815888
 08/29  09:00:00,348.275623917,36.5215555887,137.902359402,0.0,51.0481707146,71.0224615957,303.92894869,0.0,66.8089,237.12004869
 08/29  10:00:00,298.314398747,36.7231659987,136.453280799,0.0,32.1804615127,65.7244621605,276.645521569,0.0,83.4695,193.176021569
 08/29  11:00:00,298.381275223,36.8275816487,135.763479067,0.0,32.1804615127,65.7244621605,224.391135148,0.0,83.4695,140.921635148
 08/29  12:00:00,297.008447464,36.9065779632,135.026354722,0.0,32.1804615127,65.7244621605,225.545949455,0.0,83.4695,142.076449455
 08/29  13:00:00,289.090711063,36.8873985088,136.840175873,0.0,32.1804615127,55.9779621605,216.793711286,0.0,75.1392,141.654511286
 08/29  14:00:00,291.389906948,36.909889659,139.114916862,0.0,32.1804615127,55.9779621605,205.128885108,0.0,66.8089,138.319985108
 08/29  15:00:00,293.074362178,36.9103094267,140.80732524,0.0,32.1804615127,55.9779621605,213.459932777,0.0,75.1392,138.320732777
 08/29  16:00:00,322.223599395,36.9096288432,140.705192598,0.0,32.1804615127,60.9114621605,199.790339142,0.0,91.7998,107.990539142
 08/29  17:00:00,357.353426518,36.3335895591,141.38302906,0.0,32.1804615127,77.5397301883,210.483127665,6.0187235655,49.9818,154.482604099
 08/29  18:00:00,411.056757827,36.4194086416,141.077086623,0.0,77.122965704,86.2600435998,341.053057362,9.62620982922,49.9818,281.445047532
 08/29  19:00:00,429.675451253,36.4728595332,141.303942079,0.0,102.647051061,80.1663183927,258.287790565,10.6562295583,33.3212,214.310361006
 08/29  20:00:00,461.158572504,36.4336443899,141.898769817,0.0,115.40909374,92.7192997104,251.278681563,11.3307451129,33.3212,206.62673645
 08/29  21:00:00,437.434842251,36.5035414983,141.670146891,0.0,102.647051061,94.1340635361,343.79913267,11.9119844526,24.9909,306.896248217
 08/29  22:00:00,369.608270583,36.5344308354,139.984644523,0.0,77.122965704,65.871452062,263.63148991,12.4517366352,16.6606,234.519153275
 08/29  23:00:00,300.24441722,36.4185756261,138.770766849,0.0,38.286128036,48.4199368926,151.78630974,13.1599890001,8.3303,130.29602074
 08/29  24:00:00,266.269881036,34.6132553457,144.0643259,0.0,25.5240853573,30.610668775,104.818530585,0.0525187147121,3.33212,101.43389187
 08/30  01:00:00,256.25542848,34.2711337463,141.816330984,0.0,19.418418834,29.3649097162,83.6776134926,0.0880965475005,3.33212,80.2573969451
 08/30  02:00:00,249.567212997,35.1023159489,142.213122414,0.0,12.7620426787,28.1191506574,77.6460316999,0.227021540357,3.33212,74.0868901596
