Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/30  03:00:00,248.007508691,34.2562550179,141.528091277,0.0,12.7620426787,28.1191506574,83.7478023442,0.155868250511,3.33212,80.2598140937
 08/30  04:00:00,255.315438459,35.0860967831,141.324812971,0.0,12.7620426787,28.1191506574,105.135874911,0.357489115552,3.33212,101.446265795
 08/30  05:00:00,277.100477264,34.2453491742,136.43594605,0.0,25.5240853573,30.610668775,187.462037323,0.193166871964,8.3303,178.938570451
 08/30  06:00:00,363.116492639,35.0881649393,137.827070152,0.0,51.0481707146,78.1489452969,323.673352131,0.421895011859,16.6606,306.590857119
 08/30  07:00:00,421.527651249,35.9842374455,141.12394041,0.0,64.3609230253,109.708623606,453.254997843,17.8899374614,24.9909,410.374160381
 08/30  08:00:00,381.93967901,36.005812319,143.914506184,0.0,51.0481707146,80.7689615957,359.581500699,7.24662663686,33.3212,319.013674062
 08/30  09:00:00,355.527113607,36.5279881857,145.138615097,0.0,51.0481707146,71.0224615957,305.388673231,0.0,66.8089,238.579773231
 08/30  10:00:00,311.057391209,36.7260280202,149.17812843,0.0,32.1804615127,65.7244621605,277.618878325,0.0,83.4695,194.149378325
 08/30  11:00:00,311.642648108,36.8348638161,148.984921972,0.0,32.1804615127,65.7244621605,222.314064695,0.0,83.4695,138.844564695
 08/30  12:00:00,308.797169233,36.9465383285,146.741747842,0.0,32.1804615127,65.7244621605,228.743964681,0.0,83.4695,145.274464681
 08/30  13:00:00,300.289169165,36.9258905714,147.969113009,0.0,32.1804615127,55.9779621605,213.645437157,0.0,75.1392,138.506237157
 08/30  14:00:00,300.406767057,36.9276842682,148.082296706,0.0,32.1804615127,55.9779621605,205.149153126,0.0,66.8089,138.340253126
 08/30  15:00:00,298.703586824,36.9237765196,146.392890476,0.0,32.1804615127,55.9779621605,213.48008653,0.0,75.1392,138.34088653
 08/30  16:00:00,327.360335201,36.9259580028,145.804660567,0.0,32.1804615127,60.9114621605,199.804138846,0.0,91.7998,108.004338846
 08/30  17:00:00,364.464604521,36.3329856334,148.470270526,0.0,32.1804615127,77.5397301883,210.451269779,5.96337517623,49.9818,154.506094602
 08/30  18:00:00,418.020960076,36.4173229936,148.001819153,0.0,77.122965704,86.2600435998,348.936645357,9.56924845278,49.9818,289.385596904
 08/30  19:00:00,436.928297406,36.4906224785,147.914527066,0.0,102.647051061,80.1663183927,251.154939156,10.6002517552,33.3212,207.2334874
 08/30  20:00:00,462.653210451,36.4547324782,142.802476771,0.0,115.40909374,92.7192997104,253.056543594,11.2767861589,33.3212,208.458557435
 08/30  21:00:00,433.220556663,36.5328772338,136.991528592,0.0,102.647051061,94.1340635361,349.662050645,11.8503707031,24.9909,312.820779942
 08/30  22:00:00,364.622755924,36.570368489,134.932298354,0.0,77.122965704,65.871452062,256.568102003,12.417990676,16.6606,227.489511327
 08/30  23:00:00,295.197042788,36.4560588842,133.666500987,0.0,38.286128036,48.4199368926,151.692110693,13.0421852321,8.3303,130.319625461
 08/30  24:00:00,267.527663161,34.6132553457,145.305427029,0.0,25.5240853573,30.610668775,108.482642662,0.0491551856682,3.33212,105.101367476
 08/31  01:00:00,256.938376849,34.2775052219,142.484865938,0.0,19.418418834,29.3649097162,80.1338099704,0.0949210556669,3.33212,76.7067689147
 08/31  02:00:00,250.966944954,35.1112635914,143.602256832,0.0,12.7620426787,28.1191506574,83.8189500194,0.220356009632,3.33212,80.2664740098
 08/31  03:00:00,243.344020205,34.262186699,136.866185531,0.0,12.7620426787,28.1191506574,77.5775196884,0.150862093579,3.33212,74.0945375948
 08/31  04:00:00,250.407145422,35.092430688,136.419920422,0.0,12.7620426787,28.1191506574,111.476137497,0.344110388259,3.33212,107.799907109
 08/31  05:00:00,270.345031037,34.2520283495,129.659329997,0.0,25.5240853573,30.610668775,187.499767021,0.188164277295,8.3303,178.981302744
 08/31  06:00:00,357.768854172,35.0955078074,132.456051979,0.0,51.0481707146,78.1489452969,323.810168924,0.411940461375,16.6606,306.737628463
 08/31  07:00:00,428.832665102,35.9996823922,148.411284132,0.0,64.3609230253,109.708623606,453.520223783,17.8427600648,24.9909,410.686563718
 08/31  08:00:00,384.984870706,36.0247143654,146.941409531,0.0,51.0481707146,80.7689615957,356.659686074,7.20380841068,33.3212,316.134677663
 08/31  09:00:00,353.267058189,36.5338064321,142.881412514,0.0,51.0481707146,71.0224615957,306.821253519,0.0,66.8089,240.012353519
 08/31  10:00:00,301.750811287,36.7335638111,139.870632189,0.0,32.1804615127,65.7244621605,276.371304145,0.0,83.4695,192.901804145
 08/31  11:00:00,301.742899792,36.8404360864,139.092023327,0.0,32.1804615127,65.7244621605,224.780170204,0.0,83.4695,141.310670204
 08/31  12:00:00,300.969940305,36.9570063941,138.91013381,0.0,32.1804615127,65.7244621605,228.768860078,0.0,83.4695,145.299360078
 08/31  13:00:00,291.022466679,36.9369309825,138.690187279,0.0,32.1804615127,55.9779621605,213.668547073,0.0,75.1392,138.529347073
 08/31  14:00:00,292.939704126,36.9348586943,140.605419484,0.0,32.1804615127,55.9779621605,205.172688387,0.0,66.8089,138.363788387
 08/31  15:00:00,298.189841891,36.9373918131,145.860281422,0.0,32.1804615127,55.9779621605,213.501480156,0.0,75.1392,138.362280156
 08/31  16:00:00,330.198817475,37.0259730521,148.531273855,0.0,32.1804615127,60.9114621605,199.818803943,0.0,91.7998,108.019003943
 08/31  17:00:00,363.744639755,36.3932786912,147.682470016,0.0,32.1804615127,77.5397301883,210.438561315,5.9163252533,49.9818,154.540436062
 08/31  18:00:00,412.600523604,36.4753501561,142.522202654,0.0,77.122965704,86.2600435998,347.051365854,9.51731346073,49.9818,287.552252393
 08/31  19:00:00,427.61712035,36.5528593367,138.539769001,0.0,102.647051061,80.1663183927,252.958724932,10.541248645,33.3212,209.096276287
 08/31  20:00:00,454.821769277,36.5066301075,134.917856225,0.0,115.40909374,92.7192997104,252.243603973,11.2440138729,33.3212,207.6783901
 08/31  21:00:00,426.985037893,36.577420477,130.71050355,0.0,102.647051061,94.1340635361,350.464839091,11.7728698714,24.9909,313.70106922
 08/31  22:00:00,359.39982757,36.5988205191,129.685729667,0.0,77.122965704,65.871452062,256.791032144,12.3617213201,16.6606,227.768710824
 08/31  23:00:00,293.170134774,36.4720979592,131.629631069,0.0,38.286128036,48.4199368926,151.645993461,12.970570956,8.3303,130.345122505
 08/31  24:00:00,264.96648174,34.6132553457,142.75523968,0.0,25.5240853573,30.610668775,111.176465494,0.0457752186369,3.33212,107.798570275
 09/01  01:00:00,254.027140721,34.2776229547,139.587834594,0.0,19.418418834,29.3649097162,77.5282599012,0.0966373070124,3.33212,74.0995025942
 09/01  02:00:00,243.655246683,35.1167039322,136.304207159,0.0,12.7620426787,28.1191506574,83.8318930262,0.225491091307,3.33212,80.2742819349
 09/01  03:00:00,233.600868085,34.2714820716,127.134024632,0.0,12.7620426787,28.1191506574,77.5847113639,0.150895720102,3.33212,74.1016956438
 09/01  04:00:00,225.444471332,35.101629175,110.719930134,0.0,12.7620426787,28.1191506574,111.501290727,0.354381629972,3.33212,107.814789097
 09/01  05:00:00,231.613370129,34.2594251467,90.1621255415,0.0,25.5240853573,30.610668775,187.549960458,0.191597793239,8.3303,179.028062665
 09/01  06:00:00,317.330865874,35.1016315846,88.3639123001,0.0,51.0481707146,78.1489452969,323.978079392,0.418815357389,16.6606,306.898664034
 09/01  07:00:00,395.131203925,35.9783669839,113.606652595,0.0,64.3609230253,109.708623606,453.82161131,17.8193647133,24.9909,411.011346596
 09/01  08:00:00,351.641874765,35.9222851832,112.864862867,0.0,51.0481707146,80.7689615957,359.869481779,7.21383760783,33.3212,319.334444171
 09/01  09:00:00,344.017235383,36.4884574677,133.760017941,0.0,51.0481707146,71.0224615957,304.169376195,0.0,66.8089,237.360476195
 09/01  10:00:00,314.47501473,36.6181630153,152.801353267,0.0,32.1804615127,65.7244621605,279.009622567,0.0,83.4695,195.540122567
 09/01  11:00:00,314.857377415,36.6733325571,152.470328972,0.0,32.1804615127,65.7244621605,222.370817469,0.00806214743518,83.4695,138.893255321
 09/01  12:00:00,313.235166464,36.7378225977,151.480515551,0.0,32.1804615127,65.7244621605,228.849172752,0.0552709772901,83.4695,145.324401775
 09/01  13:00:00,301.73283004,36.8030708381,149.605856647,0.0,32.1804615127,55.9779621605,213.704938307,0.0145513060586,75.1392,138.551187001
 09/01  14:00:00,297.481428366,36.8462484934,145.298721081,0.0,32.1804615127,55.9779621605,205.195159477,0.0,66.8089,138.386259477
 09/01  15:00:00,294.226098531,36.8768068481,142.015258999,0.0,32.1804615127,55.9779621605,219.071368855,0.0,75.1392,143.932168855
 09/01  16:00:00,319.783431968,36.683094808,138.497747616,0.0,32.1804615127,60.9114621605,194.483867352,0.0,91.7998,102.684067352
 09/01  17:00:00,355.868790061,36.1697238768,140.064663309,0.0,32.1804615127,77.5397301883,217.758771133,6.48405404367,49.9818,161.292917089
 09/01  18:00:00,409.846110521,36.2885926763,139.989305244,0.0,77.122965704,86.2600435998,341.888035002,10.096094612,49.9818,281.81014039
 09/01  19:00:00,426.102037735,36.3245509599,137.863374074,0.0,102.647051061,80.1663183927,258.90403838,11.1354250582,33.3212,214.447413322
 09/01  20:00:00,459.284358907,36.3050802621,140.147077094,0.0,115.40909374,92.7192997104,251.961594932,11.8167186252,33.3212,206.823676307
 09/01  21:00:00,437.739390838,36.3838421676,142.097529763,0.0,102.647051061,94.1340635361,344.706557185,12.3675568927,24.9909,307.348100292
 09/01  22:00:00,371.647760958,36.4378060027,142.132956521,0.0,77.122965704,65.871452062,264.358088845,12.9418300338,16.6606,234.755658811
 09/01  23:00:00,304.172579239,36.310080612,142.821820683,0.0,38.286128036,48.4199368926,154.437578655,15.7417035477,8.3303,130.365575108
 09/01  24:00:00,263.004572661,34.4237787161,141.000565544,0.0,25.5240853573,30.610668775,104.881514832,0.0780641099372,3.33212,101.471330722
 09/02  01:00:00,260.457592831,34.2462431277,136.49824112,0.0,27.7269238854,30.610668775,83.7467309498,0.134092423439,3.33212,80.2805185263
 09/02  02:00:00,243.663746089,35.0687978703,136.385081889,0.0,12.7620426787,28.1191506574,79.9392068236,0.308879494409,3.33212,76.2982073292
 09/02  03:00:00,222.855724111,34.0636258017,116.623478557,0.0,12.7620426787,28.1191506574,81.6011003576,0.174816895847,3.33212,78.0941634617
 09/02  04:00:00,192.729567332,34.5606483839,79.3592858486,0.0,12.7620426787,28.1191506574,107.342748058,0.383567060935,3.33212,103.627060997
 09/02  05:00:00,229.913365458,33.7221327589,105.282604811,0.0,12.7620426787,28.1191506574,136.723444672,0.190091360441,8.3303,128.203053311
 09/02  06:00:00,312.923190932,34.3759164985,118.089780402,0.0,42.6918050922,54.3732441037,203.701638038,0.378498368127,16.6606,186.66253967
 09/02  07:00:00,318.977051206,35.9084023997,84.2007313566,0.0,42.6918050922,86.1019271793,350.445978122,18.3879660655,24.9909,307.067112056
 09/02  08:00:00,366.790923496,35.9539515788,90.870381024,0.0,57.6566862989,112.030105488,483.383799936,7.65821446966,33.3212,442.404385467
 09/02  09:00:00,357.837799644,36.4384270805,128.275530591,0.0,57.6566862989,83.6599452969,385.798796907,0.0,66.8089,318.989896907
 09/02  10:00:00,328.514388558,36.6718894033,152.935536379,0.0,42.6918050922,68.9656133826,323.049840627,0.0,83.4695,239.580340627
 09/02  11:00:00,319.777397934,36.7948697125,152.439917957,0.0,34.9340096728,67.7198543238,277.553656566,0.0,83.4695,194.084156566
 09/02  12:00:00,318.155401903,36.9073096172,151.479447673,0.0,34.9340096728,67.7198543238,229.176350016,0.0,83.4695,145.706850016
 09/02  13:00:00,307.389808566,36.8883029884,150.438842274,0.0,34.9340096728,57.9733543238,220.257409807,0.0,75.1392,145.118209807
 09/02  14:00:00,307.278952781,36.8801855824,150.326382153,0.0,34.9340096728,57.9733543238,205.959918705,0.0,66.8089,139.151018705
 09/02  15:00:00,307.826170445,36.8728352485,150.88626045,0.0,34.9340096728,57.9733543238,219.441765341,0.0,75.1392,144.302565341
 09/02  16:00:00,337.177918614,36.6958231018,151.182439845,0.0,34.9340096728,62.9068543238,194.614758008,0.000196864943315,91.7998,102.814761143
 09/02  17:00:00,365.827783923,36.2483308915,152.601709305,0.0,34.9340096728,72.2186844194,194.104936714,6.73911342471,49.9818,137.38402329
 09/02  18:00:00,431.735511712,36.4978851967,151.959867158,0.0,87.0357390804,86.2600435998,219.817992226,9.92351009827,49.9818,159.912682128
 09/02  19:00:00,431.73319942,36.2476383443,146.294046895,0.0,102.000620287,77.6748002752,253.706522628,11.0673096932,33.3212,209.318012935
 09/02  20:00:00,423.49994626,36.1645893965,121.320006762,0.0,102.000620287,88.9820225341,252.570007074,11.7892050531,33.3212,207.459602021
 09/02  21:00:00,405.574553539,36.2135142286,113.10065464,0.0,102.000620287,91.6425454185,251.065888288,12.3819707957,24.9909,213.693017492
 09/02  22:00:00,329.211143293,36.1318042273,90.0758534112,0.0,87.0357390804,65.871452062,336.476627159,13.6410540851,16.6606,306.174973074
 09/02  23:00:00,240.944264606,36.0268935909,75.4785971384,0.0,42.6918050922,48.4199368926,207.017049249,19.3893744598,8.3303,179.297374789
 09/02  24:00:00,183.795599437,34.239525838,59.8248971981,0.0,27.7269238854,30.610668775,109.29708573,0.113906038597,3.33212,105.851059691
 09/03  01:00:00,211.191820455,35.059313519,77.2306055516,0.0,34.4311606118,33.1021868926,79.5774660781,0.120711695141,3.33212,76.124634383
 09/03  02:00:00,170.36536443,33.9057230436,55.0425952615,0.0,19.466279405,30.610668775,83.9381057722,0.222718913672,3.33212,80.3832668585
 09/03  03:00:00,201.035596543,34.7142079193,84.964729561,0.0,19.466279405,30.610668775,83.9405236022,0.229525040619,3.33212,80.3788785615
 09/03  04:00:00,231.114440662,32.8966641856,110.358701305,0.0,19.466279405,30.610668775,112.765220166,7.93195415367,3.33212,101.501146013
 09/03  05:00:00,239.415937613,32.9707909709,106.317410072,0.0,19.466279405,30.610668775,164.578707604,25.6792724412,8.3303,130.569135163
 09/03  06:00:00,298.204803585,34.1857488281,103.570197803,0.0,42.6918050922,54.3732441037,237.260919616,33.4143660366,16.6606,187.18595358
 09/03  07:00:00,320.143558821,36.074055465,75.9495240325,0.0,49.3960418185,88.5934452969,355.082609407,22.8462167744,24.9909,307.245492633
 09/03  08:00:00,350.513279425,35.8465392893,74.7168911674,0.0,57.6566862989,112.030105488,483.162299428,6.97446386828,33.3212,442.86663556
 09/03  09:00:00,312.048785615,36.3734164883,91.8127763732,0.0,50.9524495726,81.1684271793,386.457181162,0.0,66.8089,319.648281162
 09/03  10:00:00,306.122351165,36.6092552034,130.621997113,0.0,42.6918050922,68.9656133826,329.883372416,1.11714148921,83.4695,245.296730927
 09/03  11:00:00,324.750685817,36.7229533908,152.858009117,0.0,38.286128036,68.9656133826,279.974459946,0.36571435969,83.4695,196.139245586
 09/03  12:00:00,319.789733925,36.847275015,148.530959717,0.0,38.286128036,68.9656133826,222.251216717,0.0,83.4695,138.781716717
 09/03  13:00:00,295.198019591,36.8034678608,142.907697173,0.0,31.5818913096,56.727595265,220.551973477,0.0315644872787,75.1392,145.38120899
 09/03  14:00:00,289.998878714,36.8261558217,137.659655556,0.0,31.5818913096,56.727595265,205.307541842,0.0577764077876,66.8089,138.440865434
 09/03  15:00:00,287.715532543,36.8234329946,135.36923605,0.0,31.5818913096,56.727595265,213.675556485,0.0974643848399,75.1392,138.4388921
 09/03  16:00:00,314.860252368,36.6249670058,133.451916231,0.0,31.5818913096,61.661095265,199.978512465,0.109319257328,91.7998,108.069393208
 09/03  17:00:00,341.801486836,36.0873175087,133.283649397,0.0,31.5818913096,70.9729253606,188.607703255,7.75821156258,49.9818,130.867691693
 09/03  18:00:00,407.018686805,36.1626704221,136.778831899,0.0,80.3315023541,83.7685254822,221.445810685,9.68484822223,49.9818,161.779162463
 09/03  19:00:00,427.245383664,36.1832596427,138.989986613,0.0,102.000620287,77.6748002752,251.684656351,10.6550898881,33.3212,207.708366463
 09/03  20:00:00,452.333332123,36.1621784625,140.804203629,0.0,108.704857014,91.4735406516,257.319462995,11.2660707845,33.3212,212.732192211
 09/03  21:00:00,419.656810257,36.3191892339,136.217849917,0.0,95.2963835608,89.1510273009,243.79754548,11.8395252685,24.9909,206.967120211
 09/03  22:00:00,363.985058055,36.2163421539,133.916336349,0.0,80.3315023541,63.3799339444,337.399384735,14.3899360107,16.6606,306.348848724
 09/03  23:00:00,301.662530098,36.1367414541,136.005851775,0.0,42.6918050922,48.4199368926,205.712135357,18.4784478713,8.3303,178.903387486
 09/03  24:00:00,274.179587982,34.0703944442,141.067676744,0.0,34.4311606118,33.1021868926,111.383642615,0.0833553093773,3.33212,107.968167306
 09/04  01:00:00,273.109710321,34.8862205228,139.253691116,0.0,34.4311606118,33.1021868926,77.6735886568,0.133015394002,3.33212,74.2084532628
 09/04  02:00:00,241.673529531,33.5725002486,126.619681422,0.0,19.466279405,30.610668775,83.9068898153,0.184303442842,3.33212,80.3904663724
 09/04  03:00:00,247.570166418,34.5428736647,131.566538667,0.0,19.466279405,30.610668775,84.0041461974,0.283677589376,3.33212,80.3883486081
 09/04  04:00:00,226.161828187,33.0675918745,104.950317209,0.0,19.466279405,30.610668775,105.944439155,0.163480696864,3.33212,102.448838459
 09/04  05:00:00,240.733942667,34.3775024612,105.994886753,0.0,19.466279405,30.610668775,144.066366334,0.161886804691,8.3303,135.574179529
 09/04  06:00:00,290.680686033,33.8872995794,96.099942502,0.0,42.6918050922,54.3732441037,198.045596299,0.450470485837,16.6606,180.934525813
 09/04  07:00:00,395.939941453,36.1699604415,151.570711868,0.0,49.3960418185,88.5934452969,354.630172122,17.2169720122,24.9909,312.42230011
 09/04  08:00:00,427.571123239,36.0299422295,151.493446883,0.0,57.6566862989,112.030105488,483.369145837,7.15607360566,33.3212,442.891872231
 09/04  09:00:00,371.823890168,36.4640984144,151.385173283,0.0,50.9524495726,81.1684271793,386.478198056,0.0,66.8089,319.669298056
 09/04  10:00:00,327.376472612,36.842127251,151.564683996,0.0,42.6918050922,68.9656133826,324.733842339,0.0,83.4695,241.264342339
 09/04  11:00:00,323.99989,36.8727632467,151.920351923,0.0,38.286128036,68.9656133826,279.678173103,0.0,83.4695,196.208673103
 09/04  12:00:00,322.74158344,37.0605280423,151.25453913,0.0,38.286128036,68.9656133826,228.88728559,0.0,83.4695,145.41778559
 09/04  13:00:00,304.009436526,36.9308689343,151.597286845,0.0,31.5818913096,56.727595265,213.941280702,0.0,75.1392,138.802080702
 09/04  14:00:00,304.347539837,36.9179017385,151.940711932,0.0,31.5818913096,56.727595265,205.950848385,0.0141500532223,66.8089,139.127798332
 09/04  15:00:00,304.329997993,36.872032635,151.976905865,0.0,31.5818913096,56.727595265,219.606429883,0.0666545742152,75.1392,144.400575308
 09/04  16:00:00,333.519317996,36.6575492901,152.144779766,0.0,31.5818913096,61.661095265,193.598564131,0.0722417910172,91.7998,101.72652234
 09/04  17:00:00,362.560934482,36.1094835071,154.056656013,0.0,31.5818913096,70.9729253606,194.688454354,7.26511531864,49.9818,137.441539035
 09/04  18:00:00,423.988236422,36.2001798778,153.713718848,0.0,80.3315023541,83.7685254822,220.089723354,9.54512488177,49.9818,160.562798473
 09/04  19:00:00,441.300380116,36.2036803679,153.041496542,0.0,102.000620287,77.6748002752,252.231246029,10.5308779584,33.3212,208.379168071
 09/04  20:00:00,462.257768779,36.1620025452,150.770594138,0.0,108.704857014,91.4735406516,250.974431288,11.1746088106,33.3212,206.478622477
 09/04  21:00:00,432.837256096,36.3065477138,149.430300637,0.0,95.2963835608,89.1510273009,250.876589025,11.7439230733,24.9909,214.141765952
 09/04  22:00:00,377.947385258,36.2230714779,147.890338085,0.0,80.3315023541,63.3799339444,337.4576898,14.2635318567,16.6606,306.533557943
 09/04  23:00:00,312.463247212,36.1390513448,146.833497171,0.0,42.6918050922,48.4199368926,205.870712785,18.5846198206,8.3303,178.955792964
 09/04  24:00:00,258.884969987,34.2424631228,125.640885832,0.0,34.4311606118,33.1021868926,105.068212521,0.100216391973,3.33212,101.635876129
 09/05  01:00:00,225.800731803,34.8900371986,110.806095402,0.0,19.418418834,29.3649097162,83.7393214018,0.0986073582738,3.33212,80.3085940435
 09/05  02:00:00,175.104240689,33.574639907,69.3370989434,0.0,12.7620426787,28.1191506574,83.8098929521,0.166491922183,3.33212,80.3112810299
 09/05  03:00:00,190.139587176,34.5463863595,83.4240506907,0.0,12.7620426787,28.1191506574,77.744622943,0.278035209857,3.33212,74.1344677332
 09/05  04:00:00,169.431695926,33.0682715851,56.8178320945,0.0,12.7620426787,28.1191506574,111.374774936,0.161653664407,3.33212,107.881001272
 09/05  05:00:00,241.977639606,34.3768952306,100.693559546,0.0,25.5240853573,30.610668775,187.721231966,0.151964777703,8.3303,179.238967189
 09/05  06:00:00,344.427271653,33.7168820436,117.168253155,0.0,51.0481707146,78.1489452969,324.690813766,0.400936950425,16.6606,307.629276815
 09/05  07:00:00,400.077588965,35.8564274002,118.728490607,0.0,64.3609230253,109.708623606,454.86060057,17.3510973947,24.9909,412.518603175
 09/05  08:00:00,386.984025323,35.9193345468,148.159181356,0.0,51.0481707146,80.7689615957,360.579695678,7.1601382939,33.3212,320.098357384
 09/05  09:00:00,359.426625721,36.443246147,149.140146151,0.0,51.0481707146,71.0224615957,311.985189773,0.0,66.8089,245.176289773
 09/05  10:00:00,310.937735834,36.6385743156,149.152411324,0.0,32.1804615127,65.7244621605,276.233790082,0.0737960257593,83.4695,192.690494056
 09/05  11:00:00,312.975989663,36.773725316,150.379278203,0.0,32.1804615127,65.7244621605,225.449864171,0.0700357827339,83.4695,141.910328388
 09/05  12:00:00,310.073994372,36.9463382125,148.009488825,0.0,32.1804615127,65.7244621605,228.922991506,0.0110781155024,83.4695,145.442413391
 09/05  13:00:00,300.420733982,36.9649745362,148.028774764,0.0,32.1804615127,55.9779621605,213.798881175,0.0,75.1392,138.659681175
 09/05  14:00:00,298.25960573,36.9839802433,145.823967215,0.0,32.1804615127,55.9779621605,208.697196861,0.0,66.8089,141.888296861
 09/05  15:00:00,289.872304563,36.9706708182,137.458861545,0.0,32.1804615127,55.9779621605,216.840382016,0.0,75.1392,141.701182016
 09/05  16:00:00,311.26387992,36.9757287826,129.623918148,0.0,32.1804615127,60.9114621605,196.092311795,0.0,91.7998,104.292511795
 09/05  17:00:00,341.07679363,36.2952119771,126.22112888,0.0,32.1804615127,77.5397301883,214.284170278,5.52486384907,49.9818,158.777506429
 09/05  18:00:00,388.322207338,36.4539777366,118.345336699,0.0,77.122965704,86.2600435998,345.221983307,8.27875793771,49.9818,286.961425369
 09/05  19:00:00,408.133352327,36.7700689262,116.5535885,0.0,102.647051061,80.1663183927,254.764979101,10.7133391143,33.3212,210.730439987
 09/05  20:00:00,434.406081866,36.6789570647,114.790608237,0.0,115.40909374,92.7192997104,259.261434015,11.706424888,33.3212,214.233809127
 09/05  21:00:00,410.047035787,36.8297716665,113.862860489,0.0,102.647051061,94.1340635361,344.793269996,11.7425776698,24.9909,308.059792326
 09/05  22:00:00,342.763365733,36.6707601315,112.920110144,0.0,77.122965704,65.871452062,264.159544557,12.3467392928,16.6606,235.152205264
 09/05  23:00:00,274.398370915,36.3328802658,113.694467027,0.0,38.286128036,48.4199368926,150.484895539,11.6911501897,8.3303,130.46344535
 09/05  24:00:00,272.148078082,34.4453223619,150.104353196,0.0,25.5240853573,30.610668775,104.90948112,0.0422287078075,3.33212,101.535132412
 09/06  01:00:00,267.411287599,34.2699769133,152.900882335,0.0,19.418418834,29.3649097162,83.7315542469,0.0795856416818,3.33212,80.3198486052
 09/06  02:00:00,257.259310988,35.0999941577,149.85716783,0.0,12.7620426787,28.1191506574,83.9343407536,0.280993814355,3.33212,80.3212269392
 09/06  03:00:00,254.104217086,34.2541359158,147.589138875,0.0,12.7620426787,28.1191506574,83.2775354909,0.160805272778,3.33212,79.7846102182
 09/06  04:00:00,260.969629407,35.0836402024,146.924054585,0.0,12.7620426787,28.1191506574,105.815470925,0.376851747899,3.33212,102.106499177
 09/06  05:00:00,285.481370827,34.2459730423,144.731756355,0.0,25.5240853573,30.610668775,187.826949729,0.19980497872,8.3303,179.29684475
 09/06  06:00:00,373.113165728,35.0898455126,144.947893234,0.0,51.0481707146,78.1489452969,328.778948344,0.428880711907,16.6606,311.689467632
 09/06  07:00:00,413.493003069,36.1006895619,132.932133325,0.0,64.3609230253,109.708623606,454.356647791,17.0858191124,24.9909,412.279928679
 09/06  08:00:00,370.059230325,36.1176697693,131.882749657,0.0,51.0481707146,80.7689615957,362.353419357,6.88896604319,33.3212,322.143253314
 09/06  09:00:00,335.269339962,36.5344715665,124.856982992,0.0,51.0481707146,71.0224615957,307.426235581,0.0,66.8089,240.617335581
 09/06  10:00:00,278.76419057,36.6236347915,117.814944696,0.0,32.1804615127,65.7244621605,279.312945775,0.0,83.4695,195.843445775
 09/06  11:00:00,280.794206701,37.0318699887,117.89795864,0.0,32.1804615127,65.7244621605,229.107318824,0.0,83.4695,145.637818824
 09/06  12:00:00,283.504638473,37.874219167,120.463272848,0.0,32.1804615127,65.7244621605,222.325087269,0.0,83.4695,138.855587269
 09/06  13:00:00,276.511840291,38.7383100377,122.294648445,0.0,32.1804615127,55.9779621605,220.433652624,0.0,75.1392,145.294452624
 09/06  14:00:00,279.992238374,40.3685726821,124.107148213,0.0,32.1804615127,55.9779621605,205.331854935,0.0,66.8089,138.522954935
 09/06  15:00:00,282.294880837,42.1326269966,124.635270639,0.0,32.1804615127,55.9779621605,213.641122589,0.0,75.1392,138.501922589
 09/06  16:00:00,312.223531913,43.9301160238,123.521517106,0.0,32.1804615127,60.9114621605,199.910097469,0.0,91.7998,108.110297469
 09/06  17:00:00,340.430446068,39.245243312,121.411382288,0.0,32.1804615127,77.5397301883,211.656673053,0.203152562538,49.9818,161.47172049
 09/06  18:00:00,392.459535771,38.5968889027,120.159262513,0.0,77.122965704,86.2600435998,335.33240673,2.81172036894,49.9818,282.538886361
 09/06  19:00:00,410.840190985,38.0974310687,117.30019475,0.0,102.647051061,80.1663183927,253.641104525,5.41261549516,33.3212,214.90728903
 09/06  20:00:00,436.877927764,37.5419378705,115.813865701,0.0,115.40909374,92.7192997104,251.690571051,7.57559975942,33.3212,210.793771292
 09/06  21:00:00,412.032167424,37.1344420026,115.096060472,0.0,102.647051061,94.1340635361,347.238781902,10.0002708546,24.9909,312.247611047
 09/06  22:00:00,349.020619539,36.7431334152,120.026525227,0.0,77.122965704,65.871452062,263.116232261,11.2076085858,16.6606,235.248023676
 09/06  23:00:00,295.333758959,36.6812113698,133.536436272,0.0,38.286128036,48.4199368926,150.95673619,12.1360456765,8.3303,130.490390513
 09/06  24:00:00,269.069855318,34.9488877367,146.491538472,0.0,25.5240853573,30.610668775,104.911821817,0.0260501898532,3.33212,101.553651628
 09/07  01:00:00,253.852418368,34.2776229547,139.409739193,0.0,19.418418834,29.3649097162,83.721025025,0.0602351265694,3.33212,80.3286698984
 09/07  02:00:00,245.33245961,35.1167039322,137.984567019,0.0,12.7620426787,28.1191506574,83.9103757559,0.245803760213,3.33212,80.3324519957
 09/07  03:00:00,243.529825649,34.2776229547,137.049331101,0.0,12.7620426787,28.1191506574,77.6425977536,0.156296627098,3.33212,74.1541811265
 09/07  04:00:00,252.463786418,35.1167039322,138.467235566,0.0,12.7620426787,28.1191506574,111.585289718,0.33372863199,3.33212,107.919441086
 09/07  05:00:00,278.659398533,34.2776229547,137.935453071,0.0,25.5240853573,30.610668775,187.869642344,0.179080500307,8.3303,179.360261844
 09/07  06:00:00,364.49490912,35.1167039322,136.346705136,0.0,51.0481707146,78.1489452969,328.800490289,0.39399258574,16.6606,311.745897703
 09/07  07:00:00,409.361487494,36.12847783,128.812237321,0.0,64.3609230253,109.708623606,455.299401465,16.9439821945,24.9909,413.364519271
 09/07  08:00:00,374.785084762,36.0433987606,136.74553322,0.0,51.0481707146,80.7689615957,363.467207561,6.81973861495,33.3212,323.326268946
 09/07  09:00:00,350.801305174,36.5368116646,140.4610579,0.0,51.0481707146,71.0224615957,306.552436888,0.0,66.8089,239.743536888
 09/07  10:00:00,309.323857683,36.6846852427,147.552410908,0.0,32.1804615127,65.7244621605,279.16467534,0.0,83.4695,195.69517534
 09/07  11:00:00,315.151710213,36.8011675651,152.60581027,0.0,32.1804615127,65.7244621605,229.162632119,0.0,83.4695,145.693132119
 09/07  12:00:00,314.039671545,36.8773696845,152.135846413,0.0,32.1804615127,65.7244621605,222.363187212,0.0,83.4695,138.893687212
 09/07  13:00:00,304.300573347,36.8459145544,152.145470603,0.0,32.1804615127,55.9779621605,220.474766992,0.0,75.1392,145.335566992
 09/07  14:00:00,303.822691983,36.8547511872,151.667844499,0.0,32.1804615127,55.9779621605,205.368267156,0.0,66.8089,138.559367156
 09/07  15:00:00,303.875410662,36.883177823,151.695943795,0.0,32.1804615127,55.9779621605,219.341752875,0.0,75.1392,144.202552875
 09/07  16:00:00,333.543065239,36.7505896333,152.235072619,0.0,32.1804615127,60.9114621605,194.501092563,0.0,91.7998,102.701292563
 09/07  17:00:00,369.183239095,36.2056273503,153.397224603,0.0,32.1804615127,77.5397301883,217.590563623,6.05649378224,49.9818,161.552269841
 09/07  18:00:00,422.810415847,36.3040665215,153.00241567,0.0,77.122965704,86.2600435998,345.743721439,9.50451594899,49.9818,286.25740549
 09/07  19:00:00,444.693035907,36.3311846635,153.177899855,0.0,102.647051061,80.1663183927,255.68219857,10.5215493733,33.3212,211.839449197
 09/07  20:00:00,451.251476856,36.3031405233,131.696795924,0.0,115.40909374,92.7192997104,258.950560559,11.2118370076,33.3212,214.417523552
 09/07  21:00:00,395.547339183,36.3675612476,99.6215346908,0.0,102.647051061,94.1340635361,345.312017064,11.8092752543,24.9909,308.51184181
 09/07  22:00:00,319.086886623,36.4173190647,89.6537558735,0.0,77.122965704,65.871452062,264.420215827,12.3977402558,16.6606,235.361875571
 09/07  23:00:00,239.790946417,36.3240149528,78.4890084916,0.0,38.286128036,48.4199368926,152.956255212,14.0870007863,8.3303,130.538954426
 09/07  24:00:00,180.839746118,34.6130644946,58.7149557749,0.0,25.5240853573,30.610668775,111.34206933,0.0900139579184,3.33212,107.919935372
 09/08  01:00:00,186.98057121,34.2675466443,72.6253517395,0.0,19.418418834,29.3649097162,83.784419185,0.112925500311,3.33212,80.3393736847
 09/08  02:00:00,189.837021477,35.0944298885,82.571834137,0.0,12.7620426787,28.1191506574,77.7925326306,0.296232141438,3.33212,74.1641804892
 09/08  03:00:00,175.114227985,34.2464533207,68.7899211415,0.0,12.7620426787,28.1191506574,84.8766001325,1.20057793827,3.33212,80.3439021942
 09/08  04:00:00,225.026226984,34.8951125019,110.857442368,0.0,12.7620426787,28.1191506574,131.530546939,20.2582289493,3.33212,107.940197989
 09/08  05:00:00,236.704798523,33.8872791742,95.9772708348,0.0,25.5240853573,30.610668775,232.907477905,45.1508834724,8.3303,179.426294432
 09/08  06:00:00,336.4930987,34.3839413409,108.512899127,0.0,51.0481707146,78.1489452969,364.421845878,39.4829190307,16.6606,308.278326848
 09/08  07:00:00,317.154630491,35.8726330758,35.8988028434,0.0,64.3609230253,109.708623606,471.921684458,33.0723422011,24.9909,413.858442257
 09/08  08:00:00,294.531667175,35.905987079,55.8836502748,0.0,51.0481707146,80.7689615957,364.620596333,7.66966595588,33.3212,323.629730377
 09/08  09:00:00,299.859159797,36.4478753853,89.6755589683,0.0,51.0481707146,71.0224615957,309.74820454,0.0,66.8089,242.93930454
 09/08  10:00:00,275.588282832,36.6021906814,113.956552381,0.0,32.1804615127,65.7244621605,279.471518128,0.0227232433712,83.4695,195.979294884
 09/08  11:00:00,301.508792418,36.7050728213,139.107895132,0.0,32.1804615127,65.7244621605,229.248621991,0.0496551414209,83.4695,145.72946685
 09/08  12:00:00,314.370669295,36.7870905375,152.600687532,0.0,32.1804615127,65.7244621605,222.437071938,0.0393880894707,83.4695,138.928183848
 09/08  13:00:00,303.936632571,36.7970714139,151.881154233,0.0,32.1804615127,55.9779621605,220.528569987,0.0196942480074,75.1392,145.369675739
 09/08  14:00:00,303.870617405,36.8336185582,151.782802377,0.0,32.1804615127,55.9779621605,205.414438537,0.0125104057324,66.8089,138.593028131
 09/08  15:00:00,299.197302575,36.8417910098,147.121809017,0.0,32.1804615127,55.9779621605,220.339344613,0.00725931662075,75.1392,145.192885296
 09/08  16:00:00,319.656470466,36.6078325892,138.553396443,0.0,32.1804615127,60.9114621605,193.602024145,0.0,91.7998,101.802224145
 09/08  17:00:00,344.166889182,36.0251535578,128.615413666,0.0,32.1804615127,77.5397301883,217.157933851,5.57448976869,49.9818,161.601644082
 09/08  18:00:00,377.216152435,36.0659424581,107.699721993,0.0,77.122965704,86.2600435998,349.459059652,8.66658727286,49.9818,290.810672379
 09/08  19:00:00,388.720693803,36.1047326566,98.0239344164,0.0,102.647051061,80.1663183927,252.895522282,9.57368344326,33.3212,210.000638839
 09/08  20:00:00,405.732821632,36.0975667076,86.9079992783,0.0,115.40909374,92.7192997104,255.947926551,10.2091319942,33.3212,212.417594557
 09/08  21:00:00,369.593980295,36.1594302379,74.2686946697,0.0,102.647051061,94.1340635361,349.649846328,10.7339366459,24.9909,313.925009682
 09/08  22:00:00,294.39568039,36.2121266092,65.2008447955,0.0,77.122965704,65.871452062,264.032379817,11.7260307563,16.6606,235.64574906
 09/08  23:00:00,210.870622292,36.117829746,49.8057035541,0.0,38.286128036,48.4199368926,160.994230401,19.9025055087,8.3303,132.761424893
 09/08  24:00:00,230.072665831,32.8983914839,109.962409947,0.0,25.5240853573,30.610668775,117.194092197,12.2695392565,3.33212,101.592432941
 09/09  01:00:00,229.827267905,33.1757433894,107.138741696,0.0,27.7269238854,30.610668775,88.2683865763,4.58495814383,3.33212,80.3513084324
 09/09  02:00:00,202.566866896,31.7417472187,99.0110154173,0.0,12.7620426787,28.1191506574,99.3257519272,15.6462617095,3.33212,80.3473702178
 09/09  03:00:00,208.829376404,32.5391061491,105.334395634,0.0,12.7620426787,28.1191506574,102.120257554,24.622254562,3.33212,74.1658829922
 09/09  04:00:00,220.634308811,33.3532965268,110.676731803,0.0,12.7620426787,28.1191506574,136.445719725,25.1567814292,3.33212,107.956818295
 09/09  05:00:00,235.795134182,32.9443354174,115.007653282,0.0,12.7620426787,28.1191506574,166.675945803,27.7535583275,8.3303,130.592087476
 09/09  06:00:00,307.630881857,34.64215096,115.716502969,0.0,42.6918050922,54.3732441037,230.259375729,26.5009709196,16.6606,187.09780481
 09/09  07:00:00,347.770617539,35.8703153621,116.196008071,0.0,42.6918050922,86.1019271793,370.560206097,37.0603662235,24.9909,308.508939873
 09/09  08:00:00,388.243346464,35.869987841,115.060059252,0.0,57.6566862989,112.030105488,492.385800837,13.1336538396,33.3212,445.930946997
 09/09  09:00:00,345.087205585,36.3568304543,117.659893444,0.0,57.6566862989,83.6599452969,387.290759477,0.0,66.8089,320.481859477
 09/09  10:00:00,294.856577146,36.5232530527,120.873790823,0.0,42.6918050922,68.9656133826,329.141428106,0.00215066896209,83.4695,245.669777437
 09/09  11:00:00,288.884033715,36.6151108373,122.832286901,0.0,34.9340096728,67.7198543238,280.04924655,0.0351281114992,83.4695,196.544618438
 09/09  12:00:00,289.881540372,36.7004991776,123.811412671,0.0,34.9340096728,67.7198543238,229.404886284,0.00788603703172,83.4695,145.927500247
 09/09  13:00:00,283.069991958,36.6138475296,126.813486099,0.0,34.9340096728,57.9733543238,220.898873819,0.00215074601787,75.1392,145.757523073
 09/09  14:00:00,283.662145641,36.6218060252,127.581755351,0.0,34.9340096728,57.9733543238,212.405043671,0.0258092392419,66.8089,145.570334431
 09/09  15:00:00,285.140876882,36.6525824884,128.610647521,0.0,34.9340096728,57.9733543238,214.131726611,0.0473183054127,75.1392,138.945208305
 09/09  16:00:00,316.379625334,36.4643907476,130.644350529,0.0,34.9340096728,62.9068543238,200.463955869,0.370021746342,91.7998,108.294134123
 09/09  17:00:00,344.935541117,35.9889715536,132.514954747,0.0,34.9340096728,72.2186844194,193.512735009,5.93315852313,49.9818,137.597776486
 09/09  18:00:00,410.211256612,36.1931252557,132.754804964,0.0,87.0357390804,86.2600435998,219.52128012,7.30533503478,49.9818,162.234145086
 09/09  19:00:00,419.817650644,35.970717528,131.704544271,0.0,102.000620287,77.6748002752,256.401042167,8.22697607241,33.3212,214.852866095
 09/09  20:00:00,431.435819322,35.91283359,132.369138451,0.0,102.000620287,88.9820225341,249.575031507,8.81365151253,33.3212,207.440179994
 09/09  21:00:00,422.026350456,35.9621283577,132.973998039,0.0,102.000620287,91.6425454185,249.272486524,9.35643953496,24.9909,214.925146989
 09/09  22:00:00,369.694664659,35.9159982461,134.18154719,0.0,87.0357390804,65.871452062,336.407820543,11.6849576679,16.6606,308.062262875
 09/09  23:00:00,298.451100602,35.8439939917,136.959415341,0.0,42.6918050922,48.4199368926,210.588397193,16.0204551556,8.3303,186.237642037
 09/09  24:00:00,222.637137519,32.9413648075,104.926882229,0.0,27.7269238854,30.610668775,105.584000982,0.642576908336,3.33212,101.609304073
 09/10  01:00:00,223.256746787,30.9212990447,99.0587165454,0.0,34.4311606118,33.1021868926,89.6760501646,5.90818742341,3.33212,80.4357427412
 09/10  02:00:00,217.292415517,33.34537796,107.72723246,0.0,19.466279405,30.610668775,103.117735012,19.3382747724,3.33212,80.4473402394
 09/10  03:00:00,201.110745525,30.9212990447,94.4792464501,0.0,19.466279405,30.610668775,119.069805104,35.2978962224,3.33212,80.4397888814
 09/10  04:00:00,236.571601559,33.34537796,120.713693317,0.0,19.466279405,30.610668775,152.408696232,41.1010088789,3.33212,107.975567353
 09/10  05:00:00,215.806010348,30.9212990447,90.3823776424,0.0,19.466279405,30.610668775,178.037460796,38.9365483794,8.3303,130.770612417
 09/10  06:00:00,318.690261394,34.7998253093,128.736750353,0.0,42.6918050922,54.3732441037,241.281346342,36.9606957484,16.6606,187.660050593
 09/10  07:00:00,377.12858644,36.1295284673,137.852574607,0.0,49.3960418185,88.5934452969,372.168785303,35.2161304006,24.9909,311.961754902
 09/10  08:00:00,406.558577751,35.9277166748,134.706458169,0.0,57.6566862989,112.030105488,489.978844782,7.69254905304,33.3212,448.965095729
 09/10  09:00:00,353.010559462,36.4010499606,135.753448361,0.0,50.9524495726,81.1684271793,390.971101305,0.0,66.8089,324.162201305
 09/10  10:00:00,310.648445422,36.6811958886,137.327329311,0.0,42.6918050922,68.9656133826,329.601653218,0.0,83.4695,246.132153218
 09/10  11:00:00,308.128012977,36.7041024048,137.690967909,0.0,38.286128036,68.9656133826,280.11457288,0.0,83.4695,196.64507288
 09/10  12:00:00,308.041161495,36.8720106263,137.902006422,0.0,38.286128036,68.9656133826,222.462635748,0.0,83.4695,138.993135748
 09/10  13:00:00,289.448413905,36.7551781208,137.689507596,0.0,31.5818913096,56.727595265,220.751921493,0.0,75.1392,145.612721493
 09/10  14:00:00,290.406008277,36.737777911,138.715805675,0.0,31.5818913096,56.727595265,210.553099457,0.0,66.8089,143.744199457
 09/10  15:00:00,290.942741718,36.6812004355,139.323101658,0.0,31.5818913096,56.727595265,215.319465327,0.00635943186921,75.1392,140.173905895
 09/10  16:00:00,321.4769714,36.484292127,140.773412314,0.0,31.5818913096,61.661095265,200.000150579,0.00635949892078,91.7998,108.19399108
 09/10  17:00:00,349.518637211,35.9499140485,141.775197249,0.0,31.5818913096,70.9729253606,184.804197652,3.74724285848,49.9818,131.075154794
 09/10  18:00:00,410.426114679,36.0128771132,140.831714052,0.0,80.3315023541,83.7685254822,217.949967631,5.80698404649,49.9818,162.161183585
 09/10  19:00:00,429.643520668,36.0139655387,139.937924148,0.0,102.000620287,77.6748002752,254.551155119,6.49907836775,33.3212,214.730876751
 09/10  20:00:00,448.413811653,35.9750547029,138.864259028,0.0,108.704857014,91.4735406516,248.420428959,6.96967010882,33.3212,208.12955885
 09/10  21:00:00,419.477967407,36.1181508673,138.427592809,0.0,95.2963835608,89.1510273009,245.994174067,7.40302966036,24.9909,213.600244407
 09/10  22:00:00,366.516632067,36.0495430893,138.992242476,0.0,80.3315023541,63.3799339444,335.55674832,8.77401230204,16.6606,310.122136018
 09/10  23:00:00,304.304474907,35.9879633251,141.96640695,0.0,42.6918050922,48.4199368926,204.406462529,11.7988783673,8.3303,184.277284162
 09/10  24:00:00,222.763615622,33.1433713838,95.3980002331,0.0,34.4311606118,33.1021868926,105.127202422,0.0438169754876,3.33212,101.751265447
 09/11  01:00:00,212.357813315,33.34537796,103.633571352,0.0,19.418418834,29.3649097162,83.7778520994,0.0839232215771,3.33212,80.3618088778
 09/11  02:00:00,165.277970952,31.7293253498,66.8391349985,0.0,12.7620426787,28.1191506574,83.8037904864,0.110495254341,3.33212,80.361175232
 09/11  03:00:00,185.219597971,32.9413648075,85.1533122172,0.0,12.7620426787,28.1191506574,84.2356530986,0.534078647247,3.33212,80.3694544514
 09/11  04:00:00,190.963119692,32.9413648075,84.2218548678,0.0,12.7620426787,28.1191506574,105.497824039,0.526414694032,3.33212,101.639289345
 09/11  05:00:00,233.727878895,33.6147200617,98.4085671665,0.0,25.5240853573,30.610668775,195.025936606,0.157453799751,8.3303,186.538182806
 09/11  06:00:00,337.499538468,34.1534042652,112.096505501,0.0,51.0481707146,78.1489452969,325.775427207,0.0968286279799,16.6606,309.017998579
 09/11  07:00:00,414.316871476,35.9850674125,137.837366889,0.0,64.3609230253,109.708623606,452.137416757,10.6900731263,24.9909,416.456443631
 09/11  08:00:00,374.205869815,35.8467835653,139.847918309,0.0,51.0481707146,80.7689615957,366.177907637,4.40258690081,33.3212,328.454120736
 09/11  09:00:00,348.457099866,36.3662148612,140.943202168,0.0,51.0481707146,71.0224615957,312.296342211,0.0,66.8089,245.487442211
 09/11  10:00:00,300.410505055,36.5068722363,140.390769866,0.0,32.1804615127,65.7244621605,273.381905114,0.0,83.4695,189.912405114
 09/11  11:00:00,302.066937643,36.6056426037,139.806549114,0.0,32.1804615127,65.7244621605,229.300023852,0.0,83.4695,145.830523852
 09/11  12:00:00,300.023803847,36.7712534492,138.170108185,0.0,32.1804615127,65.7244621605,229.12865325,0.0,83.4695,145.65915325
 09/11  13:00:00,289.212779369,36.7637731644,137.066489822,0.0,32.1804615127,55.9779621605,220.341036415,0.0,75.1392,145.201836415
 09/11  14:00:00,289.366442721,36.764434983,137.211251734,0.0,32.1804615127,55.9779621605,205.768426144,0.0,66.8089,138.959526144
 09/11  15:00:00,289.808877557,36.737668095,137.680494307,0.0,32.1804615127,55.9779621605,216.211609789,0.0,75.1392,141.072409789
 09/11  16:00:00,320.926191099,36.6566616069,139.619051079,0.0,32.1804615127,60.9114621605,197.714558068,0.0,91.7998,105.914758068
 09/11  17:00:00,358.327051733,36.089905816,142.557057746,0.0,32.1804615127,77.5397301883,215.63708758,3.87661628731,49.9818,161.778671292
 09/11  18:00:00,411.094276041,36.1698898249,141.311168725,0.0,77.122965704,86.2600435998,347.649197552,6.23837154057,49.9818,291.429026011
 09/11  19:00:00,435.553792154,36.2425348252,141.358723404,0.0,102.647051061,80.1663183927,255.590952112,6.94350438572,33.3212,215.326247726
 09/11  20:00:00,459.064578805,36.210555542,139.890995316,0.0,115.40909374,92.7192997104,251.330403445,7.45063743252,33.3212,210.558566012
 09/11  21:00:00,433.652255359,36.2700321389,138.237827835,0.0,102.647051061,94.1340635361,347.133198333,7.90489165482,24.9909,314.237406678
 09/11  22:00:00,368.384080756,36.2931180561,140.510634659,0.0,77.122965704,65.871452062,260.890390901,8.36647287068,16.6606,235.863318031
 09/11  23:00:00,301.506278042,36.179150707,142.279242076,0.0,38.286128036,48.4199368926,149.083950528,9.88200138319,8.3303,130.871649144
 09/11  24:00:00,218.717189893,33.34537796,101.714574994,0.0,25.5240853573,30.610668775,111.145753895,0.0158767156248,3.33212,107.797757179
 09/12  01:00:00,197.626862421,32.8066937566,89.2670536288,0.0,19.418418834,29.3649097162,83.8567576711,0.133057474893,3.33212,80.3915801962
 09/12  02:00:00,193.886078431,33.2107069092,93.2095966786,0.0,12.7620426787,28.1191506574,84.4112010185,0.692932906195,3.33212,80.3861481123
 09/12  03:00:00,200.082207115,33.6147200617,98.9669862336,0.0,12.7620426787,28.1191506574,81.4701660441,0.191793361538,3.33212,77.9462526826
 09/12  04:00:00,206.841835204,33.6147200617,98.5183299538,0.0,12.7620426787,28.1191506574,107.67291688,0.165721190128,3.33212,104.17507569
 09/12  05:00:00,222.043556856,33.0760358583,86.948319479,0.0,25.5240853573,30.610668775,192.623678902,0.300866121468,8.3303,183.99251278
 09/12  06:00:00,341.663005172,34.3150095262,115.247784821,0.0,51.0481707146,78.1489452969,329.194562935,0.160121386965,16.6606,312.373841548
 09/12  07:00:00,415.834003095,35.8630526411,137.861972049,0.0,64.3609230253,109.708623606,452.594434262,11.701837964,24.9909,415.901696298
 09/12  08:00:00,375.375023028,35.8547651006,139.308508079,0.0,51.0481707146,80.7689615957,366.712782083,4.8159063969,33.3212,328.575675686
 09/12  09:00:00,347.114034507,36.362041022,138.064718959,0.0,51.0481707146,71.0224615957,313.822423921,0.0,66.8089,247.013523921
 09/12  10:00:00,299.940693129,36.5240419443,138.279105102,0.0,32.1804615127,65.7244621605,273.116358185,0.0,83.4695,189.646858185
 09/12  11:00:00,299.773444527,36.6474622497,137.305746655,0.0,32.1804615127,65.7244621605,229.350801421,0.0,83.4695,145.881301421
 09/12  12:00:00,298.23225072,36.8406033529,136.277845249,0.0,32.1804615127,65.7244621605,229.165702223,0.0,83.4695,145.696202223
 09/12  13:00:00,290.197303882,36.8198998737,137.96068033,0.0,32.1804615127,55.9779621605,220.65280304,0.0,75.1392,145.51360304
 09/12  14:00:00,291.810564146,36.8175370289,139.557402278,0.0,32.1804615127,55.9779621605,205.53720451,0.0,66.8089,138.72830451
 09/12  15:00:00,293.716105568,36.7870533302,141.496859229,0.0,32.1804615127,55.9779621605,220.480036969,0.0,75.1392,145.340836969
 09/12  16:00:00,323.921580155,36.7907130603,142.452286767,0.0,32.1804615127,60.9114621605,200.039804348,0.0,91.7998,108.240004348
 09/12  17:00:00,359.31464955,36.1907558591,143.414780818,0.0,32.1804615127,77.5397301883,209.091810824,4.04121491079,49.9818,155.068795913
 09/12  18:00:00,411.371555515,36.2621930606,141.471975711,0.0,77.122965704,86.2600435998,348.134545413,6.54198585203,49.9818,291.610759561
 09/12  19:00:00,435.043527846,36.3366763515,141.146768564,0.0,102.647051061,80.1663183927,256.120336025,7.28327784447,33.3212,215.515858181
 09/12  20:00:00,457.691138478,36.296058308,138.508197684,0.0,115.40909374,92.7192997104,256.043419108,7.79481499145,33.3212,214.927404117
 09/12  21:00:00,429.32683265,36.3466677109,133.683528421,0.0,102.647051061,94.1340635361,349.527860407,8.30758371131,24.9909,316.229376695
 09/12  22:00:00,361.751592723,36.3484411625,132.302255439,0.0,77.122965704,65.871452062,262.954232579,8.78592096825,16.6606,237.507711611
 09/12  23:00:00,295.441908808,36.2252463775,134.160533454,0.0,38.286128036,48.4199368926,148.401586122,9.37907053369,8.3303,130.692215588
 09/12  24:00:00,225.874129177,33.34537796,107.684589895,0.0,25.5240853573,30.610668775,110.236686017,0.0119701849125,3.33212,106.892595832
 09/13  01:00:00,210.863013887,33.34537796,100.660754403,0.0,19.418418834,29.3649097162,78.9930811311,0.347190742143,3.33212,75.3137703889
 09/13  02:00:00,200.747772961,33.6147200617,98.4676815448,0.0,12.7620426787,28.1191506574,83.9191094183,0.191601400841,3.33212,80.3953880174
 09/13  03:00:00,204.9782888,33.8840621635,102.331631463,0.0,12.7620426787,28.1191506574,84.0126446876,0.277467770809,3.33212,80.4030569168
 09/13  04:00:00,187.895516874,32.8066937566,80.6241396954,0.0,12.7620426787,28.1191506574,111.553839659,0.175696215909,3.33212,108.046023443
 09/13  05:00:00,223.650762106,33.0760358583,88.379453562,0.0,25.5240853573,30.610668775,188.432203308,0.316024111531,8.3303,179.785879197
 09/13  06:00:00,348.480339077,34.7998253093,120.74743657,0.0,51.0481707146,78.1489452969,334.596587998,0.240911975042,16.6606,317.695076023
 09/13  07:00:00,412.162392766,35.8824681735,132.967793055,0.0,64.3609230253,109.708623606,453.765174621,12.3023774265,24.9909,416.471897194
 09/13  08:00:00,370.381042633,35.8736981761,132.509286075,0.0,51.0481707146,80.7689615957,360.410217603,5.00113930604,33.3212,322.087878297
 09/13  09:00:00,341.562013649,36.3674575981,131.321432929,0.0,51.0481707146,71.0224615957,315.278902869,0.0,66.8089,248.470002869
 09/13  10:00:00,290.839781984,36.5472464676,129.115940459,0.0,32.1804615127,65.7244621605,277.720162053,0.0,83.4695,194.250662053
 09/13  11:00:00,288.47791891,36.6986086522,125.940120915,0.0,32.1804615127,65.7244621605,229.385501812,0.0,83.4695,145.916001812
