Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/13  12:00:00,288.241452725,36.9175101956,126.185106775,0.0,32.1804615127,65.7244621605,229.212506753,0.0,83.4695,145.743006753
 09/13  13:00:00,280.923237732,36.8963395203,128.580930653,0.0,32.1804615127,55.9779621605,220.694217376,0.0,75.1392,145.555017376
 09/13  14:00:00,282.207362189,36.856317122,129.8912902,0.0,32.1804615127,55.9779621605,205.575460832,0.0,66.8089,138.766560832
 09/13  15:00:00,280.453448816,36.8442970746,128.166889867,0.0,32.1804615127,55.9779621605,220.526303873,0.0,75.1392,145.387103873
 09/13  16:00:00,310.203995918,36.9505686842,128.559258832,0.0,32.1804615127,60.9114621605,200.069928106,0.0,91.7998,108.270128106
 09/13  17:00:00,348.173192773,36.3161918769,132.127368064,0.0,32.1804615127,77.5397301883,215.808154578,4.1651559404,49.9818,161.661198638
 09/13  18:00:00,400.846911892,36.388371387,130.792200974,0.0,77.122965704,86.2600435998,344.039281097,6.79190294023,49.9818,287.265578157
 09/13  19:00:00,424.848055322,36.4789367701,130.160751563,0.0,102.647051061,80.1663183927,257.815300856,7.5465455982,33.3212,216.947555258
 09/13  20:00:00,451.095169003,36.4563491887,131.127727872,0.0,115.40909374,92.7192997104,252.320910074,8.08255895522,33.3212,210.917151119
 09/13  21:00:00,426.870606833,36.5297359367,130.54854375,0.0,102.647051061,94.1340635361,351.703822711,8.56919896639,24.9909,318.143723744
 09/13  22:00:00,358.873384937,36.5293244759,129.172604581,0.0,77.122965704,65.871452062,261.802816988,8.99302808796,16.6606,236.1491889
 09/13  23:00:00,290.870002934,36.386953595,129.360059424,0.0,38.286128036,48.4199368926,151.087383781,9.48418154372,8.3303,133.272902238
 09/13  24:00:00,261.353917626,34.3150095262,140.816325538,0.0,25.5240853573,30.610668775,108.943870624,0.0238046324237,3.33212,105.587945992
 09/14  01:00:00,245.575478435,33.5069832211,134.058026552,0.0,19.418418834,29.3649097162,83.7537602404,0.00501155560243,3.33212,80.4166286848
 09/14  02:00:00,236.739263685,33.9917990041,132.216079412,0.0,12.7620426787,28.1191506574,83.950621289,0.194211120994,3.33212,80.424290168
 09/14  03:00:00,233.879600878,33.6685884821,130.015183767,0.0,12.7620426787,28.1191506574,83.865596422,0.11027325321,3.33212,80.4232031688
 09/14  04:00:00,242.244572946,33.9917990041,131.047367403,0.0,12.7620426787,28.1191506574,105.291274381,0.230597913994,3.33212,101.728556467
 09/14  05:00:00,261.643718859,33.6685884821,123.600336697,0.0,25.5240853573,30.610668775,195.256378188,0.120326153315,8.3303,186.805752035
 09/14  06:00:00,357.231254701,34.6382200482,127.884790833,0.0,51.0481707146,78.1489452969,333.563928724,0.278292716151,16.6606,316.625036008
 09/14  07:00:00,407.260587309,35.9880174963,126.827645702,0.0,64.3609230253,109.708623606,456.531076648,12.9086588948,24.9909,418.631517753
 09/14  08:00:00,366.036554365,35.906141374,128.108740662,0.0,51.0481707146,80.7689615957,360.907440308,5.22406935133,33.3212,322.362170956
 09/14  09:00:00,335.742130382,36.3650048407,125.539118707,0.0,51.0481707146,71.0224615957,313.177740648,0.0,66.8089,246.368840648
 09/14  10:00:00,286.214271218,36.4657524482,124.640061163,0.0,32.1804615127,65.7244621605,279.925174349,0.0,83.4695,196.455674349
 09/14  11:00:00,287.932736975,36.5666694267,125.604647053,0.0,32.1804615127,65.7244621605,229.426428545,0.0,83.4695,145.956928545
 09/14  12:00:00,288.643280232,36.6149376317,126.985374173,0.0,32.1804615127,65.7244621605,229.253396038,0.0,83.4695,145.783896038
 09/14  13:00:00,282.263798,36.5818312825,130.34198363,0.0,32.1804615127,55.9779621605,220.737035355,0.0,75.1392,145.597835355
 09/14  14:00:00,282.415921451,36.612733946,130.462109553,0.0,32.1804615127,55.9779621605,205.621940259,0.00440321241728,66.8089,138.808637046
 09/14  15:00:00,279.914555784,36.6408499227,127.95029319,0.0,32.1804615127,55.9779621605,220.56705856,0.0,75.1392,145.42785856
 09/14  16:00:00,307.358992453,36.4349839477,126.356499404,0.0,32.1804615127,60.9114621605,200.088834609,0.0,91.7998,108.289034609
 09/14  17:00:00,341.782852505,35.9089114169,126.280354499,0.0,32.1804615127,77.5397301883,216.748307411,4.85520356865,49.9818,161.911303842
 09/14  18:00:00,396.725025234,35.9983675034,127.184388019,0.0,77.122965704,86.2600435998,349.727357802,7.6248468326,49.9818,292.120710969
 09/14  19:00:00,423.442073497,36.043851712,129.358814202,0.0,102.647051061,80.1663183927,257.356381006,8.37320458466,33.3212,215.661976422
 09/14  20:00:00,448.343267192,36.0255492356,128.962850754,0.0,115.40909374,92.7192997104,257.300291324,8.89200539211,33.3212,215.087085931
 09/14  21:00:00,421.529789137,36.0948229555,125.789899191,0.0,102.647051061,94.1340635361,347.079592392,9.3967941665,24.9909,312.691898226
 09/14  22:00:00,355.268210301,36.1586328552,126.031828316,0.0,77.122965704,65.871452062,268.044855759,9.90669255868,16.6606,241.4775632
 09/14  23:00:00,288.470850296,36.1060953956,127.311348189,0.0,38.286128036,48.4199368926,152.321688142,13.2226791053,8.3303,130.768709036
 09/14  24:00:00,242.721823084,33.34537796,124.230537172,0.0,25.5240853573,30.610668775,111.446310986,0.0365780846399,3.33212,108.077612901
 09/15  01:00:00,240.146641964,33.34537796,128.952487207,0.0,19.418418834,29.3649097162,83.1522424335,0.0705457910535,3.33212,79.7495766424
 09/15  02:00:00,228.397490607,33.34537796,125.172703005,0.0,12.7620426787,28.1191506574,78.3614592331,0.111050493471,3.33212,74.9182887396
 09/15  03:00:00,224.949754069,33.6147200617,121.236438066,0.0,12.7620426787,28.1191506574,84.3281981348,0.570608538903,3.33212,80.4254695959
 09/15  04:00:00,235.667802813,34.1534042652,123.404694218,0.0,12.7620426787,28.1191506574,111.654024447,0.213047210085,3.33212,108.108857236
 09/15  05:00:00,260.898093389,33.5069832211,122.331692146,0.0,25.5240853573,30.610668775,194.217902085,0.0562123921358,8.3303,185.831389693
 09/15  06:00:00,356.632139699,34.4766147872,126.682263783,0.0,51.0481707146,78.1489452969,328.315001171,0.305903620471,16.6606,311.34849755
 09/15  07:00:00,402.042752625,35.9148925465,120.486738359,0.0,64.3609230253,109.708623606,462.135682155,13.7553602812,24.9909,423.389421874
 09/15  08:00:00,361.2285164,35.8326364631,122.459548642,0.0,51.0481707146,80.7689615957,365.046787978,5.74465702953,33.3212,325.980930948
 09/15  09:00:00,332.109979025,36.3485057609,121.951166261,0.0,51.0481707146,71.0224615957,313.30740239,0.0,66.8089,246.49850239
 09/15  10:00:00,283.821074787,36.4375235547,122.305260848,0.0,32.1804615127,65.7244621605,280.666845018,0.631790488741,83.4695,196.56555453
 09/15  11:00:00,285.095975697,36.4903309831,122.887932488,0.0,32.1804615127,65.7244621605,231.626533417,2.13442303817,83.4695,146.022610378
 09/15  12:00:00,284.429523963,36.5347930109,122.895524661,0.0,32.1804615127,65.7244621605,231.98712808,2.68706092883,83.4695,145.830567151
 09/15  13:00:00,274.578021405,36.5642543322,122.742060897,0.0,32.1804615127,55.9779621605,223.957284187,3.17563928317,75.1392,145.642444904
 09/15  14:00:00,274.549724214,36.5938960203,122.688623016,0.0,32.1804615127,55.9779621605,209.474561507,3.81499219419,66.8089,138.850669313
 09/15  15:00:00,275.794672241,36.6217531501,123.917560047,0.0,32.1804615127,55.9779621605,224.365626299,3.75251301306,75.1392,145.473913286
 09/15  16:00:00,307.59705773,36.350828645,126.72465144,0.0,32.1804615127,60.9114621605,200.316660151,0.201905655812,91.7998,108.314954495
 09/15  17:00:00,344.37285813,35.8508436813,128.958199498,0.0,32.1804615127,77.5397301883,217.681784454,5.72165740716,49.9818,161.978327047
 09/15  18:00:00,400.561125336,35.8982513653,128.35982181,0.0,77.122965704,86.2600435998,351.92647614,9.58912259127,49.9818,292.355553548
 09/15  19:00:00,421.972100968,35.8818138677,128.639271878,0.0,102.647051061,80.1663183927,258.335442568,9.20645996126,33.3212,215.807782607
 09/15  20:00:00,447.768735073,35.8993599383,129.067802442,0.0,115.40909374,92.7192997104,258.30139079,9.74006643973,33.3212,215.24012435
 09/15  21:00:00,430.90710091,35.9866127384,136.852375442,0.0,102.647051061,94.1340635361,354.012774267,10.2643267376,24.9909,318.757547529
 09/15  22:00:00,367.039387681,36.0769726028,139.366763155,0.0,77.122965704,65.871452062,266.038194631,12.9424279255,16.6606,236.435166706
 09/15  23:00:00,297.214955224,36.0331803778,136.282277082,0.0,38.286128036,48.4199368926,156.650513941,17.5039739584,8.3303,130.816239983
 09/15  24:00:00,210.372314264,32.8066937566,93.3442921927,0.0,25.5240853573,30.610668775,111.600227732,0.166814031722,3.33212,108.1012937
 09/16  01:00:00,231.934291591,33.34537796,111.461861029,0.0,27.7269238854,30.610668775,83.8565339436,0.0850117308843,3.33212,80.4394022127
 09/16  02:00:00,197.212046652,32.9413648075,96.2893057725,0.0,12.7620426787,28.1191506574,84.439856702,0.665107141317,3.33212,80.4426295607
 09/16  03:00:00,187.434869759,32.8066937566,85.9996649691,0.0,12.7620426787,28.1191506574,83.9696466298,0.191107435613,3.33212,80.4464191942
 09/16  04:00:00,206.202995129,33.0760358583,97.2192833461,0.0,12.7620426787,28.1191506574,107.933269632,0.350941458423,3.33212,104.250208174
 09/16  05:00:00,228.508643116,33.6147200617,106.125443028,0.0,12.7620426787,28.1191506574,143.829703921,0.639158205703,8.3303,134.860245716
 09/16  06:00:00,320.314371777,34.9614305703,122.743270564,0.0,42.6918050922,54.3732441037,204.602409669,0.253887121158,16.6606,187.687922548
 09/16  07:00:00,364.634785944,35.9307791108,129.766374271,0.0,42.6918050922,86.1019271793,357.697894829,14.9362992164,24.9909,317.770695613
 09/16  08:00:00,401.842117531,35.911104858,125.901469453,0.0,57.6566862989,112.030105488,491.042223232,6.0710109151,33.3212,451.650012317
 09/16  09:00:00,354.45314574,36.3449769225,124.928293422,0.0,57.6566862989,83.6599452969,389.289722576,0.0339163822983,66.8089,322.446906194
 09/16  10:00:00,301.345567113,36.4993156052,125.899073317,0.0,42.6918050922,68.9656133826,336.310306353,0.793152690457,83.4695,252.047653663
 09/16  11:00:00,293.126725192,36.6104869212,125.939891823,0.0,34.9340096728,67.7198543238,283.988982693,1.36097674515,83.4695,199.158505948
 09/16  12:00:00,292.076918362,36.6839634903,125.594857357,0.0,34.9340096728,67.7198543238,230.543960222,0.83046254808,83.4695,146.243997674
 09/16  13:00:00,281.854812926,36.6054268753,125.166166945,0.0,34.9340096728,57.9733543238,221.330434801,0.144427340585,75.1392,146.04680746
 09/16  14:00:00,281.527627212,36.61089719,124.827581635,0.0,34.9340096728,57.9733543238,212.783731306,0.108327041854,66.8089,145.866504264
 09/16  15:00:00,283.246389347,36.6361921371,126.533647881,0.0,34.9340096728,57.9733543238,221.12075119,0.119567494235,75.1392,145.861983696
 09/16  16:00:00,314.671664873,36.4578801381,128.901362963,0.0,34.9340096728,62.9068543238,201.193013791,0.919906616847,91.7998,108.473307174
 09/16  17:00:00,343.186347827,36.0183841606,130.168531815,0.0,34.9340096728,72.2186844194,195.410529828,7.52424138299,49.9818,137.904488445
 09/16  18:00:00,411.052728326,36.2175533729,128.744576487,0.0,87.0357390804,86.2600435998,221.018054313,8.36203955678,49.9818,162.674214756
 09/16  19:00:00,418.128003987,36.0072114597,127.280009826,0.0,102.000620287,77.6748002752,258.357497595,9.31849401371,33.3212,215.717803581
 09/16  20:00:00,427.634058208,35.9603373843,125.562944344,0.0,102.000620287,88.9820225341,258.704578996,9.94950184082,33.3212,215.433877155
 09/16  21:00:00,418.751397018,36.0228065118,126.378168649,0.0,102.000620287,91.6425454185,251.197163337,10.4866488083,24.9909,215.719614529
 09/16  22:00:00,366.093892003,35.975977198,127.033368341,0.0,87.0357390804,65.871452062,346.623072967,12.3336143572,16.6606,317.62885861
 09/16  23:00:00,293.569120077,35.9164669503,128.131884058,0.0,42.6918050922,48.4199368926,209.197184192,16.8450967437,8.3303,184.021787448
 09/16  24:00:00,237.630634621,33.34537796,117.069240099,0.0,27.7269238854,30.610668775,108.047426215,0.0397314020024,3.33212,104.675574813
 09/17  01:00:00,237.184940545,33.34537796,107.509405055,0.0,34.4311606118,33.1021868926,83.9636009822,0.0851409777936,3.33212,80.5463400044
 09/17  02:00:00,222.203488191,32.5373516549,111.6637281,0.0,19.466279405,30.610668775,86.362830547,0.178805826132,3.33212,82.8519047208
 09/17  03:00:00,211.506163886,31.7293253498,102.643117439,0.0,19.466279405,30.610668775,87.7645130741,0.0,3.33212,84.4323930741
 09/17  04:00:00,227.934790456,33.34537796,109.031329282,0.0,19.466279405,30.610668775,105.328513643,0.202946166244,3.33212,101.793447477
 09/17  05:00:00,228.488250066,32.9413648075,98.3422083569,0.0,19.466279405,30.610668775,146.630141922,0.681316432937,8.3303,137.618525489
 09/17  06:00:00,314.383826594,34.7998253093,117.181536824,0.0,42.6918050922,54.3732441037,205.246591196,0.322292659702,16.6606,188.263698536
 09/17  07:00:00,373.711207727,36.2290205337,129.282815529,0.0,49.3960418185,88.5934452969,358.360877454,14.4866571817,24.9909,318.883320272
 09/17  08:00:00,402.67893244,36.0327299102,126.608775495,0.0,57.6566862989,112.030105488,490.572603249,5.86711885214,33.3212,451.384284397
 09/17  09:00:00,348.713026316,36.4354355685,128.3166125,0.0,50.9524495726,81.1684271793,398.36502935,0.0,66.8089,331.55612935
 09/17  10:00:00,307.503383072,36.8250227759,131.722182785,0.0,42.6918050922,68.9656133826,330.648820038,0.0,83.4695,247.179320038
 09/17  11:00:00,305.167553187,36.7924218259,133.18324181,0.0,38.286128036,68.9656133826,283.372503226,0.0,83.4695,199.903003226
 09/17  12:00:00,305.149629552,36.9437596005,133.796517812,0.0,38.286128036,68.9656133826,227.791939281,0.0,83.4695,144.322439281
 09/17  13:00:00,288.674701286,36.7743868641,136.459971953,0.0,31.5818913096,56.727595265,220.19182346,0.0,75.1392,145.05262346
 09/17  14:00:00,290.230358801,36.7742462181,137.974666939,0.0,31.5818913096,56.727595265,212.380312771,0.0,66.8089,145.571412771
 09/17  15:00:00,291.141726663,36.7187588671,139.025982813,0.0,31.5818913096,56.727595265,220.701508871,0.00165540444899,75.1392,145.560653466
 09/17  16:00:00,321.565206299,36.4990983778,140.791104625,0.0,31.5818913096,61.661095265,200.183700904,0.00165540563466,91.7998,108.382245498
 09/17  17:00:00,348.970122813,35.9700128485,141.238193315,0.0,31.5818913096,70.9729253606,193.203171689,5.28442795244,49.9818,137.936943737
 09/17  18:00:00,411.576538567,36.032910982,140.087929082,0.0,80.3315023541,83.7685254822,220.890718114,8.39639902906,49.9818,162.512519085
 09/17  19:00:00,427.899232274,36.0359756935,138.868308621,0.0,102.000620287,77.6748002752,258.12356055,9.28999453255,33.3212,215.512366017
 09/17  20:00:00,447.702088935,36.0022852503,138.168390358,0.0,108.704857014,91.4735406516,258.127870306,9.88690285386,33.3212,214.919767452
 09/17  21:00:00,418.346672992,36.1529964015,136.916748314,0.0,95.2963835608,89.1510273009,250.889429665,10.4332412083,24.9909,215.465288457
 09/17  22:00:00,364.424707828,36.0734585857,136.541781811,0.0,80.3315023541,63.3799339444,341.01216879,11.6517607143,16.6606,312.699808076
 09/17  23:00:00,301.951183658,36.0141960626,138.721278797,0.0,42.6918050922,48.4199368926,208.299576164,15.6598576737,8.3303,184.309418491
 09/17  24:00:00,220.578245096,33.1433713838,92.4815489083,0.0,34.4311606118,33.1021868926,111.674375561,0.0545804069927,3.33212,108.287675154
 09/18  01:00:00,191.24367939,32.8066937566,82.5682997009,0.0,19.418418834,29.3649097162,83.9771431841,0.16981549824,3.33212,80.4752076859
 09/18  02:00:00,192.213901946,33.34537796,90.7728386778,0.0,12.7620426787,28.1191506574,83.9479638398,0.151395073985,3.33212,80.4644487658
 09/18  03:00:00,177.465968029,32.9413648075,76.9379260056,0.0,12.7620426787,28.1191506574,84.5326331708,0.727896931639,3.33212,80.4726162392
 09/18  04:00:00,192.657536211,33.34537796,84.7570872775,0.0,12.7620426787,28.1191506574,111.700960657,0.183453210521,3.33212,108.185387446
 09/18  05:00:00,209.071540723,32.8066937566,74.5192088001,0.0,25.5240853573,30.610668775,188.775694396,0.219382580586,8.3303,180.226011816
 09/18  06:00:00,343.044804317,34.7998253093,115.349603553,0.0,51.0481707146,78.1489452969,336.200845455,0.292701835835,16.6606,319.247543619
 09/18  07:00:00,409.821792649,35.8537785715,130.476730694,0.0,64.3609230253,109.708623606,464.939785773,14.9606948931,24.9909,424.98819088
 09/18  08:00:00,368.466361188,35.8523664896,130.623218077,0.0,51.0481707146,80.7689615957,366.71841877,6.12404024243,33.3212,327.273178528
 09/18  09:00:00,339.73559275,36.3626805943,129.534827993,0.0,51.0481707146,71.0224615957,315.420703459,0.0,66.8089,248.611803459
 09/18  10:00:00,290.877551092,36.52264967,129.234332055,0.0,32.1804615127,65.7244621605,281.932964234,0.0,83.4695,198.463464234
 09/18  11:00:00,291.777902782,36.6410552147,129.334404929,0.0,32.1804615127,65.7244621605,233.320059928,0.0,83.4695,149.850559928
 09/18  12:00:00,294.041076732,36.6882042913,132.262570467,0.0,32.1804615127,65.7244621605,229.439166026,0.0,83.4695,145.969666026
 09/18  13:00:00,283.961199063,36.6101129158,131.984168439,0.0,32.1804615127,55.9779621605,217.456286013,0.0,75.1392,142.317086013
 09/18  14:00:00,284.005700014,36.7111488642,131.930658795,0.0,32.1804615127,55.9779621605,209.258353695,0.0,66.8089,142.449453695
 09/18  15:00:00,285.249514538,36.7308402428,133.164664331,0.0,32.1804615127,55.9779621605,220.760138704,0.0,75.1392,145.620938704
 09/18  16:00:00,313.794203858,36.6597104178,132.538336484,0.0,32.1804615127,60.9114621605,200.210106948,0.0,91.7998,108.410306948
 09/18  17:00:00,349.172150601,36.0775089103,133.475413346,0.0,32.1804615127,77.5397301883,217.446305941,5.25759137443,49.9818,162.206914566
 09/18  18:00:00,405.637224351,36.1517977169,133.140444964,0.0,77.122965704,86.2600435998,351.551413541,8.44154664383,49.9818,293.128066898
 09/18  19:00:00,429.780304719,36.1833453492,135.890644929,0.0,102.647051061,80.1663183927,261.033706431,9.34249744159,33.3212,218.370008989
 09/18  20:00:00,455.272607067,36.1534095564,136.549081378,0.0,115.40909374,92.7192997104,260.920214525,9.94611279265,33.3212,217.652901732
 09/18  21:00:00,428.282740231,36.2184313968,132.730428748,0.0,102.647051061,94.1340635361,354.440335413,10.5011000004,24.9909,318.948335412
 09/18  22:00:00,360.55363407,36.2495016852,131.231040657,0.0,77.122965704,65.871452062,268.535587603,11.0588112793,16.6606,240.816176324
 09/18  23:00:00,292.383456713,36.1459713687,131.195689856,0.0,38.286128036,48.4199368926,152.939820164,13.6642858377,8.3303,130.945234326
 09/18  24:00:00,220.883687866,33.34537796,102.670761153,0.0,25.5240853573,30.610668775,111.54492115,0.0208134858585,3.33212,108.191987664
 09/19  01:00:00,196.422765501,32.8066937566,87.058044011,0.0,19.418418834,29.3649097162,83.9905775039,0.179397892207,3.33212,80.4790596117
 09/19  02:00:00,191.62689062,32.9413648075,90.1521379213,0.0,12.7620426787,28.1191506574,84.5829019028,0.765747289087,3.33212,80.4850346137
 09/19  03:00:00,198.764708112,33.6147200617,95.9300732664,0.0,12.7620426787,28.1191506574,84.1158070261,0.297916340147,3.33212,80.4857706859
 09/19  04:00:00,204.948115588,33.6147200617,95.2677152489,0.0,12.7620426787,28.1191506574,111.839101363,0.281585541957,3.33212,108.225395821
 09/19  05:00:00,240.523855744,33.8840621635,103.107780551,0.0,25.5240853573,30.610668775,195.992510028,0.403458047997,8.3303,187.25875198
 09/19  06:00:00,330.21579501,33.8301937431,103.302784728,0.0,51.0481707146,78.1489452969,336.56552688,0.316855172786,16.6606,319.588071707
 09/19  07:00:00,415.278693765,35.8840834119,135.905858882,0.0,64.3609230253,109.708623606,460.734249139,15.4501398751,24.9909,420.293209264
 09/19  08:00:00,374.174826363,35.8578565271,136.480680024,0.0,51.0481707146,80.7689615957,371.805733326,6.17022601034,33.3212,332.314307316
 09/19  09:00:00,346.099334132,36.3647569042,135.895907043,0.0,51.0481707146,71.0224615957,313.992618185,0.0,66.8089,247.183718185
 09/19  10:00:00,296.498047638,36.5321123815,134.820350534,0.0,32.1804615127,65.7244621605,280.410077546,0.0,83.4695,196.940577546
 09/19  11:00:00,294.889265822,36.665989365,132.402375725,0.0,32.1804615127,65.7244621605,235.671269425,0.0,83.4695,152.201769425
 09/19  12:00:00,292.800884795,36.8788042271,130.816159451,0.0,32.1804615127,65.7244621605,230.147569946,0.0,83.4695,146.678069946
 09/19  13:00:00,283.031680154,36.852496461,130.778316554,0.0,32.1804615127,55.9779621605,217.401732878,0.0,75.1392,142.262532878
 09/19  14:00:00,281.861351901,36.8375108218,129.61093437,0.0,32.1804615127,55.9779621605,209.413548562,0.0,66.8089,142.604648562
 09/19  15:00:00,282.117135341,36.8118143046,129.901177245,0.0,32.1804615127,55.9779621605,220.809063919,0.0,75.1392,145.669863919
 09/19  16:00:00,310.079978729,36.8197223105,128.615254091,0.0,32.1804615127,60.9114621605,200.236990456,0.0,91.7998,108.437190456
 09/19  17:00:00,345.965722625,36.1891241084,130.10835718,0.0,32.1804615127,77.5397301883,217.517098306,5.24110050336,49.9818,162.294197802
 09/19  18:00:00,402.800438988,36.2459021286,130.15897247,0.0,77.122965704,86.2600435998,351.866828575,8.47246800049,49.9818,293.412560575
 09/19  19:00:00,423.530810851,36.3112677496,129.687893095,0.0,102.647051061,80.1663183927,266.303100257,9.41149379519,33.3212,223.570406462
 09/19  20:00:00,448.181711528,36.2733588918,129.04209126,0.0,115.40909374,92.7192997104,259.111019328,10.0542260157,33.3212,215.735593312
 09/19  21:00:00,423.160216083,36.3375102768,127.530715633,0.0,102.647051061,94.1340635361,355.68288726,10.6169546785,24.9909,320.075032582
 09/19  22:00:00,357.504256549,36.3557730126,128.028748501,0.0,77.122965704,65.871452062,265.998521017,11.1593944674,16.6606,238.178526549
 09/19  23:00:00,290.917618551,36.240514618,129.60196165,0.0,38.286128036,48.4199368926,156.650055558,11.7408431139,8.3303,136.578912444
 09/19  24:00:00,250.829677886,33.8301937431,131.361273584,0.0,25.5240853573,30.610668775,111.650248629,0.0968858004326,3.33212,108.221242829
 09/20  01:00:00,235.994234873,33.6147200617,124.357623959,0.0,19.418418834,29.3649097162,84.0212673561,0.192252891282,3.33212,80.4968944648
 09/20  02:00:00,215.241778251,33.0760358583,112.729797802,0.0,12.7620426787,28.1191506574,84.1770859433,0.340630448146,3.33212,80.5043354951
 09/20  03:00:00,210.388779343,33.0760358583,107.958035553,0.0,12.7620426787,28.1191506574,84.2038928255,0.355803972441,3.33212,80.5159688531
 09/20  04:00:00,220.824874271,33.8840621635,110.118148043,0.0,12.7620426787,28.1191506574,111.954669547,0.376534827344,3.33212,108.24601472
 09/20  05:00:00,250.40298306,34.1534042652,111.58039832,0.0,25.5240853573,30.610668775,195.52537924,0.254422433844,8.3303,186.940656806
 09/20  06:00:00,340.617947378,34.1534042652,112.446621978,0.0,51.0481707146,78.1489452969,336.925747999,0.162045092229,16.6606,320.103102907
 09/20  07:00:00,407.347806166,36.0781267653,126.831871485,0.0,64.3609230253,109.708623606,461.569102554,15.255526135,24.9909,421.322676419
 09/20  08:00:00,367.03512873,35.9281519096,129.080719495,0.0,51.0481707146,80.7689615957,372.27196859,6.27905986075,33.3212,332.671708729
 09/20  09:00:00,337.520908579,36.3687634855,127.278395293,0.0,51.0481707146,71.0224615957,314.181783957,0.0,66.8089,247.372883957
 09/20  10:00:00,286.189212366,36.5534856338,124.472990978,0.0,32.1804615127,65.7244621605,280.513713899,0.0,83.4695,197.044213899
 09/20  11:00:00,284.018887494,36.6835555888,121.512713472,0.0,32.1804615127,65.7244621605,236.390248015,0.0,83.4695,152.920748015
 09/20  12:00:00,281.786518027,36.8997506184,119.937667517,0.0,32.1804615127,65.7244621605,229.545626205,0.0,83.4695,146.076126205
 09/20  13:00:00,271.304547284,36.7762871525,119.621482853,0.0,32.1804615127,55.9779621605,221.035904263,0.0,75.1392,145.896704263
 09/20  14:00:00,269.791284758,36.7217566405,117.967496723,0.0,32.1804615127,55.9779621605,206.055011154,0.0,66.8089,139.246111154
 09/20  15:00:00,269.523077937,36.6636974272,117.519677196,0.0,32.1804615127,55.9779621605,220.692489613,0.0,75.1392,145.553289613
 09/20  16:00:00,297.160727074,36.6463976176,115.938419764,0.0,32.1804615127,60.9114621605,200.251300035,0.0,91.7998,108.451500035
 09/20  17:00:00,333.081312425,36.0484300733,117.407183079,0.0,32.1804615127,77.5397301883,223.078148341,5.37841546686,49.9818,167.717932874
 09/20  18:00:00,392.96368036,36.1166237,117.699426702,0.0,77.122965704,86.2600435998,354.020313226,8.69545279036,49.9818,295.343060436
 09/20  19:00:00,411.554788224,36.1424046852,117.358229055,0.0,102.647051061,80.1663183927,259.498329427,9.67942696108,33.3212,216.497702466
 09/20  20:00:00,437.616233242,36.1150350857,118.158028713,0.0,115.40909374,92.7192997104,259.615024648,10.3158153792,33.3212,215.978009269
 09/20  21:00:00,414.219946714,36.1930669024,118.374475041,0.0,102.647051061,94.1340635361,356.773451956,10.8858532044,24.9909,320.896698752
 09/20  22:00:00,349.977908102,36.2433795728,120.654926789,0.0,77.122965704,65.871452062,272.37645448,11.4576711806,16.6606,244.258183299
 09/20  23:00:00,285.837743443,36.1460439599,124.651052672,0.0,38.286128036,48.4199368926,156.070041687,12.9504927276,8.3303,134.78924896
 09/20  24:00:00,229.497043044,33.34537796,111.209987601,0.0,25.5240853573,30.610668775,107.977519688,0.0292289793123,3.33212,104.616170708
 09/21  01:00:00,216.495547941,33.34537796,105.648795635,0.0,19.418418834,29.3649097162,84.9486323902,0.0999956375493,3.33212,81.5165167527
 09/21  02:00:00,194.845859606,32.9413648075,92.8801135125,0.0,12.7620426787,28.1191506574,89.83600711,0.792337555034,3.33212,85.711549555
 09/21  03:00:00,185.991047024,33.0760358583,83.9825841816,0.0,12.7620426787,28.1191506574,84.2321599531,0.376977685534,3.33212,80.5230622676
 09/21  04:00:00,207.647114683,33.8840621635,97.5756314958,0.0,12.7620426787,28.1191506574,112.077417162,0.465884657619,3.33212,108.279412504
 09/21  05:00:00,237.377185602,33.8840621635,100.208771577,0.0,25.5240853573,30.610668775,189.904127276,0.429646737567,8.3303,181.144180538
 09/21  06:00:00,329.743159355,33.8301937431,101.682493747,0.0,51.0481707146,78.1489452969,338.941220915,0.335538697163,16.6606,321.945082218
 09/21  07:00:00,415.567710603,35.8789881419,139.177059759,0.0,64.3609230253,109.708623606,469.508799864,16.0575834788,24.9909,428.460316385
 09/21  08:00:00,374.333288312,35.8545001875,140.308222751,0.0,51.0481707146,80.7689615957,371.068286978,6.47151386329,33.3212,331.275573115
 09/21  09:00:00,347.483056137,36.3636607288,140.629831728,0.0,51.0481707146,71.0224615957,315.964157796,0.0,66.8089,249.155257796
 09/21  10:00:00,299.57296038,36.505074776,141.014435613,0.0,32.1804615127,65.7244621605,280.622076598,0.0,83.4695,197.152576598
 09/21  11:00:00,299.900982465,36.5943295464,140.528336746,0.0,32.1804615127,65.7244621605,234.726282313,0.0,83.4695,151.256782313
 09/21  12:00:00,298.757078942,36.6940110421,139.977957194,0.0,32.1804615127,65.7244621605,231.312501802,0.0,83.4695,147.843001802
 09/21  13:00:00,290.015231741,36.593785287,141.237974457,0.0,32.1804615127,55.9779621605,221.086188885,0.0,75.1392,145.946988885
 09/21  14:00:00,289.417914335,36.6225910821,140.674397795,0.0,32.1804615127,55.9779621605,208.142399918,0.0,66.8089,141.333499918
 09/21  15:00:00,289.549795113,36.6521741546,140.806267373,0.0,32.1804615127,55.9779621605,218.708518839,0.0,75.1392,143.569318839
 09/21  16:00:00,319.555879327,36.4623297586,142.015426053,0.0,32.1804615127,60.9114621605,205.859630421,0.0,91.7998,114.059830421
 09/21  17:00:00,354.116367601,35.9123015607,142.460706474,0.0,32.1804615127,77.5397301883,218.966317006,5.73838331218,49.9818,163.246133694
 09/21  18:00:00,412.243722748,35.9817317723,140.851361245,0.0,77.122965704,86.2600435998,353.037532976,9.09477652267,49.9818,293.960956453
 09/21  19:00:00,431.149225738,36.0085067664,140.716398586,0.0,102.647051061,80.1663183927,264.750450384,10.0463770763,33.3212,221.382873308
 09/21  20:00:00,455.955259469,35.9906693724,140.186285541,0.0,115.40909374,92.7192997104,262.512358215,10.6599480853,33.3212,218.53121013
 09/21  21:00:00,431.17840334,36.0526124381,138.951612131,0.0,102.647051061,94.1340635361,356.997709473,11.2366709086,24.9909,320.770138564
 09/21  22:00:00,366.21304472,36.1150197011,140.800681308,0.0,77.122965704,65.871452062,272.137524491,11.8149249126,16.6606,243.661999579
 09/21  23:00:00,300.352446786,36.0524658722,143.326935076,0.0,38.286128036,48.4199368926,156.613827926,16.1258372209,8.3303,132.157690705
 09/21  24:00:00,195.375194727,32.7393582312,80.3279084382,0.0,25.5240853573,30.610668775,111.655530065,0.0406040417902,3.33212,108.282806023
 09/22  01:00:00,190.425631806,32.5373516549,82.9894439052,0.0,19.418418834,29.3649097162,84.0118471044,0.146802562089,3.33212,80.5329245423
 09/22  02:00:00,183.426618398,32.9413648075,83.4673418055,0.0,12.7620426787,28.1191506574,84.6691863468,0.796541025686,3.33212,80.5405253211
 09/22  03:00:00,182.17057563,32.9413648075,82.2209693761,0.0,12.7620426787,28.1191506574,84.665629022,0.788821227521,3.33212,80.5446877945
 09/22  04:00:00,204.033262523,33.6147200617,95.8205002717,0.0,12.7620426787,28.1191506574,111.866583945,0.223910826773,3.33212,108.310553118
 09/22  05:00:00,214.354116019,32.8066937566,79.6336931913,0.0,25.5240853573,30.610668775,196.135940164,0.239023670554,8.3303,187.566616494
 09/22  06:00:00,343.017246023,34.3150095262,114.212360452,0.0,51.0481707146,78.1489452969,341.540399615,4.24601338778,16.6606,320.633786227
 09/22  07:00:00,416.673736775,35.842222046,139.957091741,0.0,64.3609230253,109.708623606,484.242667127,27.1515493163,24.9909,432.100217811
 09/22  08:00:00,374.791634389,35.8356810573,140.414249214,0.0,51.0481707146,80.7689615957,368.966622302,7.73594510028,33.3212,327.909477201
 09/22  09:00:00,347.645343272,36.3606878799,141.024897808,0.0,51.0481707146,71.0224615957,319.511954615,0.0,66.8089,252.703054615
 09/22  10:00:00,301.645130205,36.449800168,143.459773622,0.0,32.1804615127,65.7244621605,281.204600102,0.468732687687,83.4695,197.266367415
 09/22  11:00:00,303.540215174,36.5017861102,145.161161096,0.0,32.1804615127,65.7244621605,239.012857916,2.50613463452,83.4695,153.037223282
 09/22  12:00:00,302.794552127,36.5417463389,145.409404402,0.0,32.1804615127,65.7244621605,233.254745957,3.60038607831,83.4695,146.184859878
 09/22  13:00:00,293.146759761,36.5768785404,145.238507023,0.0,32.1804615127,55.9779621605,225.462687808,4.3085057013,75.1392,146.014982107
 09/22  14:00:00,293.361166654,36.6069920367,145.265821986,0.0,32.1804615127,55.9779621605,217.088676672,4.45058592955,66.8089,145.829190742
 09/22  15:00:00,292.262476354,36.6364391,144.223898538,0.0,32.1804615127,55.9779621605,221.892159185,3.0706543874,75.1392,143.682304798
 09/22  16:00:00,320.918915839,36.3601120303,143.971228019,0.0,32.1804615127,60.9114621605,202.541881741,0.142563408595,91.7998,110.599518333
 09/22  17:00:00,354.765726233,35.8386391237,143.02125739,0.0,32.1804615127,77.5397301883,218.735431615,6.2652061154,49.9818,162.4884255
 09/22  18:00:00,413.748730869,35.8791918891,142.32560983,0.0,77.122965704,86.2600435998,355.180052541,10.9144517784,49.9818,294.283800763
 09/22  19:00:00,422.299263185,35.820519342,133.121862698,0.0,102.647051061,80.1663183927,272.951169204,15.6364969339,33.3212,223.99347227
 09/22  20:00:00,454.201991884,35.8111498835,140.635212992,0.0,115.40909374,92.7192997104,281.736361326,32.1972517332,33.3212,216.217909593
 09/22  21:00:00,431.432307151,35.900182226,141.372951255,0.0,102.647051061,94.1340635361,386.302812261,39.6791167033,24.9909,321.632795557
 09/22  22:00:00,351.299425645,35.9760688687,127.63394393,0.0,77.122965704,65.871452062,313.04286951,51.7737878349,16.6606,244.608481675
 09/22  23:00:00,230.916548445,35.9238223823,75.7977662137,0.0,38.286128036,48.4199368926,223.514212067,77.4821402824,8.3303,137.701771784
 09/22  24:00:00,169.788354993,30.9212990447,57.2245214973,0.0,25.5240853573,30.610668775,197.082797033,85.4424058324,3.33212,108.3082712
 09/23  01:00:00,173.791085569,30.9212990447,59.0256502842,0.0,27.7269238854,30.610668775,171.759449327,87.884276771,3.33212,80.5430525562
 09/23  02:00:00,157.282303467,33.34537796,57.5884451543,0.0,12.7620426787,28.1191506574,177.460241549,93.5725382585,3.33212,80.5555832903
 09/23  03:00:00,157.745624354,31.7293253498,59.6998252556,0.0,12.7620426787,28.1191506574,148.618651848,64.7323391996,3.33212,80.5541926479
 09/23  04:00:00,166.493548104,32.5373516549,61.1808622744,0.0,12.7620426787,28.1191506574,154.603736989,42.9233151913,3.33212,108.348301798
 09/23  05:00:00,184.200630718,33.34537796,65.8267943401,0.0,12.7620426787,28.1191506574,185.908672991,39.8230579304,8.3303,137.755315061
 09/23  06:00:00,271.367648139,34.3150095262,76.8000130255,0.0,42.6918050922,54.3732441037,242.02657894,36.9613922419,16.6606,188.404586698
 09/23  07:00:00,336.671833326,35.824510484,107.802729725,0.0,42.6918050922,86.1019271793,387.654110595,41.6860761843,24.9909,320.977134411
 09/23  08:00:00,407.588850431,35.8255999572,137.040151067,0.0,57.6566862989,112.030105488,521.239579864,23.4235487156,33.3212,464.494831149
 09/23  09:00:00,363.525155146,36.365555987,138.905382554,0.0,57.6566862989,83.6599452969,402.241324231,8.41906150919,66.8089,327.013362722
 09/23  10:00:00,311.592327594,36.5004052292,140.836908134,0.0,42.6918050922,68.9656133826,340.662320971,2.0278482497,83.4695,255.164972722
 09/23  11:00:00,303.672036354,36.5927319625,140.859254895,0.0,34.9340096728,67.7198543238,286.204082405,0.221960340179,83.4695,202.512622065
 09/23  12:00:00,303.020072494,36.6929112178,140.53264267,0.0,34.9340096728,67.7198543238,232.434737637,0.03778954776,83.4695,148.92744809
 09/23  13:00:00,293.403185993,36.6808951168,140.476037696,0.0,34.9340096728,57.9733543238,221.580942641,0.0235304581377,75.1392,146.418212183
 09/23  14:00:00,293.436044774,36.6981788796,140.305450329,0.0,34.9340096728,57.9733543238,219.72725938,0.0231211153471,66.8089,152.895238265
 09/23  15:00:00,293.881525504,36.6675129164,140.690071443,0.0,34.9340096728,57.9733543238,221.438173446,0.0553573409506,75.1392,146.243616105
 09/23  16:00:00,323.917770068,36.4256460856,141.748431602,0.0,34.9340096728,62.9068543238,201.12758522,0.633314353009,91.7998,108.694470867
 09/23  17:00:00,351.787185881,35.9132172106,142.417935378,0.0,34.9340096728,72.2186844194,191.970475216,3.74303554272,49.9818,138.245639673
 09/23  18:00:00,423.307376048,36.0783340743,142.054203789,0.0,87.0357390804,86.2600435998,223.985540463,3.99368155504,49.9818,170.010058908
 09/23  19:00:00,427.649753311,35.8813202074,139.834340219,0.0,102.000620287,77.6748002752,257.302406622,4.41309528211,33.3212,219.568111339
 09/23  20:00:00,439.256210173,35.8279746946,140.824793571,0.0,102.000620287,88.9820225341,258.818761835,4.83075219331,33.3212,220.666809642
 09/23  21:00:00,428.906733458,35.8823756102,140.403231679,0.0,102.000620287,91.6425454185,246.83016226,5.1820628633,24.9909,216.657199397
 09/23  22:00:00,375.895196709,35.8486553188,140.746957401,0.0,87.0357390804,65.871452062,345.412721798,8.73443960959,16.6606,320.017682189
 09/23  23:00:00,304.485508717,35.7916800264,143.142264028,0.0,42.6918050922,48.4199368926,209.747968304,13.4967937675,8.3303,187.920874536
 09/23  24:00:00,197.996687463,32.9413648075,80.4970311724,0.0,27.7269238854,30.610668775,118.26863222,6.59449755025,3.33212,108.342014669
 09/24  01:00:00,170.877809004,30.9212990447,46.8764517554,0.0,34.4311606118,33.1021868926,101.272365929,11.0754064941,3.33212,86.8648394353
 09/24  02:00:00,165.299191783,30.9212990447,58.8036923936,0.0,19.466279405,30.610668775,98.4803672499,14.4892850099,3.33212,80.6589622399
 09/24  03:00:00,205.514558365,33.34537796,96.0233071508,0.0,19.466279405,30.610668775,98.1409360202,14.1352362714,3.33212,80.6735797488
 09/24  04:00:00,158.951977979,30.9212990447,45.8763569703,0.0,19.466279405,30.610668775,132.696006137,19.3466491876,3.33212,110.017236949
 09/24  05:00:00,212.263417169,33.34537796,84.2661353091,0.0,19.466279405,30.610668775,167.332968351,22.7274936327,8.3303,136.275174718
 09/24  06:00:00,297.526526401,34.6382200482,102.206907095,0.0,42.6918050922,54.3732441037,234.421307078,21.7650965965,16.6606,195.995610482
 09/24  07:00:00,361.099747781,36.079597626,122.189372392,0.0,49.3960418185,88.5934452969,372.847642398,26.4904209078,24.9909,321.36632149
 09/24  08:00:00,410.108372849,35.8134260573,139.522100044,0.0,57.6566862989,112.030105488,520.795272208,22.5492902696,33.3212,464.924781938
 09/24  09:00:00,356.22404057,36.3629307434,141.023327096,0.0,50.9524495726,81.1684271793,413.356949114,15.1874694862,66.8089,331.360579628
 09/24  10:00:00,301.027443775,36.4725553405,130.682079001,0.0,42.6918050922,68.9656133826,348.298242905,11.842616245,83.4695,252.98612666
 09/24  11:00:00,307.035430694,36.5191507727,140.102186004,0.0,38.286128036,68.9656133826,293.680964493,5.1176978097,83.4695,205.093766683
 09/24  12:00:00,310.935079048,36.5709171257,144.190343717,0.0,38.286128036,68.9656133826,231.599578742,1.82146905263,83.4695,146.308609689
 09/24  13:00:00,291.616735433,36.5688546131,143.441741584,0.0,31.5818913096,56.727595265,223.542205938,2.11308032359,75.1392,146.289925614
 09/24  14:00:00,291.296017128,36.5971850846,142.812798513,0.0,31.5818913096,56.727595265,215.010675226,2.2625093484,66.8089,145.939265877
 09/24  15:00:00,290.854744021,36.622420453,141.945217799,0.0,31.5818913096,56.727595265,223.805776106,2.73228827129,75.1392,145.934287835
 09/24  16:00:00,319.807642973,36.3222142826,141.472015062,0.0,31.5818913096,61.661095265,209.605414256,2.82289848815,91.7998,114.982715767
 09/24  17:00:00,347.593163826,35.806291721,141.829916033,0.0,31.5818913096,70.9729253606,194.198703419,5.90894658927,49.9818,138.30795683
 09/24  18:00:00,412.916100836,35.8463481186,139.429943265,0.0,80.3315023541,83.7685254822,220.026712161,6.26133459894,49.9818,163.783577562
 09/24  19:00:00,427.392284744,35.779092066,139.160624624,0.0,102.000620287,77.6748002752,261.951960447,5.66000065033,33.3212,222.970759797
 09/24  20:00:00,447.307169057,35.7694568754,139.00208978,0.0,108.704857014,91.4735406516,254.603707957,5.37792363836,33.3212,215.904584319
 09/24  21:00:00,417.580068566,35.8374250112,137.017453635,0.0,95.2963835608,89.1510273009,248.23213214,6.68883052467,24.9909,216.552401615
 09/24  22:00:00,364.173315047,35.8410308395,136.863715327,0.0,80.3315023541,63.3799339444,348.334219912,9.20288385171,16.6606,322.47073606
 09/24  23:00:00,300.650539474,35.8158165387,137.671948395,0.0,42.6918050922,48.4199368926,205.475057769,11.344845765,8.3303,185.799912004
 09/24  24:00:00,202.03959518,32.9413648075,74.8381149662,0.0,34.4311606118,33.1021868926,118.584615775,0.370645381295,3.33212,114.881850394
 09/25  01:00:00,140.472888065,30.9212990447,35.3801685221,0.0,19.418418834,29.3649097162,83.9176471269,0.0,3.33212,80.5855271269
 09/25  02:00:00,173.462493908,32.5373516549,73.9202085118,0.0,12.7620426787,28.1191506574,87.4268766108,3.50432340293,3.33212,80.5904332079
 09/25  03:00:00,144.005746549,31.7293253498,45.7022878102,0.0,12.7620426787,28.1191506574,90.4017437276,6.48142758705,3.33212,80.5881961405
 09/25  04:00:00,186.501205426,33.34537796,79.0740878174,0.0,12.7620426787,28.1191506574,118.173042042,6.42328004293,3.33212,108.417642
 09/25  05:00:00,216.424077202,33.34537796,81.3850955567,0.0,25.5240853573,30.610668775,202.571991549,6.36329957513,8.3303,187.878391973
 09/25  06:00:00,340.733104175,34.6382200482,111.046390654,0.0,51.0481707146,78.1489452969,345.448772309,2.41591474938,16.6606,326.37225756
 09/25  07:00:00,410.723202065,35.801166665,132.220253863,0.0,64.3609230253,109.708623606,462.05168865,7.94025430776,24.9909,429.120534343
 09/25  08:00:00,368.811888676,35.7698686245,131.735701703,0.0,51.0481707146,80.7689615957,371.43035381,3.49726594018,33.3212,334.611887869
 09/25  09:00:00,340.606042873,36.3442459129,130.515167272,0.0,51.0481707146,71.0224615957,323.125898648,0.438502429363,66.8089,255.878496218
 09/25  10:00:00,291.58625828,36.4334859752,130.092520136,0.0,32.1804615127,65.7244621605,283.449300121,2.36227106574,83.4695,197.617529056
 09/25  11:00:00,290.585095641,36.4967786046,128.344221221,0.0,32.1804615127,65.7244621605,238.45325814,1.76523274817,83.4695,153.218525392
 09/25  12:00:00,289.037650025,36.5770100762,127.403385862,0.0,32.1804615127,65.7244621605,230.356133389,0.524838150366,83.4695,146.361795238
 09/25  13:00:00,278.274630888,36.5677807961,126.352237153,0.0,32.1804615127,55.9779621605,222.334103076,1.01587425889,75.1392,146.179028817
 09/25  14:00:00,274.79769078,36.5996097867,122.837097252,0.0,32.1804615127,55.9779621605,213.051295089,0.252943812866,66.8089,145.989451276
 09/25  15:00:00,273.176336248,36.6296562261,121.187284125,0.0,32.1804615127,55.9779621605,221.478135747,0.352647171915,75.1392,145.986288575
 09/25  16:00:00,303.272731928,36.4421478428,122.211016386,0.0,32.1804615127,60.9114621605,206.851194768,0.0389586646797,91.7998,115.012436103
 09/25  17:00:00,339.998351089,35.9344455504,124.404261716,0.0,32.1804615127,77.5397301883,215.84964048,3.14726433554,49.9818,162.720576145
 09/25  18:00:00,398.233518827,36.0062961276,123.039936103,0.0,77.122965704,86.2600435998,354.886490518,4.81297186681,49.9818,300.091718651
 09/25  19:00:00,416.60534548,36.051396738,122.446839258,0.0,102.647051061,80.1663183927,258.750733401,5.36337488053,33.3212,220.06615852
 09/25  20:00:00,439.540594617,36.0477156766,120.096834229,0.0,115.40909374,92.7192997104,262.988161652,5.74578920051,33.3212,223.921172451
 09/25  21:00:00,414.494825,36.121426413,118.67433707,0.0,102.647051061,94.1340635361,353.382299285,6.12748627263,24.9909,322.263913012
 09/25  22:00:00,350.081964129,36.180545393,120.789346814,0.0,77.122965704,65.871452062,269.342469776,7.0402009651,16.6606,245.641668811
 09/25  23:00:00,284.183718275,36.1071305605,122.999724892,0.0,38.286128036,48.4199368926,156.21922296,10.0171100888,8.3303,137.871812871
 09/25  24:00:00,253.581749879,33.34537796,134.989156683,0.0,25.5240853573,30.610668775,111.782020917,0.0326675332011,3.33212,108.417233384
 09/26  01:00:00,241.410802891,33.34537796,130.201689709,0.0,19.418418834,29.3649097162,83.9883172718,0.0464269001227,3.33212,80.6097703717
 09/26  02:00:00,231.876328266,33.34537796,128.677575718,0.0,12.7620426787,28.1191506574,84.2092500817,0.268346992823,3.33212,80.6087830889
 09/26  03:00:00,232.282782881,33.8840621635,128.019477446,0.0,12.7620426787,28.1191506574,89.2549169136,0.287606534861,3.33212,85.6351903788
 09/26  04:00:00,237.898158989,33.8840621635,126.121580644,0.0,12.7620426787,28.1191506574,113.224289121,0.239346516176,3.33212,109.652822605
 09/26  05:00:00,253.88573742,33.34537796,115.697581338,0.0,25.5240853573,30.610668775,196.411628704,0.087028480145,8.3303,187.994300224
 09/26  06:00:00,359.016257009,34.4766147872,126.248251912,0.0,51.0481707146,78.1489452969,339.051039935,0.208590072574,16.6606,322.181849863
 09/26  07:00:00,404.065641614,35.8803580349,122.498179159,0.0,64.3609230253,109.708623606,469.515856264,9.18808629206,24.9909,435.336869972
 09/26  08:00:00,361.403609668,35.8760795254,122.517975302,0.0,51.0481707146,80.7689615957,372.208213907,3.86688313135,33.3212,335.020130775
 09/26  09:00:00,331.612448185,36.3490807461,121.379242308,0.0,51.0481707146,71.0224615957,321.030247476,0.0,66.8089,254.221347476
 09/26  10:00:00,282.413900632,36.5283423417,120.715042623,0.0,32.1804615127,65.7244621605,282.971905295,0.00256478904706,83.4695,199.499840506
 09/26  11:00:00,282.864391003,36.7355292185,120.326574766,0.0,32.1804615127,65.7244621605,234.21848438,0.0,83.4695,150.74898438
 09/26  12:00:00,282.696900481,36.9394218921,120.801340395,0.0,32.1804615127,65.7244621605,232.416955188,0.0,83.4695,148.947455188
 09/26  13:00:00,276.484869771,36.8827133331,124.35553289,0.0,32.1804615127,55.9779621605,221.370674742,0.0,75.1392,146.231474742
 09/26  14:00:00,280.241773332,36.8696090325,127.953969568,0.0,32.1804615127,55.9779621605,212.870632992,0.0,66.8089,146.061732992
 09/26  15:00:00,281.635280829,36.8479604782,129.367313876,0.0,32.1804615127,55.9779621605,221.187250304,0.0,75.1392,146.048050304
 09/26  16:00:00,311.727486719,36.8045560722,130.216964098,0.0,32.1804615127,60.9114621605,206.849247017,0.0,91.7998,115.049447017
 09/26  17:00:00,348.079112458,36.1567987818,132.192028819,0.0,32.1804615127,77.5397301883,216.013535214,3.21921605738,49.9818,162.812519157
 09/26  18:00:00,410.260225319,36.2160278576,131.998904003,0.0,77.122965704,86.2600435998,358.704713793,5.16486514947,49.9818,303.558048643
 09/26  19:00:00,423.784907674,36.3022800373,129.884584138,0.0,102.647051061,80.1663183927,256.683989217,5.75766955478,33.3212,217.605119663
 09/26  20:00:00,447.037328393,36.2793158827,127.823992429,0.0,115.40909374,92.7192997104,263.340529413,6.17339424206,33.3212,223.845935171
 09/26  21:00:00,421.954538999,36.3532207232,126.254353121,0.0,102.647051061,94.1340635361,355.081591138,6.57614117666,24.9909,323.514549961
 09/26  22:00:00,358.090204,36.3758066333,128.555687449,0.0,77.122965704,65.871452062,268.766647413,6.98385738948,16.6606,245.122190024
 09/26  23:00:00,293.664460861,36.2711576035,132.286440214,0.0,38.286128036,48.4199368926,153.770829238,7.51322484482,8.3303,137.927304393
 09/26  24:00:00,260.622437055,33.9917990041,140.757233278,0.0,25.5240853573,30.610668775,111.835409217,0.0542746440587,3.33212,108.449014573
 09/27  01:00:00,249.226120908,33.8840621635,136.962183444,0.0,19.418418834,29.3649097162,90.3723115512,0.205958673192,3.33212,86.834232878
 09/27  02:00:00,234.522210882,32.860562177,132.218232178,0.0,12.7620426787,28.1191506574,83.9862270118,0.0161942593704,3.33212,80.6379127524
 09/27  03:00:00,238.640700559,34.3150095262,133.454951561,0.0,12.7620426787,28.1191506574,84.019596196,0.0485857151311,3.33212,80.6388904809
 09/27  04:00:00,240.578707238,32.860562177,131.581437986,0.0,12.7620426787,28.1191506574,111.851364239,0.0304873906806,3.33212,108.488756849
 09/27  05:00:00,273.461274857,34.4766147872,133.689241204,0.0,25.5240853573,30.610668775,199.245380116,0.128637145971,8.3303,190.78644297
 09/27  06:00:00,366.890858947,33.9917990041,135.926214752,0.0,51.0481707146,78.1489452969,344.587430728,0.220181972511,16.6606,327.706648755
 09/27  07:00:00,401.946223419,35.9659954659,121.504394265,0.0,64.3609230253,109.708623606,468.347092537,10.0206780059,24.9909,433.335514531
 09/27  08:00:00,359.865211586,35.9072460571,121.914871688,0.0,51.0481707146,80.7689615957,374.786670893,4.06834889998,33.3212,337.397121993
 09/27  09:00:00,330.624890436,36.361288675,120.396006548,0.0,51.0481707146,71.0224615957,318.100414568,0.0,66.8089,251.291514568
 09/27  10:00:00,280.795221653,36.483110256,119.159306005,0.0,32.1804615127,65.7244621605,286.485050322,0.0,83.4695,203.015550322
 09/27  11:00:00,282.621667145,36.6026497553,120.196279352,0.0,32.1804615127,65.7244621605,234.856256518,0.0,83.4695,151.386756518
 09/27  12:00:00,284.50562364,36.7877989019,122.601079501,0.0,32.1804615127,65.7244621605,231.904340497,0.0,83.4695,148.434840497
 09/27  13:00:00,279.309708065,36.8069610804,127.085184883,0.0,32.1804615127,55.9779621605,221.434278314,0.0,75.1392,146.295078314
 09/27  14:00:00,276.187727722,36.7927016548,124.003762995,0.0,32.1804615127,55.9779621605,212.911208649,0.0,66.8089,146.102308649
 09/27  15:00:00,272.751548199,36.755328779,120.650142776,0.0,32.1804615127,55.9779621605,221.253997764,0.0,75.1392,146.114797764
 09/27  16:00:00,302.673481337,36.6814132345,121.409683772,0.0,32.1804615127,60.9114621605,206.91154586,0.0,91.7998,115.11174586
 09/27  17:00:00,339.79538936,36.0764014095,124.122178642,0.0,32.1804615127,77.5397301883,216.502615475,3.58703886032,49.9818,162.933776615
 09/27  18:00:00,403.728951294,36.1425509165,125.685921973,0.0,77.122965704,86.2600435998,359.585280081,5.72903571327,49.9818,303.874444367
 09/27  19:00:00,421.278260462,36.1775032995,127.107842659,0.0,102.647051061,80.1663183927,264.551883733,6.37881647124,33.3212,224.851867262
