Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/27  20:00:00,446.101674468,36.1453440756,126.662664217,0.0,115.40909374,92.7192997104,257.158251089,6.81220106782,33.3212,217.024850022
 09/27  21:00:00,421.286978534,36.2050379485,125.483746622,0.0,102.647051061,94.1340635361,363.592332005,7.23931095177,24.9909,331.362121053
 09/27  22:00:00,356.427905636,36.2380628776,127.144804058,0.0,77.122965704,65.871452062,270.437786714,7.67516324785,16.6606,246.102023466
 09/27  23:00:00,294.444697359,36.1307429193,134.168382008,0.0,38.286128036,48.4199368926,155.035799633,8.7283534476,8.3303,137.977146185
 09/27  24:00:00,207.916068209,33.34537796,91.0801995888,0.0,25.5240853573,30.610668775,111.838472681,0.0217360650454,3.33212,108.484616616
 09/28  01:00:00,205.143088167,33.34537796,96.2824582234,0.0,19.418418834,29.3649097162,84.066459331,0.0879792133422,3.33212,80.6463601177
 09/28  02:00:00,181.421638934,32.9413648075,81.3300492297,0.0,12.7620426787,28.1191506574,84.513948464,0.528075987165,3.33212,80.6537524768
 09/28  03:00:00,179.584688351,32.9413648075,79.9611297206,0.0,12.7620426787,28.1191506574,93.3810219945,3.19537579178,3.33212,86.8535262028
 09/28  04:00:00,183.211556469,32.9413648075,77.1531004128,0.0,12.7620426787,28.1191506574,127.905437713,16.0500056293,3.33212,108.523312084
 09/28  05:00:00,215.270007633,32.8066937566,81.7745746874,0.0,25.5240853573,30.610668775,217.020171033,20.4563036133,8.3303,188.233567419
 09/28  06:00:00,344.270992126,34.3150095262,116.676577146,0.0,51.0481707146,78.1489452969,367.779616029,19.8229988543,16.6606,331.296017175
 09/28  07:00:00,414.023954515,35.8370086203,138.307389469,0.0,64.3609230253,109.708623606,471.457659327,15.794084411,24.9909,430.672674916
 09/28  08:00:00,373.522528775,35.8228173805,139.463297067,0.0,51.0481707146,80.7689615957,376.693582293,3.99532775093,33.3212,339.377054542
 09/28  09:00:00,346.814530166,36.3616837161,139.617563137,0.0,51.0481707146,71.0224615957,320.294197596,0.0,66.8089,253.485297596
 09/28  10:00:00,299.572106353,36.4865614618,140.619525257,0.0,32.1804615127,65.7244621605,286.022025349,0.0,83.4695,202.552525349
 09/28  11:00:00,301.004320066,36.6115631164,140.658030932,0.0,32.1804615127,65.7244621605,236.875755443,0.0,83.4695,153.406255443
 09/28  12:00:00,299.676383216,36.7808045067,139.719575936,0.0,32.1804615127,65.7244621605,230.01972428,0.0,83.4695,146.55022428
 09/28  13:00:00,289.402996892,36.7515248875,138.667137522,0.0,32.1804615127,55.9779621605,221.49015444,0.0,75.1392,146.35095444
 09/28  14:00:00,289.899023259,36.7137675468,138.527432898,0.0,32.1804615127,55.9779621605,219.617726731,0.0,66.8089,152.808826731
 09/28  15:00:00,289.532124052,36.7308622875,138.604510566,0.0,32.1804615127,55.9779621605,221.329420239,0.0,75.1392,146.190220239
 09/28  16:00:00,318.910300875,36.5411513701,139.130180433,0.0,32.1804615127,60.9114621605,200.53888566,0.0,91.7998,108.73908566
 09/28  17:00:00,354.155045087,35.9752345609,140.236499968,0.0,32.1804615127,77.5397301883,223.331655198,3.55657205365,49.9818,169.793283144
 09/28  18:00:00,415.077347154,36.047732141,139.4973054,0.0,77.122965704,86.2600435998,356.845837186,5.69483185051,49.9818,301.169205335
 09/28  19:00:00,430.610705173,36.0651896689,139.335095006,0.0,102.647051061,80.1663183927,260.82466301,6.36122060145,33.3212,221.142242409
 09/28  20:00:00,455.445517336,36.0418163206,138.844993891,0.0,115.40909374,92.7192997104,263.914051863,6.83315809316,33.3212,223.75969377
 09/28  21:00:00,430.458474936,36.1069012579,137.603223919,0.0,102.647051061,94.1340635361,363.178906386,7.25975278829,24.9909,330.928253598
 09/28  22:00:00,365.199465819,36.1569174459,139.106071317,0.0,77.122965704,65.871452062,271.414606249,7.69509462425,16.6606,247.058911625
 09/28  23:00:00,299.793113484,36.0678722868,142.247024362,0.0,38.286128036,48.4199368926,155.287796394,9.46349678453,8.3303,137.493999609
 09/28  24:00:00,199.250986281,32.9413648075,83.8901555709,0.0,25.5240853573,30.610668775,112.429705857,0.0711290235703,3.33212,109.026456833
 09/29  01:00:00,190.44424341,32.5373516549,82.7398718076,0.0,19.418418834,29.3649097162,84.093166564,0.0907257551103,3.33212,80.6703208089
 09/29  02:00:00,168.962521565,32.5373516549,69.3731404741,0.0,12.7620426787,28.1191506574,84.0934133002,0.0907376295481,3.33212,80.6705556706
 09/29  03:00:00,167.586114637,32.5373516549,68.2217372534,0.0,12.7620426787,28.1191506574,94.9034865834,4.7051839907,3.33212,86.8661825927
 09/29  04:00:00,194.456071218,33.34537796,86.860337566,0.0,12.7620426787,28.1191506574,120.616506738,8.73017110113,3.33212,108.554215637
 09/29  05:00:00,219.816598193,33.0760358583,84.9794917502,0.0,25.5240853573,30.610668775,205.428786127,8.74113742356,8.3303,188.357348703
 09/29  06:00:00,355.338747589,34.9614305703,125.722821183,0.0,51.0481707146,78.1489452969,356.95549366,8.55491663794,16.6606,331.739977022
 09/29  07:00:00,416.658525957,35.8292659659,139.309189238,0.0,64.3609230253,109.708623606,471.831403238,10.9539014979,24.9909,435.88660174
 09/29  08:00:00,376.878533167,35.7716497259,141.942551089,0.0,51.0481707146,80.7689615957,375.622887023,4.16921739889,33.3212,338.132469624
 09/29  09:00:00,349.255548292,36.358652998,142.866730116,0.0,51.0481707146,71.0224615957,323.606160325,0.022087998937,66.8089,256.775172326
 09/29  10:00:00,299.213274084,36.4443528739,140.925627245,0.0,32.1804615127,65.7244621605,282.733702772,1.15039776196,83.4695,198.11380501
 09/29  11:00:00,298.384268451,36.495660383,138.616708161,0.0,32.1804615127,65.7244621605,239.578060587,2.61882980468,83.4695,153.489730783
 09/29  12:00:00,295.680325438,36.5340071749,135.660852615,0.0,32.1804615127,65.7244621605,237.202724781,2.89053773826,83.4695,150.842687043
 09/29  13:00:00,285.081185145,36.5671533946,134.264029662,0.0,32.1804615127,55.9779621605,226.61199763,2.61444273057,75.1392,148.8583549
 09/29  14:00:00,283.917599402,36.5986788574,132.274845804,0.0,32.1804615127,55.9779621605,213.554114261,0.510900533065,66.8089,146.234313728
 09/29  15:00:00,282.126731093,36.628675699,130.239413481,0.0,32.1804615127,55.9779621605,221.545452378,0.176949417668,75.1392,146.22930296
 09/29  16:00:00,310.609891565,36.3555737375,129.718158487,0.0,32.1804615127,60.9114621605,206.984814622,0.0,91.7998,115.185014622
 09/29  17:00:00,346.522484635,35.8509173222,131.091326014,0.0,32.1804615127,77.5397301883,220.661666203,4.1621413435,49.9818,166.51772486
 09/29  18:00:00,407.975512566,35.9008841994,130.168155105,0.0,77.122965704,86.2600435998,356.982795708,6.43109253963,49.9818,300.569903168
 09/29  19:00:00,423.27777779,35.8791848722,129.936591786,0.0,102.647051061,80.1663183927,265.622613511,7.11899931738,33.3212,225.182414194
 09/29  20:00:00,448.885829483,35.8861512827,130.262936345,0.0,115.40909374,92.7192997104,265.487364084,7.59456449515,33.3212,224.571599589
 09/29  21:00:00,425.0374857,35.9606009073,130.352122005,0.0,102.647051061,94.1340635361,363.869156922,8.04191853384,24.9909,330.836338388
 09/29  22:00:00,361.270278579,36.0368999093,133.097978482,0.0,77.122965704,65.871452062,274.247562866,9.82524171908,16.6606,247.761721147
 09/29  23:00:00,296.170691314,35.9845767066,136.845701401,0.0,38.286128036,48.4199368926,160.10393195,13.6854350872,8.3303,138.088196862
 09/29  24:00:00,190.125090946,32.9413648075,74.3502372836,0.0,25.5240853573,30.610668775,112.433479169,0.542857088149,3.33212,108.558502081
 09/30  01:00:00,151.791859436,30.9212990447,37.118645659,0.0,27.7269238854,30.610668775,84.0091207222,0.0,3.33212,80.6770007222
 09/30  02:00:00,182.438008558,33.34537796,81.3576738004,0.0,12.7620426787,28.1191506574,90.3195251547,0.087321982265,3.33212,86.9000831724
 09/30  03:00:00,184.470921699,33.34537796,83.7284818392,0.0,12.7620426787,28.1191506574,89.0715982152,5.04994791943,3.33212,80.6895302958
 09/30  04:00:00,148.759858652,31.7293253498,43.7700638465,0.0,12.7620426787,28.1191506574,121.256474655,9.34619053454,3.33212,108.57816412
 09/30  05:00:00,181.444163964,32.5373516549,63.0177814321,0.0,12.7620426787,28.1191506574,149.912377227,3.42578750761,8.3303,138.156289719
 09/30  06:00:00,318.0247228,34.9614305703,116.553816342,0.0,42.6918050922,54.3732441037,213.157649283,0.269098135829,16.6606,196.227951147
 09/30  07:00:00,367.493927027,35.8510717651,133.595925798,0.0,42.6918050922,86.1019271793,368.555798465,11.3851848643,24.9909,332.1797136
 09/30  08:00:00,404.688826335,35.83061722,129.037045704,0.0,57.6566862989,112.030105488,503.343010498,4.69059121422,33.3212,465.331219284
 09/30  09:00:00,356.806980599,36.3500883921,127.337687762,0.0,57.6566862989,83.6599452969,407.623001629,0.0,66.8089,340.814101629
 09/30  10:00:00,303.947420547,36.4635075562,128.581450882,0.0,42.6918050922,68.9656133826,341.834307367,0.414924702909,83.4695,257.949882664
 09/30  11:00:00,296.308056061,36.5782238178,129.185700421,0.0,34.9340096728,67.7198543238,287.703365658,0.14620499197,83.4695,204.087660666
 09/30  12:00:00,296.375863612,36.6769134628,129.923250034,0.0,34.9340096728,67.7198543238,233.196595968,0.00125935480571,83.4695,149.725836614
 09/30  13:00:00,288.858011929,36.5886425701,132.18355805,0.0,34.9340096728,57.9733543238,228.68633631,0.0,75.1392,153.54713631
 09/30  14:00:00,291.658928115,36.6071111927,134.962183208,0.0,34.9340096728,57.9733543238,221.306924352,1.16638285666,66.8089,153.331641496
 09/30  15:00:00,289.340437109,36.6309590574,132.924586274,0.0,34.9340096728,57.9733543238,224.276398225,2.46155800266,75.1392,146.675640222
 09/30  16:00:00,318.813146206,36.348209169,133.915453668,0.0,34.9340096728,62.9068543238,210.368527826,3.21087600867,91.7998,115.357851818
 09/30  17:00:00,346.690203163,35.8620438874,134.628270274,0.0,34.9340096728,72.2186844194,197.012850704,8.36914173005,49.9818,138.661908974
 09/30  18:00:00,420.268756858,35.947411488,133.300879638,0.0,87.0357390804,86.2600435998,230.821074138,8.38689512685,49.9818,172.452379012
 09/30  19:00:00,422.381275451,35.8128622871,132.422338183,0.0,102.000620287,77.6748002752,264.756504057,8.28030451536,33.3212,223.154999541
 09/30  20:00:00,436.90503477,35.7787702857,137.596978879,0.0,102.000620287,88.9820225341,266.928813982,8.86565728926,33.3212,224.741956692
 09/30  21:00:00,428.89401279,35.8080669733,140.679507831,0.0,102.000620287,91.6425454185,259.574179833,9.5190599518,24.9909,225.064219882
 09/30  22:00:00,375.942943348,35.7979309107,141.369742256,0.0,87.0357390804,65.871452062,357.648146764,13.8953713615,16.6606,327.092175403
 09/30  23:00:00,300.989850208,35.7737559048,140.099250053,0.0,42.6918050922,48.4199368926,221.794044377,21.3371462531,8.3303,192.126598123
 09/30  24:00:00,187.668550109,32.5373516549,70.97007002,0.0,27.7269238854,30.610668775,127.582767874,15.669935721,3.33212,108.580712153
 10/01  01:00:00,177.439861641,31.7293253498,52.5890585701,0.0,34.4311606118,33.1021868926,114.015914653,23.6737359537,3.33212,87.010058699
 10/01  02:00:00,152.623686323,30.9212990447,46.206939133,0.0,19.466279405,30.610668775,116.643379231,32.0242475561,3.33212,81.2870116747
 10/01  03:00:00,158.170618562,30.9212990447,51.7556904346,0.0,19.466279405,30.610668775,129.295930153,39.4345431241,3.33212,86.5292670294
 10/01  04:00:00,184.5673145,33.34537796,69.0479202056,0.0,19.466279405,30.610668775,158.8141167,46.8586478316,3.33212,108.623348869
 10/01  05:00:00,181.909772588,30.9212990447,56.6567261849,0.0,19.466279405,30.610668775,201.202241055,47.8814555876,8.3303,144.990485468
 10/01  06:00:00,271.799386684,34.7998253093,73.9567492438,0.0,42.6918050922,54.3732441037,257.86205131,44.2901780324,16.6606,196.911273278
 10/01  07:00:00,372.99112271,36.079564744,134.181046701,0.0,49.3960418185,88.5934452969,391.602704211,40.2919061491,24.9909,326.319898062
 10/01  08:00:00,408.179750394,35.8762521652,136.333900703,0.0,57.6566862989,112.030105488,517.667668791,11.8625207895,33.3212,472.483948001
 10/01  09:00:00,356.206739178,36.3747850721,138.971032399,0.0,50.9524495726,81.1684271793,404.142487211,0.0,66.8089,337.333587211
 10/01  10:00:00,312.972888352,36.6373341527,139.611039742,0.0,42.6918050922,68.9656133826,347.202580466,0.0,83.4695,263.733080466
 10/01  11:00:00,310.416425044,36.7188144857,139.589197033,0.0,38.286128036,68.9656133826,289.896735498,0.0,83.4695,206.427235498
 10/01  12:00:00,310.678949776,36.8933359135,139.763432843,0.0,38.286128036,68.9656133826,231.040887252,0.0256017790025,83.4695,147.545785473
 10/01  13:00:00,292.061903994,36.802653472,139.992664897,0.0,31.5818913096,56.727595265,229.436063248,0.882351556024,75.1392,153.414511692
 10/01  14:00:00,292.645893045,36.8078815183,140.365182147,0.0,31.5818913096,56.727595265,214.198607383,1.02062768036,66.8089,146.369079703
 10/01  15:00:00,293.029101404,36.7344468543,140.830999506,0.0,31.5818913096,56.727595265,222.627463426,1.1287541365,75.1392,146.359509289
 10/01  16:00:00,323.770916592,36.4496955163,142.605089052,0.0,31.5818913096,61.661095265,208.143978384,1.06495523354,91.7998,115.27922315
 10/01  17:00:00,352.773262445,35.913740982,144.451370208,0.0,31.5818913096,70.9729253606,198.35663738,4.76661064122,49.9818,143.608226739
 10/01  18:00:00,421.723210391,35.9447498728,143.325664971,0.0,80.3315023541,83.7685254822,227.039599934,4.73234620064,49.9818,172.325453733
 10/01  19:00:00,432.630201981,35.9058753923,141.871732742,0.0,102.000620287,77.6748002752,258.765337184,5.31739301287,33.3212,220.126744171
 10/01  20:00:00,451.821888633,35.8883758651,140.606420929,0.0,108.704857014,91.4735406516,260.893645745,5.72447419671,33.3212,221.847971549
 10/01  21:00:00,423.021245147,36.0359379477,139.962230747,0.0,95.2963835608,89.1510273009,256.033531255,6.10634965826,24.9909,224.936281597
 10/01  22:00:00,369.888203298,35.999740573,140.858564094,0.0,80.3315023541,63.3799339444,351.931055758,8.28774736716,16.6606,326.982708391
 10/01  23:00:00,306.524994618,35.9523223696,142.969317988,0.0,42.6918050922,48.4199368926,211.24262521,10.7218565411,8.3303,192.190468669
 10/01  24:00:00,220.793548643,33.1433713838,92.9585103637,0.0,34.4311606118,33.1021868926,112.133665103,0.040389123808,3.33212,108.761155979
 10/02  01:00:00,204.230158129,33.34537796,95.2178413238,0.0,19.418418834,29.3649097162,90.3130207734,0.0427936896136,3.33212,86.9381070837
 10/02  02:00:00,184.266893396,32.5373516549,84.5613520434,0.0,12.7620426787,28.1191506574,84.1566688601,0.0899702686221,3.33212,80.7345785915
 10/02  03:00:00,184.621828552,32.9413648075,84.5793902453,0.0,12.7620426787,28.1191506574,90.7033364349,0.419498073938,3.33212,86.9517183609
 10/02  04:00:00,190.48442372,32.9413648075,83.8969108728,0.0,12.7620426787,28.1191506574,112.413568648,0.415489716104,3.33212,108.665958932
 10/02  05:00:00,233.206442266,33.6147200617,98.2790923863,0.0,25.5240853573,30.610668775,202.264817375,0.13653588497,8.3303,193.79798149
 10/02  06:00:00,334.637346004,33.8301937431,104.306257566,0.0,51.0481707146,78.1489452969,343.955757297,0.200510733484,16.6606,327.094646563
 10/02  07:00:00,414.72383922,35.834623445,138.152636929,0.0,64.3609230253,109.708623606,475.090935361,9.32856352236,24.9909,440.771471839
 10/02  08:00:00,373.435316671,35.8285474201,138.448758661,0.0,51.0481707146,80.7689615957,380.969606011,4.24683273614,33.3212,343.401573275
 10/02  09:00:00,344.090748144,36.3509945418,134.660773565,0.0,51.0481707146,71.0224615957,327.685972233,0.910162133088,66.8089,259.9669101
 10/02  10:00:00,293.638757946,36.4565147892,132.061361221,0.0,32.1804615127,65.7244621605,288.356419204,2.30861203699,83.4695,202.578307167
 10/02  11:00:00,289.887240431,36.5958919384,127.493807652,0.0,32.1804615127,65.7244621605,235.51902808,2.18787925399,83.4695,149.861648826
 10/02  12:00:00,286.53693905,36.7772140619,124.669176863,0.0,32.1804615127,65.7244621605,239.12185698,2.15664287173,83.4695,153.495714108
 10/02  13:00:00,276.885766919,36.6750400614,124.830800791,0.0,32.1804615127,55.9779621605,226.072846636,2.12852631829,75.1392,148.805120317
 10/02  14:00:00,277.679308417,36.6235200513,125.67562459,0.0,32.1804615127,55.9779621605,219.853241928,2.1308675947,66.8089,150.913474334
 10/02  15:00:00,278.631760462,36.6412861643,126.619774813,0.0,32.1804615127,55.9779621605,223.75756584,2.19102783686,75.1392,146.427338004
 10/02  16:00:00,308.519155514,36.462715606,127.477060153,0.0,32.1804615127,60.9114621605,208.641691358,1.53598586333,91.7998,115.305905495
 10/02  17:00:00,347.690976714,35.930857279,132.165837508,0.0,32.1804615127,77.5397301883,225.402717706,5.22845113931,49.9818,170.192466566
 10/02  18:00:00,413.337344767,36.0057630463,132.623426612,0.0,77.122965704,86.2600435998,361.334344878,5.6442887511,49.9818,305.708256127
 10/02  19:00:00,427.42031193,36.036258198,133.365906911,0.0,102.647051061,80.1663183927,265.347684977,6.27460827907,33.3212,225.751876698
 10/02  20:00:00,449.562029842,36.0232588168,130.21992385,0.0,115.40909374,92.7192997104,265.156022383,6.7083973919,33.3212,225.126424991
 10/02  21:00:00,422.805794574,36.0927638717,127.077669624,0.0,102.647051061,94.1340635361,365.40047244,7.1278575487,24.9909,333.281714891
 10/02  22:00:00,356.706633974,36.1672664662,127.453132166,0.0,77.122965704,65.871452062,272.60824964,8.44041493218,16.6606,247.507234708
 10/02  23:00:00,289.738271329,36.1020674471,128.56171482,0.0,38.286128036,48.4199368926,158.409025159,11.809926821,8.3303,138.268798338
 10/02  24:00:00,251.217532808,33.34537796,132.618657582,0.0,25.5240853573,30.610668775,115.692736619,0.0210683261824,3.33212,112.339548293
 10/03  01:00:00,239.456722562,32.8066937566,129.361664234,0.0,19.418418834,29.3649097162,86.8579117593,0.12843112964,3.33212,83.3973606297
 10/03  02:00:00,222.83192764,33.6147200617,119.146855595,0.0,12.7620426787,28.1191506574,84.30712769,0.18098409119,3.33212,80.7940235988
 10/03  03:00:00,223.399492224,33.8840621635,119.264501344,0.0,12.7620426787,28.1191506574,90.5601295186,0.295000872213,3.33212,86.9330086464
 10/03  04:00:00,230.631427636,33.8840621635,119.03749386,0.0,12.7620426787,28.1191506574,112.302916351,0.26867853299,3.33212,108.702117818
 10/03  05:00:00,248.989119771,33.34537796,110.866524623,0.0,25.5240853573,30.610668775,204.296938079,0.106507163796,8.3303,195.860130915
 10/03  06:00:00,360.285536962,34.4766147872,124.795387476,0.0,51.0481707146,78.1489452969,350.481305025,0.234172824303,16.6606,333.586532201
 10/03  07:00:00,409.587847993,35.8995937238,127.994109671,0.0,64.3609230253,109.708623606,477.446467251,10.6666684205,24.9909,441.788898831
 10/03  08:00:00,367.13903847,35.8884726489,128.250696033,0.0,51.0481707146,80.7689615957,376.80850669,5.28696856785,33.3212,338.200338122
 10/03  09:00:00,335.816499213,36.3505975873,125.59922038,0.0,51.0481707146,71.0224615957,325.847894872,1.33079621254,66.8089,257.708198659
 10/03  10:00:00,285.727584154,36.5099905222,124.060923515,0.0,32.1804615127,65.7244621605,291.793184923,2.57621402772,83.4695,205.747470895
 10/03  11:00:00,284.709899927,36.7139525933,122.17972759,0.0,32.1804615127,65.7244621605,239.872024441,2.63668774101,83.4695,153.7658367
 10/03  12:00:00,283.68843923,36.9155635722,121.663495586,0.0,32.1804615127,65.7244621605,239.576275314,2.54967209379,83.4695,153.55710322
 10/03  13:00:00,275.122877814,36.85135874,122.87755734,0.0,32.1804615127,55.9779621605,224.285993859,2.46535179011,75.1392,146.681442069
 10/03  14:00:00,278.901104187,36.7136584316,126.760514689,0.0,32.1804615127,55.9779621605,222.397432584,2.4150356461,66.8089,153.173496938
 10/03  15:00:00,280.374136412,36.7716648484,128.178367772,0.0,32.1804615127,55.9779621605,223.742841946,2.11290792102,75.1392,146.490734025
 10/03  16:00:00,309.945249035,36.7601501304,128.511491614,0.0,32.1804615127,60.9114621605,208.758054132,1.60492608256,91.7998,115.353328049
 10/03  17:00:00,345.885421957,36.1281254404,130.052720155,0.0,32.1804615127,77.5397301883,225.747187029,5.48157906885,49.9818,170.28380796
 10/03  18:00:00,409.893745795,36.1895700079,128.89529215,0.0,77.122965704,86.2600435998,362.245847588,6.17921189647,49.9818,306.084835691
 10/03  19:00:00,422.166941403,36.2676308159,128.331376546,0.0,102.647051061,80.1663183927,266.124178237,6.86533680167,33.3212,225.937641436
 10/03  20:00:00,447.167058482,36.2454410192,128.008681884,0.0,115.40909374,92.7192997104,265.963823685,7.33213787744,33.3212,225.310485808
 10/03  21:00:00,422.117481556,36.3236021265,126.46223503,0.0,102.647051061,94.1340635361,366.877201597,7.77991672845,24.9909,334.106384868
 10/03  22:00:00,356.920970489,36.344126901,127.442108269,0.0,77.122965704,65.871452062,275.44639681,8.23538004478,16.6606,250.550416765
 10/03  23:00:00,291.379718583,36.2349661598,130.052174354,0.0,38.286128036,48.4199368926,161.08359812,10.5649612833,8.3303,142.188336837
 10/03  24:00:00,254.908402977,33.8301937431,135.40869663,0.0,25.5240853573,30.610668775,112.121655728,0.0709955135317,3.33212,108.718540214
 10/04  01:00:00,241.934746471,33.8840621635,129.765138603,0.0,19.418418834,29.3649097162,90.5529165267,0.235767065359,3.33212,86.9850294613
 10/04  02:00:00,219.7465435,33.0760358583,117.229224501,0.0,12.7620426787,28.1191506574,84.3547982615,0.250627711787,3.33212,80.7720505497
 10/04  03:00:00,223.225460696,33.34537796,120.080329888,0.0,12.7620426787,28.1191506574,90.3862946414,0.0610491288606,3.33212,86.9931255125
 10/04  04:00:00,232.6402258,34.1534042652,121.203415527,0.0,12.7620426787,28.1191506574,112.254333893,0.169861171718,3.33212,108.752352721
 10/04  05:00:00,262.012535608,34.3150095262,122.75486572,0.0,25.5240853573,30.610668775,204.367133622,0.0433022282562,8.3303,195.993531394
 10/04  06:00:00,355.82084301,33.9917990041,122.255791657,0.0,51.0481707146,78.1489452969,350.969577608,0.26319154807,16.6606,334.04578606
 10/04  07:00:00,407.775402806,35.9401784809,127.374595972,0.0,64.3609230253,109.708623606,479.555249126,11.7745019817,24.9909,442.789847144
 10/04  08:00:00,366.021446819,35.9193899728,128.063059914,0.0,51.0481707146,80.7689615957,377.282233739,5.27797693911,33.3212,338.6830568
 10/04  09:00:00,335.411073375,36.3589951495,125.161767592,0.0,51.0481707146,71.0224615957,329.616935366,1.08634648944,66.8089,261.721688876
 10/04  10:00:00,286.027456466,36.5983704499,124.252047349,0.0,32.1804615127,65.7244621605,290.153583505,2.34408749993,83.4695,204.339996005
 10/04  11:00:00,286.52799422,36.8517790586,123.845392439,0.0,32.1804615127,65.7244621605,237.830951089,2.37792718943,83.4695,151.983523899
 10/04  12:00:00,285.883458219,36.9509715849,123.810984204,0.0,32.1804615127,65.7244621605,239.423183537,2.31744353344,83.4695,153.636240004
 10/04  13:00:00,277.751480054,36.9031803542,125.416821172,0.0,32.1804615127,55.9779621605,230.82059477,2.24702381609,75.1392,153.434370954
 10/04  14:00:00,279.304421492,36.8824831981,126.973197201,0.0,32.1804615127,55.9779621605,215.557409859,2.18083930144,66.8089,146.567670558
 10/04  15:00:00,279.82071259,36.8750339987,127.510077494,0.0,32.1804615127,55.9779621605,230.23006214,1.85266428408,75.1392,153.238197856
 10/04  16:00:00,310.863930671,36.8838540321,129.293855936,0.0,32.1804615127,60.9114621605,203.720167888,1.29414425584,91.7998,110.626223633
 10/04  17:00:00,346.931085338,36.2035905109,131.007932757,0.0,32.1804615127,77.5397301883,223.952725467,5.37816818134,49.9818,168.592757285
 10/04  18:00:00,409.277456869,36.2508269082,128.210337934,0.0,77.122965704,86.2600435998,366.076202504,6.58810088833,49.9818,309.506301616
 10/04  19:00:00,422.438278611,36.3321419451,127.92902383,0.0,102.647051061,80.1663183927,271.352969552,7.32791157631,33.3212,230.703857976
 10/04  20:00:00,447.063220743,36.3043154051,127.282850999,0.0,115.40909374,92.7192997104,266.6290118,7.80963818112,33.3212,225.498173619
 10/04  21:00:00,422.469287947,36.3751551696,126.328799968,0.0,102.647051061,94.1340635361,367.847296259,8.28045130796,24.9909,334.575944951
 10/04  22:00:00,357.286629771,36.395505657,127.731354306,0.0,77.122965704,65.871452062,273.101058147,8.75776964963,16.6606,247.682688497
 10/04  23:00:00,291.293563595,36.2814453894,129.903047176,0.0,38.286128036,48.4199368926,162.989820942,9.641311642,8.3303,145.0182093
 10/04  24:00:00,259.596079548,33.9917990041,139.749407733,0.0,25.5240853573,30.610668775,112.15108547,0.0656499578463,3.33212,108.753315513
 10/05  01:00:00,248.448771554,33.8840621635,136.202191138,0.0,19.418418834,29.3649097162,90.5917391278,0.250696988235,3.33212,87.0089221396
 10/05  02:00:00,232.853064306,33.34537796,129.58757357,0.0,12.7620426787,28.1191506574,84.1789371922,0.0477579640545,3.33212,80.7990592282
 10/05  03:00:00,222.52533761,33.34537796,119.395036756,0.0,12.7620426787,28.1191506574,90.4140007254,0.0620942813239,3.33212,87.0197864441
 10/05  04:00:00,231.504097316,34.1534042652,120.083796413,0.0,12.7620426787,28.1191506574,112.29930693,0.176731675811,3.33212,108.790455255
 10/05  05:00:00,258.723160641,34.3150095262,119.470187382,0.0,25.5240853573,30.610668775,204.515054594,0.0453814565753,8.3303,196.139373138
 10/05  06:00:00,349.966316602,33.9917990041,116.45061992,0.0,51.0481707146,78.1489452969,351.481105542,0.274715470182,16.6606,334.545790072
 10/05  07:00:00,408.302827091,35.9471935324,127.910655499,0.0,64.3609230253,109.708623606,481.367296323,12.5773489759,24.9909,443.799047347
 10/05  08:00:00,369.031864866,35.9207904009,131.088873147,0.0,51.0481707146,80.7689615957,382.040694606,5.17335546242,33.3212,343.546139144
 10/05  09:00:00,340.433948498,36.361524487,130.200972526,0.0,51.0481707146,71.0224615957,329.509256368,0.775637972437,66.8089,261.924718395
 10/05  10:00:00,291.361150916,36.5539633789,129.647617262,0.0,32.1804615127,65.7244621605,291.669782693,2.15020626891,83.4695,206.050076424
 10/05  11:00:00,292.02777855,36.7597650557,129.453271445,0.0,32.1804615127,65.7244621605,239.617399289,2.23794909917,83.4695,153.909950189
 10/05  12:00:00,291.863560769,36.9556524363,129.802599319,0.0,32.1804615127,65.7244621605,239.367572395,2.19640822576,83.4695,153.701664169
 10/05  13:00:00,283.588609857,36.8869662932,131.29519455,0.0,32.1804615127,55.9779621605,224.098911111,2.13438014029,75.1392,146.825330971
 10/05  14:00:00,283.812376915,36.8555933159,131.539879922,0.0,32.1804615127,55.9779621605,222.183411,2.06188199821,66.8089,153.312629002
 10/05  15:00:00,285.300299515,36.7778032821,133.112095848,0.0,32.1804615127,55.9779621605,223.509079816,1.74023373407,75.1392,146.629646082
 10/05  16:00:00,315.830061178,36.7652574855,134.405688973,0.0,32.1804615127,60.9114621605,208.448647271,1.18858571331,91.7998,115.460261558
 10/05  17:00:00,352.806263912,36.121788529,136.988235889,0.0,32.1804615127,77.5397301883,226.039289036,5.57936576117,49.9818,170.478123275
 10/05  18:00:00,416.436179667,36.1777526296,135.459250571,0.0,77.122965704,86.2600435998,364.668109783,7.0650226737,49.9818,307.621287109
 10/05  19:00:00,428.656023975,36.2536226654,134.252009116,0.0,102.647051061,80.1663183927,274.132456853,7.83978106634,33.3212,232.971475787
 10/05  20:00:00,452.992296914,36.2310125271,133.31148693,0.0,115.40909374,92.7192997104,267.394554632,8.38145295796,33.3212,225.691901674
 10/05  21:00:00,428.456231955,36.3000206837,132.429920215,0.0,102.647051061,94.1340635361,368.93674228,8.8731973443,24.9909,335.072644936
 10/05  22:00:00,363.542790672,36.3300479343,134.086250616,0.0,77.122965704,65.871452062,278.945109979,9.36424707888,16.6606,252.9202629
 10/05  23:00:00,297.981537832,36.2249984813,136.695348362,0.0,38.286128036,48.4199368926,159.554384866,10.5373796292,8.3303,140.686705237
 10/05  24:00:00,243.056446918,33.6685884821,124.004285378,0.0,25.5240853573,30.610668775,112.118068531,0.0,3.33212,108.785948531
 10/06  01:00:00,224.638204363,33.6147200617,113.351345136,0.0,19.418418834,29.3649097162,90.5199451088,0.158540777922,3.33212,87.0292843309
 10/06  02:00:00,187.112519378,33.0760358583,86.739651932,0.0,12.7620426787,28.1191506574,90.6566489908,0.284124693131,3.33212,87.0404042977
 10/06  03:00:00,176.989527924,32.8066937566,77.3292870227,0.0,12.7620426787,28.1191506574,89.9763442242,5.81416789736,3.33212,80.8300563268
 10/06  04:00:00,194.778400715,33.34537796,87.2152399654,0.0,12.7620426787,28.1191506574,137.591018676,19.0348880651,3.33212,115.224010611
 10/06  05:00:00,232.975594444,33.8840621635,97.4275786213,0.0,25.5240853573,30.610668775,237.513286403,34.6567331325,8.3303,194.526253271
 10/06  06:00:00,332.029635252,34.1534042652,101.363034829,0.0,51.0481707146,78.1489452969,403.919426093,51.7703160087,16.6606,335.488510084
 10/06  07:00:00,401.289002123,35.9851723683,125.553067092,0.0,64.3609230253,109.708623606,551.126071866,80.2811939908,24.9909,445.853977875
 10/06  08:00:00,356.172680445,35.8059566527,123.388710816,0.0,51.0481707146,80.7689615957,453.595153959,79.7785964395,33.3212,340.49535752
 10/06  09:00:00,335.509066026,36.3666496301,131.114814275,0.0,51.0481707146,71.0224615957,395.4492798,62.5410123401,66.8089,266.09936746
 10/06  10:00:00,285.828581606,36.4627021764,130.086702261,0.0,32.1804615127,65.7244621605,339.845201787,50.1677903395,83.4695,206.207911447
 10/06  11:00:00,296.256809729,36.5391629623,139.545169606,0.0,32.1804615127,65.7244621605,273.71510126,36.2573250869,83.4695,153.988276174
 10/06  12:00:00,296.361616077,36.6316020658,140.103876131,0.0,32.1804615127,65.7244621605,265.958291542,28.7102706986,83.4695,153.778520844
 10/06  13:00:00,273.273890391,36.6272770663,126.934938671,0.0,32.1804615127,55.9779621605,257.351795333,35.3183615914,75.1392,146.894233741
 10/06  14:00:00,265.235365751,36.631618727,119.065876069,0.0,32.1804615127,55.9779621605,259.845686739,39.6414895489,66.8089,153.39529719
 10/06  15:00:00,271.475113138,36.6585185555,125.290337679,0.0,32.1804615127,55.9779621605,264.587498957,36.212209719,75.1392,153.236089238
 10/06  16:00:00,289.168554011,36.3850010282,114.032425238,0.0,32.1804615127,60.9114621605,235.869327449,34.8786775734,91.7998,109.190849876
 10/06  17:00:00,327.46315837,35.8457891382,117.821212729,0.0,32.1804615127,77.5397301883,260.397125205,36.5243585718,49.9818,173.890966633
 10/06  18:00:00,407.269079759,35.8804380925,132.389566038,0.0,77.122965704,86.2600435998,406.753442896,45.2937665186,49.9818,311.477876377
 10/06  19:00:00,414.608283081,35.8107554478,126.997138223,0.0,102.647051061,80.1663183927,329.310082898,69.4539019783,33.3212,226.534980919
 10/06  20:00:00,445.072799452,35.7959705747,132.075199206,0.0,115.40909374,92.7192997104,338.27763154,79.051544074,33.3212,225.904887466
 10/06  21:00:00,427.813290279,35.882319302,138.196404284,0.0,102.647051061,94.1340635361,440.123034904,77.476208809,24.9909,337.655926095
 10/06  22:00:00,342.748654949,35.9528805002,119.382300421,0.0,77.122965704,65.871452062,350.500504741,79.9908929624,16.6606,253.849011779
 10/06  23:00:00,245.130580514,35.9016835263,89.9913194954,0.0,38.286128036,48.4199368926,234.779080888,86.6557629779,8.3303,139.79301791
 10/06  24:00:00,189.739435616,30.9212990447,77.0264744506,0.0,25.5240853573,30.610668775,189.750564786,72.3813092376,3.33212,114.037135549
 10/07  01:00:00,183.718107821,30.9212990447,68.8132104849,0.0,27.7269238854,30.610668775,155.730879174,65.3462487377,3.33212,87.0525104367
 10/07  02:00:00,160.089874018,30.9212990447,62.692835821,0.0,12.7620426787,28.1191506574,141.588666807,57.4280729899,3.33212,80.8284738167
 10/07  03:00:00,158.643697098,33.34537796,58.8525740453,0.0,12.7620426787,28.1191506574,139.285007981,48.8860834772,3.33212,87.0668045033
 10/07  04:00:00,163.720369516,31.7293253498,58.9670283771,0.0,12.7620426787,28.1191506574,159.883431822,41.2908069639,3.33212,115.260504858
 10/07  05:00:00,178.254843236,32.5373516549,60.5593625564,0.0,12.7620426787,28.1191506574,182.203229043,35.2412697797,8.3303,138.631659264
 10/07  06:00:00,268.383829708,34.6382200482,70.5850574896,0.0,42.6918050922,54.3732441037,244.762482804,30.8836872846,16.6606,197.218195519
 10/07  07:00:00,327.277206649,35.8065299076,98.2323182401,0.0,42.6918050922,86.1019271793,407.948820525,47.4191770771,24.9909,335.538743448
 10/07  08:00:00,401.495274525,35.7707802881,131.216598153,0.0,57.6566862989,112.030105488,574.710246239,59.1565516324,33.3212,482.232494607
 10/07  09:00:00,339.721176757,36.3623946308,115.873011785,0.0,57.6566862989,83.6599452969,466.415710761,51.5113869489,66.8089,348.095423812
 10/07  10:00:00,274.842421647,36.4526097465,105.257115157,0.0,42.6918050922,68.9656133826,381.44599603,39.2164257893,83.4695,258.76007024
 10/07  11:00:00,246.193067109,36.5024006984,85.0085046748,0.0,34.9340096728,67.7198543238,349.654263881,53.287964791,83.4695,212.89679909
 10/07  12:00:00,230.580054686,36.5378144736,70.1787158301,0.0,34.9340096728,67.7198543238,311.419477646,72.6059542698,83.4695,155.344023376
 10/07  13:00:00,219.215228303,36.5692473633,68.5810140927,0.0,34.9340096728,57.9733543238,287.064258379,57.8690897387,75.1392,154.055968641
 10/07  14:00:00,219.005872491,36.5980140073,68.3842194892,0.0,34.9340096728,57.9733543238,268.529352921,47.8679819845,66.8089,153.852470937
 10/07  15:00:00,220.527887863,36.6238431107,69.8888417455,0.0,34.9340096728,57.9733543238,277.505228659,48.5136141791,75.1392,153.85241448
 10/07  16:00:00,247.678875288,36.3204492524,68.0926650831,0.0,34.9340096728,62.9068543238,257.906883314,50.4645884638,91.7998,115.64249485
 10/07  17:00:00,280.15733295,35.7694568754,73.3366555267,0.0,34.9340096728,72.2186844194,268.038897768,72.2784387837,49.9818,145.778658984
 10/07  18:00:00,369.503524359,35.7986383717,85.103665356,0.0,87.0357390804,86.2600435998,298.034178319,76.6644702601,49.9818,171.387908059
 10/07  19:00:00,384.800805066,35.7694568754,100.10305169,0.0,102.000620287,77.6748002752,339.564276278,73.0092601142,33.3212,233.233816163
 10/07  20:00:00,404.603278516,35.7694568754,108.577887636,0.0,102.000620287,88.9820225341,339.197212015,79.2838945933,33.3212,226.592117421
 10/07  21:00:00,396.017049131,35.7694568754,109.705535703,0.0,102.000620287,91.6425454185,333.871433678,82.465921532,24.9909,226.414612146
 10/07  22:00:00,337.077389749,35.7694568754,103.939100826,0.0,87.0357390804,65.871452062,452.578839859,101.458911879,16.6606,334.459327981
 10/07  23:00:00,235.146044205,35.7694568754,75.6684612137,0.0,42.6918050922,48.4199368926,327.404021797,122.391893374,8.3303,196.681828423
 10/07  24:00:00,174.492133706,30.9212990447,59.6509149017,0.0,27.7269238854,30.610668775,205.85435734,87.2560822247,3.33212,115.266155115
 10/08  01:00:00,177.203078536,30.9212990447,53.1398983693,0.0,34.4311606118,33.1021868926,159.914757343,69.3969499942,3.33212,87.1856873484
 10/08  02:00:00,157.137047904,30.9212990447,50.5978034639,0.0,19.466279405,30.610668775,141.556586655,51.0444476679,3.33212,87.1800189873
 10/08  03:00:00,156.022418898,30.9212990447,49.5051315246,0.0,19.466279405,30.610668775,124.635008863,40.348419751,3.33212,80.9544691122
 10/08  04:00:00,164.93349255,30.9212990447,51.8624632924,0.0,19.466279405,30.610668775,147.71380905,29.0449410711,3.33212,115.336747979
 10/08  05:00:00,179.346679488,30.9212990447,54.0375798603,0.0,19.466279405,30.610668775,179.799652203,25.9878418168,8.3303,145.481510387
 10/08  06:00:00,262.045122336,34.6382200482,64.3095715941,0.0,42.6918050922,54.3732441037,241.257884519,26.6848109792,16.6606,197.91247354
 10/08  07:00:00,329.065056335,35.9343765904,90.7449995605,0.0,49.3960418185,88.5934452969,394.638910937,32.4387559167,24.9909,337.20925502
 10/08  08:00:00,393.981084416,35.7706593113,123.812949412,0.0,57.6566862989,112.030105488,546.405016564,31.012112893,33.3212,482.071703671
 10/08  09:00:00,318.164383226,36.3600253933,103.627074463,0.0,50.9524495726,81.1684271793,444.236372065,28.2189971585,66.8089,349.208474907
 10/08  10:00:00,248.454268551,36.4483807729,79.0340036446,0.0,42.6918050922,68.9656133826,377.254145467,26.7606516004,83.4695,267.023993867
 10/08  11:00:00,237.441217938,36.4973493692,71.8010611249,0.0,38.286128036,68.9656133826,316.628185721,26.0570369447,83.4695,207.101648776
 10/08  12:00:00,229.606350871,36.5345310125,64.7537814259,0.0,38.286128036,68.9656133826,265.045519337,27.6313641238,83.4695,153.944655213
 10/08  13:00:00,209.562294486,36.5658083183,63.6397937793,0.0,31.5818913096,56.727595265,259.733525106,30.6603110888,75.1392,153.934014018
 10/08  14:00:00,208.090666941,36.592013731,62.1576682373,0.0,31.5818913096,56.727595265,253.14646987,32.8037343832,66.8089,153.533835487
 10/08  15:00:00,215.296907918,36.617050996,69.3061917969,0.0,31.5818913096,56.727595265,255.408566135,33.1814684715,75.1392,147.087897664
 10/08  16:00:00,237.226817891,36.3141314507,62.2964950915,0.0,31.5818913096,61.661095265,241.716247144,34.5374714386,91.7998,115.378975705
 10/08  17:00:00,266.703900535,35.7694568754,64.5838395344,0.0,31.5818913096,70.9729253606,242.198212047,46.3755161124,49.9818,145.840895935
 10/08  18:00:00,355.987905807,35.7694568754,78.1342150935,0.0,80.3315023541,83.7685254822,281.63844325,53.5312516463,49.9818,178.125391604
 10/08  19:00:00,378.47492866,35.7694568754,93.834146238,0.0,102.000620287,77.6748002752,312.917368794,53.293553557,33.3212,226.302615237
 10/08  20:00:00,410.039702406,35.7694568754,104.842930199,0.0,108.704857014,91.4735406516,312.602655789,53.6150330323,33.3212,225.666422756
 10/08  21:00:00,384.216618092,35.7694568754,107.185658957,0.0,95.2963835608,89.1510273009,313.025758506,54.4217667603,24.9909,233.613091746
 10/08  22:00:00,327.143356871,35.7694568754,103.321909184,0.0,80.3315023541,63.3799339444,409.500539029,57.8756776489,16.6606,334.96426138
 10/08  23:00:00,237.069495984,35.7694568754,77.7476795118,0.0,42.6918050922,48.4199368926,251.207742694,52.7412531586,8.3303,190.136189536
 10/08  24:00:00,187.374257993,30.9212990447,63.4065496954,0.0,34.4311606118,33.1021868926,152.559992286,34.5259839642,3.33212,114.701888322
 10/09  01:00:00,179.648810276,30.9212990447,55.6812995954,0.0,34.4311606118,33.1021868926,130.21306544,39.6834055773,3.33212,87.1975398629
 10/09  02:00:00,156.746948018,30.9212990447,50.2548101551,0.0,19.466279405,30.610668775,140.449727438,49.9113470957,3.33212,87.2062603428
 10/09  03:00:00,154.196486027,30.9212990447,47.7020135339,0.0,19.466279405,30.610668775,139.803964651,49.2558870488,3.33212,87.2159576025
 10/09  04:00:00,162.253647816,30.9212990447,49.1816393497,0.0,19.466279405,30.610668775,161.645614075,42.9685741205,3.33212,115.344919955
 10/09  05:00:00,176.637068184,30.9212990447,51.3257814339,0.0,19.466279405,30.610668775,185.361706398,37.7502580746,8.3303,139.281148323
 10/09  06:00:00,262.268207342,34.6382200482,61.7544284373,0.0,42.6918050922,54.3732441037,254.927015115,33.4634723987,16.6606,204.802942717
 10/09  07:00:00,326.839762524,35.9334002433,88.5633287695,0.0,49.3960418185,88.5934452969,394.347580145,32.7786969931,24.9909,336.577983152
 10/09  08:00:00,392.595030806,35.7742085124,122.465544495,0.0,57.6566862989,112.030105488,548.366377351,30.2218636982,33.3212,484.823313652
 10/09  09:00:00,327.210394738,36.3522426379,112.672433382,0.0,50.9524495726,81.1684271793,440.956626059,24.393637105,66.8089,349.754088954
 10/09  10:00:00,303.958981755,36.4746704391,134.101043494,0.0,42.6918050922,68.9656133826,368.48702205,17.7078663793,83.4695,267.309655671
 10/09  11:00:00,308.437982449,36.5233956586,142.00623162,0.0,38.286128036,68.9656133826,302.663313708,11.9318766568,83.4695,207.261937051
 10/09  12:00:00,308.502744303,36.5696192285,142.685335496,0.0,38.286128036,68.9656133826,246.784729982,9.29386312,83.4695,154.021366862
 10/09  13:00:00,289.390090708,36.5728995406,142.473346872,0.0,31.5818913096,56.727595265,239.002945225,9.85395469465,75.1392,154.00979053
 10/09  14:00:00,288.66756763,36.6033370768,141.53180912,0.0,31.5818913096,56.727595265,227.421455023,6.99386644504,66.8089,153.618688578
 10/09  15:00:00,289.263160625,36.6297941119,142.116590739,0.0,31.5818913096,56.727595265,235.957312303,7.21270732338,75.1392,153.60540498
 10/09  16:00:00,313.242785138,36.3259992253,137.350202217,0.0,31.5818913096,61.661095265,218.065405872,10.6720215149,91.7998,115.593584357
 10/09  17:00:00,316.068498397,35.7796950047,113.282175613,0.0,31.5818913096,70.9729253606,214.196947937,18.280465186,49.9818,145.934682751
 10/09  18:00:00,369.939235413,35.8094644372,91.7857646485,0.0,80.3315023541,83.7685254822,248.021179264,26.6594069697,49.9818,171.379972294
 10/09  19:00:00,384.664006555,35.7694568754,99.9355435797,0.0,102.000620287,77.6748002752,298.065351591,30.9233337179,33.3212,233.820817873
 10/09  20:00:00,424.85398145,35.7694568754,119.58717061,0.0,108.704857014,91.4735406516,290.370899155,31.1936271128,33.3212,225.856072042
 10/09  21:00:00,400.040776976,35.7694568754,122.938346068,0.0,95.2963835608,89.1510273009,294.626162742,43.1230129335,24.9909,226.512249809
 10/09  22:00:00,342.451289665,35.7694568754,118.557584011,0.0,80.3315023541,63.3799339444,405.050585387,51.5672284988,16.6606,336.822756888
 10/09  23:00:00,275.994843757,35.7694568754,116.387579768,0.0,42.6918050922,48.4199368926,241.080145587,37.4212506922,8.3303,195.328594895
 10/09  24:00:00,185.409596561,30.9212990447,61.4130551537,0.0,34.4311606118,33.1021868926,139.012121602,20.1571396219,3.33212,115.52286198
 10/10  01:00:00,163.952077649,30.9212990447,58.7921890597,0.0,19.418418834,29.3649097162,109.775972411,19.3216637113,3.33212,87.1221886998
 10/10  02:00:00,153.959578497,30.9212990447,56.730648622,0.0,12.7620426787,28.1191506574,114.313318445,23.8487437356,3.33212,87.132454709
 10/10  03:00:00,152.049876614,30.9212990447,54.8135436034,0.0,12.7620426787,28.1191506574,120.801883069,31.9152523679,3.33212,85.554510701
 10/10  04:00:00,162.671868292,33.34537796,55.7755027276,0.0,12.7620426787,28.1191506574,147.913061575,33.9494921788,3.33212,110.631449397
 10/10  05:00:00,198.195436904,32.5373516549,64.4578434669,0.0,25.5240853573,30.610668775,242.915803252,37.7119264397,8.3303,196.873576813
 10/10  06:00:00,330.895530556,34.1534042652,97.6471585204,0.0,51.0481707146,78.1489452969,398.281642431,37.7544687311,16.6606,343.8665737
 10/10  07:00:00,403.299760279,35.8716226377,127.701615911,0.0,64.3609230253,109.708623606,505.650612931,29.448594636,24.9909,451.211118295
 10/10  08:00:00,371.881479093,35.7803731132,138.542005593,0.0,51.0481707146,80.7689615957,397.444896321,13.7673088396,33.3212,350.356387481
 10/10  09:00:00,346.317486844,36.3479939889,140.684633209,0.0,51.0481707146,71.0224615957,332.338231476,5.35879982883,66.8089,260.170531647
 10/10  10:00:00,299.783434339,36.43894575,141.92047605,0.0,32.1804615127,65.7244621605,299.407075249,2.54606494646,83.4695,213.391510303
 10/10  11:00:00,303.109254431,36.4938169971,144.015071232,0.0,32.1804615127,65.7244621605,240.74908979,2.9709875671,83.4695,154.308602223
 10/10  12:00:00,301.770118276,36.5356337032,143.632171636,0.0,32.1804615127,65.7244621605,240.145418628,2.58502682296,83.4695,154.090891805
 10/10  13:00:00,291.982135049,36.5708646968,143.819133789,0.0,32.1804615127,55.9779621605,232.080632623,3.05077767615,75.1392,153.890654947
 10/10  14:00:00,292.582385529,36.600031835,144.427791089,0.0,32.1804615127,55.9779621605,224.045421091,3.54607967856,66.8089,153.690441413
 10/10  15:00:00,287.798097014,36.6276760423,139.961370874,0.0,32.1804615127,55.9779621605,233.47606124,4.6515032689,75.1392,153.685357971
 10/10  16:00:00,299.283662026,36.3347766002,122.963412319,0.0,32.1804615127,60.9114621605,215.662469544,8.23204545174,91.7998,115.630624092
 10/10  17:00:00,328.533868784,35.8113736425,117.968240605,0.0,32.1804615127,77.5397301883,233.429658767,12.4157640813,49.9818,171.032094686
 10/10  18:00:00,415.50572263,35.851865687,136.889388908,0.0,77.122965704,86.2600435998,380.912018665,13.7857871007,49.9818,317.144431564
 10/10  19:00:00,426.319338233,35.788829742,137.816644362,0.0,102.647051061,80.1663183927,274.413700646,13.7191621165,33.3212,227.37333853
 10/10  20:00:00,456.099167705,35.77174069,142.276418781,0.0,115.40909374,92.7192997104,281.582367603,14.2251270312,33.3212,234.036040572
 10/10  21:00:00,431.94241815,35.8208924869,141.627770813,0.0,102.647051061,94.1340635361,377.734882005,15.0823115626,24.9909,337.661670442
 10/10  22:00:00,365.188635192,35.8940245101,141.138826045,0.0,77.122965704,65.871452062,290.553944257,17.1220757747,16.6606,256.771268483
 10/10  23:00:00,271.342602408,35.8611262631,115.535228773,0.0,38.286128036,48.4199368926,173.07733254,19.2985475481,8.3303,145.448484992
 10/10  24:00:00,154.699091227,30.9212990447,42.1671383393,0.0,25.5240853573,30.610668775,130.760265011,12.0361193724,3.33212,115.392025639
 10/11  01:00:00,156.467307584,30.9212990447,51.3337686653,0.0,19.418418834,29.3649097162,96.9550327654,11.7531912191,3.33212,81.8697215463
 10/11  02:00:00,191.353116694,33.34537796,91.3206653721,0.0,12.7620426787,28.1191506574,101.030079636,11.4831138666,3.33212,86.2148457695
 10/11  03:00:00,174.222499815,32.5373516549,75.1119449473,0.0,12.7620426787,28.1191506574,100.084989467,9.59582227336,3.33212,87.1570471939
 10/11  04:00:00,157.354999285,31.7293253498,52.674885846,0.0,12.7620426787,28.1191506574,128.658301578,9.86940040533,3.33212,115.456781173
 10/11  05:00:00,222.45220746,33.34537796,88.3050299092,0.0,25.5240853573,30.610668775,216.142420578,10.8019683152,8.3303,197.010152263
 10/11  06:00:00,357.322343812,34.7998253093,123.576218609,0.0,51.0481707146,78.1489452969,367.472953884,10.5692671603,16.6606,340.243086723
 10/11  07:00:00,416.553683725,35.7968386604,141.229257045,0.0,64.3609230253,109.708623606,496.414381863,15.5418295144,24.9909,455.881652349
 10/11  08:00:00,375.479997273,35.7694568754,142.468854318,0.0,51.0481707146,80.7689615957,392.344832503,8.97401377283,33.3212,350.04961873
 10/11  09:00:00,341.575829303,36.3433721898,136.178474239,0.0,51.0481707146,71.0224615957,335.753508819,7.2472215072,66.8089,261.697387312
 10/11  10:00:00,268.92130319,36.4328534061,112.432820811,0.0,32.1804615127,65.7244621605,310.35258465,12.7459469917,83.4695,214.137137659
 10/11  11:00:00,256.108393323,36.4844781118,99.0423230641,0.0,32.1804615127,65.7244621605,253.226953979,15.3722293846,83.4695,154.385224594
 10/11  12:00:00,265.998196882,36.5232396929,109.372679698,0.0,32.1804615127,65.7244621605,249.663938398,12.0259232098,83.4695,154.168515188
 10/11  13:00:00,259.480918618,36.5571782424,112.436894998,0.0,32.1804615127,55.9779621605,238.692161842,9.58392025617,75.1392,153.969041585
 10/11  14:00:00,274.266445538,36.5852082825,127.020995216,0.0,32.1804615127,55.9779621605,228.468119407,7.88748426247,66.8089,153.771735145
 10/11  15:00:00,269.638439342,36.6123443653,122.409852195,0.0,32.1804615127,55.9779621605,237.125135794,8.21565818886,75.1392,153.770277605
 10/11  16:00:00,288.863971809,36.3148036006,112.842776954,0.0,32.1804615127,60.9114621605,215.14686265,7.62973344513,91.7998,115.717329204
 10/11  17:00:00,330.691077325,35.7795992065,120.129940804,0.0,32.1804615127,77.5397301883,237.875574588,10.3532360047,49.9818,177.540538583
 10/11  18:00:00,417.2019877,35.8262306242,138.587847803,0.0,77.122965704,86.2600435998,371.583442182,11.6320213766,49.9818,309.969620806
 10/11  19:00:00,417.342552843,35.7733921221,128.608160328,0.0,102.647051061,80.1663183927,284.017311181,15.7828529875,33.3212,234.913258193
 10/11  20:00:00,454.435223282,35.7694568754,140.319411089,0.0,115.40909374,92.7192997104,281.861397867,14.2654958544,33.3212,234.274702012
 10/11  21:00:00,432.44129664,35.8083612474,141.705238183,0.0,102.647051061,94.1340635361,374.601426976,11.4053209486,24.9909,338.205206028
 10/11  22:00:00,358.692350028,35.8729130858,134.730432576,0.0,77.122965704,65.871452062,293.352355402,19.6424320948,16.6606,257.049323307
 10/11  23:00:00,279.372274998,35.8442541366,123.544053807,0.0,38.286128036,48.4199368926,174.905196171,21.0492741577,8.3303,145.525622013
 10/11  24:00:00,148.356603922,30.9212990447,35.8787703866,0.0,25.5240853573,30.610668775,130.764661906,11.9883128401,3.33212,115.444229066
