Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/12  01:00:00,149.336135689,30.9212990447,44.2475154772,0.0,19.418418834,29.3649097162,106.193439084,15.6842624544,3.33212,87.1770566292
 10/12  02:00:00,189.577664265,33.34537796,89.3808647053,0.0,12.7620426787,28.1191506574,99.9695591357,15.2831464438,3.33212,81.3542926918
 10/12  03:00:00,148.088153569,31.7293253498,49.9205670174,0.0,12.7620426787,28.1191506574,102.849842434,12.7251787775,3.33212,86.7925436564
 10/12  04:00:00,169.665489906,32.5373516549,63.9518636544,0.0,12.7620426787,28.1191506574,131.89465815,13.0481203961,3.33212,115.514417754
 10/12  05:00:00,205.062881314,32.9413648075,71.3926414355,0.0,25.5240853573,30.610668775,219.983180634,14.4898799929,8.3303,197.163000641
 10/12  06:00:00,356.848750698,34.7998253093,123.238163285,0.0,51.0481707146,78.1489452969,377.2199667,13.8857205703,16.6606,346.673646129
 10/12  07:00:00,416.862900149,35.7973947432,141.731563154,0.0,64.3609230253,109.708623606,496.887953934,20.4098105572,24.9909,451.487243377
 10/12  08:00:00,365.158743754,35.7694568754,132.603295058,0.0,51.0481707146,80.7689615957,401.595958418,16.771263422,33.3212,351.503494996
 10/12  09:00:00,339.36101082,36.3353310591,134.276278554,0.0,51.0481707146,71.0224615957,345.288841317,10.6978337281,66.8089,267.782107589
 10/12  10:00:00,296.394554608,36.4250923484,139.582302281,0.0,32.1804615127,65.7244621605,304.303762968,8.66216075394,83.4695,212.172102214
 10/12  11:00:00,286.717518414,36.4790693511,129.09025537,0.0,32.1804615127,65.7244621605,248.801755476,8.88936119567,83.4695,156.44289428
 10/12  12:00:00,284.593409363,36.5160548464,127.628375551,0.0,32.1804615127,65.7244621605,247.256953347,9.53327700662,83.4695,154.25417634
 10/12  13:00:00,288.082354332,36.5513456269,140.573325704,0.0,32.1804615127,55.9779621605,238.620258623,9.43335023213,75.1392,154.047708391
 10/12  14:00:00,294.175520078,36.5794555092,146.449119405,0.0,32.1804615127,55.9779621605,230.424555553,9.76414970487,66.8089,153.851505848
 10/12  15:00:00,294.290743405,36.6082564616,146.528792169,0.0,32.1804615127,55.9779621605,238.027468437,9.0399110192,75.1392,153.848357418
 10/12  16:00:00,323.247668899,36.309595447,146.590350788,0.0,32.1804615127,60.9114621605,213.069611641,5.4998705528,91.7998,115.769941088
 10/12  17:00:00,354.793951619,35.7955996628,143.806320412,0.0,32.1804615127,77.5397301883,237.852573903,9.75573475861,49.9818,178.115039144
 10/12  18:00:00,422.620773942,35.8426301989,143.758961627,0.0,77.122965704,86.2600435998,373.439951015,10.6382929293,49.9818,312.819858086
 10/12  19:00:00,420.182156693,35.7818596022,131.352293167,0.0,102.647051061,80.1663183927,281.525253158,15.7167869919,33.3212,232.487266166
 10/12  20:00:00,443.417502402,35.7705685179,129.544466741,0.0,115.40909374,92.7192997104,291.327579094,23.527440374,33.3212,234.47893872
 10/12  21:00:00,431.668485141,35.8212479784,141.345179997,0.0,102.647051061,94.1340635361,393.737842878,24.6821181317,24.9909,344.064824746
 10/12  22:00:00,359.538694519,35.8945680584,135.745347892,0.0,77.122965704,65.871452062,304.546747611,27.7223348369,16.6606,260.163812774
 10/12  23:00:00,267.310369276,35.8589738043,111.690878726,0.0,38.286128036,48.4199368926,177.641391736,30.3365452542,8.3303,138.974546482
 10/12  24:00:00,149.624385743,30.9212990447,37.1528450946,0.0,25.5240853573,30.610668775,136.721048463,17.8680935244,3.33212,115.520834938
 10/13  01:00:00,149.120672075,30.9212990447,44.0446642464,0.0,19.418418834,29.3649097162,107.90191276,17.3744169414,3.33212,87.1953758189
 10/13  02:00:00,181.942658122,33.34537796,82.1016464985,0.0,12.7620426787,28.1191506574,114.215313449,23.6647983563,3.33212,87.2183950923
 10/13  03:00:00,134.704628178,30.9212990447,37.5605672683,0.0,12.7620426787,28.1191506574,124.463977669,33.9253630228,3.33212,87.2064946458
 10/13  04:00:00,154.337089644,33.34537796,47.5286921216,0.0,12.7620426787,28.1191506574,156.88570602,37.991661924,3.33212,115.561924096
 10/13  05:00:00,188.658865175,33.34537796,54.2578857601,0.0,25.5240853573,30.610668775,250.619615099,44.9527449502,8.3303,197.336570148
 10/13  06:00:00,322.491011056,33.9917990041,89.5046198639,0.0,51.0481707146,78.1489452969,402.238544794,38.6593788598,16.6606,346.918565934
 10/13  07:00:00,411.969579329,35.7857249582,136.329220326,0.0,64.3609230253,109.708623606,509.175577394,31.095107755,24.9909,453.089569639
 10/13  08:00:00,374.167263948,35.7784438945,140.901375498,0.0,51.0481707146,80.7689615957,403.359165915,17.9590048126,33.3212,352.078961102
 10/13  09:00:00,346.355166812,36.3362885429,140.701318035,0.0,51.0481707146,71.0224615957,338.356171672,3.47348474014,66.8089,268.073786932
 10/13  10:00:00,299.958853697,36.4290897739,141.664447341,0.0,32.1804615127,65.7244621605,301.339417244,3.43176390974,83.4695,214.438153334
 10/13  11:00:00,301.994896591,36.4940880638,141.889545204,0.0,32.1804615127,65.7244621605,241.109842969,3.07537291252,83.4695,154.564970056
 10/13  12:00:00,301.503656493,36.5725602802,141.624212443,0.0,32.1804615127,65.7244621605,240.391093425,2.59780342598,83.4695,154.323789999
 10/13  13:00:00,292.501312828,36.5705501391,142.075276978,0.0,32.1804615127,55.9779621605,234.623118204,2.89566515372,75.1392,156.58825305
 10/13  14:00:00,293.970590941,36.6012088374,143.074794439,0.0,32.1804615127,55.9779621605,223.61385438,3.72815377933,66.8089,153.0768006
 10/13  15:00:00,295.132963571,36.6306772522,144.308203954,0.0,32.1804615127,55.9779621605,232.213945798,4.01376616888,75.1392,153.060979629
 10/13  16:00:00,323.480568172,36.3991466322,144.550278423,0.0,32.1804615127,60.9114621605,215.041607886,1.72496365533,91.7998,121.51684423
 10/13  17:00:00,356.729298356,35.8784314136,144.211511633,0.0,32.1804615127,77.5397301883,226.245709211,4.89102478982,49.9818,171.372884421
 10/13  18:00:00,422.595585531,35.915342218,142.613654861,0.0,77.122965704,86.2600435998,374.413156106,5.93792263598,49.9818,318.49343347
 10/13  19:00:00,432.036555985,35.885154679,142.053208413,0.0,102.647051061,80.1663183927,274.018876106,5.31141777239,33.3212,235.386258333
 10/13  20:00:00,456.412195819,35.8813857287,140.910696667,0.0,115.40909374,92.7192997104,273.267289035,5.23194859586,33.3212,234.714140439
 10/13  21:00:00,431.239105809,35.952717885,139.209075201,0.0,102.647051061,94.1340635361,370.911736862,5.768157791,24.9909,340.152679071
 10/13  22:00:00,367.346839562,36.022961454,142.033103497,0.0,77.122965704,65.871452062,289.365519502,8.79984308245,16.6606,263.90507642
 10/13  23:00:00,301.278725153,35.9726282163,144.368462598,0.0,38.286128036,48.4199368926,159.450356095,11.5827726529,8.3303,139.537283442
 10/13  24:00:00,195.680693917,32.9413648075,80.509555136,0.0,25.5240853573,30.610668775,119.280593857,0.385389588842,3.33212,115.563084268
 10/14  01:00:00,156.94852198,30.9212990447,42.2573662623,0.0,27.7269238854,30.610668775,94.1701579654,3.60870180741,3.33212,87.229336158
 10/14  02:00:00,187.043757365,33.34537796,86.9409165925,0.0,12.7620426787,28.1191506574,102.426088237,11.8511613486,3.33212,87.2428068886
 10/14  03:00:00,161.547294679,33.34537796,61.8344333902,0.0,12.7620426787,28.1191506574,117.963350134,27.3840412842,3.33212,87.2471888496
 10/14  04:00:00,149.616045577,32.5373516549,44.2464300458,0.0,12.7620426787,28.1191506574,155.587232799,36.6520493235,3.33212,115.603063476
 10/14  05:00:00,167.699696611,31.7293253498,50.9480684368,0.0,12.7620426787,28.1191506574,189.303252542,35.2025202689,8.3303,145.770432273
 10/14  06:00:00,268.973050432,34.9614305703,68.2006232676,0.0,42.6918050922,54.3732441037,254.793303405,32.7477425731,16.6606,205.384960831
 10/14  07:00:00,326.570150686,35.8286829159,97.7374686813,0.0,42.6918050922,86.1019271793,402.687688821,38.3637761957,24.9909,339.333012625
 10/14  08:00:00,406.687032007,35.8171389903,136.07078951,0.0,57.6566862989,112.030105488,546.729681132,21.6252169645,33.3212,491.783264167
 10/14  09:00:00,362.200750936,36.3454448006,137.104076528,0.0,57.6566862989,83.6599452969,424.332703479,4.66520577616,66.8089,352.858597703
 10/14  10:00:00,311.144916275,36.4695927354,139.012127552,0.0,42.6918050922,68.9656133826,355.068330769,2.32909009092,83.4695,269.269740678
 10/14  11:00:00,304.602398831,36.6249666286,139.261732883,0.0,34.9340096728,67.7198543238,299.460026072,2.24738641521,83.4695,213.743139656
 10/14  12:00:00,305.056234673,36.832589583,139.277316119,0.0,34.9340096728,67.7198543238,246.838793331,1.76662977643,83.4695,161.602663554
 10/14  13:00:00,296.057222933,36.8211371126,139.614374288,0.0,34.9340096728,57.9733543238,233.286246382,1.70077204256,75.1392,156.446274339
 10/14  14:00:00,296.138592345,36.8386954905,139.334629145,0.0,34.9340096728,57.9733543238,227.773224726,1.65467356634,66.8089,159.30965116
 10/14  15:00:00,296.899903902,36.7592201751,140.090950275,0.0,34.9340096728,57.9733543238,231.196191034,1.63828523891,75.1392,154.418705795
 10/14  16:00:00,327.784382167,36.4239112528,142.057440908,0.0,34.9340096728,62.9068543238,216.616998458,2.34739730694,91.7998,122.469801151
 10/14  17:00:00,356.322061402,35.9096634911,143.425153771,0.0,34.9340096728,72.2186844194,201.81364407,5.50310732322,49.9818,146.328736747
 10/14  18:00:00,439.181228343,36.0545053683,144.321941026,0.0,87.0357390804,86.2600435998,233.628187637,4.56124879104,49.9818,179.085138846
 10/14  19:00:00,429.044684135,35.8711263884,140.091561316,0.0,102.000620287,77.6748002752,273.206574536,4.61471854595,33.3212,235.27065599
 10/14  20:00:00,442.066163218,35.8292489648,140.415596694,0.0,102.000620287,88.9820225341,273.3307139,5.06218104055,33.3212,234.947332859
 10/14  21:00:00,431.070730618,35.8811016164,140.553136722,0.0,102.000620287,91.6425454185,265.843971331,5.57112357882,24.9909,235.281947752
 10/14  22:00:00,377.075159385,35.8504855367,140.324152303,0.0,87.0357390804,65.871452062,362.848922799,8.00202715398,16.6606,338.186295645
 10/14  23:00:00,306.162684543,35.7972112794,142.998481669,0.0,42.6918050922,48.4199368926,223.934598119,10.7726255511,8.3303,204.831672568
 10/14  24:00:00,200.10885548,32.9413648075,81.9686804101,0.0,27.7269238854,30.610668775,119.303604618,0.373705884305,3.33212,115.597778734
 10/15  01:00:00,169.988091786,30.9212990447,45.966332762,0.0,34.4311606118,33.1021868926,90.6954983184,0.0,3.33212,87.3633783184
 10/15  02:00:00,201.63904171,33.34537796,91.9838214742,0.0,19.466279405,30.610668775,94.1520910703,3.4507056846,3.33212,87.3692653857
 10/15  03:00:00,148.009703685,30.9212990447,41.5631005493,0.0,19.466279405,30.610668775,102.594200762,11.8799048272,3.33212,87.3821759343
 10/15  04:00:00,178.737320541,31.7293253498,64.782914141,0.0,19.466279405,30.610668775,140.180037358,21.1942559344,3.33212,115.653661424
 10/15  05:00:00,193.967145507,32.5373516549,66.9861790602,0.0,19.466279405,30.610668775,185.671495813,31.3073143056,8.3303,146.033881508
 10/15  06:00:00,269.636741592,34.6382200482,69.0886960187,0.0,42.6918050922,54.3732441037,274.706136827,51.8927122136,16.6606,206.152824613
 10/15  07:00:00,340.047843754,36.0601755878,101.630652678,0.0,49.3960418185,88.5934452969,431.818150938,58.4240630104,24.9909,348.403187927
 10/15  08:00:00,406.546837799,35.8416194178,136.181802124,0.0,57.6566862989,112.030105488,558.567169725,32.0230556905,33.3212,493.222914034
 10/15  09:00:00,352.059901468,36.370296644,136.664380556,0.0,50.9524495726,81.1684271793,431.052476245,11.013930917,66.8089,353.229645328
 10/15  10:00:00,310.075779879,36.6160035164,139.074066804,0.0,42.6918050922,68.9656133826,354.683843892,2.14346732622,83.4695,269.070876565
 10/15  11:00:00,306.774764331,36.7273740723,138.916207187,0.0,38.286128036,68.9656133826,299.974964102,1.03799610019,83.4695,215.467468002
 10/15  12:00:00,306.487993956,36.8841568754,138.782437349,0.0,38.286128036,68.9656133826,245.705018256,0.996075996092,83.4695,161.23944226
 10/15  13:00:00,287.689832338,36.8021807518,138.851538913,0.0,31.5818913096,56.727595265,231.235361842,1.58150651247,75.1392,154.514655329
 10/15  14:00:00,287.657732499,36.8062797899,138.603323926,0.0,31.5818913096,56.727595265,222.513362239,1.61058319738,66.8089,154.093879042
 10/15  15:00:00,288.249114692,36.7287657326,139.1606919,0.0,31.5818913096,56.727595265,230.856795348,1.62538808,75.1392,154.092207268
 10/15  16:00:00,318.594633755,36.3740521413,140.872828451,0.0,31.5818913096,61.661095265,216.306524714,2.1495736207,91.7998,122.357151093
 10/15  17:00:00,346.774396095,35.8367359056,142.269807274,0.0,31.5818913096,70.9729253606,202.033360986,5.64400864842,49.9818,146.407552338
 10/15  18:00:00,424.907726712,35.8656434695,142.240837784,0.0,80.3315023541,83.7685254822,234.020369321,5.06140838875,49.9818,178.977160933
 10/15  19:00:00,428.017634111,35.7871096468,142.068206288,0.0,102.000620287,77.6748002752,277.527535811,9.04818689131,33.3212,235.158148919
 10/15  20:00:00,447.662865667,35.7694568754,141.736411491,0.0,108.704857014,91.4735406516,288.47909069,22.5759711331,33.3212,232.581919557
 10/15  21:00:00,410.266886939,35.8240491525,132.767622333,0.0,95.2963835608,89.1510273009,288.561820182,31.768299501,24.9909,231.802620681
 10/15  22:00:00,344.804190258,35.8111268813,120.7391501,0.0,80.3315023541,63.3799339444,408.61761351,47.091466924,16.6606,344.865546586
 10/15  23:00:00,258.648269436,35.7814231137,99.0952607777,0.0,42.6918050922,48.4199368926,273.428597246,67.7297527194,8.3303,197.368544527
 10/15  24:00:00,205.775302437,30.9212990447,81.5667697026,0.0,34.4311606118,33.1021868926,189.496302312,68.1233476324,3.33212,118.04083468
 10/16  01:00:00,174.966571571,30.9212990447,69.5911786052,0.0,19.418418834,29.3649097162,156.735464006,65.2061251421,3.33212,88.1972188635
 10/16  02:00:00,160.853806689,30.9212990447,63.423516861,0.0,12.7620426787,28.1191506574,149.754440963,57.3481418888,3.33212,89.0741790745
 10/16  03:00:00,159.108770417,32.5373516549,60.091445382,0.0,12.7620426787,28.1191506574,139.249715355,47.2531034362,3.33212,88.6644919191
 10/16  04:00:00,164.217452359,31.7293253498,59.4499640467,0.0,12.7620426787,28.1191506574,159.58425235,40.5702640663,3.33212,115.681868284
 10/16  05:00:00,200.262268005,33.34537796,66.2436889894,0.0,25.5240853573,30.610668775,244.105584046,37.9581337117,8.3303,197.817150334
 10/16  06:00:00,329.904919183,33.8301937431,97.5787000693,0.0,51.0481707146,78.1489452969,400.004663192,34.3356424392,16.6606,349.008420753
 10/16  07:00:00,400.816539111,35.7761690236,126.084414616,0.0,64.3609230253,109.708623606,535.074038774,51.8869942925,24.9909,458.196144481
 10/16  08:00:00,344.342916054,35.7728287215,112.272399345,0.0,51.0481707146,80.7689615957,431.820828031,37.6020706107,33.3212,360.89755742
 10/16  09:00:00,333.371190269,36.3666305942,128.819643782,0.0,51.0481707146,71.0224615957,355.206317813,19.3982238145,66.8089,268.999193998
 10/16  10:00:00,296.65302838,36.4571074332,140.332113249,0.0,32.1804615127,65.7244621605,308.855954263,10.4471630571,83.4695,214.939291206
 10/16  11:00:00,298.285743724,36.5146262759,140.912664733,0.0,32.1804615127,65.7244621605,243.64993244,5.35373580733,83.4695,154.826696633
 10/16  12:00:00,297.620378596,36.6165156781,140.529161176,0.0,32.1804615127,65.7244621605,246.557654469,1.77614870783,83.4695,161.312005761
 10/16  13:00:00,287.987137738,36.7085783047,140.378465019,0.0,32.1804615127,55.9779621605,230.466660081,0.933309448133,75.1392,154.394150633
 10/16  14:00:00,287.83140522,36.73752931,140.172215344,0.0,32.1804615127,55.9779621605,221.912420552,0.924799809046,66.8089,154.178720743
 10/16  15:00:00,287.981746521,36.70903695,140.442587141,0.0,32.1804615127,55.9779621605,230.384457379,1.07336030486,75.1392,154.171897074
 10/16  16:00:00,317.331314809,36.3847946551,141.241174241,0.0,32.1804615127,60.9114621605,219.336534201,5.1326639256,91.7998,122.404070276
 10/16  17:00:00,340.079718373,35.8362925285,129.875311061,0.0,32.1804615127,77.5397301883,239.230721285,12.7293474219,49.9818,176.519573863
 10/16  18:00:00,395.364518701,35.8732125976,114.694287342,0.0,77.122965704,86.2600435998,390.621257338,20.3446031691,49.9818,320.294854169
 10/16  19:00:00,401.813663808,35.8048575549,113.761128734,0.0,102.647051061,80.1663183927,295.777561058,24.4396778273,33.3212,238.016683231
 10/16  20:00:00,441.191486571,35.7844635139,127.799573532,0.0,115.40909374,92.7192997104,299.74268782,31.0085192414,33.3212,235.412968578
 10/16  21:00:00,428.269614557,35.837839799,138.375589854,0.0,102.647051061,94.1340635361,412.477143573,40.0870155674,24.9909,347.399228006
 10/16  22:00:00,341.55837061,35.9113319237,118.249346963,0.0,77.122965704,65.871452062,319.618079246,42.5091140623,16.6606,260.448365184
 10/16  23:00:00,243.317250761,35.8599108309,88.2512650404,0.0,38.286128036,48.4199368926,207.535022314,53.2881347285,8.3303,145.916587585
 10/16  24:00:00,186.685359748,30.9212990447,73.9805021315,0.0,25.5240853573,30.610668775,174.36716847,55.3362598855,3.33212,115.698788584
 10/17  01:00:00,169.413089219,30.9212990447,64.097841542,0.0,19.418418834,29.3649097162,144.077664273,53.4290426256,3.33212,87.3165016474
 10/17  02:00:00,156.007543774,30.9212990447,58.6318944916,0.0,12.7620426787,28.1191506574,138.112389984,47.4699609107,3.33212,87.3103090732
 10/17  03:00:00,154.692997709,32.5373516549,55.7196548143,0.0,12.7620426787,28.1191506574,131.57851614,40.9234770322,3.33212,87.3229191075
 10/17  04:00:00,161.654058475,31.7293253498,56.2882064954,0.0,12.7620426787,28.1191506574,155.918997001,35.0637328331,3.33212,117.523144168
 10/17  05:00:00,199.547954722,33.34537796,64.9340659419,0.0,25.5240853573,30.610668775,241.823346955,30.35691804,8.3303,203.136128915
 10/17  06:00:00,331.745316951,33.9917990041,98.597958718,0.0,51.0481707146,78.1489452969,391.533370812,25.2429925088,16.6606,349.629778303
 10/17  07:00:00,403.509188147,35.7798815328,127.966123634,0.0,64.3609230253,109.708623606,512.086187692,28.6273959261,24.9909,458.467891766
 10/17  08:00:00,335.696372223,35.7694568754,102.99571083,0.0,51.0481707146,80.7689615957,423.283072237,27.5946682683,33.3212,362.367203969
 10/17  09:00:00,312.87955383,36.3587198932,108.552363486,0.0,51.0481707146,71.0224615957,353.767401724,17.6518166404,66.8089,269.306685084
 10/17  10:00:00,262.770086466,36.4467734527,106.945057071,0.0,32.1804615127,65.7244621605,312.772834246,14.1565960262,83.4695,215.14673822
 10/17  11:00:00,255.474663868,36.4953548969,98.7507951504,0.0,32.1804615127,65.7244621605,256.316415376,15.0227162761,83.4695,157.824199099
 10/17  12:00:00,255.667307194,36.5297651356,99.2266387298,0.0,32.1804615127,65.7244621605,254.299315041,12.3528537914,83.4695,158.47696125
 10/17  13:00:00,291.429374305,36.5660889953,142.459551068,0.0,32.1804615127,55.9779621605,232.315075097,2.72657607825,75.1392,154.449299019
 10/17  14:00:00,293.937630586,36.599767911,142.938785486,0.0,32.1804615127,55.9779621605,229.685694679,1.89705691861,66.8089,160.97973776
 10/17  15:00:00,294.696704141,36.6270010021,143.444707524,0.0,32.1804615127,55.9779621605,231.31096102,1.89753765952,75.1392,154.27422336
 10/17  16:00:00,324.367980299,36.3273913622,144.36363656,0.0,32.1804615127,60.9114621605,208.784000205,0.970309921019,91.7998,116.013890284
 10/17  17:00:00,359.12432798,35.8132660144,145.086498416,0.0,32.1804615127,77.5397301883,231.866000946,3.17351828204,49.9818,178.710682664
 10/17  18:00:00,427.891461307,35.8598303419,143.651830169,0.0,77.122965704,86.2600435998,374.482482848,4.09453424357,49.9818,320.406148604
 10/17  19:00:00,433.81480033,35.7999228671,142.763189511,0.0,102.647051061,80.1663183927,277.76728346,3.85396586478,33.3212,240.592117595
 10/17  20:00:00,459.261983152,35.7901828044,142.659672276,0.0,115.40909374,92.7192997104,274.696901546,3.80203437538,33.3212,237.57366717
 10/17  21:00:00,433.509431028,35.8521859901,142.091862086,0.0,102.647051061,94.1340635361,376.378859755,4.30500939908,24.9909,347.082950356
 10/17  22:00:00,367.504246335,35.9392093067,142.628882631,0.0,77.122965704,65.871452062,285.993857779,6.53766775715,16.6606,262.795590022
 10/17  23:00:00,291.578095796,35.8971011778,135.413997644,0.0,38.286128036,48.4199368926,163.788124355,9.4532533323,8.3303,146.004571023
 10/17  24:00:00,156.661466427,30.9212990447,44.1098774851,0.0,25.5240853573,30.610668775,132.348398709,13.2591815094,3.33212,115.7570972
 10/18  01:00:00,157.622550286,30.9212990447,52.4486786791,0.0,19.418418834,29.3649097162,110.136680245,19.4720650527,3.33212,87.3324951924
 10/18  02:00:00,165.764166792,33.34537796,66.0197095374,0.0,12.7620426787,28.1191506574,114.740025904,24.0534256732,3.33212,87.3544802304
 10/18  03:00:00,149.008977499,31.7293253498,50.9753250779,0.0,12.7620426787,28.1191506574,125.309799759,28.3939814103,3.33212,93.5836983485
 10/18  04:00:00,159.906263064,32.5373516549,54.5721862913,0.0,12.7620426787,28.1191506574,151.074943407,31.9439365742,3.33212,115.798886833
 10/18  05:00:00,198.464771947,33.34537796,64.6677714265,0.0,25.5240853573,30.610668775,242.596664544,32.2848212183,8.3303,201.981543326
 10/18  06:00:00,330.795426213,33.9917990041,98.4469017463,0.0,51.0481707146,78.1489452969,399.263406866,35.5007705766,16.6606,347.10203629
 10/18  07:00:00,404.817918825,35.7813353595,127.489895067,0.0,64.3609230253,109.708623606,536.598682081,44.3764952081,24.9909,467.231286873
 10/18  08:00:00,351.364710612,35.7717318382,119.333353881,0.0,51.0481707146,80.7689615957,415.100881636,26.6936646957,33.3212,355.08601694
 10/18  09:00:00,344.432337694,36.3489612829,139.377051451,0.0,51.0481707146,71.0224615957,352.089805778,7.96728341211,66.8089,277.313622365
 10/18  10:00:00,298.262655732,36.442143328,141.23874281,0.0,32.1804615127,65.7244621605,299.537718383,2.07344031122,83.4695,213.994778072
 10/18  11:00:00,299.835269856,36.5005249973,141.600831747,0.0,32.1804615127,65.7244621605,241.313534399,1.61776469859,83.4695,156.2262697
 10/18  12:00:00,299.20336263,36.5960619393,140.832752208,0.0,32.1804615127,65.7244621605,246.261202484,1.27956199223,83.4695,161.512140492
 10/18  13:00:00,289.747525636,36.7153137357,140.509965422,0.0,32.1804615127,55.9779621605,230.911079188,1.22635089434,75.1392,154.545528293
 10/18  14:00:00,289.394300651,36.7478246029,140.089651233,0.0,32.1804615127,55.9779621605,229.083101074,1.21245783797,66.8089,161.061743236
 10/18  15:00:00,289.684720304,36.7399839161,140.16084614,0.0,32.1804615127,55.9779621605,230.574445452,1.07215099753,75.1392,154.363094454
 10/18  16:00:00,320.440135515,36.4379633488,141.866529633,0.0,32.1804615127,60.9114621605,208.694320796,0.820832079546,91.7998,116.073688717
 10/18  17:00:00,355.962805375,35.8817366007,143.154216756,0.0,32.1804615127,77.5397301883,231.590593959,2.76006653273,49.9818,178.848727426
 10/18  18:00:00,425.269757704,35.9210080209,142.126784218,0.0,77.122965704,86.2600435998,376.036988789,3.33053910816,49.9818,322.724649681
 10/18  19:00:00,432.140063644,35.8865838394,141.86564372,0.0,102.647051061,80.1663183927,279.147052824,3.44276170888,33.3212,242.383091115
 10/18  20:00:00,456.495926393,35.8787055983,141.074204367,0.0,115.40909374,92.7192997104,272.961849889,3.77275679806,33.3212,235.867893091
 10/18  21:00:00,431.670608017,35.9484058806,139.921136243,0.0,102.647051061,94.1340635361,379.878172175,4.08261301971,24.9909,350.804659156
 10/18  22:00:00,366.512254783,36.0192281663,141.52978648,0.0,77.122965704,65.871452062,285.601422975,5.87040328876,16.6606,263.070419686
 10/18  23:00:00,300.805914312,35.9687155283,144.099517271,0.0,38.286128036,48.4199368926,165.654969801,8.07235891122,8.3303,149.252310889
 10/18  24:00:00,203.983404336,32.9413648075,88.7634023082,0.0,25.5240853573,30.610668775,119.423063429,0.290375640517,3.33212,115.800567788
 10/19  01:00:00,162.650425831,30.9212990447,57.4005194936,0.0,19.418418834,29.3649097162,90.6905765638,0.0,3.33212,87.3584565638
 10/19  02:00:00,194.569609905,33.34537796,94.2264619059,0.0,12.7620426787,28.1191506574,90.755909053,0.0401521307318,3.33212,87.3836369223
 10/19  03:00:00,194.655612451,33.34537796,94.4147267804,0.0,12.7620426787,28.1191506574,90.7553162399,0.0491555427283,3.33212,87.3740406971
 10/19  04:00:00,162.96250062,31.7293253498,58.1866669327,0.0,12.7620426787,28.1191506574,128.15459729,2.51878262666,3.33212,122.303694664
 10/19  05:00:00,215.327001602,32.9413648075,81.6230037049,0.0,25.5240853573,30.610668775,215.840897132,9.19188506959,8.3303,198.318712063
 10/19  06:00:00,359.996910156,34.9614305703,125.57363013,0.0,51.0481707146,78.1489452969,379.330558867,11.8228950068,16.6606,350.84706386
 10/19  07:00:00,419.231376801,35.7930644203,140.276901163,0.0,64.3609230253,109.708623606,508.361736468,13.0367618387,24.9909,470.33407463
 10/19  08:00:00,344.690515724,35.7736825045,111.831230437,0.0,51.0481707146,80.7689615957,404.482020069,15.4160198324,33.3212,355.744800236
 10/19  09:00:00,293.496821044,36.3498024902,89.0060512734,0.0,51.0481707146,71.0224615957,369.334427791,24.8954544609,66.8089,277.63007333
 10/19  10:00:00,227.706127497,36.4394736142,72.1129868137,0.0,32.1804615127,65.7244621605,329.781273168,30.8473270021,83.4695,215.464446166
 10/19  11:00:00,231.607938249,36.4935235528,75.3538223067,0.0,32.1804615127,65.7244621605,270.714277127,32.0524490633,83.4695,155.192328063
 10/19  12:00:00,237.315482439,36.5348647497,81.7343147804,0.0,32.1804615127,65.7244621605,277.129261086,32.1677095917,83.4695,161.492051494
 10/19  13:00:00,228.833472291,36.5688505772,82.9512920843,0.0,32.1804615127,55.9779621605,268.780221083,32.5394101877,75.1392,161.101610896
 10/19  14:00:00,237.651759803,36.5999778838,91.7009991005,0.0,32.1804615127,55.9779621605,253.72261488,32.2122539544,66.8089,154.701460925
 10/19  15:00:00,237.167683088,36.6283324384,91.2033457096,0.0,32.1804615127,55.9779621605,264.001438281,34.4344405825,75.1392,154.427797698
 10/19  16:00:00,267.573148857,36.3267211451,92.6365820012,0.0,32.1804615127,60.9114621605,246.623359065,32.2578082986,91.7998,122.565750766
 10/19  17:00:00,308.605042022,35.7749808256,99.1083316714,0.0,32.1804615127,77.5397301883,268.857131201,39.8971013294,49.9818,178.978229872
 10/19  18:00:00,393.006240717,35.8158792149,112.667616481,0.0,77.122965704,86.2600435998,419.218229942,47.8162610621,49.9818,321.42016888
 10/19  19:00:00,398.580392437,35.7704458718,110.679075421,0.0,102.647051061,80.1663183927,325.37303653,48.0458605819,33.3212,244.005975948
 10/19  20:00:00,431.840077121,35.7694568754,118.580282648,0.0,115.40909374,92.7192997104,318.358160207,48.6970936626,33.3212,236.339866545
 10/19  21:00:00,422.247749368,35.7831501924,132.536003263,0.0,102.647051061,94.1340635361,424.8225983,48.4061114366,24.9909,351.425586863
 10/19  22:00:00,332.095718073,35.8380616735,108.979009017,0.0,77.122965704,65.871452062,324.609581922,43.0764403917,16.6606,264.87254153
 10/19  23:00:00,235.959429911,35.8095462685,81.0670845534,0.0,38.286128036,48.4199368926,197.23038276,40.856416881,8.3303,148.043665879
 10/19  24:00:00,182.162796991,30.9212990447,69.5964855279,0.0,25.5240853573,30.610668775,151.04079639,31.8680118388,3.33212,115.840664551
 10/20  01:00:00,167.597734908,30.9212990447,62.421959677,0.0,19.418418834,29.3649097162,120.430197077,29.7001466982,3.33212,87.397930379
 10/20  02:00:00,155.928356916,30.9212990447,58.6900713952,0.0,12.7620426787,28.1191506574,118.446638986,27.7197740588,3.33212,87.3947449272
 10/20  03:00:00,155.807200118,33.34537796,56.1509343314,0.0,12.7620426787,28.1191506574,128.36456174,31.3823503652,3.33212,93.6500913747
 10/20  04:00:00,161.091630474,30.9212990447,56.6125496231,0.0,12.7620426787,28.1191506574,152.595458574,33.3793898399,3.33212,115.883948734
 10/20  05:00:00,199.763218178,33.34537796,65.2931455596,0.0,25.5240853573,30.610668775,244.808569473,30.905103281,8.3303,205.573166192
 10/20  06:00:00,331.908928519,34.6382200482,98.1911762996,0.0,51.0481707146,78.1489452969,396.501605446,28.3641269266,16.6606,351.47687852
 10/20  07:00:00,403.93118185,35.7790840576,125.666436802,0.0,64.3609230253,109.708623606,522.419837015,32.4174514037,24.9909,465.011485611
 10/20  08:00:00,330.400315321,35.7694568754,97.746878034,0.0,51.0481707146,80.7689615957,428.17846039,32.7775834896,33.3212,362.0796769
 10/20  09:00:00,288.806102065,36.3477798367,84.6085931688,0.0,51.0481707146,71.0224615957,374.97204806,33.3743051172,66.8089,274.788842943
 10/20  10:00:00,223.489692318,36.4398108687,68.0144859468,0.0,32.1804615127,65.7244621605,340.314053835,38.254675768,83.4695,218.589878067
 10/20  11:00:00,216.617666052,36.492911749,60.4767050892,0.0,32.1804615127,65.7244621605,282.700189128,42.512403813,83.4695,156.718285315
 10/20  12:00:00,215.413244841,36.5287658914,59.9277352431,0.0,32.1804615127,65.7244621605,298.218068052,54.5959446676,83.4695,160.152623385
 10/20  13:00:00,205.249955552,36.5583723616,59.4657611889,0.0,32.1804615127,55.9779621605,292.170463587,55.5726428017,75.1392,161.458620786
 10/20  14:00:00,205.23673297,36.5856266767,59.4443880426,0.0,32.1804615127,55.9779621605,272.760573844,51.4193776844,66.8089,154.53229616
 10/20  15:00:00,208.855428191,36.6127815447,63.0443158573,0.0,32.1804615127,55.9779621605,281.132909065,45.8409852784,75.1392,160.152723787
 10/20  16:00:00,243.011862522,36.3155151619,68.2224245013,0.0,32.1804615127,60.9114621605,245.417915335,36.4362343681,91.7998,117.181880967
 10/20  17:00:00,289.861663168,35.7694568754,77.7196146872,0.0,32.1804615127,77.5397301883,266.475456429,37.3945173239,49.9818,179.099139106
 10/20  18:00:00,376.313211067,35.7740380175,96.1410744637,0.0,77.122965704,86.2600435998,415.616738334,38.7743025855,49.9818,326.860635748
 10/20  19:00:00,384.143202937,35.7694568754,96.7933438403,0.0,102.647051061,80.1663183927,311.524011967,38.1226678369,33.3212,240.08014413
 10/20  20:00:00,418.936118445,35.7694568754,106.190566309,0.0,115.40909374,92.7192997104,307.460660876,37.7729124566,33.3212,236.366548419
 10/20  21:00:00,410.597214923,35.7694568754,121.298382157,0.0,102.647051061,94.1340635361,419.380511866,40.4262441532,24.9909,353.963367713
 10/20  22:00:00,320.579452459,35.7960936871,97.567731396,0.0,77.122965704,65.871452062,324.874819087,42.5320240373,16.6606,265.682195049
 10/20  23:00:00,225.197710489,35.7832081388,70.3837427984,0.0,38.286128036,48.4199368926,199.359554124,43.7714878683,8.3303,147.257766255
 10/20  24:00:00,172.279635109,30.9212990447,59.7436853025,0.0,25.5240853573,30.610668775,165.668221534,40.9949206917,3.33212,121.341180842
 10/21  01:00:00,168.941003337,30.9212990447,54.1948638003,0.0,27.7269238854,30.610668775,133.591457003,42.8436624005,3.33212,87.4156746021
 10/21  02:00:00,147.052276962,30.9212990447,49.8163819123,0.0,12.7620426787,28.1191506574,129.457039514,38.6960119451,3.33212,87.4289075685
 10/21  03:00:00,145.147993422,30.9212990447,47.9264985616,0.0,12.7620426787,28.1191506574,131.449847412,34.4347180422,3.33212,93.6830093698
 10/21  04:00:00,155.443023185,33.34537796,49.2180026116,0.0,12.7620426787,28.1191506574,150.914109073,31.6265384547,3.33212,115.955450618
 10/21  05:00:00,167.000881246,30.9212990447,50.9588711712,0.0,12.7620426787,28.1191506574,184.014683899,29.3547297939,8.3303,146.329654105
 10/21  06:00:00,262.358581401,34.9614305703,61.5646656458,0.0,42.6918050922,54.3732441037,255.667209513,26.9514202917,16.6606,212.055189221
 10/21  07:00:00,320.17337011,35.8013269097,88.5213111979,0.0,42.6918050922,86.1019271793,411.578350326,32.438563925,24.9909,354.148886401
 10/21  08:00:00,399.847476846,35.7761946251,129.761111907,0.0,57.6566862989,112.030105488,562.319373761,26.5527435693,33.3212,502.445430192
 10/21  09:00:00,363.878439208,36.3480972828,139.962980845,0.0,57.6566862989,83.6599452969,442.506005426,18.3502063096,66.8089,357.346899117
 10/21  10:00:00,290.120189462,36.4380707139,120.340860468,0.0,42.6918050922,68.9656133826,377.728665192,16.8352085322,83.4695,277.42395666
 10/21  11:00:00,265.026328862,36.4917473857,103.572323625,0.0,34.9340096728,67.7198543238,317.264565887,17.2341421532,83.4695,216.560923733
 10/21  12:00:00,274.546968661,36.5338912155,113.664656672,0.0,34.9340096728,67.7198543238,261.155098892,13.7603012862,83.4695,163.925297605
 10/21  13:00:00,276.809155353,36.5703239369,125.426850826,0.0,34.9340096728,57.9733543238,246.612718415,11.0530658893,75.1392,160.420452526
 10/21  14:00:00,286.546515879,36.6032690107,135.063821204,0.0,34.9340096728,57.9733543238,239.536838054,10.911102987,66.8089,161.816835067
 10/21  15:00:00,287.635607932,36.6311552894,136.149443857,0.0,34.9340096728,57.9733543238,248.596093472,11.6749293897,75.1392,161.781964083
 10/21  16:00:00,290.740623497,36.3266861812,110.542890496,0.0,34.9340096728,62.9068543238,231.095080255,16.4467664585,91.7998,122.848513797
 10/21  17:00:00,289.715203975,35.7862935208,79.9041123121,0.0,34.9340096728,72.2186844194,228.188211785,26.6718553639,49.9818,151.534556421
 10/21  18:00:00,373.500423087,35.8530907275,83.4511960497,0.0,87.0357390804,86.2600435998,269.776638704,37.6553251325,49.9818,182.139513571
 10/21  19:00:00,389.720558897,35.7731569342,104.97335793,0.0,102.000620287,77.6748002752,321.310002497,44.3918555219,33.3212,243.596946976
 10/21  20:00:00,415.335437115,35.7694568754,119.262378547,0.0,102.000620287,88.9820225341,316.823679013,46.106592898,33.3212,237.395886115
 10/21  21:00:00,406.71547847,35.7694568754,120.338382554,0.0,102.000620287,91.6425454185,321.993670645,57.1414035921,24.9909,239.861367053
 10/21  22:00:00,345.558129736,35.7694568754,112.379190751,0.0,87.0357390804,65.871452062,439.808313341,73.3498280198,16.6606,349.797885321
 10/21  23:00:00,242.852799154,35.7694568754,83.3896410794,0.0,42.6918050922,48.4199368926,299.596623226,84.4446594443,8.3303,206.821663782
 10/21  24:00:00,181.777961855,30.9212990447,66.9101637887,0.0,27.7269238854,30.610668775,193.278572775,69.9853470908,3.33212,119.961105685
 10/22  01:00:00,183.211622909,30.9212990447,59.1410359453,0.0,34.4311606118,33.1021868926,149.916826537,59.0279047775,3.33212,87.5568017591
 10/22  02:00:00,161.102603784,30.9212990447,54.5454470717,0.0,19.466279405,30.610668775,147.371830217,50.211161161,3.33212,93.8285490564
 10/22  03:00:00,158.982542552,30.9212990447,52.4387753791,0.0,19.466279405,30.610668775,134.307957804,43.4080538822,3.33212,87.5677839222
 10/22  04:00:00,166.700767974,30.9212990447,53.581646306,0.0,19.466279405,30.610668775,163.3023012,37.5223408635,3.33212,122.447840337
 10/22  05:00:00,179.978466903,30.9212990447,54.612679303,0.0,19.466279405,30.610668775,189.996932749,35.0621334036,8.3303,146.604499345
 10/22  06:00:00,264.809400077,34.6382200482,64.2326804557,0.0,42.6918050922,54.3732441037,263.549431517,32.3060073271,16.6606,214.582824189
 10/22  07:00:00,332.78045173,35.9562439861,91.5754351752,0.0,49.3960418185,88.5934452969,419.29768818,41.5700338842,24.9909,352.736754296
 10/22  08:00:00,396.662247544,35.7788975479,126.419225315,0.0,57.6566862989,112.030105488,581.417003782,44.0410634639,33.3212,504.054740318
 10/22  09:00:00,319.821430969,36.3607563099,105.217096663,0.0,50.9524495726,81.1684271793,479.496604268,46.3422483678,66.8089,366.3454559
 10/22  10:00:00,251.015195805,36.4490094384,81.4860731902,0.0,42.6918050922,68.9656133826,404.450314364,41.9537256862,83.4695,279.027088677
 10/22  11:00:00,242.667412583,36.4997704368,76.9285765172,0.0,38.286128036,68.9656133826,340.140178191,39.9686322284,83.4695,216.702045963
 10/22  12:00:00,234.708026399,36.5371068854,69.8218218063,0.0,38.286128036,68.9656133826,280.598088432,35.2297984541,83.4695,161.898789978
 10/22  13:00:00,228.350039492,36.568941741,82.3332859259,0.0,31.5818913096,56.727595265,268.39088978,31.3882641539,75.1392,161.863425626
 10/22  14:00:00,218.654829531,36.5973195779,72.6690571445,0.0,31.5818913096,56.727595265,255.186294513,33.6939272963,66.8089,154.683467216
 10/22  15:00:00,220.365210482,36.621458198,74.349846865,0.0,31.5818913096,56.727595265,270.904129669,34.3084444085,75.1392,161.456485261
 10/22  16:00:00,243.435970375,36.3171173899,68.4696552757,0.0,31.5818913096,61.661095265,249.622144007,35.0717756495,91.7998,122.750568358
 10/22  17:00:00,275.984609944,35.7694568754,71.0353640013,0.0,31.5818913096,70.9729253606,246.849905124,46.9580477833,49.9818,149.91005734
 10/22  18:00:00,363.232824185,35.7694568754,82.5323243697,0.0,80.3315023541,83.7685254822,298.111166704,64.3269906267,49.9818,183.802376077
 10/22  19:00:00,378.624955988,35.7694568754,93.895262661,0.0,102.000620287,77.6748002752,362.145400292,89.6747578759,33.3212,239.149442416
 10/22  20:00:00,406.413492354,35.7694568754,101.029013909,0.0,108.704857014,91.4735406516,405.445947015,130.85759009,33.3212,241.267156924
 10/22  21:00:00,378.763646886,35.7694568754,101.47669915,0.0,95.2963835608,89.1510273009,410.852797606,148.991189618,24.9909,236.870707988
 10/22  22:00:00,319.655561005,35.7694568754,95.3825571827,0.0,80.3315023541,63.3799339444,564.396673655,196.232125912,16.6606,351.503947743
 10/22  23:00:00,227.926740752,35.7694664063,67.8047286311,0.0,42.6918050922,48.4199368926,453.498456213,239.532046111,8.3303,205.636110103
 10/22  24:00:00,177.009560054,30.9212990447,52.8606353797,0.0,34.4311606118,33.1021868926,201.503930436,75.5484543167,3.33212,122.62335612
 10/23  01:00:00,150.053810356,30.9212990447,44.6887964386,0.0,19.418418834,29.3649097162,151.444393311,60.6328934347,3.33212,87.4793798758
 10/23  02:00:00,138.751096769,30.9212990447,41.3030006469,0.0,12.7620426787,28.1191506574,139.287444988,48.4697114678,3.33212,87.4856135205
 10/23  03:00:00,136.885508702,30.9212990447,39.4267030053,0.0,12.7620426787,28.1191506574,137.317173858,40.244698549,3.33212,93.7403553094
 10/23  04:00:00,144.523056395,30.9212990447,40.4627155227,0.0,12.7620426787,28.1191506574,153.821716871,34.4394213481,3.33212,116.050175523
 10/23  05:00:00,180.806672636,30.9212990447,49.1146482898,0.0,25.5240853573,30.610668775,244.01731684,29.5876694261,8.3303,206.099347414
 10/23  06:00:00,310.466770176,34.1534042652,77.7366683269,0.0,51.0481707146,78.1489452969,400.138716181,26.4122039243,16.6606,357.065912256
 10/23  07:00:00,381.35739799,35.7706259329,101.962070571,0.0,64.3609230253,109.708623606,663.735819937,167.364595625,24.9909,471.380324312
 10/23  08:00:00,315.008825843,35.7694568754,81.4495333724,0.0,51.0481707146,80.7689615957,569.113769237,168.707449685,33.3212,367.085119552
 10/23  09:00:00,281.184765375,36.3497526938,75.9218363544,0.0,51.0481707146,71.0224615957,486.36945277,140.626362661,66.8089,278.934190109
 10/23  10:00:00,226.132677243,36.438718964,70.1124601175,0.0,32.1804615127,65.7244621605,400.831845344,101.117148656,83.4695,216.245196688
 10/23  11:00:00,212.610835355,36.4894043083,56.2007019,0.0,32.1804615127,65.7244621605,330.809148172,85.1378119536,83.4695,162.201836218
 10/23  12:00:00,210.686026584,36.5253161527,55.0280710424,0.0,32.1804615127,65.7244621605,335.123196427,89.6855756936,83.4695,161.968120734
 10/23  13:00:00,199.550792813,36.5576777833,53.5935059721,0.0,32.1804615127,55.9779621605,337.692168528,100.831588368,75.1392,161.721380159
 10/23  14:00:00,196.103797375,36.5859533164,50.1406412441,0.0,32.1804615127,55.9779621605,331.313238106,109.709809913,66.8089,154.794528193
 10/23  15:00:00,196.419538376,36.6117076546,50.4609780759,0.0,32.1804615127,55.9779621605,345.184331907,108.504036019,75.1392,161.541095887
 10/23  16:00:00,224.414485251,36.3123242928,49.4401232908,0.0,32.1804615127,60.9114621605,340.516355376,125.912332521,91.7998,122.804222855
 10/23  17:00:00,273.758962403,35.7694568754,61.439544701,0.0,32.1804615127,77.5397301883,344.248696417,114.755608906,49.9818,179.511287512
 10/23  18:00:00,359.821711624,35.7694568754,79.3707648612,0.0,77.122965704,86.2600435998,525.948972321,146.330740915,49.9818,329.636431406
 10/23  19:00:00,362.073015851,35.7694568754,74.0328940296,0.0,102.647051061,80.1663183927,418.712499213,145.614914566,33.3212,239.776384646
 10/23  20:00:00,395.48841464,35.7694568754,82.1514910342,0.0,115.40909374,92.7192997104,404.124249317,126.269760495,33.3212,244.533288822
 10/23  21:00:00,390.021265211,35.7694568754,100.123648663,0.0,102.647051061,94.1340635361,525.110717289,146.144268929,24.9909,353.97554836
 10/23  22:00:00,301.801307562,35.7694568754,78.453534027,0.0,77.122965704,65.871452062,445.704928708,160.699699817,16.6606,268.344628891
 10/23  23:00:00,210.257509539,35.7694568754,55.0525826926,0.0,38.286128036,48.4199368926,322.069719772,160.5680783,8.3303,153.171341472
 10/23  24:00:00,158.929982976,30.9212990447,46.3123252305,0.0,25.5240853573,30.610668775,193.72274877,74.3293590247,3.33212,116.061269745
 10/24  01:00:00,146.229474443,30.9212990447,40.9725465317,0.0,19.418418834,29.3649097162,156.220709351,59.1219631121,3.33212,93.7666262392
 10/24  02:00:00,132.510231934,30.9212990447,35.203642917,0.0,12.7620426787,28.1191506574,138.899101585,48.0555517889,3.33212,87.5114297961
 10/24  03:00:00,131.402458915,30.9212990447,34.0969704677,0.0,12.7620426787,28.1191506574,131.811945264,40.9569693301,3.33212,87.5228559336
 10/24  04:00:00,143.04675405,30.9212990447,38.5177738613,0.0,12.7620426787,28.1191506574,160.222131323,34.3391560385,3.33212,122.550855284
 10/24  05:00:00,179.655554931,30.9212990447,47.4836251818,0.0,25.5240853573,30.610668775,243.93110648,29.3097854699,8.3303,206.29102101
 10/24  06:00:00,308.576483746,34.6382200482,74.7896056932,0.0,51.0481707146,78.1489452969,401.489605131,27.8651699945,16.6606,356.963835137
 10/24  07:00:00,376.882252965,35.7723850809,98.0301503404,0.0,64.3609230253,109.708623606,591.368040486,92.6822343166,24.9909,473.694906169
 10/24  08:00:00,310.685193681,35.7694568754,77.5844965763,0.0,51.0481707146,80.7689615957,506.916335756,105.82082537,33.3212,367.774310386
 10/24  09:00:00,276.653368114,36.3400123517,72.1435844355,0.0,51.0481707146,71.0224615957,443.444158714,97.3327920501,66.8089,279.302466664
 10/24  10:00:00,217.084728557,36.4296635472,61.3984941888,0.0,32.1804615127,65.7244621605,388.117587386,88.1704144764,83.4695,216.47767291
 10/24  11:00:00,211.999406442,36.4805908681,55.6713453282,0.0,32.1804615127,65.7244621605,338.223415522,92.4130955786,83.4695,162.340819943
 10/24  12:00:00,205.760551332,36.5148614601,50.1543434591,0.0,32.1804615127,65.7244621605,348.372368576,102.789403746,83.4695,162.113464831
 10/24  13:00:00,194.351019345,36.5485305474,48.5120693823,0.0,32.1804615127,55.9779621605,330.467869033,93.4568657124,75.1392,161.871803321
 10/24  14:00:00,194.001745992,36.5770522693,48.1802618874,0.0,32.1804615127,55.9779621605,317.004009157,88.5821215572,66.8089,161.612987599
 10/24  15:00:00,204.003382999,36.6053031163,58.1320020948,0.0,32.1804615127,55.9779621605,313.90553185,83.4835442287,75.1392,155.282787621
 10/24  16:00:00,233.619128896,36.3066554383,58.7812159101,0.0,32.1804615127,60.9114621605,295.968510986,81.7410690061,91.7998,122.42764198
 10/24  17:00:00,278.240213193,35.7694568754,66.0011979153,0.0,32.1804615127,77.5397301883,338.735843071,102.195613938,49.9818,186.558429133
 10/24  18:00:00,361.355718647,35.7694568754,81.0681689427,0.0,77.122965704,86.2600435998,491.159817126,116.370044017,49.9818,324.807973109
 10/24  19:00:00,366.506986499,35.7694568754,78.9997259261,0.0,102.647051061,80.1663183927,412.12338031,133.953697772,33.3212,244.848482538
 10/24  20:00:00,399.568701121,35.7694568754,86.6263031854,0.0,115.40909374,92.7192997104,421.187924542,143.074145215,33.3212,244.792579327
 10/24  21:00:00,391.323219267,35.7694669091,101.839384675,0.0,102.647051061,94.1340635361,512.70491534,133.096187009,24.9909,354.617828331
 10/24  22:00:00,303.369239995,35.7694568754,80.187295005,0.0,77.122965704,65.871452062,422.574350996,134.571323228,16.6606,271.342427768
 10/24  23:00:00,211.430580957,35.7694568754,56.3897652677,0.0,38.286128036,48.4199368926,299.121560266,139.842085193,8.3303,150.949175073
 10/24  24:00:00,159.510070748,30.9212990447,46.9080260402,0.0,25.5240853573,30.610668775,208.939194445,83.2319310492,3.33212,122.375143396
 10/25  01:00:00,145.981296515,30.9212990447,40.730408378,0.0,19.418418834,29.3649097162,160.168692967,69.0979870249,3.33212,87.7385859421
 10/25  02:00:00,136.206304495,30.9212990447,38.8983932864,0.0,12.7620426787,28.1191506574,142.861198102,51.9842236574,3.33212,87.5448544443
 10/25  03:00:00,135.167524147,30.9212990447,37.8635682754,0.0,12.7620426787,28.1191506574,140.811532966,43.6694479271,3.33212,93.8099650387
 10/25  04:00:00,143.008915353,30.9212990447,39.1126199236,0.0,12.7620426787,28.1191506574,161.617803051,38.5636667861,3.33212,119.722016264
 10/25  05:00:00,179.109081672,30.9212990447,47.5870942802,0.0,25.5240853573,30.610668775,251.10573793,33.0677193635,8.3303,209.707718566
 10/25  06:00:00,307.860100091,34.6382200482,74.8113552895,0.0,51.0481707146,78.1489452969,402.117322472,30.7509799318,16.6606,354.70574254
 10/25  07:00:00,375.901238059,35.7726100074,98.1742792843,0.0,64.3609230253,109.708623606,584.341630204,80.7404679886,24.9909,478.610262215
 10/25  08:00:00,308.067211988,35.7694568754,75.820240822,0.0,51.0481707146,80.7689615957,500.541665409,98.8595733179,33.3212,368.360892091
 10/25  09:00:00,280.205108357,36.3388508079,75.6255677863,0.0,51.0481707146,71.0224615957,456.189959394,109.791074663,66.8089,279.589984731
 10/25  10:00:00,217.562028403,36.428073963,61.9077469299,0.0,32.1804615127,65.7244621605,379.875391841,79.7670553859,83.4695,216.638836455
 10/25  11:00:00,204.815471309,36.4783591034,48.6939846288,0.0,32.1804615127,65.7244621605,298.333699482,52.4358885266,83.4695,162.428310956
 10/25  12:00:00,211.018310965,36.5201905461,55.5864809363,0.0,32.1804615127,65.7244621605,290.086690569,44.4059056612,83.4695,162.211284908
 10/25  13:00:00,200.14164844,36.5553316588,54.383650267,0.0,32.1804615127,55.9779621605,294.421493195,57.3038319103,75.1392,161.978461285
 10/25  14:00:00,199.778696912,36.5831461282,53.9789972111,0.0,32.1804615127,55.9779621605,297.056728686,68.5209852833,66.8089,161.726843403
 10/25  15:00:00,203.20988839,36.6093836469,57.3729002193,0.0,32.1804615127,55.9779621605,307.650714839,70.8233389087,75.1392,161.688175931
 10/25  16:00:00,230.525721896,36.3083439607,55.7305194512,0.0,32.1804615127,60.9114621605,284.605886294,69.8880076974,91.7998,122.918078596
 10/25  17:00:00,277.263172733,35.7694568754,65.0815788826,0.0,32.1804615127,77.5397301883,309.490522579,79.7171096867,49.9818,179.791612892
 10/25  18:00:00,362.664638596,35.7694568754,82.4404752864,0.0,77.122965704,86.2600435998,470.930814769,88.056597089,49.9818,332.89241768
 10/25  19:00:00,369.693718281,35.7694568754,81.8273104602,0.0,102.647051061,80.1663183927,383.965631772,104.843114308,33.3212,245.801317464
 10/25  20:00:00,403.594971648,35.7694568754,90.3798047863,0.0,115.40909374,92.7192997104,369.811189231,98.3816642607,33.3212,238.10832497
 10/25  21:00:00,395.700574939,35.7694568754,106.049753959,0.0,102.647051061,94.1340635361,477.400653087,88.9645783359,24.9909,363.445174752
 10/25  22:00:00,306.543771078,35.7694568754,83.4696759071,0.0,77.122965704,65.871452062,395.624319859,109.937814558,16.6606,269.0259053
 10/25  23:00:00,212.419546886,35.7694568754,57.3416186141,0.0,38.286128036,48.4199368926,331.500712278,171.617174212,8.3303,151.553238066
 10/25  24:00:00,160.117748033,30.9212990447,47.4981186019,0.0,25.5240853573,30.610668775,216.306788804,95.0834843372,3.33212,117.891184467
 10/26  01:00:00,147.268039521,30.9212990447,42.0057329974,0.0,19.418418834,29.3649097162,171.523667136,74.3648002089,3.33212,93.8267469273
 10/26  02:00:00,136.782072814,30.9212990447,39.4491905462,0.0,12.7620426787,28.1191506574,150.076941604,59.1718881152,3.33212,87.572933489
 10/26  03:00:00,134.968326377,30.9212990447,37.6282858361,0.0,12.7620426787,28.1191506574,148.24972197,51.0819022262,3.33212,93.835699744
 10/26  04:00:00,142.412151469,30.9212990447,38.458951725,0.0,12.7620426787,28.1191506574,165.798098445,46.2509731552,3.33212,116.21500529
