Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/26  05:00:00,177.744888916,30.9212990447,46.12897673,0.0,25.5240853573,30.610668775,263.984043436,41.8675006143,8.3303,213.786242822
 10/26  06:00:00,306.819648452,34.4766147872,73.8299901064,0.0,51.0481707146,78.1489452969,407.94489591,35.9098791972,16.6606,355.374416713
 10/26  07:00:00,376.556299824,35.772250364,98.2106233968,0.0,64.3609230253,109.708623606,631.977008736,126.925166304,24.9909,480.060942431
 10/26  08:00:00,314.257848363,35.7694568754,81.8808373516,0.0,51.0481707146,80.7689615957,495.63083175,93.2337636544,33.3212,369.075868096
 10/26  09:00:00,291.624088622,36.3444561432,87.1922585097,0.0,51.0481707146,71.0224615957,407.321339084,60.5354403923,66.8089,279.976998692
 10/26  10:00:00,238.930680383,36.436731296,83.2322342491,0.0,32.1804615127,65.7244621605,357.067447878,56.7108382509,83.4695,216.887109627
 10/26  11:00:00,235.205448808,36.491883875,78.8876947933,0.0,32.1804615127,65.7244621605,300.665149989,47.9134746483,83.4695,169.282175341
 10/26  12:00:00,229.029958333,36.5311224355,73.4378471577,0.0,32.1804615127,65.7244621605,295.240687345,49.556861686,83.4695,162.214325659
 10/26  13:00:00,218.393032654,36.5648026669,72.5043348309,0.0,32.1804615127,55.9779621605,287.479215443,50.3446498644,75.1392,161.995365579
 10/26  14:00:00,201.145841951,36.5943279493,55.3302588109,0.0,32.1804615127,55.9779621605,282.354656867,56.8232914119,66.8089,158.722465455
 10/26  15:00:00,182.381540076,36.6212706603,36.6781349209,0.0,32.1804615127,55.9779621605,304.083636504,70.7929057346,75.1392,158.15153077
 10/26  16:00:00,215.353754575,36.3189180563,40.6735903693,0.0,32.1804615127,60.9114621605,293.330152588,78.5599939381,91.7998,122.970358649
 10/26  17:00:00,266.281805759,35.7694568754,54.2659796935,0.0,32.1804615127,77.5397301883,318.914042324,82.0902039198,49.9818,186.842038404
 10/26  18:00:00,355.555917161,35.7725094177,75.5552953372,0.0,77.122965704,86.2600435998,468.230201502,85.2603766236,49.9818,332.988024878
 10/26  19:00:00,404.870452784,35.7694568754,117.036028979,0.0,102.647051061,80.1663183927,382.103907438,102.309787934,33.3212,246.472919504
 10/26  20:00:00,435.657302136,35.7694568754,122.326801801,0.0,115.40909374,92.7192997104,386.682022496,113.71207455,33.3212,239.648747946
 10/26  21:00:00,408.440124317,35.7694568754,118.526148301,0.0,102.647051061,94.1340635361,541.940960637,154.289986116,24.9909,362.660074521
 10/26  22:00:00,312.228913159,35.7724152223,88.9826311294,0.0,77.122965704,65.871452062,419.579628645,133.56775786,16.6606,269.351270785
 10/26  23:00:00,217.435745644,35.7694568754,62.3885748032,0.0,38.286128036,48.4199368926,290.275828875,128.499036364,8.3303,153.446492511
 10/26  24:00:00,164.629574339,30.9212990447,51.9857713941,0.0,25.5240853573,30.610668775,206.999776198,80.9693981812,3.33212,122.698258017
 10/27  01:00:00,151.131018456,30.9212990447,45.8622549071,0.0,19.418418834,29.3649097162,156.225673566,65.2989290451,3.33212,87.5946245211
 10/27  02:00:00,139.784083242,30.9212990447,42.4366989518,0.0,12.7620426787,28.1191506574,154.134002388,56.9368208019,3.33212,93.8650615861
 10/27  03:00:00,138.222019071,30.9212990447,40.8865309319,0.0,12.7620426787,28.1191506574,137.585743799,46.6444069336,3.33212,87.6092168654
 10/27  04:00:00,147.276276196,30.9212990447,42.7447882688,0.0,12.7620426787,28.1191506574,163.135639815,37.0669499726,3.33212,122.736569842
 10/27  05:00:00,184.636551647,32.5373516549,50.83114501,0.0,25.5240853573,30.610668775,248.832986784,33.6688138837,8.3303,206.8338729
 10/27  06:00:00,312.207034138,33.9513976889,79.1049007801,0.0,51.0481707146,78.1489452969,410.162058403,28.7767313513,16.6606,364.724727052
 10/27  07:00:00,384.650951324,35.8594947744,103.187287023,0.0,64.3609230253,109.708623606,570.100154868,66.1957487362,24.9909,478.913506132
 10/27  08:00:00,313.024878907,35.7694568754,80.0519955424,0.0,51.0481707146,80.7689615957,489.900919161,84.9303955288,33.3212,371.649323632
 10/27  09:00:00,279.814786232,36.345222819,75.3907989797,0.0,51.0481707146,71.0224615957,430.952375369,83.6246810105,66.8089,280.518794359
 10/27  10:00:00,232.845984118,36.4361547328,77.1479517282,0.0,32.1804615127,65.7244621605,371.531189821,71.0055767077,83.4695,217.056113113
 10/27  11:00:00,222.826822964,36.4885594464,66.5703721599,0.0,32.1804615127,65.7244621605,311.872951399,59.0053548262,83.4695,169.398096573
 10/27  12:00:00,233.922020978,36.5283454319,78.2756495152,0.0,32.1804615127,65.7244621605,311.589432564,65.8030628984,83.4695,162.316869666
 10/27  13:00:00,209.144847073,36.5606479355,63.2506964658,0.0,32.1804615127,55.9779621605,318.385011021,81.1396834614,75.1392,162.10612756
 10/27  14:00:00,208.023119381,36.5896454643,62.1731711513,0.0,32.1804615127,55.9779621605,292.955855845,64.2711995134,66.8089,161.875756332
 10/27  15:00:00,211.568865387,36.6174968064,65.6900431623,0.0,32.1804615127,55.9779621605,298.763946168,62.2067531656,75.1392,161.417993003
 10/27  16:00:00,244.033444799,36.3174827796,69.1488613311,0.0,32.1804615127,60.9114621605,283.117211451,67.8653356429,91.7998,123.452075808
 10/27  17:00:00,290.560420519,35.7694568754,75.5284210812,0.0,32.1804615127,77.5397301883,307.221453228,77.1722549494,49.9818,180.067398278
 10/27  18:00:00,371.663150969,35.7750336163,91.3881365099,0.0,77.122965704,86.2600435998,468.981263559,84.981555466,49.9818,334.017908093
 10/27  19:00:00,376.525723128,35.7694568754,89.0524170041,0.0,102.647051061,80.1663183927,381.635782554,101.998863306,33.3212,246.315719248
 10/27  20:00:00,408.964433571,35.7694568754,96.0692823519,0.0,115.40909374,92.7192997104,392.390925739,113.494983973,33.3212,245.574741766
 10/27  21:00:00,397.913781497,35.7694568754,108.342951808,0.0,102.647051061,94.1340635361,544.571518619,154.250231658,24.9909,365.330386961
 10/27  22:00:00,309.114272174,35.7749702073,85.7243523251,0.0,77.122965704,65.871452062,466.253130614,179.875126338,16.6606,269.717404276
 10/27  23:00:00,214.814788172,35.7694568754,59.458400876,0.0,38.286128036,48.4199368926,361.161586994,199.297441613,8.3303,153.533845381
 10/27  24:00:00,161.414500833,30.9212990447,48.7255675141,0.0,25.5240853573,30.610668775,205.648751404,84.9189396314,3.33212,117.397691772
 10/28  01:00:00,158.279571486,30.9212990447,43.3699724187,0.0,27.7269238854,30.610668775,163.072822899,66.9296767871,3.33212,92.8110261123
 10/28  02:00:00,137.483266963,30.9212990447,40.0787693416,0.0,12.7620426787,28.1191506574,148.67624864,51.4428318861,3.33212,93.901296754
 10/28  03:00:00,135.587650991,30.9212990447,38.1791774947,0.0,12.7620426787,28.1191506574,133.707864263,42.7386892539,3.33212,87.6370550093
 10/28  04:00:00,143.65284712,30.9212990447,39.6428690448,0.0,12.7620426787,28.1191506574,162.840866658,36.7155470223,3.33212,122.793199636
 10/28  05:00:00,158.032811302,30.9212990447,41.7765850971,0.0,12.7620426787,28.1191506574,193.393858312,31.4269025376,8.3303,153.636655775
 10/28  06:00:00,250.515654335,33.9513976889,50.4934374539,0.0,42.6918050922,54.3732441037,261.124375104,29.3656531516,16.6606,215.098121952
 10/28  07:00:00,311.014783069,35.7784042331,74.9195098388,0.0,42.6918050922,86.1019271793,533.07437164,150.936673945,24.9909,357.146797695
 10/28  08:00:00,383.565233214,35.7694568754,112.548798038,0.0,57.6566862989,112.030105488,677.765969815,126.648140546,33.3212,517.796629269
 10/28  09:00:00,335.780233242,36.3487073748,111.637168162,0.0,57.6566862989,83.6599452969,522.147825413,84.0329219601,66.8089,371.306003453
 10/28  10:00:00,277.202370348,36.4430281573,107.552942361,0.0,42.6918050922,68.9656133826,410.270170954,42.5356165474,83.4695,284.265054407
 10/28  11:00:00,277.588157222,36.4994624345,116.295040615,0.0,34.9340096728,67.7198543238,333.945250931,26.5148277418,83.4695,223.960923189
 10/28  12:00:00,300.195869845,36.5547562423,139.413537719,0.0,34.9340096728,67.7198543238,266.179377999,18.6771202742,83.4695,164.032757724
 10/28  13:00:00,287.528329108,36.5805825208,136.296906044,0.0,34.9340096728,57.9733543238,255.255551945,15.1333463348,75.1392,164.98300561
 10/28  14:00:00,267.473546402,36.6075889877,116.278033505,0.0,34.9340096728,57.9733543238,249.783916826,16.0257581225,66.8089,166.949258703
 10/28  15:00:00,250.065071774,36.6331543585,99.0160723983,0.0,34.9340096728,57.9733543238,257.837898363,20.2689971631,75.1392,162.4297012
 10/28  16:00:00,260.981585246,36.3276191688,81.2124591522,0.0,34.9340096728,62.9068543238,245.935682789,30.8849350863,91.7998,123.250947703
 10/28  17:00:00,296.016107088,35.7789515213,83.5012578189,0.0,34.9340096728,72.2186844194,254.318885251,48.6877769608,49.9818,155.64930829
 10/28  18:00:00,381.091689911,35.8423335196,90.9841848891,0.0,87.0357390804,86.2600435998,304.457653728,62.713239004,49.9818,191.762614724
 10/28  19:00:00,389.143459127,35.7711998795,104.345480916,0.0,102.000620287,77.6748002752,351.844570466,70.4913134898,33.3212,248.032056977
 10/28  20:00:00,409.442550444,35.7694568754,113.322825732,0.0,102.000620287,88.9820225341,353.838252284,74.6761651013,33.3212,245.840887183
 10/28  21:00:00,398.153405816,35.7694763846,111.710107275,0.0,102.000620287,91.6425454185,368.30705588,97.0919022027,24.9909,246.224253677
 10/28  22:00:00,337.590830588,35.7694568754,104.279699451,0.0,87.0357390804,65.871452062,503.052110047,130.962161992,16.6606,355.429348055
 10/28  23:00:00,235.273565157,35.7694568754,75.5595612482,0.0,42.6918050922,48.4199368926,390.603434502,167.767833258,8.3303,214.505301245
 10/28  24:00:00,173.67719159,30.9212990447,58.7603681229,0.0,27.7269238854,30.610668775,216.443757546,90.3046822097,3.33212,122.806955337
 10/29  01:00:00,174.989889544,30.9212990447,50.843799128,0.0,34.4311606118,33.1021868926,164.33955974,72.6593618403,3.33212,88.3480779
 10/29  02:00:00,152.784101936,30.9212990447,46.1303177016,0.0,19.466279405,30.610668775,156.840514616,60.0354296374,3.33212,93.4729649787
 10/29  03:00:00,150.269612854,30.9212990447,43.6140201711,0.0,19.466279405,30.610668775,146.769124565,49.3878823987,3.33212,94.0491221662
 10/29  04:00:00,157.759837835,30.9212990447,44.5043655653,0.0,19.466279405,30.610668775,168.053278419,41.8684814401,3.33212,122.852676979
 10/29  05:00:00,171.510929197,30.9212990447,46.0006560152,0.0,19.466279405,30.610668775,197.833544641,35.5626426329,8.3303,153.940602008
 10/29  06:00:00,255.291550619,34.3150095262,54.9013958468,0.0,42.6918050922,54.3732441037,262.809398953,30.1661940937,16.6606,215.98260486
 10/29  07:00:00,324.100627701,35.830381171,78.9603881201,0.0,49.3960418185,88.5934452969,532.673302266,141.571378479,24.9909,366.111023787
 10/29  08:00:00,387.122318307,35.7694568754,116.060825047,0.0,57.6566862989,112.030105488,676.593066273,127.230065267,33.3212,516.041801006
 10/29  09:00:00,331.026715254,36.3579187752,116.050881991,0.0,50.9524495726,81.1684271793,515.240294638,77.1934055589,66.8089,371.237989079
 10/29  10:00:00,278.633749463,36.4515386866,108.961786191,0.0,42.6918050922,68.9656133826,409.39138911,39.1121097978,83.4695,286.809779312
 10/29  11:00:00,291.763823104,36.5053634347,125.726972057,0.0,38.286128036,68.9656133826,330.368605533,20.7588761795,83.4695,226.140229353
 10/29  12:00:00,306.472015037,36.5669734523,140.732337254,0.0,38.286128036,68.9656133826,258.521130665,10.9433827504,83.4695,164.108247915
 10/29  13:00:00,288.861541378,36.5998971105,141.894142849,0.0,31.5818913096,56.727595265,246.923420339,9.22379473786,75.1392,162.560425602
 10/29  14:00:00,288.466478502,36.6226555853,141.133278376,0.0,31.5818913096,56.727595265,233.435302423,4.49509162759,66.8089,162.131310795
 10/29  15:00:00,289.303386795,36.6386749068,141.812823023,0.0,31.5818913096,56.727595265,240.320545042,3.05242574567,75.1392,162.128919296
 10/29  16:00:00,319.461687486,36.3328267176,143.235968517,0.0,31.5818913096,61.661095265,219.702992497,4.75626980867,91.7998,123.146922689
 10/29  17:00:00,336.010071463,35.7694568754,127.35530412,0.0,31.5818913096,70.9729253606,222.549452098,11.5046453698,49.9818,161.063006728
 10/29  18:00:00,390.932369453,35.7757900121,109.676841203,0.0,80.3315023541,83.7685254822,256.083668861,18.2873095989,49.9818,187.814559263
 10/29  19:00:00,377.067711378,35.7694568754,92.2301812558,0.0,102.000620287,77.6748002752,312.654613932,33.190083747,33.3212,246.143330185
 10/29  20:00:00,416.441549777,35.7694568754,111.100039371,0.0,108.704857014,91.4735406516,326.197774125,49.2317996152,33.3212,243.64477451
 10/29  21:00:00,394.818244219,35.7694568754,117.638119702,0.0,95.2963835608,89.1510273009,332.543932872,59.7021440308,24.9909,247.850888841
 10/29  22:00:00,337.918381334,35.7694568754,113.946397108,0.0,80.3315023541,63.3799339444,439.530794522,66.7397228786,16.6606,356.130471644
 10/29  23:00:00,244.936146137,35.7694568754,85.4644866925,0.0,42.6918050922,48.4199368926,299.206762807,76.8226373976,8.3303,214.053825409
 10/29  24:00:00,192.265607424,30.9212990447,68.1463929769,0.0,34.4311606118,33.1021868926,194.030539027,67.6760904886,3.33212,123.022328538
 10/30  01:00:00,163.367191467,30.9212990447,58.0652587633,0.0,19.418418834,29.3649097162,152.304909787,61.2864390672,3.33212,87.6863507202
 10/30  02:00:00,149.936719811,30.9212990447,52.5591596537,0.0,12.7620426787,28.1191506574,154.995768125,57.7048800468,3.33212,93.9587680778
 10/30  03:00:00,146.592272663,30.9212990447,49.2287817365,0.0,12.7620426787,28.1191506574,146.807739728,49.504672501,3.33212,93.9709472267
 10/30  04:00:00,154.00897318,30.9212990447,50.0674097337,0.0,12.7620426787,28.1191506574,167.870432421,41.6249288731,3.33212,122.913383548
 10/30  05:00:00,189.403234052,30.9212990447,57.8191474948,0.0,25.5240853573,30.610668775,253.885959757,38.144027385,8.3303,207.411632372
 10/30  06:00:00,320.328004056,34.9614305703,86.880869644,0.0,51.0481707146,78.1489452969,417.598927159,34.101098576,16.6606,366.837228583
 10/30  07:00:00,394.459322648,35.7742965402,113.909745948,0.0,64.3609230253,109.708623606,588.125675719,77.1247920437,24.9909,486.009983675
 10/30  08:00:00,326.852040926,35.7694568754,94.5979861918,0.0,51.0481707146,80.7689615957,476.583109903,71.2885695284,33.3212,371.973340375
 10/30  09:00:00,306.55362565,36.3626995172,102.063359315,0.0,51.0481707146,71.0224615957,395.21830624,44.7474935148,66.8089,283.661912725
 10/30  10:00:00,273.533871817,36.4550029351,117.701649654,0.0,32.1804615127,65.7244621605,329.601671006,23.2081289605,83.4695,222.924042046
 10/30  11:00:00,297.734231584,36.5096090692,140.554294748,0.0,32.1804615127,65.7244621605,261.700298359,8.54148334675,83.4695,169.689315013
 10/30  12:00:00,298.766047059,36.5506070419,141.827351606,0.0,32.1804615127,65.7244621605,248.666239556,2.53207827439,83.4695,162.664661281
 10/30  13:00:00,289.223956571,36.6094025773,141.598012738,0.0,32.1804615127,55.9779621605,239.40018145,1.73738236611,75.1392,162.523599084
 10/30  14:00:00,289.761598326,36.6167573516,142.020481226,0.0,32.1804615127,55.9779621605,233.549291031,2.05511987752,66.8089,164.685271154
 10/30  15:00:00,291.13845502,36.6410773473,143.23590992,0.0,32.1804615127,55.9779621605,242.917923001,2.80536400045,75.1392,164.973359001
 10/30  16:00:00,321.382551554,36.3354712487,144.638526913,0.0,32.1804615127,60.9114621605,217.753013635,1.30451884612,91.7998,124.648694789
 10/30  17:00:00,361.398502893,35.7893654097,144.709202862,0.0,32.1804615127,77.5397301883,241.244591958,3.84088233391,49.9818,187.421909624
 10/30  18:00:00,425.278756311,35.836278452,143.497642803,0.0,77.122965704,86.2600435998,390.506073857,4.80140826261,49.9818,335.722865594
 10/30  19:00:00,432.42795928,35.7769381756,143.365947734,0.0,102.647051061,80.1663183927,286.229994938,5.7291254675,33.3212,247.179669471
 10/30  20:00:00,456.760188348,35.7694568754,142.291123401,0.0,115.40909374,92.7192997104,285.05898012,5.33307733727,33.3212,246.404702783
 10/30  21:00:00,432.259687497,35.8050153227,141.363977522,0.0,102.647051061,94.1340635361,398.965684464,6.4217901287,24.9909,367.552994336
 10/30  22:00:00,367.001378282,35.863543636,142.836962044,0.0,77.122965704,65.871452062,305.478095441,10.362309589,16.6606,278.455185852
 10/30  23:00:00,283.637887037,35.8332484054,127.637185402,0.0,38.286128036,48.4199368926,177.621235149,16.912544121,8.3303,152.378391028
 10/30  24:00:00,153.946150405,30.9212990447,41.3492685626,0.0,25.5240853573,30.610668775,141.12310108,17.6314524973,3.33212,120.159528583
 10/31  01:00:00,155.775996436,30.9212990447,50.577266557,0.0,19.418418834,29.3649097162,115.834175296,20.749445514,3.33212,91.7526097824
 10/31  02:00:00,184.89309562,33.34537796,84.9530177672,0.0,12.7620426787,28.1191506574,117.203465752,19.8794982845,3.33212,93.9918474675
 10/31  03:00:00,140.176722454,30.9212990447,42.96193303,0.0,12.7620426787,28.1191506574,114.913717244,17.5727341923,3.33212,94.0088630513
 10/31  04:00:00,184.619423941,33.34537796,77.4861285758,0.0,12.7620426787,28.1191506574,143.639786126,17.3279608665,3.33212,122.979705259
 10/31  05:00:00,204.655972782,32.9413648075,70.4156273412,0.0,25.5240853573,30.610668775,234.764777104,17.8668719867,8.3303,208.567605117
 10/31  06:00:00,327.138074544,34.4766147872,93.4290304341,0.0,51.0481707146,78.1489452969,404.993228103,21.9428131434,16.6606,366.38981496
 10/31  07:00:00,392.374856279,35.7843983849,111.307648948,0.0,64.3609230253,109.708623606,542.440824103,29.9369604695,24.9909,487.512963633
 10/31  08:00:00,327.977706923,35.7694568754,95.3270736066,0.0,51.0481707146,80.7689615957,435.50124044,27.5653070914,33.3212,374.614733348
 10/31  09:00:00,300.921454795,36.3404861937,96.6787358305,0.0,51.0481707146,71.0224615957,380.268630752,25.462082647,66.8089,287.997648105
 10/31  10:00:00,270.902888342,36.4296386799,115.065021115,0.0,32.1804615127,65.7244621605,331.35342762,22.7333505372,83.4695,225.150577083
 10/31  11:00:00,254.280802077,36.4823305632,97.5917783429,0.0,32.1804615127,65.7244621605,267.171309405,20.7040022768,83.4695,162.997807128
 10/31  12:00:00,237.74585575,36.5206206171,81.7368552598,0.0,32.1804615127,65.7244621605,274.313420406,21.284340469,83.4695,169.559579937
 10/31  13:00:00,223.985792774,36.5536610948,77.6735748896,0.0,32.1804615127,55.9779621605,259.573247882,21.9254566517,75.1392,162.50859123
 10/31  14:00:00,239.332835569,36.5825375914,92.7229224279,0.0,32.1804615127,55.9779621605,247.393999106,18.2712325357,66.8089,162.313866571
 10/31  15:00:00,238.871115155,36.6097180017,92.0682636333,0.0,32.1804615127,55.9779621605,253.33338938,15.8606663962,75.1392,162.333522984
 10/31  16:00:00,248.222699272,36.3112741412,72.7388391552,0.0,32.1804615127,60.9114621605,239.849266993,18.2788721716,91.7998,129.770594821
 10/31  17:00:00,290.593631144,35.7694568754,75.1550626641,0.0,32.1804615127,77.5397301883,257.870920055,23.7270426336,49.9818,184.162077421
 10/31  18:00:00,363.770890169,35.7986498064,83.2582740126,0.0,77.122965704,86.2600435998,418.6604817,28.2408352695,49.9818,340.437846431
 10/31  19:00:00,364.031062206,35.7694568754,76.6239114921,0.0,102.647051061,80.1663183927,313.618470493,32.8207185772,33.3212,247.476551916
 10/31  20:00:00,400.097467788,35.7694568754,87.4049269632,0.0,115.40909374,92.7192997104,314.874797019,34.8714110699,33.3212,246.682185949
 10/31  21:00:00,399.860793865,35.771335631,110.621332951,0.0,102.647051061,94.1340635361,435.760406674,42.4636758086,24.9909,368.305830866
 10/31  22:00:00,314.642256546,35.8091740137,91.6551784592,0.0,77.122965704,65.871452062,345.805072022,50.2877729926,16.6606,278.85669903
 10/31  23:00:00,222.038588147,35.7944620174,67.2358174046,0.0,38.286128036,48.4199368926,213.852881304,51.6029446325,8.3303,153.919636671
 10/31  24:00:00,173.865584413,30.9212990447,61.3495261731,0.0,25.5240853573,30.610668775,165.422748576,39.1135364998,3.33212,122.977092076
 11/01  01:00:00,159.739279802,30.9212990447,54.6152654006,0.0,19.418418834,29.3649097162,131.916352937,34.5663615939,3.33212,94.0178713428
 11/01  02:00:00,148.334087448,30.9212990447,51.1479818482,0.0,12.7620426787,28.1191506574,121.817983504,30.7324057187,3.33212,87.7534577855
 11/01  03:00:00,149.498615858,33.34537796,49.9055335764,0.0,12.7620426787,28.1191506574,124.339046881,26.9670969821,3.33212,94.0398298991
 11/01  04:00:00,154.855111623,30.9212990447,51.0988900034,0.0,12.7620426787,28.1191506574,150.301186758,23.9389395819,3.33212,123.030127176
 11/01  05:00:00,194.941793038,33.34537796,61.1788680182,0.0,25.5240853573,30.610668775,245.492166357,22.1843659784,8.3303,214.977500379
 11/01  06:00:00,349.923048875,34.1534042652,117.341820051,0.0,51.0481707146,78.1489452969,401.681375551,16.7341516859,16.6606,368.286623865
 11/01  07:00:00,420.367042725,35.7815465801,139.771447686,0.0,64.3609230253,109.708623606,528.671820324,14.6037399433,24.9909,489.077180381
 11/01  08:00:00,374.907706639,35.7694568754,141.77530032,0.0,51.0481707146,80.7689615957,411.498064097,4.74263596921,33.3212,373.434228128
 11/01  09:00:00,348.396775831,36.3343021308,141.44588631,0.0,51.0481707146,71.0224615957,358.162996616,1.29577733985,66.8089,290.058319276
 11/01  10:00:00,300.460170575,36.4259665808,140.907136195,0.0,32.1804615127,65.7244621605,311.990040614,3.16956550952,83.4695,225.350975105
 11/01  11:00:00,302.363423447,36.4811800633,141.283724433,0.0,32.1804615127,65.7244621605,249.585077255,3.017436204,83.4695,163.098141051
 11/01  12:00:00,302.849277087,36.5280178624,141.848477377,0.0,32.1804615127,65.7244621605,255.793395593,2.6678913935,83.4695,169.656004199
 11/01  13:00:00,292.190378438,36.5599906238,140.483477659,0.0,32.1804615127,55.9779621605,240.648274722,2.88136390769,75.1392,162.627710814
 11/01  14:00:00,293.452810313,36.5882530211,142.199711048,0.0,32.1804615127,55.9779621605,233.150713463,3.89921363521,66.8089,162.442599828
 11/01  15:00:00,294.485192606,36.6141878873,143.750050284,0.0,32.1804615127,55.9779621605,246.706668096,4.4313333936,75.1392,167.136134702
 11/01  16:00:00,323.738683537,36.3396635831,144.301042822,0.0,32.1804615127,60.9114621605,219.602823288,2.48185017758,91.7998,125.32117311
 11/01  17:00:00,362.865260976,35.8395008411,143.341770689,0.0,32.1804615127,77.5397301883,242.964389075,5.23981503135,49.9818,187.742774044
 11/01  18:00:00,426.57694533,35.8792947858,143.459148875,0.0,77.122965704,86.2600435998,392.996076132,6.13309205263,49.9818,336.881184079
 11/01  19:00:00,422.619376762,35.7976112042,133.271836674,0.0,102.647051061,80.1663183927,297.524760141,8.94390126641,33.3212,255.259658874
 11/01  20:00:00,416.909246202,35.7813023079,103.287919761,0.0,115.40909374,92.7192997104,301.322537537,21.0173192927,33.3212,246.984018244
 11/01  21:00:00,394.739167312,35.8413773993,104.974165579,0.0,102.647051061,94.1340635361,427.063383875,33.1368187315,24.9909,368.935665144
 11/01  22:00:00,317.060633697,35.9150470478,93.9325191423,0.0,77.122965704,65.871452062,343.680790807,47.8369813904,16.6606,279.183209416
 11/01  23:00:00,229.013157367,35.8658863208,74.077480432,0.0,38.286128036,48.4199368926,228.346536971,65.9968517473,8.3303,154.019385223
 11/01  24:00:00,177.070585961,30.9212990447,64.4676037626,0.0,25.5240853573,30.610668775,192.297734011,65.9278915704,3.33212,123.037722441
 11/02  01:00:00,161.92965755,30.9212990447,56.6883804637,0.0,19.418418834,29.3649097162,160.572121262,63.1861303082,3.33212,94.0538709534
 11/02  02:00:00,148.727072599,30.9212990447,51.4023819851,0.0,12.7620426787,28.1191506574,153.867686789,59.390038818,3.33212,91.1455279712
 11/02  03:00:00,148.550959624,33.34537796,48.8154790082,0.0,12.7620426787,28.1191506574,146.597488819,52.5616044202,3.33212,90.7037643983
 11/02  04:00:00,153.387841522,30.9212990447,49.4803998444,0.0,12.7620426787,28.1191506574,173.59894743,46.2193384138,3.33212,124.047489016
 11/02  05:00:00,191.969127377,33.34537796,58.1050873419,0.0,25.5240853573,30.610668775,262.308409189,39.8237248462,8.3303,214.154384343
 11/02  06:00:00,322.972735124,34.4766147872,90.0782161833,0.0,51.0481707146,78.1489452969,417.430453435,31.7455538598,16.6606,369.024299575
 11/02  07:00:00,397.149287712,35.7758644532,116.781807547,0.0,64.3609230253,109.708623606,586.062458861,70.4535006364,24.9909,490.618058225
 11/02  08:00:00,329.584241171,35.7694568754,97.3560915302,0.0,51.0481707146,80.7689615957,500.509248142,86.0924870202,33.3212,381.095561122
 11/02  09:00:00,305.248803105,36.3551606806,100.582225979,0.0,51.0481707146,71.0224615957,452.038973618,100.916668991,66.8089,284.313404627
 11/02  10:00:00,253.029344653,36.447457168,97.0081766615,0.0,32.1804615127,65.7244621605,419.243455151,110.224385378,83.4695,225.549569773
 11/02  11:00:00,252.050597671,36.5031190085,95.4091212979,0.0,32.1804615127,65.7244621605,349.646199482,96.1616859004,83.4695,170.015013582
 11/02  12:00:00,253.685307794,36.5436913958,97.7688975567,0.0,32.1804615127,65.7244621605,341.55955407,91.0530661366,83.4695,167.036987933
 11/02  13:00:00,230.615086248,36.5771235559,84.3895609152,0.0,32.1804615127,55.9779621605,357.170635878,116.581168865,75.1392,165.450267013
 11/02  14:00:00,195.437386774,36.6061420739,49.370450705,0.0,32.1804615127,55.9779621605,363.019293397,133.696896451,66.8089,162.513496946
 11/02  15:00:00,190.917337861,36.633216784,44.9289651509,0.0,32.1804615127,55.9779621605,369.254369939,130.298715657,75.1392,163.816454282
 11/02  16:00:00,227.353253287,36.3302371228,52.4167826648,0.0,32.1804615127,60.9114621605,343.926956405,123.455277741,91.7998,128.671878664
 11/02  17:00:00,276.432882378,35.7694568754,61.2345200123,0.0,32.1804615127,77.5397301883,401.881687362,164.013093315,49.9818,187.886794047
 11/02  18:00:00,358.497919048,35.7694568754,77.9434010288,0.0,77.122965704,86.2600435998,574.974635378,187.535140957,49.9818,337.45769442
 11/02  19:00:00,368.364885876,35.7694568754,80.0614570483,0.0,102.647051061,80.1663183927,484.685426063,195.803683276,33.3212,255.560542788
 11/02  20:00:00,403.399363492,35.7694568754,89.3928347263,0.0,115.40909374,92.7192997104,500.989595007,220.426805484,33.3212,247.241589523
 11/02  21:00:00,394.829479548,35.7694735314,104.292714246,0.0,102.647051061,94.1340635361,593.450115904,198.298080392,24.9909,370.161135512
 11/02  22:00:00,305.594638137,35.7694568754,81.5959154347,0.0,77.122965704,65.871452062,491.963251119,195.952949779,16.6606,279.34970134
 11/02  23:00:00,213.284966233,35.7694568754,57.2865124051,0.0,38.286128036,48.4199368926,364.824511975,202.388704087,8.3303,154.105507888
 11/02  24:00:00,160.815678683,30.9212990447,48.2275720827,0.0,25.5240853573,30.610668775,184.004995774,52.5405012733,3.33212,128.132374501
 11/03  01:00:00,147.155421751,30.9212990447,41.8748152055,0.0,19.418418834,29.3649097162,136.151032822,43.6028678371,3.33212,89.2160449846
 11/03  02:00:00,135.568964495,30.9212990447,38.1896888795,0.0,12.7620426787,28.1191506574,134.002591233,36.5697551382,3.33212,94.1007160945
 11/03  03:00:00,133.2619489,30.9212990447,35.8611268913,0.0,12.7620426787,28.1191506574,129.934293649,32.5077763221,3.33212,94.0943973267
 11/03  04:00:00,141.147576089,30.9212990447,36.4912839907,0.0,12.7620426787,28.1191506574,157.444532843,30.9604735756,3.33212,123.151939267
 11/03  05:00:00,176.455038202,30.9212990447,44.1702246809,0.0,25.5240853573,30.610668775,252.06876759,28.3135649923,8.3303,215.424902598
 11/03  06:00:00,305.182968654,33.6281871668,72.3749241213,0.0,51.0481707146,78.1489452969,413.306386734,26.9032320274,16.6606,369.742554707
 11/03  07:00:00,378.775093309,35.7694568754,95.6742921056,0.0,64.3609230253,109.708623606,707.197039174,190.00765511,24.9909,492.198484064
 11/03  08:00:00,310.768808221,35.7694568754,76.0760769396,0.0,51.0481707146,80.7689615957,644.301209862,227.083518669,33.3212,383.896491193
 11/03  09:00:00,284.279133058,36.2031529805,78.1194603124,0.0,51.0481707146,71.0224615957,563.155923547,213.429262584,66.8089,282.917760962
 11/03  10:00:00,234.217975355,36.4349732679,76.8009972963,0.0,32.1804615127,65.7244621605,509.124061022,196.372555207,83.4695,229.282005815
 11/03  11:00:00,239.072771298,36.5001329007,81.8822677471,0.0,32.1804615127,65.7244621605,393.098913931,142.799827692,83.4695,166.829586239
 11/03  12:00:00,247.439440228,36.5421162084,91.5362505503,0.0,32.1804615127,65.7244621605,354.275192272,100.938216441,83.4695,169.867475831
 11/03  13:00:00,240.133693501,36.5788240204,94.1598194894,0.0,32.1804615127,55.9779621605,318.587686916,80.5869448758,75.1392,162.86154204
 11/03  14:00:00,239.855653851,36.6097305329,93.9100179879,0.0,32.1804615127,55.9779621605,319.11017403,82.930067813,66.8089,169.371206217
 11/03  15:00:00,236.641583833,36.6365787091,90.7493725431,0.0,32.1804615127,55.9779621605,315.409489198,77.6822232872,75.1392,162.58806591
 11/03  16:00:00,255.698871479,36.3297859864,80.8817457984,0.0,32.1804615127,60.9114621605,304.349128133,82.5905826065,91.7998,129.958745527
 11/03  17:00:00,296.97118501,35.7694568754,79.2174927795,0.0,32.1804615127,77.5397301883,346.552169309,108.550798121,49.9818,188.019571188
 11/03  18:00:00,371.252340166,35.7694568754,90.989532793,0.0,77.122965704,86.2600435998,534.5300478,146.48705684,49.9818,338.06119096
 11/03  19:00:00,375.089949882,35.7694568754,87.3272204084,0.0,102.647051061,80.1663183927,501.572496975,212.400545875,33.3212,255.8507511
 11/03  20:00:00,407.838854016,35.7694568754,94.6535436185,0.0,115.40909374,92.7192997104,468.245386284,186.289354249,33.3212,248.634832035
 11/03  21:00:00,398.604548765,35.7694568754,108.924036199,0.0,102.647051061,94.1340635361,569.510515936,171.295399687,24.9909,373.224216249
 11/03  22:00:00,309.154244574,35.7694568754,85.5836001908,0.0,77.122965704,65.871452062,482.664484787,187.4762648,16.6606,278.527619987
 11/03  23:00:00,214.692412133,35.7694568754,58.8991505595,0.0,38.286128036,48.4199368926,386.735954833,219.319769906,8.3303,159.085884927
 11/03  24:00:00,161.601189614,30.9212990447,48.9911403694,0.0,25.5240853573,30.610668775,189.563514314,63.0710972865,3.33212,123.160297027
 11/04  01:00:00,158.474101742,30.9212990447,43.6030692226,0.0,27.7269238854,30.610668775,146.697836892,49.2441108978,3.33212,94.1216059947
 11/04  02:00:00,137.150377927,30.9212990447,39.7664982245,0.0,12.7620426787,28.1191506574,135.974672391,38.5187991174,3.33212,94.123753274
 11/04  03:00:00,135.276799008,30.9212990447,37.8986519743,0.0,12.7620426787,28.1191506574,129.481337196,32.0275872949,3.33212,94.1216299006
 11/04  04:00:00,143.081467771,30.9212990447,39.1254803316,0.0,12.7620426787,28.1191506574,154.654302558,28.113462645,3.33212,123.208719914
 11/04  05:00:00,157.173322432,30.9212990447,40.9819458261,0.0,12.7620426787,28.1191506574,188.414265865,25.7776219895,8.3303,154.306343876
 11/04  06:00:00,249.077969259,33.1433713838,49.9432134217,0.0,42.6918050922,54.3732441037,264.113779354,25.9545033397,16.6606,221.498676014
 11/04  07:00:00,312.696020966,35.788439226,73.3967752082,0.0,42.6918050922,86.1019271793,572.469201408,174.226827999,24.9909,373.251473409
 11/04  08:00:00,381.895930239,35.7694568754,110.840613812,0.0,57.6566862989,112.030105488,704.887105692,144.470131646,33.3212,527.095774046
 11/04  09:00:00,335.444966425,36.3515424865,111.380560614,0.0,57.6566862989,83.6599452969,547.190196046,102.162247514,66.8089,378.219048532
 11/04  10:00:00,272.790771495,36.4448315063,103.362968357,0.0,42.6918050922,68.9656133826,425.034612767,53.3033817332,83.4695,288.261731034
 11/04  11:00:00,280.420424897,36.5011115211,119.332768058,0.0,34.9340096728,67.7198543238,342.5335081,25.0516335225,83.4695,234.012374578
 11/04  12:00:00,298.20267584,36.5609633549,137.404210226,0.0,34.9340096728,67.7198543238,265.920875052,11.9720322716,83.4695,170.479342781
 11/04  13:00:00,290.64389957,36.6406510506,138.840193709,0.0,34.9340096728,57.9733543238,246.246397599,3.86498459674,75.1392,167.242213002
 11/04  14:00:00,293.480369689,36.6562185742,141.079961722,0.0,34.9340096728,57.9733543238,235.753959577,2.80760878318,66.8089,166.137450794
 11/04  15:00:00,294.720126592,36.6392824006,142.201595784,0.0,34.9340096728,57.9733543238,248.347696165,3.23156790927,75.1392,169.976928256
 11/04  16:00:00,325.006791331,36.3306189377,143.792047552,0.0,34.9340096728,62.9068543238,225.953170284,3.95147770453,91.7998,130.20189258
 11/04  17:00:00,361.019983798,35.7715240371,144.676830757,0.0,34.9340096728,72.2186844194,211.782688199,6.84922647613,49.9818,154.951661723
 11/04  18:00:00,429.79568228,35.8368772877,138.992262882,0.0,87.0357390804,86.2600435998,252.835143151,6.83424286796,49.9818,196.019100283
 11/04  19:00:00,416.737448749,35.7707821186,131.517231969,0.0,102.000620287,77.6748002752,301.24305646,12.1881579927,33.3212,255.733698467
 11/04  20:00:00,415.454990923,35.7694568754,119.231454007,0.0,102.000620287,88.9820225341,301.419511937,20.2882910392,33.3212,247.810020898
 11/04  21:00:00,400.93294922,35.7694568754,114.605661939,0.0,102.000620287,91.6425454185,306.14949356,25.410011536,24.9909,255.748582024
 11/04  22:00:00,323.803867496,35.7694568754,90.8870497396,0.0,87.0357390804,65.871452062,418.813584152,33.1002949484,16.6606,369.052689203
 11/04  23:00:00,223.11196953,35.7694568754,63.966906043,0.0,42.6918050922,48.4199368926,264.487639896,40.2615980665,8.3303,215.89574183
 11/04  24:00:00,172.68542431,30.9212990447,58.0787159455,0.0,27.7269238854,30.610668775,157.325348416,30.7737649287,3.33212,123.219463487
 11/05  01:00:00,177.691283697,30.9212990447,53.8350603822,0.0,34.4311606118,33.1021868926,134.752151577,35.4763512718,3.33212,95.9436803054
 11/05  02:00:00,156.422157821,30.9212990447,50.0309355498,0.0,19.466279405,30.610668775,147.055775471,44.8182425569,3.33212,98.9054129143
 11/05  03:00:00,161.763673321,30.9212990447,55.3259274746,0.0,19.466279405,30.610668775,145.737420763,48.1187838044,3.33212,94.2865169582
 11/05  04:00:00,197.715740689,30.9212990447,84.5491025547,0.0,19.466279405,30.610668775,170.26166678,43.6577025485,3.33212,123.271844232
 11/05  05:00:00,198.255446306,30.9212990447,72.85246701,0.0,19.466279405,30.610668775,207.32608801,37.66073816,8.3303,161.33504985
 11/05  06:00:00,276.209915804,34.6382200482,75.598682484,0.0,42.6918050922,54.3732441037,267.435758289,33.0799177352,16.6606,217.695240553
 11/05  07:00:00,344.396847793,35.9101471083,97.6127823775,0.0,49.3960418185,88.5934452969,441.668787422,40.7040742022,24.9909,375.973813219
 11/05  08:00:00,404.578987594,35.7712738707,134.23378833,0.0,57.6566862989,112.030105488,604.321696387,38.0068254623,33.3212,532.993670925
 11/05  09:00:00,347.285829255,36.3647541715,132.396822835,0.0,50.9524495726,81.1684271793,463.372950144,19.3968377278,66.8089,377.167212416
 11/05  10:00:00,309.746189451,36.4832534454,138.451213099,0.0,42.6918050922,68.9656133826,381.03164529,5.53903246361,83.4695,292.023112826
 11/05  11:00:00,310.118955001,36.5347106817,141.159687745,0.0,38.286128036,68.9656133826,319.837188347,2.15199302596,83.4695,234.215695321
 11/05  12:00:00,309.243706869,36.5695558968,141.88362247,0.0,38.286128036,68.9656133826,256.009094271,2.42342713484,83.4695,170.116167136
 11/05  13:00:00,290.918708823,36.5757033034,142.898589029,0.0,31.5818913096,56.727595265,241.749558868,3.34044807242,75.1392,163.269910796
 11/05  14:00:00,290.739129287,36.6058440959,142.351078161,0.0,31.5818913096,56.727595265,239.868465934,3.46942093483,66.8089,169.590145
 11/05  15:00:00,291.518114069,36.6335126188,142.822745888,0.0,31.5818913096,56.727595265,241.941841973,3.98829949237,75.1392,162.814342481
 11/05  16:00:00,322.036887558,36.330162128,144.52864446,0.0,31.5818913096,61.661095265,226.540963664,4.66465110528,91.7998,130.076512559
 11/05  17:00:00,356.786459092,35.772931136,144.493333718,0.0,31.5818913096,70.9729253606,219.562374709,7.80922788003,49.9818,161.771346829
 11/05  18:00:00,410.874759075,35.8045175987,129.191781844,0.0,80.3315023541,83.7685254822,250.057955374,11.1888994257,49.9818,188.887255949
 11/05  19:00:00,403.499784776,35.7694568754,118.25252496,0.0,102.000620287,77.6748002752,309.476902879,20.518437916,33.3212,255.637264963
 11/05  20:00:00,432.352102342,35.7694568754,126.692620842,0.0,108.704857014,91.4735406516,304.635773837,24.0062000322,33.3212,247.308373805
 11/05  21:00:00,383.006406091,35.7694568754,105.804406246,0.0,95.2963835608,89.1510273009,318.193502529,37.5601546857,24.9909,255.642447844
 11/05  22:00:00,332.898770107,35.7694568754,108.964302032,0.0,80.3315023541,63.3799339444,438.289877995,51.8057014909,16.6606,369.823576504
 11/05  23:00:00,244.328269869,35.7694568754,84.8667186818,0.0,42.6918050922,48.4199368926,298.259066672,74.4655212681,8.3303,215.463245404
 11/05  24:00:00,191.90483856,30.9212990447,67.7694325872,0.0,34.4311606118,33.1021868926,205.695043676,74.2767253901,3.33212,128.086198286
 11/06  01:00:00,174.118104347,30.9212990447,61.384747682,0.0,25.5240853573,30.610668775,193.374608861,64.8637897852,3.33212,125.178699075
 11/06  02:00:00,160.094110103,30.9212990447,54.8007442137,0.0,19.418418834,29.3649097162,151.596748607,54.0564787811,3.33212,94.2081498257
 11/06  03:00:00,147.855961939,30.9212990447,50.4953439362,0.0,12.7620426787,28.1191506574,145.578192155,48.0329041426,3.33212,94.2131680122
 11/06  04:00:00,144.825538309,30.9212990447,47.456875927,0.0,12.7620426787,28.1191506574,142.882271253,45.3347328838,3.33212,94.2154183688
 11/06  05:00:00,153.605387692,32.5373516549,48.0318686103,0.0,12.7620426787,28.1191506574,166.645383061,39.972852667,3.33212,123.340410394
 11/06  06:00:00,187.892925329,31.7293253498,55.4734173485,0.0,25.5240853573,30.610668775,266.355400271,38.3305236869,8.3303,219.694576584
 11/06  07:00:00,310.398221745,34.4766147872,85.743123174,0.0,51.0481707146,78.1489452969,428.154143486,35.1619344799,16.6606,376.331609006
 11/06  08:00:00,398.884454231,35.7748070655,123.766301162,0.0,64.3609230253,109.708623606,595.65490791,73.6248148335,24.9909,497.039193077
 11/06  09:00:00,347.076741553,35.7694568754,114.842279898,0.0,51.0481707146,80.7689615957,466.742168703,51.2093995681,33.3212,382.211569134
 11/06  10:00:00,323.864667036,36.3623647949,119.333589315,0.0,51.0481707146,71.0224615957,391.833432917,37.1405485389,66.8089,287.883984378
 11/06  11:00:00,243.374356646,36.4561646522,87.7693562672,0.0,32.1804615127,65.7244621605,342.762459866,25.8997744569,83.4695,233.393185409
 11/06  12:00:00,251.959276099,36.5148235254,95.7415570555,0.0,32.1804615127,65.7244621605,276.937398295,23.0116263056,83.4695,170.45627199
 11/06  13:00:00,293.705494098,36.581450339,137.736676075,0.0,32.1804615127,65.7244621605,268.441159639,14.7633620178,83.4695,170.208297621
 11/06  14:00:00,286.662061969,36.6077333383,140.129688501,0.0,32.1804615127,55.9779621605,247.898395965,9.62244410621,75.1392,163.136751858
 11/06  15:00:00,245.260869467,36.6210368426,99.1545185591,0.0,32.1804615127,55.9779621605,255.421535598,18.9114800534,66.8089,169.701155545
 11/06  16:00:00,217.398521499,36.6438509358,71.5662698373,0.0,32.1804615127,55.9779621605,270.279890144,32.2167392997,75.1392,162.923950845
 11/06  17:00:00,245.460366511,36.3366161205,62.3347325134,0.0,32.1804615127,60.9114621605,272.882530596,50.9422482229,91.7998,130.140482373
 11/06  18:00:00,298.480191292,35.7694568754,72.4550558908,0.0,32.1804615127,77.5397301883,303.223305449,63.7970758911,49.9818,189.444429558
 11/06  19:00:00,376.615229697,35.7972793652,96.535454986,0.0,77.122965704,86.2600435998,466.872647402,69.6872952412,49.9818,347.203552161
 11/06  20:00:00,387.458549114,35.7694568754,99.7596639377,0.0,102.647051061,80.1663183927,376.961484876,86.8934604963,33.3212,256.74682438
 11/06  21:00:00,420.811769354,35.7694794311,107.656322503,0.0,115.40909374,92.7192997104,413.698235392,124.457965866,33.3212,255.919069526
 11/06  22:00:00,410.164347784,35.7694568754,120.547031687,0.0,102.647051061,94.1340635361,530.714781147,133.108881064,24.9909,372.615000084
 11/06  23:00:00,318.811064284,35.7825539369,95.6807775331,0.0,77.122965704,65.871452062,449.041072803,151.246483943,16.6606,281.13398886
 11/06  24:00:00,223.048834976,35.7694568754,67.957782148,0.0,38.286128036,48.4199368926,333.489102323,163.919774233,8.3303,161.23902809
 11/07  01:00:00,168.672590954,30.9212990447,56.1052727268,0.0,25.5240853573,30.610668775,211.880813948,85.1685259938,3.33212,123.380167954
 11/07  02:00:00,154.014005036,30.9212990447,48.7710721541,0.0,19.418418834,29.3649097162,168.164935035,70.6056581394,3.33212,94.2271568956
 11/07  03:00:00,142.522489318,30.9212990447,45.189593644,0.0,12.7620426787,28.1191506574,153.798451668,56.2297684102,3.33212,94.2365632582
 11/07  04:00:00,172.504227286,30.9212990447,75.0548923396,0.0,12.7620426787,28.1191506574,140.920587862,43.3438831221,3.33212,94.2445847404
 11/07  05:00:00,174.912766973,30.9212990447,70.2426885029,0.0,12.7620426787,28.1191506574,167.596283656,34.3693434007,3.33212,129.894820256
 11/07  06:00:00,202.934016324,30.9212990447,70.5907333187,0.0,25.5240853573,30.610668775,255.831669843,31.3024988672,8.3303,216.198870976
 11/07  07:00:00,321.112492949,34.3150095262,95.8193460789,0.0,51.0481707146,78.1489452969,421.034169176,28.5161903446,16.6606,375.857378832
 11/07  08:00:00,403.734905993,35.7722910335,127.364469489,0.0,64.3609230253,109.708623606,608.41616992,83.8111121999,24.9909,499.61415772
 11/07  09:00:00,347.352204298,35.7694568754,114.19032172,0.0,51.0481707146,80.7689615957,475.805874535,59.5158163344,33.3212,382.9688582
 11/07  10:00:00,323.407457188,36.3643376369,118.835062094,0.0,51.0481707146,71.0224615957,396.843964806,37.7124638344,66.8089,292.322600972
 11/07  11:00:00,255.198377445,36.4539286761,99.4789098883,0.0,32.1804615127,65.7244621605,342.241860396,24.8296007551,83.4695,233.942759641
 11/07  12:00:00,277.223171944,36.5111643725,120.803061545,0.0,32.1804615127,65.7244621605,271.615938282,17.5821318318,83.4695,170.56430645
 11/07  13:00:00,296.037299119,36.5576164416,140.131906031,0.0,32.1804615127,65.7244621605,268.137640444,14.3542083338,83.4695,170.31393211
 11/07  14:00:00,277.272732435,36.5848099275,131.074351922,0.0,32.1804615127,55.9779621605,254.546031458,14.5090210918,75.1392,164.897810366
 11/07  15:00:00,263.676419123,36.6130291192,117.530349899,0.0,32.1804615127,55.9779621605,250.731149842,15.7690902818,66.8089,168.15315956
 11/07  16:00:00,228.840856071,36.6388296391,82.9111240695,0.0,32.1804615127,55.9779621605,265.306207441,20.3342938921,75.1392,169.832713549
 11/07  17:00:00,240.649033851,36.3321414416,57.5644570217,0.0,32.1804615127,60.9114621605,243.874129473,28.3777170556,91.7998,123.696612418
 11/07  18:00:00,296.275404621,35.7694568754,70.2648178424,0.0,32.1804615127,77.5397301883,289.122856667,43.5280835078,49.9818,195.612973159
 11/07  19:00:00,371.343815333,35.7868546425,91.2715813689,0.0,77.122965704,86.2600435998,455.046796542,58.3257910779,49.9818,346.739205464
 11/07  20:00:00,389.497371295,35.7694568754,102.210130091,0.0,102.647051061,80.1663183927,357.762761846,66.0119921228,33.3212,258.429569723
 11/07  21:00:00,450.926841274,35.7694568754,137.944533577,0.0,115.40909374,92.7192997104,363.550482253,79.7534396178,33.3212,250.475842636
 11/07  22:00:00,427.46312197,35.7694568754,137.942182311,0.0,102.647051061,94.1340635361,485.801601216,79.9288981831,24.9909,380.881803032
 11/07  23:00:00,328.097074176,35.7797472143,104.928968176,0.0,77.122965704,65.871452062,376.442420191,78.3783991143,16.6606,281.403421077
 11/07  24:00:00,228.960475356,35.7694568754,73.9582510049,0.0,38.286128036,48.4199368926,268.211754089,100.658964499,8.3303,159.222489589
 11/08  01:00:00,174.267427415,30.9212990447,61.5923351574,0.0,25.5240853573,30.610668775,206.348633402,77.5743143729,3.33212,125.442199029
 11/08  02:00:00,159.366704403,30.9212990447,54.0690489802,0.0,19.418418834,29.3649097162,161.617564666,64.0349773793,3.33212,94.2504672871
 11/08  03:00:00,147.077922635,30.9212990447,49.7100598373,0.0,12.7620426787,28.1191506574,153.864361763,56.2704403377,3.33212,94.2618014251
 11/08  04:00:00,144.439078232,30.9212990447,47.0759299593,0.0,12.7620426787,28.1191506574,146.929739244,49.3234501411,3.33212,94.2741691028
 11/08  05:00:00,151.951341874,30.9212990447,48.0059288259,0.0,12.7620426787,28.1191506574,175.018945414,41.726784023,3.33212,129.960041391
 11/08  06:00:00,188.017173972,30.9212990447,56.4391701331,0.0,25.5240853573,30.610668775,260.270540165,35.5219034246,8.3303,216.418336741
 11/08  07:00:00,313.268258098,34.9614305703,88.2016199217,0.0,51.0481707146,78.1489452969,426.267289406,28.9103410057,16.6606,380.6963484
 11/08  08:00:00,401.862510064,35.7751806308,127.088174017,0.0,64.3609230253,109.708623606,562.510010162,35.9232950942,24.9909,501.595815068
 11/08  09:00:00,349.72129656,35.7704794238,117.516442366,0.0,51.0481707146,80.7689615957,446.873707743,29.2063692416,33.3212,384.346138502
 11/08  10:00:00,344.181532093,36.3674467911,139.108301607,0.0,51.0481707146,71.0224615957,369.515938108,9.49312938933,66.8089,293.213908719
 11/08  11:00:00,297.875349003,36.4557006162,140.70599601,0.0,32.1804615127,65.7244621605,314.799266266,1.62899326605,83.4695,229.700773
 11/08  12:00:00,298.61021994,36.5689668071,139.232974476,0.0,32.1804615127,65.7244621605,255.453147395,1.30429874239,83.4695,170.679348653
 11/08  13:00:00,301.6580442,36.6814621615,140.98721857,0.0,32.1804615127,65.7244621605,255.164936352,1.27846263781,83.4695,170.416973714
 11/08  14:00:00,292.65637632,36.6729970556,141.655980962,0.0,32.1804615127,55.9779621605,246.602347383,1.29671624759,75.1392,170.166431135
 11/08  15:00:00,292.946292489,36.6214549302,142.110647565,0.0,32.1804615127,55.9779621605,238.311268039,1.56597570447,66.8089,169.936392335
 11/08  16:00:00,293.805742788,36.6289735749,143.194831376,0.0,32.1804615127,55.9779621605,240.295993942,2.04259178082,75.1392,163.114202161
 11/08  17:00:00,332.385845611,36.3351699795,144.960864551,0.0,32.1804615127,60.9114621605,223.207892885,1.13869760878,91.7998,130.269395277
 11/08  18:00:00,374.615690275,35.8176442052,145.110942598,0.0,32.1804615127,77.5397301883,249.035720441,3.28141687637,49.9818,195.772503564
 11/08  19:00:00,426.166797525,35.8611024517,143.153153505,0.0,77.122965704,86.2600435998,400.671471083,3.98483217725,49.9818,346.704838906
 11/08  20:00:00,433.143374795,35.7974041954,142.702756306,0.0,102.647051061,80.1663183927,296.8959829,3.63895995742,33.3212,259.935822943
 11/08  21:00:00,457.766382792,35.7808720337,141.993112313,0.0,115.40909374,92.7192997104,291.759400722,3.62474822897,33.3212,254.813452493
 11/08  22:00:00,432.809376699,35.8264097681,140.693551362,0.0,102.647051061,94.1340635361,405.26641373,4.15550289728,24.9909,376.120010832
 11/08  23:00:00,367.584097274,35.9019706226,142.021978454,0.0,77.122965704,65.871452062,307.460358018,6.35836250553,16.6606,284.441395512
 11/08  24:00:00,292.555811584,35.8646566433,135.708787114,0.0,38.286128036,48.4199368926,177.022043257,9.41606639148,8.3303,159.275676866
 11/09  01:00:00,149.890535663,30.9212990447,37.3412403577,0.0,25.5240853573,30.610668775,141.220319202,8.60602705676,3.33212,129.282172145
 11/09  02:00:00,154.325742821,30.9212990447,49.1743640286,0.0,19.418418834,29.3649097162,109.609706098,11.2878654626,3.33212,94.9897206351
 11/09  03:00:00,192.912148406,33.34537796,92.800579415,0.0,12.7620426787,28.1191506574,109.096879958,11.4522061567,3.33212,94.3125538018
 11/09  04:00:00,154.097533766,31.7293253498,55.9292694755,0.0,12.7620426787,28.1191506574,108.711944598,11.0701230042,3.33212,94.3097015941
 11/09  05:00:00,176.922358383,32.5373516549,71.1161472411,0.0,12.7620426787,28.1191506574,135.655742594,2.29187267117,3.33212,130.031749923
 11/09  06:00:00,212.450909924,32.9413648075,78.1840969017,0.0,25.5240853573,30.610668775,225.165499495,0.245999593504,8.3303,216.589199901
 11/09  07:00:00,347.725351189,34.7998253093,121.683369578,0.0,51.0481707146,78.1489452969,399.48606261,2.40266722217,16.6606,380.422795388
 11/09  08:00:00,416.335011774,35.8016887149,140.050281391,0.0,64.3609230253,109.708623606,535.593231875,6.97874280506,24.9909,503.62358907
