Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/09  09:00:00,375.14161202,35.8009123087,140.610989255,0.0,51.0481707146,80.7689615957,423.453978667,3.40841081336,33.3212,386.724367854
 11/09  10:00:00,347.998802812,36.3528624999,140.307915485,0.0,51.0481707146,71.0224615957,364.01496447,1.31632064126,66.8089,295.889743828
 11/09  11:00:00,300.563770842,36.5036304315,140.263359191,0.0,32.1804615127,65.7244621605,312.597061658,1.95916009152,83.4695,227.168401566
 11/09  12:00:00,302.644350699,36.7137375052,140.61236069,0.0,32.1804615127,65.7244621605,257.945970862,1.97457238685,83.4695,172.501898475
 11/09  13:00:00,301.517420964,36.8017650832,140.215162151,0.0,32.1804615127,65.7244621605,257.708925522,1.95627242617,83.4695,172.283153096
 11/09  14:00:00,291.869946733,36.7355331981,140.373993053,0.0,32.1804615127,55.9779621605,243.9042462,1.94540127115,75.1392,166.819644929
 11/09  15:00:00,292.679936238,36.6375371563,141.363730205,0.0,32.1804615127,55.9779621605,238.800415699,1.97394720016,66.8089,170.017568498
 11/09  16:00:00,293.889716499,36.6362306876,142.698700931,0.0,32.1804615127,55.9779621605,247.550817014,2.37966123802,75.1392,170.031955776
 11/09  17:00:00,332.396228827,36.3659109244,144.108618515,0.0,32.1804615127,60.9114621605,223.732792167,1.57411353337,91.7998,130.358878634
 11/09  18:00:00,374.944143293,35.8462301163,144.408295175,0.0,32.1804615127,77.5397301883,243.101371696,4.18900153185,49.9818,188.930570165
 11/09  19:00:00,426.565575848,35.8883132681,142.239276853,0.0,77.122965704,86.2600435998,405.101801859,4.84558999052,49.9818,350.274411869
 11/09  20:00:00,433.648374657,35.8316810387,142.066136455,0.0,102.647051061,80.1663183927,296.153666291,4.45843326137,33.3212,258.374033029
 11/09  21:00:00,457.961226367,35.8198155744,141.405039979,0.0,115.40909374,92.7192997104,294.391805036,4.81373858934,33.3212,256.256866446
 11/09  22:00:00,433.001653026,35.8932841899,140.13211092,0.0,102.647051061,94.1340635361,413.829916175,5.16112812999,24.9909,383.677888045
 11/09  23:00:00,367.701901984,35.9770609398,141.74401465,0.0,77.122965704,65.871452062,306.503946132,7.62330991383,16.6606,282.220036218
 11/09  24:00:00,301.741842103,35.936549763,144.200373709,0.0,38.286128036,48.4199368926,180.391681689,10.4981564667,8.3303,161.563225223
 11/10  01:00:00,206.664675553,33.34537796,90.4508197581,0.0,25.5240853573,30.610668775,133.434231174,0.022800841084,3.33212,130.079310333
 11/10  02:00:00,142.88259324,30.9212990447,37.7310666389,0.0,19.418418834,29.3649097162,97.6725810108,0.0,3.33212,94.3404610108
 11/10  03:00:00,194.131145496,33.34537796,93.4993641516,0.0,12.7620426787,28.1191506574,97.7296095702,0.0559072828836,3.33212,94.3415822874
 11/10  04:00:00,148.426488172,31.7293253498,50.1425418112,0.0,12.7620426787,28.1191506574,97.7320335156,0.0654874798455,3.33212,94.3344260357
 11/10  05:00:00,185.706295085,32.9413648075,78.3488208154,0.0,12.7620426787,28.1191506574,133.769364795,0.342385880938,3.33212,130.094858914
 11/10  06:00:00,214.318686782,32.9413648075,79.2915174992,0.0,25.5240853573,30.610668775,225.602938455,0.342784931471,8.3303,216.929853524
 11/10  07:00:00,352.298687305,34.9614305703,124.689670653,0.0,51.0481707146,78.1489452969,400.557849091,0.0870512128959,16.6606,383.810197878
 11/10  08:00:00,418.00138261,35.8109522313,139.838795812,0.0,64.3609230253,109.708623606,537.437904967,8.76818163141,24.9909,503.678823335
 11/10  09:00:00,375.863820836,35.8182441157,140.25074442,0.0,51.0481707146,80.7689615957,427.369207365,4.68735797616,33.3212,389.360649388
 11/10  10:00:00,347.238112958,36.3531995033,139.587008357,0.0,51.0481707146,71.0224615957,362.044780173,1.72215888216,66.8089,293.513721291
 11/10  11:00:00,299.819233132,36.5205355862,139.79814071,0.0,32.1804615127,65.7244621605,320.684185162,2.59235236672,83.4695,234.622332795
 11/10  12:00:00,301.338324733,36.6857094189,140.040930107,0.0,32.1804615127,65.7244621605,256.972287999,2.60628558168,83.4695,170.896502417
 11/10  13:00:00,300.710528624,36.7837985351,139.431118899,0.0,32.1804615127,65.7244621605,256.688066619,2.57926127972,83.4695,170.63930534
 11/10  14:00:00,292.343236202,36.6681945444,140.39297368,0.0,32.1804615127,55.9779621605,248.09016681,2.5654134158,75.1392,170.385553395
 11/10  15:00:00,287.112426665,36.6093912166,138.271886627,0.0,32.1804615127,55.9779621605,242.285532457,5.34462130568,66.8089,170.132011151
 11/10  16:00:00,227.264786879,36.6287225355,80.7946789232,0.0,32.1804615127,55.9779621605,276.182079416,30.8985660341,75.1392,170.144313382
 11/10  17:00:00,239.694798727,36.3341537489,56.4097719971,0.0,32.1804615127,60.9114621605,274.768627343,52.5437412283,91.7998,130.425086115
 11/10  18:00:00,307.036136155,35.8082498932,80.7832221103,0.0,32.1804615127,77.5397301883,299.648549122,60.5809083906,49.9818,189.085840731
 11/10  19:00:00,387.970953238,35.846178538,107.609657484,0.0,77.122965704,86.2600435998,472.620141788,71.7363170568,49.9818,350.902024731
 11/10  20:00:00,398.108227571,35.7789868783,110.616932139,0.0,102.647051061,80.1663183927,383.610244207,84.7370301861,33.3212,265.552014021
 11/10  21:00:00,433.555225957,35.7694568754,120.683592121,0.0,115.40909374,92.7192997104,375.911579039,85.4681747802,33.3212,257.122204259
 11/10  22:00:00,426.146106104,35.8050831054,136.705048793,0.0,102.647051061,94.1340635361,480.398467161,79.1045016038,24.9909,376.303065558
 11/10  23:00:00,335.410018522,35.8790485505,112.206912879,0.0,77.122965704,65.871452062,384.04551031,77.4758394331,16.6606,289.909070877
 11/10  24:00:00,236.888012999,35.8349775509,81.9032653504,0.0,38.286128036,48.4199368926,256.075024884,86.1364141461,8.3303,161.608310738
 11/11  01:00:00,194.075245539,30.9212990447,69.9972991641,0.0,34.4311606118,33.1021868926,202.63199511,75.5063582638,3.33212,123.793516846
 11/11  02:00:00,187.809184705,30.9212990447,63.7522338561,0.0,34.4311606118,33.1021868926,167.603404546,63.473006866,3.33212,100.79827768
 11/11  03:00:00,164.400486493,30.9212990447,57.8490257884,0.0,19.466279405,30.610668775,154.24108952,56.4159809958,3.33212,94.4929885247
 11/11  04:00:00,160.700059364,30.9212990447,54.1569928849,0.0,19.466279405,30.610668775,154.53497728,50.4050962194,3.33212,100.797761061
 11/11  05:00:00,166.893342129,30.9212990447,53.76179672,0.0,19.466279405,30.610668775,178.742652925,46.3076130371,3.33212,129.102919888
 11/11  06:00:00,180.985329259,30.9212990447,55.6182887377,0.0,19.466279405,30.610668775,204.99193973,38.3739643432,8.3303,158.287675387
 11/11  07:00:00,259.164996317,34.7998253093,66.8168606653,0.0,42.6918050922,54.3732441037,279.450785055,31.6022711196,16.6606,231.187913936
 11/11  08:00:00,333.686521218,36.0338885289,95.1507382616,0.0,49.3960418185,88.5934452969,451.999215404,49.9432129103,24.9909,377.065102494
 11/11  09:00:00,398.761259213,35.7941588723,128.430135402,0.0,57.6566862989,112.030105488,640.088464235,62.541107013,33.3212,544.226157222
 11/11  10:00:00,322.987466202,36.3711094367,108.243301415,0.0,50.9524495726,81.1684271793,534.651606033,76.6255355138,66.8089,391.217170519
 11/11  11:00:00,250.859109067,36.4600186241,81.1666355966,0.0,42.6918050922,68.9656133826,466.676273457,85.2203300054,83.4695,297.986443452
 11/11  12:00:00,237.592622879,36.5088199764,71.6542386024,0.0,38.286128036,68.9656133826,413.195412611,94.1392434671,83.4695,235.586669144
 11/11  13:00:00,229.38785928,36.54513018,64.3232193459,0.0,38.286128036,68.9656133826,354.8324219,100.604267005,83.4695,170.758654894
 11/11  14:00:00,209.521951739,36.5744527099,63.3859820861,0.0,31.5818913096,56.727595265,353.285056299,107.39630984,75.1392,170.749546459
 11/11  15:00:00,214.053916777,36.6017502406,67.8603143904,0.0,31.5818913096,56.727595265,352.011524621,114.957934711,66.8089,170.24468991
 11/11  16:00:00,211.477205003,36.6260950388,65.2887284252,0.0,31.5818913096,56.727595265,362.325553344,116.93883451,75.1392,170.247518834
 11/11  17:00:00,241.315153267,36.3208509813,57.7841927228,0.0,31.5818913096,61.661095265,355.304409,133.026278251,91.7998,130.478330749
 11/11  18:00:00,283.78979281,35.7694568754,64.7381488765,0.0,31.5818913096,70.9729253606,330.393909046,117.959857242,49.9818,162.452251804
 11/11  19:00:00,359.387776123,35.7694568754,78.6098730863,0.0,80.3315023541,83.7685254822,353.845609169,107.010048862,49.9818,196.853760307
 11/11  20:00:00,377.970419452,35.7694568754,93.2062552943,0.0,102.000620287,77.6748002752,397.353347529,106.132897163,33.3212,257.899250366
 11/11  21:00:00,406.883035585,35.7694568754,101.559691751,0.0,108.704857014,91.4735406516,399.395251276,109.958710381,33.3212,256.115340894
 11/11  22:00:00,378.204025707,35.7694568754,100.994462576,0.0,95.2963835608,89.1510273009,414.549490468,129.544561382,24.9909,260.014029086
 11/11  23:00:00,320.266975372,35.7694568754,96.2179159734,0.0,80.3315023541,63.3799339444,538.104162775,141.291475599,16.6606,380.152087176
 11/11  24:00:00,229.012469713,35.7694568754,69.3500633075,0.0,42.6918050922,48.4199368926,391.289260465,166.245714069,8.3303,216.713246395
 11/12  01:00:00,178.610920818,30.9212990447,54.5205565008,0.0,34.4311606118,33.1021868926,217.859593357,84.1502024397,3.33212,130.377270918
 11/12  02:00:00,171.884440457,30.9212990447,47.7993819934,0.0,34.4311606118,33.1021868926,170.39043935,66.2257556889,3.33212,100.832563661
 11/12  03:00:00,149.792446913,30.9212990447,43.1998491294,0.0,19.466279405,30.610668775,154.288416589,56.4252491355,3.33212,94.5310474531
 11/12  04:00:00,146.692323579,30.9212990447,40.083365158,0.0,19.466279405,30.610668775,154.442606445,50.2752427696,3.33212,100.835243675
 11/12  05:00:00,154.045077731,30.9212990447,40.843955202,0.0,19.466279405,30.610668775,175.679141486,42.1212825878,3.33212,130.225738899
 11/12  06:00:00,168.335329454,30.9212990447,42.8918595166,0.0,19.466279405,30.610668775,205.114394463,34.7491099743,8.3303,162.034984489
 11/12  07:00:00,246.929450841,34.1534042652,52.3482583889,0.0,42.6918050922,54.3732441037,272.727666261,29.829308939,16.6606,226.237757322
 11/12  08:00:00,320.934244005,35.8374066274,81.9938314193,0.0,49.3960418185,88.5934452969,509.490036262,98.9214854895,24.9909,385.577650773
 11/12  09:00:00,399.564152253,35.7694568754,128.959067297,0.0,57.6566862989,112.030105488,659.733420923,83.4707847097,33.3212,542.941436213
 11/12  10:00:00,345.425093082,36.3532226625,130.572548934,0.0,50.9524495726,81.1684271793,518.185292376,60.471964874,66.8089,390.904427502
 11/12  11:00:00,284.626845416,36.4445395744,114.945888114,0.0,42.6918050922,68.9656133826,420.753221013,41.3740534754,83.4695,295.909667537
 11/12  12:00:00,290.047064472,36.4956102998,124.05262906,0.0,38.286128036,68.9656133826,347.101258338,23.8020959973,83.4695,239.829662341
 11/12  13:00:00,306.116253109,36.5357886695,140.182329408,0.0,38.286128036,68.9656133826,269.851271121,13.3266386005,83.4695,173.05513252
 11/12  14:00:00,290.525583219,36.5662626487,142.702297629,0.0,31.5818913096,56.727595265,254.628060807,8.6313328087,75.1392,170.857527998
 11/12  15:00:00,291.965015658,36.5946613976,143.704241332,0.0,31.5818913096,56.727595265,242.800700062,5.63582544979,66.8089,170.355974612
 11/12  16:00:00,286.10482782,36.6194769397,137.950623598,0.0,31.5818913096,56.727595265,252.330240319,6.83480064106,75.1392,170.356239678
 11/12  17:00:00,293.703371582,36.3159948392,105.986588586,0.0,31.5818913096,61.661095265,235.014104158,12.6782662055,91.7998,130.536037952
 11/12  18:00:00,303.442658271,35.7694568754,83.5856534007,0.0,31.5818913096,70.9729253606,235.512792918,22.9715199041,49.9818,162.559473014
 11/12  19:00:00,347.462881798,35.7694568754,66.5043328373,0.0,80.3315023541,83.7685254822,279.257535477,32.2536535419,49.9818,197.022081935
 11/12  20:00:00,363.897731079,35.7694568754,79.2266843581,0.0,102.000620287,77.6748002752,333.30369816,36.1124507933,33.3212,263.870047367
 11/12  21:00:00,409.263630792,35.7694568754,104.037647554,0.0,108.704857014,91.4735406516,333.41364298,43.1149732323,33.3212,256.977469748
 11/12  22:00:00,387.979114035,35.7694568754,110.898225791,0.0,95.2963835608,89.1510273009,345.387909046,61.296922808,24.9909,259.100086238
 11/12  23:00:00,331.954238588,35.7694568754,108.060505765,0.0,80.3315023541,63.3799339444,466.670478074,73.2801639905,16.6606,376.729714084
 11/12  24:00:00,239.757124324,35.7694600167,80.3472856454,0.0,42.6918050922,48.4199368926,315.303884863,84.1752447549,8.3303,222.798340109
 11/13  01:00:00,175.872603574,30.9212990447,63.2488936566,0.0,25.5240853573,30.610668775,205.830789128,72.2302923249,3.33212,130.268376804
 11/13  02:00:00,159.004428536,30.9212990447,53.7598802295,0.0,19.418418834,29.3649097162,162.937070848,65.1688759887,3.33212,94.4360748597
 11/13  03:00:00,146.886414141,30.9212990447,49.568446813,0.0,12.7620426787,28.1191506574,160.973818656,57.97239733,3.33212,99.6693013257
 11/13  04:00:00,144.363437172,30.9212990447,47.046474732,0.0,12.7620426787,28.1191506574,150.419697127,51.5828374528,3.33212,95.5047396743
 11/13  05:00:00,151.094813714,30.9212990447,47.1786111004,0.0,12.7620426787,28.1191506574,181.271015047,47.6488706075,3.33212,130.290024439
 11/13  06:00:00,187.142095384,30.9212990447,55.6077097727,0.0,25.5240853573,30.610668775,269.035523782,38.8997845111,8.3303,221.80543927
 11/13  07:00:00,313.984145744,34.6382200482,86.5245969068,0.0,51.0481707146,78.1489452969,429.445866166,31.7974563831,16.6606,380.987809783
 11/13  08:00:00,397.995475704,35.7734530707,123.267572594,0.0,64.3609230253,109.708623606,586.485586319,50.5574156474,24.9909,510.937270672
 11/13  09:00:00,347.730015596,35.7694568754,115.605559222,0.0,51.0481707146,80.7689615957,469.435013096,40.0807175687,33.3212,396.033095528
 11/13  10:00:00,335.801893877,36.3549267489,130.846045341,0.0,51.0481707146,71.0224615957,381.25974487,17.0839451587,66.8089,297.366899712
 11/13  11:00:00,296.522756135,36.4453283831,138.337298187,0.0,32.1804615127,65.7244621605,321.649984127,2.88177262833,83.4695,235.298711499
 11/13  12:00:00,301.459558039,36.5204582528,141.277662665,0.0,32.1804615127,65.7244621605,256.777780105,2.06697184167,83.4695,171.241308264
 11/13  13:00:00,302.551166787,36.6184383582,142.479355161,0.0,32.1804615127,65.7244621605,263.199038163,1.91126271417,83.4695,177.818275448
 11/13  14:00:00,291.076938385,36.6183304994,141.981697257,0.0,32.1804615127,55.9779621605,247.896608039,2.04593604638,75.1392,170.711471993
 11/13  15:00:00,290.983135511,36.6178474961,141.757462766,0.0,32.1804615127,55.9779621605,239.520908828,2.24874692152,66.8089,170.463261906
 11/13  16:00:00,291.739745055,36.6369921214,141.131430004,0.0,32.1804615127,55.9779621605,248.25575925,2.65382467175,75.1392,170.462734578
 11/13  17:00:00,336.345544972,36.3338045248,144.626867104,0.0,32.1804615127,60.9114621605,224.015161954,1.60965182709,91.7998,130.605710127
 11/13  18:00:00,375.912073732,35.8052080548,144.988617379,0.0,32.1804615127,77.5397301883,250.652244591,4.10920478536,49.9818,196.561239806
 11/13  19:00:00,427.504739667,35.8505544947,143.390119983,0.0,77.122965704,86.2600435998,407.656084387,4.86407628069,49.9818,352.810208106
 11/13  20:00:00,434.112507479,35.788430767,142.790945006,0.0,102.647051061,80.1663183927,304.125190842,4.30927835208,33.3212,266.49471249
 11/13  21:00:00,458.63099914,35.7705609332,142.314883639,0.0,115.40909374,92.7192997104,295.647640481,4.28559577523,33.3212,258.040844705
 11/13  22:00:00,433.284460979,35.814070957,140.724778674,0.0,102.647051061,94.1340635361,416.945444285,4.85572032384,24.9909,387.098823961
 11/13  23:00:00,368.2857293,35.8774182749,142.675467209,0.0,77.122965704,65.871452062,312.844013923,7.2959497382,16.6606,288.887464185
 11/13  24:00:00,292.658903864,35.8429072437,135.699814318,0.0,38.286128036,48.4199368926,177.0104232,11.0922591957,8.3303,157.587864005
 11/14  01:00:00,147.831070419,30.9212990447,35.2857750108,0.0,25.5240853573,30.610668775,138.938201713,5.28433949845,3.33212,130.321742215
 11/14  02:00:00,154.028981801,30.9212990447,48.8805711069,0.0,19.418418834,29.3649097162,109.33066538,5.22783198806,3.33212,100.770713391
 11/14  03:00:00,195.975796333,33.34537796,95.9251701171,0.0,12.7620426787,28.1191506574,105.296991957,7.49402162598,3.33212,94.4708503306
 11/14  04:00:00,137.889003313,30.9212990447,40.6930814223,0.0,12.7620426787,28.1191506574,119.649392276,15.5360655521,3.33212,100.781206724
 11/14  05:00:00,165.314353299,33.34537796,58.4180659745,0.0,12.7620426787,28.1191506574,154.550176445,25.5428039825,3.33212,125.675252463
 11/14  06:00:00,190.878456725,33.34537796,56.3996874224,0.0,25.5240853573,30.610668775,265.989731814,34.8115403307,8.3303,222.847891483
 11/14  07:00:00,319.113902953,33.8301937431,91.7717207334,0.0,51.0481707146,78.1489452969,453.242548192,49.4596412634,16.6606,387.122306929
 11/14  08:00:00,406.903938528,35.7821711197,131.284409661,0.0,64.3609230253,109.708623606,595.751326134,60.2724055764,24.9909,510.488020558
 11/14  09:00:00,356.961744895,35.7752683482,124.094899648,0.0,51.0481707146,80.7689615957,487.454225012,57.9013429401,33.3212,396.231682072
 11/14  10:00:00,331.631466025,36.3590805568,127.115795316,0.0,51.0481707146,71.0224615957,421.797005258,55.0904027124,66.8089,299.897702545
 11/14  11:00:00,278.685233766,36.4518037831,122.852928309,0.0,32.1804615127,65.7244621605,366.949677979,47.9485530338,83.4695,235.531624945
 11/14  12:00:00,283.037583978,36.5266161319,126.467567243,0.0,32.1804615127,65.7244621605,301.902135846,42.3862146846,83.4695,176.046421161
 11/14  13:00:00,283.511586718,36.588617246,127.586637044,0.0,32.1804615127,65.7244621605,299.493120711,42.7854014648,83.4695,173.238219247
 11/14  14:00:00,274.394750984,36.607586132,128.16194455,0.0,32.1804615127,55.9779621605,289.177074294,43.2133831776,75.1392,170.824491117
 11/14  15:00:00,267.557060438,36.6134258067,121.326416654,0.0,32.1804615127,55.9779621605,290.457323335,53.0749034646,66.8089,170.57351987
 11/14  16:00:00,249.921090287,36.6388040907,103.733008247,0.0,32.1804615127,55.9779621605,315.89145673,70.178445911,75.1392,170.573810819
 11/14  17:00:00,268.890315784,36.3325336884,82.6253878922,0.0,32.1804615127,60.9114621605,318.125691126,93.7959045703,91.7998,132.529986555
 11/14  18:00:00,314.979255935,35.7694568754,88.5798967019,0.0,32.1804615127,77.5397301883,346.586020943,100.207576053,49.9818,196.39664489
 11/14  19:00:00,387.074246906,35.7889232853,106.570717348,0.0,77.122965704,86.2600435998,512.23527815,102.251116317,49.9818,360.002361832
 11/14  20:00:00,391.307598342,35.7694568754,103.606422344,0.0,102.647051061,80.1663183927,412.977618771,120.370661992,33.3212,259.285756778
 11/14  21:00:00,423.498350513,35.7694568754,110.363821656,0.0,115.40909374,92.7192997104,429.994937808,130.728837267,33.3212,265.944900542
 11/14  22:00:00,411.267038147,35.7694568754,121.251178673,0.0,102.647051061,94.1340635361,618.944727358,208.587439697,24.9909,385.366387661
 11/14  23:00:00,319.733578172,35.7718691406,95.7304883459,0.0,77.122965704,65.871452062,534.367401216,229.162371366,16.6606,288.54442985
 11/14  24:00:00,223.422751084,35.7694568754,67.3542449451,0.0,38.286128036,48.4199368926,396.86463903,228.184378879,8.3303,160.349960151
 11/15  01:00:00,167.871084642,30.9212990447,55.0365097142,0.0,25.5240853573,30.610668775,197.330612453,63.7347941802,3.33212,130.263698273
 11/15  02:00:00,153.226353122,30.9212990447,47.7469124338,0.0,19.418418834,29.3649097162,153.601862059,49.4653844674,3.33212,100.804357592
 11/15  03:00:00,141.767916645,30.9212990447,44.2180459205,0.0,12.7620426787,28.1191506574,136.958365594,39.1222617252,3.33212,94.5039838692
 11/15  04:00:00,139.317995873,30.9212990447,41.7552646938,0.0,12.7620426787,28.1191506574,138.018785895,33.8758028059,3.33212,100.81086309
 11/15  05:00:00,146.749648784,30.9212990447,42.5910068985,0.0,12.7620426787,28.1191506574,163.549853565,29.7920659176,3.33212,130.425667647
 11/15  06:00:00,182.623555475,30.9212990447,50.8340961241,0.0,25.5240853573,30.610668775,260.1871124,26.6969648729,8.3303,225.159847527
 11/15  07:00:00,307.039286959,33.9513976889,79.9788576585,0.0,51.0481707146,78.1489452969,428.368277448,24.9606314652,16.6606,386.747045982
 11/15  08:00:00,391.776132304,35.7694654537,115.243836775,0.0,64.3609230253,109.708623606,682.093591179,143.377892449,24.9909,513.72479873
 11/15  09:00:00,337.543799434,35.7694568754,104.660559453,0.0,51.0481707146,80.7689615957,534.752925504,108.03321779,33.3212,393.398507713
 11/15  10:00:00,313.414186072,36.3646092489,108.549520325,0.0,51.0481707146,71.0224615957,458.579940266,88.2423287603,66.8089,303.528711506
 11/15  11:00:00,229.820550166,36.4555994987,74.0497040939,0.0,32.1804615127,65.7244621605,395.179536713,75.9203688836,83.4695,235.78966783
 11/15  12:00:00,245.092205308,36.5119568597,88.795572852,0.0,32.1804615127,65.7244621605,308.942034068,54.018044214,83.4695,171.454489854
 11/15  13:00:00,256.487123337,36.5525796907,100.943610915,0.0,32.1804615127,65.7244621605,301.870617655,40.3579013009,83.4695,178.043216354
 11/15  14:00:00,254.387240572,36.586320529,108.571664228,0.0,32.1804615127,55.9779621605,276.234633344,30.1596323731,75.1392,170.935800971
 11/15  15:00:00,246.087115765,36.614060973,100.25871039,0.0,32.1804615127,55.9779621605,278.447819252,40.9542612195,66.8089,170.684658032
 11/15  16:00:00,225.50484681,36.6376162419,79.7113849324,0.0,32.1804615127,55.9779621605,301.803354063,55.9791433697,75.1392,170.685010693
 11/15  17:00:00,254.03158836,36.3310849194,68.1390091465,0.0,32.1804615127,60.9114621605,292.57525344,63.4885192414,91.7998,137.286934198
 11/15  18:00:00,304.584701981,35.7694568754,78.5716175216,0.0,32.1804615127,77.5397301883,318.399727687,71.5078121493,49.9818,196.910115538
 11/15  19:00:00,378.221420605,35.7720373634,98.1787394196,0.0,77.122965704,86.2600435998,479.849627306,75.7513480966,49.9818,354.11647921
 11/15  20:00:00,385.928651166,35.7694568754,98.2470587181,0.0,102.647051061,80.1663183927,393.389488296,92.9326991429,33.3212,267.135589153
 11/15  21:00:00,419.833805879,35.7694568754,106.763289068,0.0,115.40909374,92.7192997104,400.520423027,108.565092776,33.3212,258.634130251
 11/15  22:00:00,408.031189059,35.7694568754,118.482975695,0.0,102.647051061,94.1340635361,540.020267889,126.351101953,24.9909,388.678265935
 11/15  23:00:00,314.893048433,35.7704153416,91.7953908828,0.0,77.122965704,65.871452062,469.884235374,160.780164715,16.6606,292.443470659
 11/15  24:00:00,218.275256463,35.7694568754,63.0808427547,0.0,38.286128036,48.4199368926,370.379036431,199.848421942,8.3303,162.200314489
 11/16  01:00:00,164.562282728,30.9212990447,52.001311716,0.0,25.5240853573,30.610668775,219.048535239,85.2760683983,3.33212,130.440346841
 11/16  02:00:00,150.538648422,30.9212990447,45.2841512506,0.0,19.418418834,29.3649097162,175.435071394,71.2600059367,3.33212,100.842945457
 11/16  03:00:00,139.329980682,30.9212990447,41.9901610377,0.0,12.7620426787,28.1191506574,152.774929358,54.9068709498,3.33212,94.5359384078
 11/16  04:00:00,144.263755814,30.9212990447,46.9048615287,0.0,12.7620426787,28.1191506574,147.173413505,42.9916542125,3.33212,100.849639292
 11/16  05:00:00,177.733163214,30.9212990447,73.6434669604,0.0,12.7620426787,28.1191506574,171.464226992,37.6522710147,3.33212,130.479835977
 11/16  06:00:00,205.287808556,30.9212990447,73.5450386306,0.0,25.5240853573,30.610668775,266.491283407,32.7954972018,8.3303,225.365486206
 11/16  07:00:00,324.941434216,33.9917990041,97.883920539,0.0,51.0481707146,78.1489452969,433.877581965,28.4627036859,16.6606,388.754278279
 11/16  08:00:00,397.598201017,35.7715251394,121.337065055,0.0,64.3609230253,109.708623606,681.633168631,142.622650667,24.9909,514.019617964
 11/16  09:00:00,337.021090906,35.7694568754,104.027551769,0.0,51.0481707146,80.7689615957,551.880438802,122.983950713,33.3212,395.57528809
 11/16  10:00:00,304.102944688,36.3582714914,99.2359372265,0.0,51.0481707146,71.0224615957,464.174779165,94.6361615273,66.8089,302.729717638
 11/16  11:00:00,222.60999128,36.4488927084,66.838265559,0.0,32.1804615127,65.7244621605,409.733468838,90.2675530589,83.4695,235.996415779
 11/16  12:00:00,237.941647437,36.5028959645,81.4474265083,0.0,32.1804615127,65.7244621605,365.413603477,103.502558944,83.4695,178.441544533
 11/16  13:00:00,247.715640034,36.543166828,91.9888847517,0.0,32.1804615127,65.7244621605,349.787430326,93.8648058452,83.4695,172.453124481
 11/16  14:00:00,242.203919407,36.5767274202,96.2273944663,0.0,32.1804615127,55.9779621605,341.019572689,89.1350898943,75.1392,176.745282795
 11/16  15:00:00,243.382975092,36.6060669791,97.3279439434,0.0,32.1804615127,55.9779621605,347.858115768,110.260200217,66.8089,170.789015551
 11/16  16:00:00,230.387961647,36.6312611114,84.306207133,0.0,32.1804615127,55.9779621605,374.597379512,128.663742907,75.1392,170.794436605
 11/16  17:00:00,250.006582862,36.3255159411,63.65422058,0.0,32.1804615127,60.9114621605,402.407407922,174.866588613,91.7998,135.741019309
 11/16  18:00:00,295.626448699,35.7694568754,69.0680118535,0.0,32.1804615127,77.5397301883,426.51864573,177.723846592,49.9818,198.812999138
 11/16  19:00:00,367.216659943,35.7694568754,86.4796208332,0.0,77.122965704,86.2600435998,596.97982241,192.234511542,49.9818,354.763510868
 11/16  20:00:00,375.090135178,35.7694568754,86.6317713107,0.0,102.647051061,80.1663183927,490.823718811,190.037257492,33.3212,267.465261319
 11/16  21:00:00,409.497680273,35.7694568754,95.6767316808,0.0,115.40909374,92.7192997104,476.881376227,179.511831785,33.3212,264.048344442
 11/16  22:00:00,399.92333319,35.7694568754,109.683829574,0.0,102.647051061,94.1340635361,587.806519747,173.310478415,24.9909,389.505141332
 11/16  23:00:00,309.764275865,35.7694568754,85.8628581199,0.0,77.122965704,65.871452062,512.567723866,201.867310434,16.6606,294.039813433
 11/16  24:00:00,216.173981821,35.7694568754,59.7355946659,0.0,38.286128036,48.4199368926,415.770987545,244.013829781,8.3303,163.426857764
 11/17  01:00:00,203.654495576,30.9212990447,90.8251415294,0.0,25.5240853573,30.610668775,183.114411891,49.2488649236,3.33212,130.533426967
 11/17  02:00:00,170.646139693,30.9212990447,65.1834969713,0.0,19.418418834,29.3649097162,136.327907151,38.4239613295,3.33212,94.5718258217
 11/17  03:00:00,151.722977105,30.9212990447,54.2264635297,0.0,12.7620426787,28.1191506574,133.722665678,29.5037490349,3.33212,100.886796643
 11/17  04:00:00,145.455448918,30.9212990447,47.9888352378,0.0,12.7620426787,28.1191506574,123.310786332,25.4014324416,3.33212,94.5772338905
 11/17  05:00:00,151.329071188,30.9212990447,46.6480478012,0.0,12.7620426787,28.1191506574,159.096766141,23.9908622222,3.33212,131.773783919
 11/17  06:00:00,185.535339866,30.9212990447,53.1756050474,0.0,25.5240853573,30.610668775,261.437200276,24.3374058005,8.3303,228.769494475
 11/17  07:00:00,308.568673637,33.9917990041,80.7937629131,0.0,51.0481707146,78.1489452969,430.495705485,24.1878652841,16.6606,389.647240201
 11/17  08:00:00,384.242889703,35.7694568754,106.585087521,0.0,64.3609230253,109.708623606,707.237122696,162.838857183,24.9909,519.407365513
 11/17  09:00:00,314.346819084,35.7694568754,79.984535954,0.0,51.0481707146,80.7689615957,601.49412429,172.727681456,33.3212,395.445242833
 11/17  10:00:00,283.563406433,36.349507261,77.9821624752,0.0,51.0481707146,71.0224615957,531.959717971,160.806309701,66.8089,304.34450827
 11/17  11:00:00,213.61949869,36.4449882896,57.6355698485,0.0,32.1804615127,65.7244621605,422.398628837,102.70556644,83.4695,236.223562397
 11/17  12:00:00,232.928325016,36.5013242433,76.548400905,0.0,32.1804615127,65.7244621605,336.259902149,74.2281542326,83.4695,178.562247917
 11/17  13:00:00,244.292497475,36.541700145,88.703663753,0.0,32.1804615127,65.7244621605,319.017995494,64.1317641329,83.4695,171.416731362
 11/17  14:00:00,240.249292259,36.5737778124,94.3919407346,0.0,32.1804615127,55.9779621605,316.675905299,63.5359572346,75.1392,178.000748065
 11/17  15:00:00,243.0583206,36.603821308,97.2134759011,0.0,32.1804615127,55.9779621605,296.82608922,59.1193577003,66.8089,170.897831519
 11/17  16:00:00,229.516891488,36.628993765,83.7034551785,0.0,32.1804615127,55.9779621605,312.894524963,66.8506285152,75.1392,170.904696448
 11/17  17:00:00,249.094595003,36.3231507572,63.1601521278,0.0,32.1804615127,60.9114621605,320.308346678,91.0849132202,91.7998,137.423633458
 11/17  18:00:00,295.7138841,35.7694568754,69.6607933811,0.0,32.1804615127,77.5397301883,346.675995777,99.4768916211,49.9818,197.217304156
 11/17  19:00:00,368.132183964,35.7694568754,87.9966450134,0.0,77.122965704,86.2600435998,530.588011285,121.115285003,49.9818,359.490926282
 11/17  20:00:00,376.740908157,35.7694568754,89.3869811215,0.0,102.647051061,80.1663183927,429.430826194,131.976187314,33.3212,264.133438881
 11/17  21:00:00,412.599232071,35.7694568754,99.9263184368,0.0,115.40909374,92.7192997104,413.052763579,112.826190185,33.3212,266.905373394
 11/17  22:00:00,403.706344387,35.7694568754,114.558942472,0.0,102.647051061,94.1340635361,515.635705146,100.327130306,24.9909,390.31767484
 11/17  23:00:00,312.12873829,35.7694568754,89.1882293546,0.0,77.122965704,65.871452062,431.319496944,121.41171304,16.6606,293.247183904
 11/17  24:00:00,218.755768702,35.7694568754,63.9239775243,0.0,38.286128036,48.4199368926,289.809959259,119.004244111,8.3303,162.475415147
 11/18  01:00:00,170.492618181,30.9212990447,55.8325946417,0.0,27.7269238854,30.610668775,210.880734307,72.0110597227,3.33212,135.537554585
 11/18  02:00:00,165.261655107,30.9212990447,50.5715595194,0.0,27.7269238854,30.610668775,159.144180692,59.7247744106,3.33212,96.0872862809
 11/18  03:00:00,143.781448071,30.9212990447,46.586585031,0.0,12.7620426787,28.1191506574,154.312026071,50.0633163992,3.33212,100.916589672
 11/18  04:00:00,141.039707981,30.9212990447,43.8394625739,0.0,12.7620426787,28.1191506574,143.310913126,45.3694088943,3.33212,94.6093842316
 11/18  05:00:00,148.265801878,30.9212990447,44.4784856155,0.0,12.7620426787,28.1191506574,178.768261775,40.3026491664,3.33212,135.133492608
 11/18  06:00:00,162.456918708,30.9212990447,46.4335588508,0.0,12.7620426787,28.1191506574,207.35170571,34.4880714051,8.3303,164.533334305
 11/18  07:00:00,250.691316935,34.4766147872,56.0073066952,0.0,42.6918050922,54.3732441037,273.684494955,30.1276765332,16.6606,226.896218422
 11/18  08:00:00,318.407220887,35.7775320142,89.5113129898,0.0,42.6918050922,86.1019271793,466.720520289,50.1030979109,24.9909,391.626522378
 11/18  09:00:00,405.544976894,35.7696516043,135.555861163,0.0,57.6566862989,112.030105488,632.709226054,42.6913411648,33.3212,556.696684889
 11/18  10:00:00,360.879321366,36.3542487667,137.209438004,0.0,57.6566862989,83.6599452969,492.249289349,23.3638615851,66.8089,402.076527764
 11/18  11:00:00,304.467718303,36.4573031565,134.207459367,0.0,42.6918050922,68.9656133826,392.298785339,5.73089520131,83.4695,303.098390138
 11/18  12:00:00,301.674918312,36.5835305295,138.879566371,0.0,34.9340096728,67.7198543238,324.348243881,2.12364515758,83.4695,238.755098723
 11/18  13:00:00,303.262854773,36.681783082,140.498435178,0.0,34.9340096728,67.7198543238,264.402635224,1.98606413583,83.4695,178.947071088
 11/18  14:00:00,294.68812013,36.6674263587,141.181316683,0.0,34.9340096728,57.9733543238,255.945497999,2.13505200593,75.1392,178.671245993
 11/18  15:00:00,295.777136253,36.6213100711,141.942533871,0.0,34.9340096728,57.9733543238,247.718170477,2.51019944303,66.8089,178.399071034
 11/18  16:00:00,296.396583939,36.6274038154,141.111040615,0.0,34.9340096728,57.9733543238,249.776290487,3.11782230706,75.1392,171.51926818
 11/18  17:00:00,341.457325835,36.3214177809,145.059913285,0.0,34.9340096728,62.9068543238,233.527507368,4.03302590459,91.7998,137.694681463
 11/18  18:00:00,373.748927287,35.7881948582,145.78586543,0.0,34.9340096728,72.2186844194,226.358469973,6.73477473474,49.9818,169.641895238
 11/18  19:00:00,437.926954508,35.8581797799,144.445409299,0.0,87.0357390804,86.2600435998,254.326242133,5.62055863254,49.9818,198.7238835
 11/18  20:00:00,430.976776297,35.7741276801,143.015062129,0.0,102.000620287,77.6748002752,306.545105821,5.55682301982,33.3212,267.667082802
 11/18  21:00:00,441.080192725,35.7694568754,142.24672088,0.0,102.000620287,88.9820225341,306.636846599,6.10685155229,33.3212,267.208795047
 11/18  22:00:00,427.419112629,35.7694568754,139.835182456,0.0,102.000620287,91.6425454185,299.282875638,6.64285502753,24.9909,267.649120611
 11/18  23:00:00,375.682158949,35.7694568754,141.644564685,0.0,87.0357390804,65.871452062,418.890779181,13.4055048025,16.6606,388.824674378
 11/18  24:00:00,277.737842889,35.7694568754,117.686572543,0.0,42.6918050922,48.4199368926,256.825349458,22.3587190647,8.3303,226.136330394
 11/19  01:00:00,174.970849997,30.9212990447,50.9539423815,0.0,34.4311606118,33.1021868926,147.370830986,13.1933004982,3.33212,130.845410488
 11/19  02:00:00,180.782820935,30.9212990447,56.7946993584,0.0,34.4311606118,33.1021868926,117.284755525,12.8659486741,3.33212,101.086686851
 11/19  03:00:00,163.532025876,30.9212990447,57.0542569115,0.0,19.466279405,30.610668775,120.451061849,16.0155219541,3.33212,101.103419895
 11/19  04:00:00,162.951443495,30.9212990447,56.4849970064,0.0,19.466279405,30.610668775,124.037428973,19.6122910727,3.33212,101.0930179
 11/19  05:00:00,171.330612262,30.9212990447,58.260802726,0.0,19.466279405,30.610668775,153.954320286,19.9461226719,3.33212,130.676077614
 11/19  06:00:00,214.961695269,33.34537796,87.0487768465,0.0,19.466279405,30.610668775,196.191300058,19.1092319574,8.3303,168.7517681
 11/19  07:00:00,283.38120656,34.1534042652,88.6941836883,0.0,42.6918050922,54.3732441037,267.196537287,18.3563889401,16.6606,232.179548347
 11/19  08:00:00,323.628391217,35.9893129986,85.1743944833,0.0,49.3960418185,88.5934452969,454.375887298,35.0346278684,24.9909,394.35035943
 11/19  09:00:00,389.978121166,35.7898690152,119.722113774,0.0,57.6566862989,112.030105488,633.784205561,42.0716600508,33.3212,558.391345511
 11/19  10:00:00,320.843184922,36.3567342499,106.264187378,0.0,50.9524495726,81.1684271793,498.737416824,33.9785431497,66.8089,397.949973674
 11/19  11:00:00,309.756659721,36.450484372,139.412735872,0.0,42.6918050922,68.9656133826,409.286199801,20.1111208922,83.4695,305.705578909
 11/19  12:00:00,310.498535027,36.5039106561,143.125818285,0.0,38.286128036,68.9656133826,337.629280883,9.26031851998,83.4695,244.899462363
 11/19  13:00:00,252.364654566,36.5351408057,86.5430771295,0.0,38.286128036,68.9656133826,276.771521678,15.9374065025,83.4695,177.364615176
 11/19  14:00:00,214.38498281,36.5677127077,68.0715100848,0.0,31.5818913096,56.727595265,272.794121452,24.8481355128,75.1392,172.806785939
 11/19  15:00:00,205.704279819,36.5970966836,59.5658662983,0.0,31.5818913096,56.727595265,277.031115986,32.2421172093,66.8089,177.980098777
 11/19  16:00:00,199.716597201,36.6239741146,53.6933432876,0.0,31.5818913096,56.727595265,302.214290007,55.964605038,75.1392,171.110484969
 11/19  17:00:00,239.527473206,36.3189906796,53.3718839915,0.0,31.5818913096,61.661095265,307.94742218,78.5789766551,91.7998,137.568645525
 11/19  18:00:00,280.046483946,35.7694568754,61.0030990341,0.0,31.5818913096,70.9729253606,336.664631656,123.371985088,49.9818,163.310846568
 11/19  19:00:00,355.292092934,35.7694568754,74.396503825,0.0,80.3315023541,83.7685254822,404.371271823,149.112493146,49.9818,205.276978677
 11/19  20:00:00,373.892529067,35.7694568754,88.926622359,0.0,102.000620287,77.6748002752,465.225122622,164.38689367,33.3212,267.517028953
 11/19  21:00:00,404.0078229,35.7694568754,98.4329079882,0.0,108.704857014,91.4735406516,459.63300971,165.479680178,33.3212,260.832129532
 11/19  22:00:00,377.090864134,35.7694568754,99.6778606612,0.0,95.2963835608,89.1510273009,447.292337777,156.618962437,24.9909,265.68247534
 11/19  23:00:00,318.730962821,35.7694568754,94.3862212907,0.0,80.3315023541,63.3799339444,588.878189582,182.613407546,16.6606,389.604182036
 11/19  24:00:00,227.766117394,35.7694568754,67.6317119067,0.0,42.6918050922,48.4199368926,453.790615342,219.80468651,8.3303,225.655628832
 11/20  01:00:00,165.145725374,30.9212990447,52.4277230513,0.0,25.5240853573,30.610668775,212.360108599,71.7704456654,3.33212,137.257542934
 11/20  02:00:00,150.218006113,30.9212990447,44.8661704022,0.0,19.418418834,29.3649097162,152.719320853,54.7163373089,3.33212,94.670863544
 11/20  03:00:00,139.439719049,30.9212990447,42.0270216528,0.0,12.7620426787,28.1191506574,146.499147047,42.1735118478,3.33212,100.9935152
 11/20  04:00:00,137.71575956,30.9212990447,40.3117764055,0.0,12.7620426787,28.1191506574,139.364206515,35.0417673276,3.33212,100.990319188
 11/20  05:00:00,145.296469664,30.9212990447,41.3064304025,0.0,12.7620426787,28.1191506574,164.483497182,30.4140943266,3.33212,130.737282856
 11/20  06:00:00,181.38039897,30.9212990447,49.7606984153,0.0,25.5240853573,30.610668775,261.927650212,26.7897911123,8.3303,226.807559099
 11/20  07:00:00,308.358842869,34.3150095262,78.3262549373,0.0,51.0481707146,78.1489452969,437.710064156,24.3449718611,16.6606,396.704492295
 11/20  08:00:00,378.672524433,35.7725445913,103.23996974,0.0,64.3609230253,109.708623606,657.17946248,107.094311299,24.9909,525.09425118
 11/20  09:00:00,310.621833945,35.7694568754,77.9908659886,0.0,51.0481707146,80.7689615957,559.412166606,127.994509865,33.3212,398.096456741
 11/20  10:00:00,271.808190445,36.3446701813,67.0679277313,0.0,51.0481707146,71.0224615957,497.384799602,125.008630411,66.8089,305.567269192
 11/20  11:00:00,210.823845627,36.4327931416,54.8746509183,0.0,32.1804615127,65.7244621605,460.158589105,132.353271105,83.4695,244.335818
 11/20  12:00:00,205.428726974,36.4842884548,48.9106305424,0.0,32.1804615127,65.7244621605,388.191406741,125.799655649,83.4695,178.922251092
 11/20  13:00:00,203.430571848,36.5214179479,47.690952447,0.0,32.1804615127,65.7244621605,381.616974016,123.893948012,83.4695,174.253526004
 11/20  14:00:00,193.034913247,36.5529465118,46.9924458069,0.0,32.1804615127,55.9779621605,384.723741053,133.751481398,75.1392,175.833059655
 11/20  15:00:00,192.156556368,36.5808918249,46.1105272705,0.0,32.1804615127,55.9779621605,380.795766587,136.124303329,66.8089,177.862563258
 11/20  16:00:00,191.098792107,36.6066572951,45.0392341711,0.0,32.1804615127,55.9779621605,388.341265973,141.760078427,75.1392,171.441987547
 11/20  17:00:00,230.316010812,36.3056038841,44.0437965413,0.0,32.1804615127,60.9114621605,390.088547071,160.640707112,91.7998,137.648039959
 11/20  18:00:00,282.133278055,35.7694568754,55.6659811154,0.0,32.1804615127,77.5397301883,406.106401548,158.403079578,49.9818,197.72152197
 11/20  19:00:00,354.300551224,35.7694568754,73.6253995002,0.0,77.122965704,86.2600435998,599.253125128,183.195561028,49.9818,366.0757641
 11/20  20:00:00,361.156103448,35.7694568754,72.7939129412,0.0,102.647051061,80.1663183927,487.250691185,185.177406313,33.3212,268.752084872
 11/20  21:00:00,393.180066352,35.7694568754,79.372850111,0.0,115.40909374,92.7192997104,487.524739505,186.367453848,33.3212,267.836085658
 11/20  22:00:00,383.142161643,35.7694568754,92.7285544757,0.0,102.647051061,94.1340635361,611.873729497,194.107949838,24.9909,392.774879659
 11/20  23:00:00,297.696453409,35.7694568754,73.836338754,0.0,77.122965704,65.871452062,503.709598243,190.980557788,16.6606,296.068440455
 11/20  24:00:00,206.733194059,35.7694568754,50.7671157161,0.0,38.286128036,48.4199368926,397.387218274,220.971132961,8.3303,168.085785313
 11/21  01:00:00,154.443400538,30.9212990447,41.7402577138,0.0,25.5240853573,30.610668775,194.450347424,60.3356599622,3.33212,130.782567461
 11/21  02:00:00,141.684754676,30.9212990447,36.3368458386,0.0,19.418418834,29.3649097162,150.732775876,46.3737852117,3.33212,101.026870665
 11/21  03:00:00,131.209082743,30.9212990447,33.7584491694,0.0,12.7620426787,28.1191506574,144.067200613,39.7085142782,3.33212,101.026566335
 11/21  04:00:00,130.696187602,30.9212990447,33.2574938816,0.0,12.7620426787,28.1191506574,131.554367255,32.6161798332,3.33212,95.6060674215
 11/21  05:00:00,140.096104595,30.9212990447,35.4609418773,0.0,12.7620426787,28.1191506574,167.578044879,27.8175689899,3.33212,136.428355889
 11/21  06:00:00,176.312778268,30.9212990447,44.0258199169,0.0,25.5240853573,30.610668775,260.646279257,25.8568186598,8.3303,226.459160598
 11/21  07:00:00,301.588820542,33.6281871668,71.4977062513,0.0,51.0481707146,78.1489452969,436.1615318,24.2951618731,16.6606,395.205769927
 11/21  08:00:00,373.270800986,35.771444949,96.4389171845,0.0,64.3609230253,109.708623606,686.704234164,134.69861291,24.9909,527.014721253
 11/21  09:00:00,321.227013178,35.7694568754,87.4309592066,0.0,51.0481707146,80.7689615957,587.247993181,152.005434392,33.3212,401.921358789
 11/21  10:00:00,299.194540648,36.3362662191,93.7704382303,0.0,51.0481707146,71.0224615957,539.383442051,166.580710769,66.8089,305.993831282
 11/21  11:00:00,252.324675843,36.4296882514,96.0534750945,0.0,32.1804615127,65.7244621605,439.868885655,111.828171451,83.4695,244.571214204
 11/21  12:00:00,259.164021705,36.4847999927,102.563978019,0.0,32.1804615127,65.7244621605,327.733194437,65.2367504843,83.4695,179.026943953
 11/21  13:00:00,267.95166335,36.5441575892,112.106790791,0.0,32.1804615127,65.7244621605,304.955374866,42.7316987962,83.4695,178.754176069
 11/21  14:00:00,259.584557286,36.5639911136,113.452232451,0.0,32.1804615127,55.9779621605,283.245107242,36.5110560593,75.1392,171.594851183
 11/21  15:00:00,252.57368682,36.5838853945,106.463452349,0.0,32.1804615127,55.9779621605,283.429808494,38.4200090939,66.8089,178.2008994
 11/21  16:00:00,237.302570898,36.6096242855,91.2739789956,0.0,32.1804615127,55.9779621605,289.058729687,41.1362235113,75.1392,172.783306176
 11/21  17:00:00,258.34217165,36.3089652687,72.2980566849,0.0,32.1804615127,60.9114621605,270.060368804,41.9314195657,91.7998,136.329149238
 11/21  18:00:00,304.969485531,35.7694568754,78.7873516744,0.0,32.1804615127,77.5397301883,300.617011884,45.7018471926,49.9818,204.933364692
 11/21  19:00:00,377.970618635,35.7738129174,97.7170795517,0.0,77.122965704,86.2600435998,459.353099782,48.2342891292,49.9818,361.137010653
 11/21  20:00:00,384.691590197,35.7694568754,97.2816933043,0.0,102.647051061,80.1663183927,356.290752006,48.9659668385,33.3212,274.003585167
 11/21  21:00:00,418.704932444,35.7694568754,105.919498514,0.0,115.40909374,92.7192997104,350.162329967,48.68586656,33.3212,268.155263407
 11/21  22:00:00,410.622727861,35.7694568754,121.320968902,0.0,102.647051061,94.1340635361,460.145430275,41.560384141,24.9909,393.594146134
 11/21  23:00:00,321.36251589,35.7815872583,98.3716902972,0.0,77.122965704,65.871452062,353.753385871,39.3826714479,16.6606,297.710114423
 11/21  24:00:00,225.404769016,35.7697918768,70.5941991242,0.0,38.286128036,48.4199368926,226.406443423,50.9343599554,8.3303,167.141783467
 11/22  01:00:00,172.096329237,30.9212990447,59.5585797276,0.0,25.5240853573,30.610668775,180.173679075,45.9861492596,3.33212,130.855409815
 11/22  02:00:00,158.205793005,30.9212990447,53.053932678,0.0,19.418418834,29.3649097162,145.796080054,41.4034905687,3.33212,101.060469485
 11/22  03:00:00,146.651881358,30.9212990447,49.4108047628,0.0,12.7620426787,28.1191506574,149.339703862,44.9400541737,3.33212,101.067529688
 11/22  04:00:00,144.650519837,30.9212990447,47.4034619318,0.0,12.7620426787,28.1191506574,148.890757452,44.4988462225,3.33212,101.05979123
 11/22  05:00:00,153.146303498,30.9212990447,49.3170733596,0.0,12.7620426787,28.1191506574,173.174930437,38.9746010727,3.33212,130.868209364
 11/22  06:00:00,192.395522751,33.34537796,58.5272382403,0.0,25.5240853573,30.610668775,276.779626065,34.4314106921,8.3303,234.017915373
 11/22  07:00:00,318.032178933,34.3150095262,88.1777488229,0.0,51.0481707146,78.1489452969,443.316913912,32.9963149337,16.6606,393.659998979
 11/22  08:00:00,399.668212494,35.774745251,125.108016693,0.0,64.3609230253,109.708623606,587.898848211,38.1605181893,24.9909,524.747430021
 11/22  09:00:00,347.128510301,35.7694568754,115.089970351,0.0,51.0481707146,80.7689615957,475.511532205,33.6692682865,33.3212,408.521063919
 11/22  10:00:00,332.767239643,36.3428814048,128.210501375,0.0,51.0481707146,71.0224615957,393.30134883,20.0777756592,66.8089,306.414673171
 11/22  11:00:00,295.713732882,36.4350411228,139.059991441,0.0,32.1804615127,65.7244621605,339.600052959,11.3132342498,83.4695,244.817318709
 11/22  12:00:00,298.994898273,36.5142779973,140.761167544,0.0,32.1804615127,65.7244621605,266.872878681,4.25289641846,83.4695,179.150482263
 11/22  13:00:00,299.814325346,36.5711135461,141.637250525,0.0,32.1804615127,65.7244621605,264.441612947,2.10781624712,83.4695,178.8642967
 11/22  14:00:00,290.531726336,36.5951687116,141.548199031,0.0,32.1804615127,55.9779621605,249.03870182,2.1945365376,75.1392,171.704965282
 11/22  15:00:00,291.069324467,36.6007854526,142.121696971,0.0,32.1804615127,55.9779621605,247.566862001,2.44509124101,66.8089,178.31287076
 11/22  16:00:00,291.76942343,36.6247353031,143.342198862,0.0,32.1804615127,55.9779621605,256.448874651,2.9921818797,75.1392,178.317492772
 11/22  17:00:00,322.842378321,36.3223231732,134.879833167,0.0,32.1804615127,60.9114621605,226.153514784,3.134977488,91.7998,131.218737296
 11/22  18:00:00,343.679442535,35.7836290662,116.120948927,0.0,32.1804615127,77.5397301883,264.901140028,9.80513492242,49.9818,205.114205106
 11/22  19:00:00,391.942007027,35.8270708435,110.822891102,0.0,77.122965704,86.2600435998,434.974305806,17.6097272757,49.9818,367.38277853
 11/22  20:00:00,401.164533636,35.7727673465,112.739243159,0.0,102.647051061,80.1663183927,323.444858459,20.7179098475,33.3212,269.405748611
 11/22  21:00:00,454.126913097,35.7694568754,139.98609416,0.0,115.40909374,92.7192997104,316.763383393,14.967005599,33.3212,268.475177794
 11/22  22:00:00,432.054837435,35.7926810504,141.283382889,0.0,102.647051061,94.1340635361,434.318709402,12.9971295971,24.9909,396.330679805
 11/22  23:00:00,362.037278361,35.8370154084,137.98478736,0.0,77.122965704,65.871452062,334.615932774,16.3416789115,16.6606,301.613653862
 11/22  24:00:00,246.504120389,35.8122557226,91.0415685087,0.0,38.286128036,48.4199368926,196.464275045,23.7457777125,8.3303,164.388197332
 11/23  01:00:00,164.875268246,30.9212990447,40.9169412865,0.0,34.4311606118,33.1021868926,159.437237437,19.8540490539,3.33212,136.251068383
 11/23  02:00:00,171.307567542,30.9212990447,47.3816774333,0.0,34.4311606118,33.1021868926,123.600885592,19.0219647266,3.33212,101.246800866
 11/23  03:00:00,155.814087788,30.9212990447,49.4019227405,0.0,19.466279405,30.610668775,121.391307923,16.8146222905,3.33212,101.244565633
 11/23  04:00:00,159.688272984,30.9212990447,53.2863876225,0.0,19.466279405,30.610668775,116.847798912,12.2811642754,3.33212,101.234514637
 11/23  05:00:00,184.106597079,31.7293253498,70.1433922732,0.0,19.466279405,30.610668775,150.819587955,9.99630167163,3.33212,137.491166284
 11/23  06:00:00,201.505736651,32.5373516549,74.3798847715,0.0,19.466279405,30.610668775,182.046010835,9.79079748737,8.3303,163.924913347
 11/23  07:00:00,312.592330328,34.6382200482,114.346754593,0.0,42.6918050922,54.3732441037,269.109167911,9.63524064965,16.6606,242.813327261
 11/23  08:00:00,380.444137363,36.0152315423,141.155064439,0.0,49.3960418185,88.5934452969,430.2169063,10.7680695342,24.9909,394.457936766
 11/23  09:00:00,411.334745058,35.826689982,139.759977589,0.0,57.6566862989,112.030105488,603.332534412,3.52753951615,33.3212,566.483794896
 11/23  10:00:00,356.52604366,36.3495837297,140.008736115,0.0,50.9524495726,81.1684271793,477.329436294,1.1972348798,66.8089,409.323301414
 11/23  11:00:00,313.334949836,36.489506047,141.299495547,0.0,42.6918050922,68.9656133826,393.290923593,2.45041641127,83.4695,307.371007182
 11/23  12:00:00,310.5862007,36.5176856574,141.939394165,0.0,38.286128036,68.9656133826,333.21830441,3.892063748,83.4695,245.856740662
