Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/23  13:00:00,310.349846467,36.5392604026,142.812450244,0.0,38.286128036,68.9656133826,267.168464606,4.71482707306,83.4695,178.984137533
 11/23  14:00:00,290.497558224,36.5555245497,142.627729434,0.0,31.5818913096,56.727595265,261.026501221,6.9140961687,75.1392,178.973205053
 11/23  15:00:00,292.402672518,36.5838592561,144.469125661,0.0,31.5818913096,56.727595265,251.924616995,6.68237984489,66.8089,178.43333715
 11/23  16:00:00,291.855287645,36.6095628706,143.462662409,0.0,31.5818913096,56.727595265,254.58666807,7.89631541364,75.1392,171.551152656
 11/23  17:00:00,332.470050636,36.309514805,143.775630448,0.0,31.5818913096,61.661095265,238.217132577,8.57997045184,91.7998,137.837362125
 11/23  18:00:00,332.252711967,35.7694568754,111.990385569,0.0,31.5818913096,70.9729253606,236.31683296,15.7672439564,49.9818,170.567789003
 11/23  19:00:00,334.79933241,35.7702055698,54.0189890725,0.0,80.3315023541,83.7685254822,299.140972922,43.2104135489,49.9818,205.948759373
 11/23  20:00:00,352.428112532,35.7694568754,67.8053389617,0.0,102.000620287,77.6748002752,394.203887546,92.0978129996,33.3212,268.784874546
 11/23  21:00:00,393.672279804,35.7694568754,88.3222236526,0.0,108.704857014,91.4735406516,464.840133321,163.640189092,33.3212,267.87874423
 11/23  22:00:00,373.530170163,35.7694568754,96.2233441116,0.0,95.2963835608,89.1510273009,478.380449167,184.605874879,24.9909,268.783674288
 11/23  23:00:00,319.220294259,35.7694568754,95.095676157,0.0,80.3315023541,63.3799339444,584.265139477,170.993042396,16.6606,396.611497081
 11/23  24:00:00,230.085925669,35.7694568754,70.4104134601,0.0,42.6918050922,48.4199368926,404.052245231,164.895954248,8.3303,230.825990983
 11/24  01:00:00,168.187837146,30.9212990447,55.5554622341,0.0,25.5240853573,30.610668775,214.707216788,80.3937312761,3.33212,130.981365512
 11/24  02:00:00,152.979085223,30.9212990447,47.6968247125,0.0,19.418418834,29.3649097162,169.781553096,65.3135792331,3.33212,101.135853863
 11/24  03:00:00,141.780698176,30.9212990447,44.427892813,0.0,12.7620426787,28.1191506574,155.859061505,51.3945659713,3.33212,101.132375534
 11/24  04:00:00,139.7543841,30.9212990447,42.3889412718,0.0,12.7620426787,28.1191506574,148.636682133,44.1734093059,3.33212,101.131152828
 11/24  05:00:00,147.87532089,30.9212990447,43.2853908407,0.0,12.7620426787,28.1191506574,178.643636698,37.7509830876,3.33212,137.56053361
 11/24  06:00:00,183.887878867,30.9212990447,51.6513807593,0.0,25.5240853573,30.610668775,267.156747992,31.7084014878,8.3303,227.118046504
 11/24  07:00:00,311.938220272,34.7998253093,80.7311042193,0.0,51.0481707146,78.1489452969,448.865206114,27.6904999174,16.6606,404.514106196
 11/24  08:00:00,381.911248973,35.7737243501,105.547463845,0.0,64.3609230253,109.708623606,664.919047982,111.497327441,24.9909,528.430820541
 11/24  09:00:00,314.171923319,35.7694568754,80.4449467278,0.0,51.0481707146,80.7689615957,609.143875134,165.568574819,33.3212,410.254100315
 11/24  10:00:00,275.206207994,36.34982311,69.518383808,0.0,51.0481707146,71.0224615957,583.493306017,209.443509576,66.8089,307.240896441
 11/24  11:00:00,231.323119581,36.4415629108,74.4640237898,0.0,32.1804615127,65.7244621605,507.004415127,178.232683228,83.4695,245.302231899
 11/24  12:00:00,244.209132595,36.4974652068,87.1423416482,0.0,32.1804615127,65.7244621605,391.52305563,128.677611031,83.4695,179.375944599
 11/24  13:00:00,251.401523496,36.5369885181,95.3362233372,0.0,32.1804615127,65.7244621605,363.094558492,100.542967601,83.4695,179.082090891
 11/24  14:00:00,241.311119836,36.5693371359,95.0077682692,0.0,32.1804615127,55.9779621605,357.364209591,103.415866586,75.1392,178.809143006
 11/24  15:00:00,239.16994366,36.5971944362,92.951691402,0.0,32.1804615127,55.9779621605,336.834680139,91.4779869326,66.8089,178.547793206
 11/24  16:00:00,227.201161326,36.6231342989,81.0046618261,0.0,32.1804615127,55.9779621605,355.00235174,108.203866583,75.1392,171.659285157
 11/24  17:00:00,252.373991897,36.3183211754,63.2048427554,0.0,32.1804615127,60.9114621605,375.417115136,145.704290872,91.7998,137.913024265
 11/24  18:00:00,296.516659179,35.7694568754,69.8605392379,0.0,32.1804615127,77.5397301883,426.796970116,171.36720512,49.9818,205.447964996
 11/24  19:00:00,368.16821695,35.7694568754,87.3291170618,0.0,77.122965704,86.2600435998,597.593120612,178.843292588,49.9818,368.768028023
 11/24  20:00:00,373.701438481,35.7694568754,85.5421877062,0.0,102.647051061,80.1663183927,495.675051098,192.33677876,33.3212,270.017072338
 11/24  21:00:00,406.326130049,35.7694568754,92.628229135,0.0,115.40909374,92.7192997104,500.51670985,193.291694072,33.3212,273.903815779
 11/24  22:00:00,396.092572227,35.7694568754,105.598324597,0.0,102.647051061,94.1340635361,631.712451219,207.160207779,24.9909,399.56134344
 11/24  23:00:00,307.194698163,35.7694568754,82.8391968967,0.0,77.122965704,65.871452062,527.753525662,206.983243891,16.6606,304.109681772
 11/24  24:00:00,214.667761918,35.7694568754,58.0514102834,0.0,38.286128036,48.4199368926,407.472699336,236.030291697,8.3303,163.112107639
 11/25  01:00:00,163.845280522,30.9212990447,48.843288563,0.0,27.7269238854,30.610668775,189.874797198,48.9387391682,3.33212,137.60393803
 11/25  02:00:00,157.88424198,30.9212990447,42.840678539,0.0,27.7269238854,30.610668775,145.011074806,40.5154080015,3.33212,101.163546804
 11/25  03:00:00,136.53993968,30.9212990447,38.9793559721,0.0,12.7620426787,28.1191506574,138.635636589,34.1325310916,3.33212,101.170985497
 11/25  04:00:00,134.875599663,30.9212990447,37.3251191917,0.0,12.7620426787,28.1191506574,133.937085752,29.4273381804,3.33212,101.177627571
 11/25  05:00:00,142.730645642,30.9212990447,38.5956833193,0.0,12.7620426787,28.1191506574,161.236767956,26.8403879918,3.33212,131.064259964
 11/25  06:00:00,156.242402378,30.9212990447,39.8476692885,0.0,12.7620426787,28.1191506574,204.924303829,26.574403767,8.3303,170.019600062
 11/25  07:00:00,245.771056603,33.1433713838,49.2264900373,0.0,42.6918050922,54.3732441037,278.446324567,25.9498488667,16.6606,235.835875701
 11/25  08:00:00,309.036439686,35.7717461681,77.8109843147,0.0,42.6918050922,86.1019271793,611.231220736,182.005027142,24.9909,404.235293594
 11/25  09:00:00,390.152366082,35.7694568754,117.772459414,0.0,57.6566862989,112.030105488,800.609844584,198.813698057,33.3212,568.474946527
 11/25  10:00:00,331.184392955,36.3413965847,105.897193142,0.0,57.6566862989,83.6599452969,629.618228337,157.30215402,66.8089,405.507174317
 11/25  11:00:00,254.653184876,36.4327612547,84.4329495333,0.0,42.6918050922,68.9656133826,516.232349334,118.478958865,83.4695,314.283890469
 11/25  12:00:00,255.028586255,36.4879014326,93.4829572546,0.0,34.9340096728,67.7198543238,413.620770243,83.8022525808,83.4695,246.349017662
 11/25  13:00:00,230.740530415,36.5307261746,70.2533770016,0.0,34.9340096728,67.7198543238,341.136716605,77.8937631547,83.4695,179.77345345
 11/25  14:00:00,224.00827415,36.5658180549,73.3613835482,0.0,34.9340096728,57.9733543238,331.926063775,73.1486857168,75.1392,183.638178059
 11/25  15:00:00,226.976722861,36.5943524527,76.3360396715,0.0,34.9340096728,57.9733543238,329.891921947,81.1292893174,66.8089,181.953732629
 11/25  16:00:00,210.945055136,36.6183117744,60.3273743408,0.0,34.9340096728,57.9733543238,356.093004779,101.746043501,75.1392,179.207761278
 11/25  17:00:00,245.764800003,36.3104705864,52.2019049825,0.0,34.9340096728,62.9068543238,356.590082641,126.592635032,91.7998,138.197647609
 11/25  18:00:00,282.763034304,35.7694568754,59.2097873834,0.0,34.9340096728,72.2186844194,352.910134297,132.13121157,49.9818,170.797122726
 11/25  19:00:00,362.337551974,35.7694568754,72.4325593523,0.0,87.0357390804,86.2600435998,387.246918233,130.650245181,49.9818,206.614873051
 11/25  20:00:00,371.358463518,35.7694568754,86.6512524482,0.0,102.000620287,77.6748002752,462.595532109,151.673014014,33.3212,277.601318095
 11/25  21:00:00,392.926731244,35.7694568754,96.8028132545,0.0,102.000620287,88.9820225341,474.240626018,171.473711623,33.3212,269.445714395
 11/25  22:00:00,384.513656883,35.7694568754,97.9833004365,0.0,102.000620287,91.6425454185,478.669454489,183.815866873,24.9909,269.862687616
 11/25  23:00:00,327.227445508,35.7694568754,93.9611136731,0.0,87.0357390804,65.871452062,576.242547878,156.232660727,16.6606,403.349287151
 11/25  24:00:00,228.480151051,35.7694568754,68.7975594242,0.0,42.6918050922,48.4199368926,409.524590947,170.701526314,8.3303,230.492764633
 11/26  01:00:00,221.959303,30.9212990447,97.7920268224,0.0,34.4311606118,33.1021868926,211.066377136,72.1224179191,3.33212,135.611839217
 11/26  02:00:00,192.719308385,30.9212990447,68.5417995613,0.0,34.4311606118,33.1021868926,164.828860608,59.7036806185,3.33212,101.793059989
 11/26  03:00:00,161.492481542,30.9212990447,54.8116379615,0.0,19.466279405,30.610668775,159.798624706,49.2186182146,3.33212,107.247886492
 11/26  04:00:00,154.566697701,30.9212990447,47.8794635088,0.0,19.466279405,30.610668775,146.539889009,41.8497863869,3.33212,101.357982622
 11/26  05:00:00,160.080351324,30.9212990447,46.7969925819,0.0,19.466279405,30.610668775,173.522385649,35.6820941168,3.33212,134.508171533
 11/26  06:00:00,172.708596747,30.9212990447,47.1827246086,0.0,19.466279405,30.610668775,207.605176086,30.3735889151,8.3303,168.901287171
 11/26  07:00:00,252.402784016,34.1534042652,54.9469228092,0.0,42.6918050922,54.3732441037,285.746150367,27.0046910879,16.6606,242.08085928
 11/26  08:00:00,318.343909484,35.8061866512,78.7839834577,0.0,49.3960418185,88.5934452969,565.03094065,138.940308115,24.9909,401.099732535
 11/26  09:00:00,393.595618935,35.7694568754,122.458155726,0.0,57.6566862989,112.030105488,732.145820004,128.70926949,33.3212,570.115350514
 11/26  10:00:00,337.218966864,36.3461467245,122.097490918,0.0,50.9524495726,81.1684271793,573.469069644,96.6788186643,66.8089,409.98135098
 11/26  11:00:00,276.199455006,36.4399472642,106.322276082,0.0,42.6918050922,68.9656133826,477.504918129,77.2603562539,83.4695,316.775061875
 11/26  12:00:00,250.4135745,36.4919030569,84.4301306886,0.0,38.286128036,68.9656133826,411.385384107,81.3182488229,83.4695,246.597635284
 11/26  13:00:00,237.314114739,36.5290280697,72.171985522,0.0,38.286128036,68.9656133826,354.460653967,91.6483402263,83.4695,179.34281374
 11/26  14:00:00,203.750589798,36.5620613509,57.6483104258,0.0,31.5818913096,56.727595265,353.697784041,99.2460373898,75.1392,179.312546652
 11/26  15:00:00,196.993904448,36.591177217,51.0325557794,0.0,31.5818913096,56.727595265,336.268554339,90.6934785659,66.8089,178.766175773
 11/26  16:00:00,196.094747333,36.6159350285,50.195894374,0.0,31.5818913096,56.727595265,340.218252675,86.319829567,75.1392,178.759223108
 11/26  17:00:00,235.556283102,36.3113279704,46.7276649097,0.0,31.5818913096,61.661095265,334.049641579,104.212882276,91.7998,138.036959303
 11/26  18:00:00,273.716529401,35.7694568754,54.891417252,0.0,31.5818913096,70.9729253606,334.867052096,113.974052874,49.9818,170.911199222
 11/26  19:00:00,349.12974685,35.7694568754,68.5072615984,0.0,80.3315023541,83.7685254822,395.947053164,135.502367901,49.9818,210.462885263
 11/26  20:00:00,368.386608534,35.7694568754,83.7642127456,0.0,102.000620287,77.6748002752,450.513675566,144.034490031,33.3212,273.157985535
 11/26  21:00:00,436.115507925,35.7694568754,130.684011429,0.0,108.704857014,91.4735406516,439.690644906,137.554614578,33.3212,268.814830329
 11/26  22:00:00,399.920756678,35.7694568754,122.525551769,0.0,95.2963835608,89.1510273009,454.162513992,158.409728581,24.9909,270.761885411
 11/26  23:00:00,326.37392444,35.7694568754,102.111380084,0.0,80.3315023541,63.3799339444,589.699670045,169.778184621,16.6606,403.260885424
 11/26  24:00:00,230.701900631,35.7694568754,70.9242867632,0.0,42.6918050922,48.4199368926,402.191452562,165.890724675,8.3303,227.970427887
 11/27  01:00:00,166.011770535,30.9212990447,53.3051142382,0.0,25.5240853573,30.610668775,226.091679897,85.7442377305,3.33212,137.015322166
 11/27  02:00:00,149.936269001,30.9212990447,44.5716893826,0.0,19.418418834,29.3649097162,175.704438869,71.1239950894,3.33212,101.24832378
 11/27  03:00:00,138.312470055,30.9212990447,40.8794810658,0.0,12.7620426787,28.1191506574,159.293917578,54.7249382616,3.33212,101.236859317
 11/27  04:00:00,137.042912346,30.9212990447,39.6201164647,0.0,12.7620426787,28.1191506574,147.77154621,43.1979067662,3.33212,101.241519444
 11/27  05:00:00,145.459327588,30.9212990447,41.4538431287,0.0,12.7620426787,28.1191506574,176.478184673,35.3890229425,3.33212,137.75704173
 11/27  06:00:00,181.279821225,30.9212990447,49.6447695602,0.0,25.5240853573,30.610668775,273.748229593,30.3028686132,8.3303,235.115060979
 11/27  07:00:00,307.257091526,33.9917990041,77.5308621172,0.0,51.0481707146,78.1489452969,445.703217116,26.8230718811,16.6606,402.219545235
 11/27  08:00:00,376.310054089,35.7697561614,100.869084207,0.0,64.3609230253,109.708623606,673.79559303,111.018697775,24.9909,537.785995255
 11/27  09:00:00,309.038584346,35.7694568754,76.4152739204,0.0,51.0481707146,80.7689615957,575.472763196,130.069050029,33.3212,412.082513166
 11/27  10:00:00,272.230753332,36.3376953512,67.4857833068,0.0,51.0481707146,71.0224615957,503.305398133,125.796377357,66.8089,310.700120776
 11/27  11:00:00,215.31014299,36.4282990087,59.4521324959,0.0,32.1804615127,65.7244621605,441.364931699,111.916930256,83.4695,245.978501443
 11/27  12:00:00,223.847997049,36.4834535067,67.3873457941,0.0,32.1804615127,65.7244621605,360.437217616,94.9390072405,83.4695,182.028710375
 11/27  13:00:00,240.456810503,36.5271139101,84.6966455951,0.0,32.1804615127,65.7244621605,344.192768439,76.6699409257,83.4695,184.053327514
 11/27  14:00:00,235.64611662,36.5636271178,89.5844896082,0.0,32.1804615127,55.9779621605,327.88244055,73.575696988,75.1392,179.167543562
 11/27  15:00:00,229.229626532,36.5928011482,83.178562828,0.0,32.1804615127,55.9779621605,325.068159664,79.3682868994,66.8089,178.890972764
 11/27  16:00:00,194.521243479,36.6206100801,48.6678807895,0.0,32.1804615127,55.9779621605,355.322338724,101.300042945,75.1392,178.883095779
 11/27  17:00:00,231.348524173,36.3143935564,42.5407520992,0.0,32.1804615127,60.9114621605,360.457216509,130.540017097,91.7998,138.117399412
 11/27  18:00:00,278.440812377,35.7694568754,52.2058295053,0.0,32.1804615127,77.5397301883,412.304117554,156.370394995,49.9818,205.951922559
 11/27  19:00:00,351.696973048,35.7694568754,71.3707810533,0.0,77.122965704,86.2600435998,586.591868562,165.852312812,49.9818,370.75775575
 11/27  20:00:00,362.218040777,35.7694568754,74.1764752024,0.0,102.647051061,80.1663183927,491.925692936,182.339043235,33.3212,276.265449701
 11/27  21:00:00,396.796184124,35.7694568754,83.1425987017,0.0,115.40909374,92.7192997104,518.893014387,213.05658975,33.3212,272.515224637
 11/27  22:00:00,387.938624369,35.7694568754,97.4945277157,0.0,102.647051061,94.1340635361,661.82790142,229.902411088,24.9909,406.934590332
 11/27  23:00:00,301.454176138,35.7694568754,76.9815851876,0.0,77.122965704,65.871452062,567.58989015,248.025830536,16.6606,302.903459615
 11/27  24:00:00,210.766843964,35.7694568754,53.7915635189,0.0,38.286128036,48.4199368926,420.278999684,245.751467231,8.3303,166.197232453
 11/28  01:00:00,171.584464419,30.9212990447,58.8540121067,0.0,25.5240853573,30.610668775,188.580998265,47.44441165,3.33212,137.804466615
 11/28  02:00:00,173.831272928,30.9212990447,68.3806740476,0.0,19.418418834,29.3649097162,139.507831614,34.9007287578,3.33212,101.274982856
 11/28  03:00:00,152.02004738,30.9212990447,54.4861392237,0.0,12.7620426787,28.1191506574,134.862965234,30.2538467614,3.33212,101.276998472
 11/28  04:00:00,143.471905548,30.9212990447,45.9056021228,0.0,12.7620426787,28.1191506574,135.365025243,29.5322374426,3.33212,102.5006678
 11/28  05:00:00,148.20497155,30.9212990447,43.4280707154,0.0,12.7620426787,28.1191506574,167.479577444,27.5656660385,3.33212,136.581791405
 11/28  06:00:00,182.717843415,30.9212990447,50.2864201656,0.0,25.5240853573,30.610668775,270.314299335,26.6400538928,8.3303,235.343945442
 11/28  07:00:00,307.39561073,32.9413648075,77.8243161918,0.0,51.0481707146,78.1489452969,450.778714744,26.234736829,16.6606,407.883377915
 11/28  08:00:00,377.805920359,35.7775777284,99.9704726399,0.0,64.3609230253,109.708623606,755.238601334,194.408482908,24.9909,535.839218426
 11/28  09:00:00,321.323975357,35.7694568754,86.312766681,0.0,51.0481707146,80.7689615957,669.818340817,222.800885061,33.3212,413.696255756
 11/28  10:00:00,260.426917279,36.3222055314,54.6342384713,0.0,51.0481707146,71.0224615957,549.832559631,169.502063484,66.8089,313.521596147
 11/28  11:00:00,222.400815047,36.4328421394,66.1186684385,0.0,32.1804615127,65.7244621605,465.141859611,132.780161842,83.4695,248.892197769
 11/28  12:00:00,234.306225659,36.4891087991,77.7094131989,0.0,32.1804615127,65.7244621605,368.75211103,104.897894308,83.4695,180.384716722
 11/28  13:00:00,240.263774486,36.5297675823,84.6085986628,0.0,32.1804615127,65.7244621605,345.31084763,82.2883850683,83.4695,179.552962561
 11/28  14:00:00,232.702141388,36.5643914434,86.7949011091,0.0,32.1804615127,55.9779621605,342.767702202,84.5727583004,75.1392,183.055743902
 11/28  15:00:00,225.160244517,36.5934648747,79.2020166799,0.0,32.1804615127,55.9779621605,354.521261535,109.03001312,66.8089,178.682348416
 11/28  16:00:00,206.390527992,36.6173003145,60.3230024591,0.0,32.1804615127,55.9779621605,409.00437998,155.20481871,75.1392,178.66036127
 11/28  17:00:00,241.115780468,36.3117172786,51.9530277748,0.0,32.1804615127,60.9114621605,421.117457447,189.046455789,91.7998,140.271201657
 11/28  18:00:00,288.235538949,35.7694568754,61.5619522041,0.0,32.1804615127,77.5397301883,457.765995034,200.036723476,49.9818,207.747471558
 11/28  19:00:00,360.230826216,35.7694568754,79.4062999466,0.0,77.122965704,86.2600435998,619.788042139,198.366549307,49.9818,371.439692832
 11/28  20:00:00,367.234345172,35.7694568754,79.2480474305,0.0,102.647051061,80.1663183927,495.355137155,183.001346667,33.3212,279.032590488
 11/28  21:00:00,399.997730217,35.7694568754,86.6293785995,0.0,115.40909374,92.7192997104,482.686291078,178.971954498,33.3212,270.39313658
 11/28  22:00:00,389.941947723,35.7694568754,99.8205242962,0.0,102.647051061,94.1340635361,636.386449651,202.648091637,24.9909,408.747458014
 11/28  23:00:00,302.771898032,35.7694568754,78.3102082165,0.0,77.122965704,65.871452062,561.763297413,239.34511691,16.6606,305.757580502
 11/28  24:00:00,211.14915026,35.7694568754,54.1801322352,0.0,38.286128036,48.4199368926,422.993935255,244.303373802,8.3303,170.360261453
 11/29  01:00:00,157.500682756,30.9212990447,44.826277073,0.0,25.5240853573,30.610668775,186.008825168,47.4898968216,3.33212,135.186808347
 11/29  02:00:00,144.057204991,30.9212990447,38.693836353,0.0,19.418418834,29.3649097162,145.865391898,38.6399882941,3.33212,103.893283604
 11/29  03:00:00,132.570563934,30.9212990447,35.1142344994,0.0,12.7620426787,28.1191506574,137.23692228,32.5796090824,3.33212,101.325193197
 11/29  04:00:00,130.298865681,30.9212990447,32.8570226288,0.0,12.7620426787,28.1191506574,133.980909065,29.3355686213,3.33212,101.313220444
 11/29  05:00:00,137.778436973,30.9212990447,33.7642856425,0.0,12.7620426787,28.1191506574,169.010400271,27.7670064641,3.33212,137.911273807
 11/29  06:00:00,173.62742531,30.9212990447,41.9980173896,0.0,25.5240853573,30.610668775,270.91269306,27.0068575603,8.3303,235.5755355
 11/29  07:00:00,301.41467441,32.9413648075,70.0224653476,0.0,51.0481707146,78.1489452969,450.004421567,26.7770293893,16.6606,406.566792177
 11/29  08:00:00,370.648407654,35.8086268802,94.0991537828,0.0,64.3609230253,109.708623606,760.882540943,195.490201108,24.9909,540.401439835
 11/29  09:00:00,314.96443184,35.7694568754,81.021868713,0.0,51.0481707146,80.7689615957,675.517287643,227.653422105,33.3212,414.542665539
 11/29  10:00:00,291.41676056,36.1731385198,85.2678846621,0.0,51.0481707146,71.0224615957,591.881411707,214.305552383,66.8089,310.766959324
 11/29  11:00:00,242.868087929,36.4017329279,85.3985217621,0.0,32.1804615127,65.7244621605,537.345607205,202.505344136,83.4695,251.370763069
 11/29  12:00:00,243.575108695,36.4894486285,85.7867258584,0.0,32.1804615127,65.7244621605,456.074101392,191.480918385,83.4695,181.123683007
 11/29  13:00:00,242.809123326,36.5296882141,85.7225972013,0.0,32.1804615127,65.7244621605,467.991186861,202.612311746,83.4695,181.909375114
 11/29  14:00:00,226.411946249,36.562178732,79.0261552823,0.0,32.1804615127,55.9779621605,466.76796074,207.584586311,75.1392,184.044174429
 11/29  15:00:00,222.308950672,36.5906619371,74.9001079772,0.0,32.1804615127,55.9779621605,457.200599786,211.279851861,66.8089,179.111847925
 11/29  16:00:00,210.778512993,36.6173948511,63.3878664368,0.0,32.1804615127,55.9779621605,466.793349632,212.543001851,75.1392,179.11114778
 11/29  17:00:00,241.554341299,36.3091113944,50.9683302953,0.0,32.1804615127,60.9114621605,457.540312996,227.459383484,91.7998,138.281129512
 11/29  18:00:00,286.706183585,35.7694568754,58.524752611,0.0,32.1804615127,77.5397301883,478.146161892,221.884432748,49.9818,206.279929144
 11/29  19:00:00,358.031045845,35.7694568754,75.8172623553,0.0,77.122965704,86.2600435998,651.166787984,228.91536829,49.9818,372.269619694
 11/29  20:00:00,363.547402293,35.7694568754,73.7499186975,0.0,102.647051061,80.1663183927,547.347436739,234.537687858,33.3212,279.488548881
 11/29  21:00:00,394.84459242,35.7694568754,79.718758464,0.0,115.40909374,92.7192997104,550.345289714,238.593932433,33.3212,278.430157281
 11/29  22:00:00,384.311322236,35.7694568754,92.7562886365,0.0,102.647051061,94.1340635361,675.477258017,243.736768239,24.9909,406.749589778
 11/29  23:00:00,297.811063617,35.7694568754,72.8016032789,0.0,77.122965704,65.871452062,581.071334887,256.500982089,16.6606,307.909752798
 11/29  24:00:00,206.359322019,35.7694568754,49.3916718991,0.0,38.286128036,48.4199368926,447.388462378,268.391103969,8.3303,170.667058409
 11/30  01:00:00,152.625361228,30.9212990447,39.9818339327,0.0,25.5240853573,30.610668775,191.491887514,56.3743239946,3.33212,131.785443519
 11/30  02:00:00,138.766436518,30.9212990447,33.4518335023,0.0,19.418418834,29.3649097162,155.083979306,44.0630742147,3.33212,107.688785091
 11/30  03:00:00,127.282070466,30.9212990447,29.8736512784,0.0,12.7620426787,28.1191506574,142.26509694,37.5759384475,3.33212,101.357038493
 11/30  04:00:00,124.927180215,30.9212990447,27.5308040213,0.0,12.7620426787,28.1191506574,139.390636956,34.7075998929,3.33212,101.350917063
 11/30  05:00:00,132.411598614,30.9212990447,28.4402139728,0.0,12.7620426787,28.1191506574,175.199263249,33.8911367413,3.33212,137.976006508
 11/30  06:00:00,168.410295032,30.9212990447,36.8215967586,0.0,25.5240853573,30.610668775,277.871219794,33.7540981932,8.3303,235.786821601
 11/30  07:00:00,294.875006247,30.9212990447,65.5093687087,0.0,51.0481707146,78.1489452969,458.90614582,32.6571855762,16.6606,409.588360244
 11/30  08:00:00,367.844571933,35.7969712422,91.2268577152,0.0,64.3609230253,109.708623606,777.768896645,213.218931848,24.9909,539.559064797
 11/30  09:00:00,313.048435422,35.7694568754,79.0723001432,0.0,51.0481707146,80.7689615957,690.185767452,241.457343266,33.3212,415.407224185
 11/30  10:00:00,289.781910348,36.203808551,83.612725061,0.0,51.0481707146,71.0224615957,605.187639048,220.446385929,66.8089,317.932353119
 11/30  11:00:00,242.718247735,36.4304366416,85.3658192378,0.0,32.1804615127,65.7244621605,525.785747704,195.587472026,83.4695,246.728775678
 11/30  12:00:00,245.484888815,36.4888739526,88.0550488754,0.0,32.1804615127,65.7244621605,438.56515756,168.571248044,83.4695,186.524409515
 11/30  13:00:00,246.602988418,36.5294972693,90.0812017957,0.0,32.1804615127,65.7244621605,437.348559935,173.613011098,83.4695,180.266048837
 11/30  14:00:00,235.807534128,36.5634907288,89.191134696,0.0,32.1804615127,55.9779621605,415.200427839,160.558425925,75.1392,179.502801914
 11/30  15:00:00,231.493865151,36.5928053246,84.9958293709,0.0,32.1804615127,55.9779621605,405.967470984,159.940755848,66.8089,179.217815137
 11/30  16:00:00,217.056454909,36.618621018,70.3928324518,0.0,32.1804615127,55.9779621605,454.831719328,195.924955435,75.1392,183.767563893
 11/30  17:00:00,243.957446915,36.3122845295,54.0694426002,0.0,32.1804615127,60.9114621605,453.083016331,220.71462109,91.7998,140.568595241
 11/30  18:00:00,288.442813264,35.7694568754,61.2295989725,0.0,32.1804615127,77.5397301883,452.166868181,195.729813019,49.9818,206.455255162
 11/30  19:00:00,359.989958079,35.7694568754,78.3587350751,0.0,77.122965704,86.2600435998,649.761170723,226.856976464,49.9818,372.922394259
 11/30  20:00:00,366.049576343,35.7694568754,76.4872646343,0.0,102.647051061,80.1663183927,532.601989727,219.458442424,33.3212,279.822347303
 11/30  21:00:00,397.889267253,35.7694568754,82.7508557838,0.0,115.40909374,92.7192997104,532.711644624,220.61435668,33.3212,278.776087943
 11/30  22:00:00,387.810166435,35.7694568754,96.2502167223,0.0,102.647051061,94.1340635361,656.532306142,221.072158258,24.9909,410.469247884
 11/30  23:00:00,300.572370273,35.7694568754,75.5651263547,0.0,77.122965704,65.871452062,552.923529568,229.677546598,16.6606,306.58538297
 11/30  24:00:00,209.018861703,35.7694568754,52.0547785653,0.0,38.286128036,48.4199368926,421.124824281,242.223173268,8.3303,170.571351012
 12/01  01:00:00,153.666603112,30.9212990447,41.0009805433,0.0,25.5240853573,30.610668775,193.016253136,51.6730024788,3.33212,138.011130658
 12/01  02:00:00,140.865250548,30.9212990447,35.5281933184,0.0,19.418418834,29.3649097162,144.976323638,40.2603046067,3.33212,101.383899031
 12/01  03:00:00,130.584023219,30.9212990447,33.1484960517,0.0,12.7620426787,28.1191506574,138.69427683,33.9772696595,3.33212,101.384887171
 12/01  04:00:00,128.035268265,30.9212990447,30.6141123628,0.0,12.7620426787,28.1191506574,139.867159558,30.8762024666,3.33212,105.658837092
 12/01  05:00:00,135.335350167,30.9212990447,30.7130044063,0.0,12.7620426787,28.1191506574,166.578682652,29.6376179541,3.33212,133.608944698
 12/01  06:00:00,170.036822821,30.9212990447,37.7798432531,0.0,25.5240853573,30.610668775,279.868830677,29.8233395235,8.3303,241.715191154
 12/01  07:00:00,298.056675827,32.9413648075,65.9392819842,0.0,51.0481707146,78.1489452969,452.716069316,29.8984629126,16.6606,406.157006403
 12/01  08:00:00,367.74784339,35.7694568754,90.2290088619,0.0,64.3609230253,109.708623606,787.262503665,217.588999245,24.9909,544.68260442
 12/01  09:00:00,312.868266373,35.7694568754,78.1531868098,0.0,51.0481707146,80.7689615957,709.885992885,256.399973795,33.3212,420.164819091
 12/01  10:00:00,289.809363239,35.998172811,83.822223745,0.0,51.0481707146,71.0224615957,621.251004774,242.599388189,66.8089,311.842716585
 12/01  11:00:00,242.289968476,36.1212959721,84.8973334552,0.0,32.1804615127,65.7244621605,582.226808113,245.871606321,83.4695,252.885701791
 12/01  12:00:00,245.111995719,36.2069493457,86.9391362288,0.0,32.1804615127,65.7244621605,511.366446574,247.715529373,83.4695,180.1814172
 12/01  13:00:00,246.791653123,36.2718264799,89.3217198969,0.0,32.1804615127,65.7244621605,513.355459833,243.062059836,83.4695,186.823899997
 12/01  14:00:00,236.001455482,36.3533669554,88.1763494368,0.0,32.1804615127,55.9779621605,496.855198958,242.103005408,75.1392,179.61299355
 12/01  15:00:00,230.143348435,36.3941239292,82.2972408816,0.0,32.1804615127,55.9779621605,487.081554186,240.950334994,66.8089,179.322319192
 12/01  16:00:00,214.733682595,36.3618357597,66.9825389534,0.0,32.1804615127,55.9779621605,506.84499102,245.713769994,75.1392,185.992021026
 12/01  17:00:00,240.330714827,36.0634350377,49.7174132456,0.0,32.1804615127,60.9114621605,473.236280888,242.800106652,91.7998,138.636374236
 12/01  18:00:00,284.288161879,35.7694568754,56.0880123094,0.0,32.1804615127,77.5397301883,506.693932816,250.095220288,49.9818,206.616912528
 12/01  19:00:00,356.014594602,35.7694568754,73.7968775901,0.0,77.122965704,86.2600435998,682.179124208,255.141465167,49.9818,377.05585904
 12/01  20:00:00,362.07628207,35.7694568754,72.7104044763,0.0,102.647051061,80.1663183927,560.063645855,247.19719182,33.3212,279.545254035
 12/01  21:00:00,393.597247924,35.7694568754,78.8755244872,0.0,115.40909374,92.7192997104,552.202470971,242.134642559,33.3212,276.746628412
 12/01  22:00:00,383.482928747,35.7694568754,92.2373044011,0.0,102.647051061,94.1340635361,681.958379313,245.674645153,24.9909,411.29283416
 12/01  23:00:00,297.967476792,35.7694568754,72.9628780799,0.0,77.122965704,65.871452062,577.916306172,254.244483008,16.6606,307.011223164
 12/01  24:00:00,207.749437122,35.7694568754,50.785501503,0.0,38.286128036,48.4199368926,439.310488817,259.583090483,8.3303,171.397098334
 12/02  01:00:00,156.778519278,30.9212990447,41.9185066119,0.0,27.7269238854,30.610668775,195.679528535,54.9431209059,3.33212,137.404287629
 12/02  02:00:00,151.1288485,30.9212990447,36.2281500361,0.0,27.7269238854,30.610668775,154.183806305,43.0897114848,3.33212,107.76197482
 12/02  03:00:00,129.918404122,30.9212990447,32.500237509,0.0,12.7620426787,28.1191506574,141.479565381,36.7210104859,3.33212,101.426434895
 12/02  04:00:00,127.830389447,30.9212990447,30.4246103056,0.0,12.7620426787,28.1191506574,138.083648271,33.3269179057,3.33212,101.424610365
 12/02  05:00:00,135.203416459,30.9212990447,31.2222235121,0.0,12.7620426787,28.1191506574,173.326208488,31.8878317697,3.33212,138.106256718
 12/02  06:00:00,149.07792968,30.9212990447,32.8549608616,0.0,12.7620426787,28.1191506574,212.631793068,31.5709757627,8.3303,172.730517306
 12/02  07:00:00,239.214842773,30.9212990447,42.2527718598,0.0,42.6918050922,54.3732441037,290.722237904,31.2965041201,16.6606,242.765133784
 12/02  08:00:00,298.917010836,35.8022830788,67.8555494384,0.0,42.6918050922,86.1019271793,643.331424397,207.077032972,24.9909,411.263491425
 12/02  09:00:00,378.270479023,35.7694568754,106.162641026,0.0,57.6566862989,112.030105488,851.506078532,234.086753754,33.3212,584.098124778
 12/02  10:00:00,319.107912345,36.2014791136,93.5464287208,0.0,57.6566862989,83.6599452969,702.439369224,217.466628104,66.8089,418.16384112
 12/02  11:00:00,261.928653811,36.3910254228,90.4143396906,0.0,42.6918050922,68.9656133826,615.909617029,216.035579522,83.4695,316.404537508
 12/02  12:00:00,262.150776844,36.4793286316,99.536922058,0.0,34.9340096728,67.7198543238,507.84508833,174.197780549,83.4695,250.177807781
 12/02  13:00:00,253.952489231,36.5189604197,92.6444768305,0.0,34.9340096728,67.7198543238,437.469455662,166.473431011,83.4695,187.526524651
 12/02  14:00:00,231.951065516,36.5513049244,80.3715087883,0.0,34.9340096728,57.9733543238,446.452672622,184.065899611,75.1392,187.247573011
 12/02  15:00:00,232.12709696,36.5800285014,80.4929328336,0.0,34.9340096728,57.9733543238,439.801593856,192.994357376,66.8089,179.99833648
 12/02  16:00:00,221.783378017,36.6079028679,69.8522798169,0.0,34.9340096728,57.9733543238,486.608244652,224.535206715,75.1392,186.933837937
 12/02  17:00:00,247.814178533,36.2988585989,52.455069548,0.0,34.9340096728,62.9068543238,477.559338516,247.085084445,91.7998,138.674454071
 12/02  18:00:00,280.436033255,35.7694568754,54.8473314539,0.0,34.9340096728,72.2186844194,461.65961999,233.242648423,49.9818,178.435171567
 12/02  19:00:00,356.551868612,35.7694568754,64.6179530034,0.0,87.0357390804,86.2600435998,493.494203372,228.541429522,49.9818,214.97097385
 12/02  20:00:00,363.669165257,35.7694568754,77.0652799435,0.0,102.000620287,77.6748002752,531.372856848,218.197321563,33.3212,279.854335285
 12/02  21:00:00,383.334267071,35.7694568754,85.7090610856,0.0,102.000620287,88.9820225341,515.058573904,202.403651695,33.3212,279.333722209
 12/02  22:00:00,373.996517841,35.7694568754,86.0531897903,0.0,102.000620287,91.6425454185,516.252581961,212.255662748,24.9909,279.006019213
 12/02  23:00:00,317.920124981,35.7694568754,83.0825557269,0.0,87.0357390804,65.871452062,638.077366803,217.561712343,16.6606,403.855054461
 12/02  24:00:00,220.931601577,35.7694568754,59.4833226866,0.0,42.6918050922,48.4199368926,487.489835845,237.273366374,8.3303,241.886169471
 12/03  01:00:00,169.545908217,30.9212990447,45.4250099956,0.0,34.4311606118,33.1021868926,192.27683584,50.5869137818,3.33212,138.357802058
 12/03  02:00:00,162.150896867,30.9212990447,37.9969517468,0.0,34.4311606118,33.1021868926,151.104237945,39.9484260914,3.33212,107.823691853
 12/03  03:00:00,140.201303909,30.9212990447,33.5273123213,0.0,19.466279405,30.610668775,139.39765454,34.3354593842,3.33212,101.730075155
 12/03  04:00:00,137.562331196,30.9212990447,30.9016278007,0.0,19.466279405,30.610668775,142.91833651,31.6277668277,3.33212,107.958449682
 12/03  05:00:00,144.121436017,30.9212990447,30.8932892012,0.0,19.466279405,30.610668775,172.415011126,30.9247673652,3.33212,138.158123761
 12/03  06:00:00,157.416740121,30.9212990447,31.9477780103,0.0,19.466279405,30.610668775,211.098475668,31.6046171853,8.3303,171.163558483
 12/03  07:00:00,240.057117333,32.9413648075,41.076059286,0.0,42.6918050922,54.3732441037,294.843379423,32.2326341193,16.6606,245.950145303
 12/03  08:00:00,307.071414482,35.7694568754,66.8633584322,0.0,49.3960418185,88.5934452969,662.530833729,225.439142173,24.9909,412.100791556
 12/03  09:00:00,381.538430861,35.7694568754,109.448740312,0.0,57.6566862989,112.030105488,873.548572817,253.688206079,33.3212,586.539166738
 12/03  10:00:00,325.716538691,36.0119261653,109.514344054,0.0,50.9524495726,81.1684271793,719.135779036,232.525877378,66.8089,419.801001657
 12/03  11:00:00,273.856187204,36.2198733084,102.476793283,0.0,42.6918050922,68.9656133826,632.516248347,229.224519188,83.4695,319.822229159
 12/03  12:00:00,270.799244825,36.3394633665,103.013246814,0.0,38.286128036,68.9656133826,562.046894174,225.878260205,83.4695,252.699133968
 12/03  13:00:00,262.615134322,36.4368099297,95.5973490088,0.0,38.286128036,68.9656133826,489.291234561,222.838762929,83.4695,182.982971632
 12/03  14:00:00,230.596072117,36.5116401854,82.4929899598,0.0,31.5818913096,56.727595265,487.873156452,225.672280127,75.1392,187.061676326
 12/03  15:00:00,216.967014571,36.5488000996,68.8755706183,0.0,31.5818913096,56.727595265,478.188706196,231.838788771,66.8089,179.541017425
 12/03  16:00:00,207.959115671,36.5645367161,59.8915262767,0.0,31.5818913096,56.727595265,491.778654828,237.091789813,75.1392,179.547665015
 12/03  17:00:00,240.630690818,36.2772075983,49.6648013629,0.0,31.5818913096,61.661095265,472.10896641,235.170565094,91.7998,145.138601316
 12/03  18:00:00,274.814269719,35.7694568754,54.0463374313,0.0,31.5818913096,70.9729253606,446.039618375,221.021503759,49.9818,175.036314615
 12/03  19:00:00,346.982608243,35.7694568754,64.4940056084,0.0,80.3315023541,83.7685254822,484.997532343,223.63631388,49.9818,211.379418462
 12/03  20:00:00,363.374381743,35.7694568754,76.9466419533,0.0,102.000620287,77.6748002752,530.042528436,216.956099542,33.3212,279.765228895
 12/03  21:00:00,392.416239473,35.7694568754,85.3060177318,0.0,108.704857014,91.4735406516,531.851515493,219.810816095,33.3212,278.719499398
 12/03  22:00:00,365.010037943,35.7694568754,86.0883131518,0.0,95.2963835608,89.1510273009,517.674085879,213.027765663,24.9909,279.655420216
 12/03  23:00:00,308.874307265,35.7694568754,83.2460338624,0.0,80.3315023541,63.3799339444,640.740344546,217.07164684,16.6606,407.008097706
 12/03  24:00:00,221.182445689,35.7694568754,59.929035825,0.0,42.6918050922,48.4199368926,473.593783812,226.561954634,8.3303,238.701529178
 12/04  01:00:00,158.586956392,30.9212990447,45.9746321004,0.0,25.5240853573,30.610668775,187.333476068,45.7858192311,3.33212,138.215536837
 12/04  02:00:00,143.707697913,30.9212990447,38.3994182766,0.0,19.418418834,29.3649097162,144.206534673,39.3777614695,3.33212,101.496653203
 12/04  03:00:00,132.809283641,30.9212990447,35.3892945161,0.0,12.7620426787,28.1191506574,145.528408904,34.4362825413,3.33212,107.760006363
 12/04  04:00:00,131.490010156,30.9212990447,34.1126871822,0.0,12.7620426787,28.1191506574,133.751972389,28.8482382638,3.33212,101.571614125
 12/04  05:00:00,139.709383975,30.9212990447,35.7749817236,0.0,12.7620426787,28.1191506574,167.807033276,26.2428397643,3.33212,138.232073512
 12/04  06:00:00,191.015841217,30.9212990447,59.4080352862,0.0,25.5240853573,30.610668775,272.127357852,25.5198818169,8.3303,238.277176035
 12/04  07:00:00,350.566157927,32.9413648075,118.95742536,0.0,51.0481707146,78.1489452969,455.498128438,26.3870649658,16.6606,412.450463472
 12/04  08:00:00,400.009125963,35.8300887457,123.144465548,0.0,64.3609230253,109.708623606,749.958494806,175.318028288,24.9909,549.649566518
 12/04  09:00:00,297.752304689,35.7694568754,64.2966448485,0.0,51.0481707146,80.7689615957,632.720248111,174.627001241,33.3212,424.77204687
 12/04  10:00:00,266.986618851,36.331133864,61.6395688419,0.0,51.0481707146,71.0224615957,549.291035075,162.883124487,66.8089,319.599010587
 12/04  11:00:00,230.208681979,36.4237651671,74.2391770755,0.0,32.1804615127,65.7244621605,437.465800019,106.345669479,83.4695,247.65063054
 12/04  12:00:00,235.721429762,36.4792994657,79.2051282635,0.0,32.1804615127,65.7244621605,382.987200247,112.052394796,83.4695,187.465305451
 12/04  13:00:00,223.910503413,36.5170545076,68.0588965701,0.0,32.1804615127,65.7244621605,412.567808748,141.914580865,83.4695,187.183727883
 12/04  14:00:00,209.998866785,36.548310052,63.8620155782,0.0,32.1804615127,55.9779621605,405.8441315,150.760656325,75.1392,179.944275175
 12/04  15:00:00,217.41964309,36.5790793304,71.316637748,0.0,32.1804615127,55.9779621605,392.303869086,138.915659401,66.8089,186.579309685
 12/04  16:00:00,213.476033265,36.6068123355,67.3460562593,0.0,32.1804615127,55.9779621605,405.841811385,151.052649564,75.1392,179.649961821
 12/04  17:00:00,243.751852645,36.3032005609,54.718854782,0.0,32.1804615127,60.9114621605,383.445148188,153.040351709,91.7998,138.604996479
 12/04  18:00:00,289.426645055,35.7694568754,63.1179886516,0.0,32.1804615127,77.5397301883,404.605460836,140.34824784,49.9818,214.275412996
 12/04  19:00:00,360.978724403,35.7694568754,80.6465418498,0.0,77.122965704,86.2600435998,573.726465544,144.836246141,49.9818,378.908419402
 12/04  20:00:00,367.128173935,35.7694568754,79.0827155926,0.0,102.647051061,80.1663183927,489.163883304,169.867660003,33.3212,285.975023301
 12/04  21:00:00,399.086838131,35.7694568754,85.5173810821,0.0,115.40909374,92.7192997104,505.373248743,192.098855122,33.3212,279.953193621
 12/04  22:00:00,389.197892882,35.7694568754,98.8279282112,0.0,102.647051061,94.1340635361,665.323693751,226.471088425,24.9909,413.861705326
 12/04  23:00:00,349.853581063,35.7694568754,125.137257793,0.0,77.122965704,65.871452062,579.812631343,254.923114755,16.6606,308.228916588
 12/04  24:00:00,233.921978224,35.7694568754,76.9421288156,0.0,38.286128036,48.4199368926,420.172863358,237.186070156,8.3303,174.656493201
 12/05  01:00:00,169.1528071,30.9212990447,56.3673095248,0.0,25.5240853573,30.610668775,189.930466209,45.2505918347,3.33212,141.347754374
 12/05  02:00:00,150.627038717,30.9212990447,45.1717534548,0.0,19.418418834,29.3649097162,143.279780791,38.4224783427,3.33212,101.525182449
 12/05  03:00:00,137.137982954,30.9212990447,39.5878229942,0.0,12.7620426787,28.1191506574,141.338884448,33.3551464164,3.33212,104.651618032
 12/05  04:00:00,133.558384545,30.9212990447,35.9991453702,0.0,12.7620426787,28.1191506574,139.156116532,31.0694697654,3.33212,104.754526766
 12/05  05:00:00,140.797921651,30.9212990447,36.039500237,0.0,12.7620426787,28.1191506574,170.921429847,29.2993498219,3.33212,138.289960025
 12/05  06:00:00,176.66816836,30.9212990447,44.2473199484,0.0,25.5240853573,30.610668775,279.174913694,28.4428224287,8.3303,242.401791266
 12/05  07:00:00,305.961331101,33.34537796,73.2054559624,0.0,51.0481707146,78.1489452969,458.654390561,27.4926839599,16.6606,414.501106601
 12/05  08:00:00,376.288362594,35.8147486336,98.4450454375,0.0,64.3609230253,109.708623606,765.952553511,189.814037535,24.9909,551.147615976
 12/05  09:00:00,321.710006041,35.7694568754,87.3796889911,0.0,51.0481707146,80.7689615957,618.311585131,165.314634844,33.3212,419.675750286
 12/05  10:00:00,299.535933144,36.3347998015,94.6662355247,0.0,51.0481707146,71.0224615957,478.110052055,91.2880772231,66.8089,320.013074832
 12/05  11:00:00,253.882354085,36.426594961,97.9228785819,0.0,32.1804615127,65.7244621605,412.48396247,73.6222971383,83.4695,255.392165332
 12/05  12:00:00,258.60969211,36.4816148047,101.967739272,0.0,32.1804615127,65.7244621605,349.82944674,78.9529275889,83.4695,187.407019152
 12/05  13:00:00,257.88707495,36.522060918,101.932847506,0.0,32.1804615127,65.7244621605,352.997626174,89.0093093726,83.4695,180.518816802
 12/05  14:00:00,236.562711704,36.5547694598,90.3742074778,0.0,32.1804615127,55.9779621605,359.87584785,97.7607441011,75.1392,186.975903749
 12/05  15:00:00,221.194037821,36.5813729239,75.0185527448,0.0,32.1804615127,55.9779621605,367.694799593,121.119981785,66.8089,179.765917808
 12/05  16:00:00,208.327378928,36.6055235895,62.1548103908,0.0,32.1804615127,55.9779621605,402.622027565,140.789370078,75.1392,186.693457487
 12/05  17:00:00,245.669358079,36.3046750333,56.6200867928,0.0,32.1804615127,60.9114621605,364.035474752,133.55855139,91.7998,138.677123362
 12/05  18:00:00,293.337146422,35.7694568754,66.9476557164,0.0,32.1804615127,77.5397301883,388.040834653,123.63739381,49.9818,214.421640843
 12/05  19:00:00,365.489018413,35.7694568754,85.0155206768,0.0,77.122965704,86.2600435998,556.194549243,126.463518738,49.9818,379.749230505
 12/05  20:00:00,370.957006282,35.7694568754,83.2459276984,0.0,102.647051061,80.1663183927,467.221236209,147.760608898,33.3212,286.139427311
 12/05  21:00:00,402.329825319,35.7694568754,89.1283396975,0.0,115.40909374,92.7192997104,481.226489049,167.603221943,33.3212,280.302067106
 12/05  22:00:00,392.584471541,35.7694568754,102.840070811,0.0,102.647051061,94.1340635361,593.668278979,153.97028405,24.9909,414.707094929
 12/05  23:00:00,306.817785068,35.7694568754,83.4126577653,0.0,77.122965704,65.871452062,473.749785837,146.707644328,16.6606,310.381541508
 12/05  24:00:00,212.400060425,35.7694568754,57.0406649506,0.0,38.286128036,48.4199368926,363.414464137,178.589452454,8.3303,176.494711683
 12/06  01:00:00,155.863084847,30.9212990447,43.2321669009,0.0,25.5240853573,30.610668775,216.217469975,74.5379967361,3.33212,138.347353239
 12/06  02:00:00,146.924743869,30.9212990447,41.6255025319,0.0,19.418418834,29.3649097162,166.172041722,58.007547766,3.33212,104.832373956
 12/06  03:00:00,137.107795651,30.9212990447,39.716421584,0.0,12.7620426787,28.1191506574,156.065497109,48.0908544085,3.33212,104.642522701
 12/06  04:00:00,135.331488715,30.9212990447,37.9343044731,0.0,12.7620426787,28.1191506574,149.313152791,41.2291748341,3.33212,104.751857957
 12/06  05:00:00,143.715783993,30.9212990447,39.7502248867,0.0,12.7620426787,28.1191506574,177.854770858,32.8914046922,3.33212,141.631246166
 12/06  06:00:00,180.183619879,30.9212990447,48.6009568773,0.0,25.5240853573,30.610668775,272.950181624,27.4885934415,8.3303,237.131288183
 12/06  07:00:00,309.165999752,33.9917990041,76.7037629032,0.0,51.0481707146,78.1489452969,456.169963843,24.8605576146,16.6606,414.648806228
 12/06  08:00:00,375.317364509,35.7702688148,100.329900718,0.0,64.3609230253,109.708623606,650.274486719,72.6471284885,24.9909,552.636458231
 12/06  09:00:00,308.987344985,35.7694568754,76.7345476278,0.0,51.0481707146,80.7689615957,556.880177021,94.8740895775,33.3212,428.684887443
 12/06  10:00:00,270.022038839,36.3317111882,65.5222695589,0.0,51.0481707146,71.0224615957,492.160171153,104.893601228,66.8089,320.457669925
 12/06  11:00:00,208.142296268,36.4188809427,52.4514496549,0.0,32.1804615127,65.7244621605,436.207659865,102.783441131,83.4695,249.954718734
 12/06  12:00:00,201.40522068,36.4686202737,45.112345762,0.0,32.1804615127,65.7244621605,373.017892544,102.845386085,83.4695,186.703006459
 12/06  13:00:00,199.821765465,36.5044179636,44.3051028353,0.0,32.1804615127,65.7244621605,361.623556296,91.4195951582,83.4695,186.734461138
 12/06  14:00:00,191.834333863,36.5364610293,46.0430337887,0.0,32.1804615127,55.9779621605,350.626864632,88.3902762657,75.1392,187.097388366
 12/06  15:00:00,196.828489641,36.5658375155,51.0273760597,0.0,32.1804615127,55.9779621605,326.537332638,79.8556912402,66.8089,179.872741397
 12/06  16:00:00,198.868595263,36.5937603421,53.0586321149,0.0,32.1804615127,55.9779621605,338.480439087,76.5359671222,75.1392,186.805271965
 12/06  17:00:00,238.44263836,36.2950253887,49.7250301745,0.0,32.1804615127,60.9114621605,306.345644654,75.800138822,91.7998,138.745705832
 12/06  18:00:00,286.620762626,35.7694568754,60.5146198373,0.0,32.1804615127,77.5397301883,344.305625342,79.7003423865,49.9818,214.623482955
 12/06  19:00:00,359.609582699,35.7694568754,79.4324043757,0.0,77.122965704,86.2600435998,517.062417527,81.3340471833,49.9818,385.746570344
 12/06  20:00:00,367.828062651,35.7694568754,80.0777028349,0.0,102.647051061,80.1663183927,383.340083591,68.1849847464,33.3212,281.833898844
 12/06  21:00:00,401.304132282,35.7694568754,88.2053239594,0.0,115.40909374,92.7192997104,378.065810361,64.0464992221,33.3212,280.698111139
 12/06  22:00:00,393.232959657,35.7694568754,103.682619795,0.0,102.647051061,94.1340635361,503.57823365,63.0322129225,24.9909,415.555120728
 12/06  23:00:00,307.167995148,35.7694568754,84.2282006149,0.0,77.122965704,65.871452062,396.783190069,62.9171958795,16.6606,317.205394189
 12/06  24:00:00,215.416745363,35.7694568754,60.6146285598,0.0,38.286128036,48.4199368926,258.715709335,79.1753436248,8.3303,171.21006571
 12/07  01:00:00,164.151972365,30.9212990447,51.6130332785,0.0,25.5240853573,30.610668775,212.95831029,69.2526654877,3.33212,140.373524803
 12/07  02:00:00,151.070168711,30.9212990447,45.9055529583,0.0,19.418418834,29.3649097162,168.863096068,59.4647626476,3.33212,106.066213421
 12/07  03:00:00,139.418876755,30.9212990447,42.1905617022,0.0,12.7620426787,28.1191506574,162.693811469,51.4194973137,3.33212,107.942194156
 12/07  04:00:00,138.698933469,30.9212990447,41.4759790016,0.0,12.7620426787,28.1191506574,149.717679033,44.7857931802,3.33212,101.599765853
 12/07  05:00:00,144.113589713,30.9212990447,40.3109462776,0.0,12.7620426787,28.1191506574,184.005242077,42.2477445516,3.33212,138.425377525
 12/07  06:00:00,179.033038549,30.9212990447,47.603409457,0.0,25.5240853573,30.610668775,291.891320852,38.8011986565,8.3303,244.759822196
 12/07  07:00:00,308.736923251,34.7998253093,75.6427648592,0.0,51.0481707146,78.1489452969,466.070456302,33.9095424649,16.6606,415.500313837
 12/07  08:00:00,373.335647147,35.7735203889,98.8636223494,0.0,64.3609230253,109.708623606,620.074002283,42.393309072,24.9909,552.689793211
 12/07  09:00:00,305.589441808,35.7694568754,73.6730805796,0.0,51.0481707146,80.7689615957,514.155067885,52.0686331329,33.3212,428.765234752
 12/07  10:00:00,265.262711163,36.3306450903,61.0847523181,0.0,51.0481707146,71.0224615957,453.120442335,63.5389037959,66.8089,322.772638539
 12/07  11:00:00,203.164772989,36.4172415126,47.7034650968,0.0,32.1804615127,65.7244621605,410.553129284,77.0731563707,83.4695,250.010472913
 12/07  12:00:00,200.944251772,36.4687953684,44.8415615773,0.0,32.1804615127,65.7244621605,346.271984224,73.5815408467,83.4695,189.220943378
 12/07  13:00:00,199.534123259,36.5068743588,44.1090773837,0.0,32.1804615127,65.7244621605,350.9151326,82.8350969163,83.4695,184.610535683
 12/07  14:00:00,189.424407247,36.5375524204,43.7068517392,0.0,32.1804615127,55.9779621605,347.249068288,84.9086103776,75.1392,187.201257911
 12/07  15:00:00,189.286863133,36.5665365185,43.5542171568,0.0,32.1804615127,55.9779621605,341.216287544,87.4880457551,66.8089,186.919341789
 12/07  16:00:00,190.002425147,36.5937183716,44.1685442035,0.0,32.1804615127,55.9779621605,376.892490238,121.772294607,75.1392,179.98099563
