Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/07  17:00:00,231.352084697,36.2950919641,42.4881125517,0.0,32.1804615127,60.9114621605,392.6200805,155.398133744,91.7998,145.422146756
 12/07  18:00:00,280.492214005,35.7694568754,54.2283296766,0.0,32.1804615127,77.5397301883,413.029103373,153.155310333,49.9818,209.89199304
 12/07  19:00:00,353.50837512,35.7694568754,73.1779887839,0.0,77.122965704,86.2600435998,581.546440091,147.941040576,49.9818,383.623599515
 12/07  20:00:00,360.488443897,35.7694568754,72.4868256267,0.0,102.647051061,80.1663183927,487.650161664,164.419784063,33.3212,289.909177601
 12/07  21:00:00,392.533262148,35.7694568754,79.1244450426,0.0,115.40909374,92.7192997104,480.777180848,166.5327598,33.3212,280.923221048
 12/07  22:00:00,383.447398717,35.7694568754,93.5779548541,0.0,102.647051061,94.1340635361,598.736485876,157.354438542,24.9909,416.391147334
 12/07  23:00:00,298.412757365,35.7694568754,75.1223116193,0.0,77.122965704,65.871452062,490.788825066,156.497732608,16.6606,317.630492458
 12/07  24:00:00,207.32286326,35.7694568754,52.1644620504,0.0,38.286128036,48.4199368926,338.986138089,159.340088954,8.3303,171.315749135
 12/08  01:00:00,155.495491669,30.9212990447,42.8861208501,0.0,25.5240853573,30.610668775,226.299124693,83.4898182265,3.33212,139.477186466
 12/08  02:00:00,142.647031483,30.9212990447,37.3584301348,0.0,19.418418834,29.3649097162,179.892222981,69.5359459785,3.33212,107.024157003
 12/08  03:00:00,132.927192432,30.9212990447,35.5671508608,0.0,12.7620426787,28.1191506574,163.555356322,52.2413422194,3.33212,107.981894102
 12/08  04:00:00,131.910840174,30.9212990447,34.5534616228,0.0,12.7620426787,28.1191506574,147.228583267,42.2568351857,3.33212,101.639628081
 12/08  05:00:00,140.694611662,30.9212990447,36.0937672219,0.0,12.7620426787,28.1191506574,183.737442836,37.9044421541,3.33212,142.500880682
 12/08  06:00:00,176.926765152,30.9212990447,44.6554290159,0.0,25.5240853573,30.610668775,282.293556408,33.451275637,8.3303,240.511980771
 12/08  07:00:00,305.947280688,33.9917990041,72.7146496516,0.0,51.0481707146,78.1489452969,463.023608831,29.0673240208,16.6606,417.29568481
 12/08  08:00:00,376.212343327,35.7710945675,96.6081540484,0.0,64.3609230253,109.708623606,722.656846928,141.727593364,24.9909,555.938353564
 12/08  09:00:00,313.178245738,35.7694568754,79.2793366795,0.0,51.0481707146,80.7689615957,632.054799364,168.931498291,33.3212,429.802101073
 12/08  10:00:00,275.832843439,36.3345011153,70.1234295241,0.0,51.0481707146,71.0224615957,588.780507457,200.682105729,66.8089,321.289501728
 12/08  11:00:00,212.587061074,36.4238701072,55.8114957302,0.0,32.1804615127,65.7244621605,522.813094368,183.243850806,83.4695,256.099743561
 12/08  12:00:00,208.299231687,36.4759160988,51.245405984,0.0,32.1804615127,65.7244621605,431.924325268,160.481536158,83.4695,187.97328911
 12/08  13:00:00,218.935474542,36.5163282617,62.4559327166,0.0,32.1804615127,65.7244621605,457.64914079,186.521926273,83.4695,187.657714517
 12/08  14:00:00,212.664596036,36.5504244,65.6811972237,0.0,32.1804615127,55.9779621605,464.242456395,201.770369096,75.1392,187.332887299
 12/08  15:00:00,215.107818946,36.5803585778,68.3019441836,0.0,32.1804615127,55.9779621605,417.53391387,170.634124139,66.8089,180.090889731
 12/08  16:00:00,208.608161055,36.6078427307,62.1276329245,0.0,32.1804615127,55.9779621605,402.729863406,140.563541365,75.1392,187.027122041
 12/08  17:00:00,241.157767847,36.3044546269,51.9633305613,0.0,32.1804615127,60.9114621605,362.334090406,130.02993596,91.7998,140.504354446
 12/08  18:00:00,287.266955186,35.7694568754,60.7644513538,0.0,32.1804615127,77.5397301883,392.760751572,129.546696273,49.9818,213.232255299
 12/08  19:00:00,358.943999899,35.7694568754,78.3589099473,0.0,77.122965704,86.2600435998,576.404007222,139.13480572,49.9818,387.287401503
 12/08  20:00:00,365.061134237,35.7694568754,77.3212401982,0.0,102.647051061,80.1663183927,459.633518807,141.01483271,33.3212,285.297486097
 12/08  21:00:00,397.304867441,35.7694568754,84.1348734359,0.0,115.40909374,92.7192997104,470.606152659,151.081497738,33.3212,286.203454922
 12/08  22:00:00,387.359933141,35.7694568754,97.5127238946,0.0,102.647051061,94.1340635361,613.459024086,171.246889604,24.9909,417.221234482
 12/08  23:00:00,301.051458306,35.7694568754,77.4534078469,0.0,77.122965704,65.871452062,510.520364081,175.81060975,16.6606,318.049154331
 12/08  24:00:00,209.881079537,35.7694568754,54.4319395531,0.0,38.286128036,48.4199368926,355.400943326,175.651378642,8.3303,171.419264685
 12/09  01:00:00,161.664909727,30.9212990447,46.8208636525,0.0,27.7269238854,30.610668775,211.432615292,62.9566558003,3.33212,145.143839491
 12/09  02:00:00,157.560383846,30.9212990447,42.7123962818,0.0,27.7269238854,30.610668775,153.242343881,48.2420921064,3.33212,101.668131775
 12/09  03:00:00,136.472174105,30.9212990447,39.1104886695,0.0,12.7620426787,28.1191506574,153.952358151,42.5975034669,3.33212,108.022734684
 12/09  04:00:00,134.088263826,30.9212990447,36.7071557693,0.0,12.7620426787,28.1191506574,145.660149276,39.5742938919,3.33212,102.753735384
 12/09  05:00:00,141.529783466,30.9212990447,37.5533408027,0.0,12.7620426787,28.1191506574,182.080133693,34.7223607995,3.33212,144.025652893
 12/09  06:00:00,155.743882655,30.9212990447,39.5259608859,0.0,12.7620426787,28.1191506574,211.849926854,30.0208605824,8.3303,173.498766272
 12/09  07:00:00,249.119440899,33.7493911126,49.3757982349,0.0,42.6918050922,54.3732441037,293.623474034,25.2355739581,16.6606,251.727300075
 12/09  08:00:00,307.160580389,35.7750131704,74.8416943342,0.0,42.6918050922,86.1019271793,531.677655892,89.4087833746,24.9909,417.277972517
 12/09  09:00:00,386.829198674,35.7694568754,116.207348997,0.0,57.6566862989,112.030105488,730.03250439,103.470138929,33.3212,593.241165461
 12/09  10:00:00,343.120816538,36.3393587348,119.014690172,0.0,57.6566862989,83.6599452969,579.50246154,83.5215075707,66.8089,429.17205397
 12/09  11:00:00,283.720398962,36.4320822617,113.951695197,0.0,42.6918050922,68.9656133826,469.592560855,64.4342960775,83.4695,321.688764777
 12/09  12:00:00,279.558724633,36.528412876,118.116834512,0.0,34.9340096728,67.7198543238,395.232779115,54.5305655327,83.4695,257.232713583
 12/09  13:00:00,272.209650073,36.5623263516,111.601071304,0.0,34.9340096728,67.7198543238,325.280196254,46.4479499552,83.4695,195.362746299
 12/09  14:00:00,246.461978806,36.5580379634,95.6697992104,0.0,34.9340096728,57.9733543238,315.508228475,52.3294326098,75.1392,188.039595865
 12/09  15:00:00,228.837290804,36.5836418689,78.1034721557,0.0,34.9340096728,57.9733543238,317.575996538,63.0238842654,66.8089,187.743212272
 12/09  16:00:00,221.32745913,36.6075436153,70.6235941835,0.0,34.9340096728,57.9733543238,329.468860482,66.5891926708,75.1392,187.740467811
 12/09  17:00:00,257.166160284,36.3049567381,63.5848390297,0.0,34.9340096728,62.9068543238,307.505939839,69.97136926,91.7998,145.734770579
 12/09  18:00:00,293.030874206,35.7694568754,69.4474163798,0.0,34.9340096728,72.2186844194,303.747151903,74.4612632236,49.9818,179.304088679
 12/09  19:00:00,371.294119053,35.786939291,81.3144788611,0.0,87.0357390804,86.2600435998,340.437242848,74.285688225,49.9818,216.169754623
 12/09  20:00:00,379.940470553,35.7694568754,95.2213141972,0.0,102.000620287,77.6748002752,392.684004019,74.734869475,33.3212,284.627934544
 12/09  21:00:00,399.860954799,35.7694568754,103.820546875,0.0,102.000620287,88.9820225341,399.338558397,79.0156849217,33.3212,287.001673475
 12/09  22:00:00,388.967722774,35.7694568754,102.610420432,0.0,102.000620287,91.6425454185,407.051191887,99.9184804179,24.9909,282.141811469
 12/09  23:00:00,331.720864651,35.7694568754,98.5171348905,0.0,87.0357390804,65.871452062,552.049353389,119.815154295,16.6606,415.573599094
 12/09  24:00:00,232.968072372,35.7694568754,73.4076084224,0.0,42.6918050922,48.4199368926,398.536279286,144.743278104,8.3303,245.462701182
 12/10  01:00:00,182.250919348,30.9212990447,58.160570575,0.0,34.4311606118,33.1021868926,237.152732483,88.3920576288,3.33212,145.428554854
 12/10  02:00:00,175.339555308,30.9212990447,51.2628761776,0.0,34.4311606118,33.1021868926,182.412290489,70.8664312124,3.33212,108.213739277
 12/10  03:00:00,153.847281214,30.9212990447,47.2786074014,0.0,19.466279405,30.610668775,169.157210529,57.610665738,3.33212,108.214424791
 12/10  04:00:00,151.796916907,30.9212990447,45.2344875909,0.0,19.466279405,30.610668775,157.500863955,48.7817151849,3.33212,105.38702877
 12/10  05:00:00,159.358387513,30.9212990447,46.2026306027,0.0,19.466279405,30.610668775,187.959688421,43.0637735405,3.33212,141.56379488
 12/10  06:00:00,173.510046394,30.9212990447,48.104906802,0.0,19.466279405,30.610668775,224.307204624,37.1864309873,8.3303,178.790473637
 12/10  07:00:00,257.7935617,34.4766147872,57.3453446726,0.0,42.6918050922,54.3732441037,296.127842464,31.8818770437,16.6606,247.58536542
 12/10  08:00:00,323.284431071,35.8513995517,81.978809523,0.0,49.3960418185,88.5934452969,513.560876573,65.7676351392,24.9909,422.802341434
 12/10  09:00:00,383.862959894,35.7694568754,113.440329204,0.0,57.6566862989,112.030105488,713.95369202,82.0133590166,33.3212,598.619133003
 12/10  10:00:00,306.807337584,36.343692163,91.9886049615,0.0,50.9524495726,81.1684271793,595.440031357,101.978090313,66.8089,426.653041043
 12/10  11:00:00,239.231357171,36.4321530704,69.5349622939,0.0,42.6918050922,68.9656133826,525.568486559,113.48530307,83.4695,328.613683489
 12/10  12:00:00,225.306423085,36.4824956262,59.3661361754,0.0,38.286128036,68.9656133826,466.36123979,125.418787558,83.4695,257.472952232
 12/10  13:00:00,216.433914574,36.5195475439,51.3082386845,0.0,38.286128036,68.9656133826,404.403929223,133.083932236,83.4695,187.850496987
 12/10  14:00:00,196.165045424,36.5497119554,49.9703299761,0.0,31.5818913096,56.727595265,403.240726035,140.267695184,75.1392,187.83383085
 12/10  15:00:00,194.71530296,36.5767408612,48.4788181695,0.0,31.5818913096,56.727595265,407.05602884,153.000787286,66.8089,187.246341554
 12/10  16:00:00,194.730223545,36.6013592609,48.3787320512,0.0,31.5818913096,56.727595265,441.531802227,179.14315053,75.1392,187.249451698
 12/10  17:00:00,235.483049412,36.2993772083,46.3078297646,0.0,31.5818913096,61.661095265,382.125851831,151.310940334,91.7998,139.015111498
 12/10  18:00:00,272.677686361,35.7694568754,53.5175980322,0.0,31.5818913096,70.9729253606,383.5827795,150.649416239,49.9818,182.951563261
 12/10  19:00:00,345.389794915,35.7694568754,64.4096798102,0.0,80.3315023541,83.7685254822,435.734150739,166.363217992,49.9818,219.389132747
 12/10  20:00:00,362.206194294,35.7694568754,77.2511499902,0.0,102.000620287,77.6748002752,474.242508817,159.005884791,33.3212,281.915424026
 12/10  21:00:00,390.429129026,35.7694568754,84.8047869197,0.0,108.704857014,91.4735406516,494.946426817,180.641655975,33.3212,280.983570842
 12/10  22:00:00,362.682285763,35.7694568754,84.9626988072,0.0,95.2963835608,89.1510273009,528.808860472,214.019926052,24.9909,289.798034421
 12/10  23:00:00,307.781518461,35.7694568754,83.1125261535,0.0,80.3315023541,63.3799339444,642.748512658,209.977444204,16.6606,416.110468454
 12/10  24:00:00,220.870953903,35.7694568754,60.6475639255,0.0,42.6918050922,48.4199368926,453.540448718,200.597375407,8.3303,244.612773311
 12/11  01:00:00,158.819879887,30.9212990447,46.1287522286,0.0,25.5240853573,30.610668775,208.927908797,66.563912322,3.33212,139.031876475
 12/11  02:00:00,143.735067345,30.9212990447,38.3891611754,0.0,19.418418834,29.3649097162,164.202937431,52.783586958,3.33212,108.087230473
 12/11  03:00:00,132.68128427,30.9212990447,35.2369736678,0.0,12.7620426787,28.1191506574,148.516809887,43.4543171699,3.33212,101.730372717
 12/11  04:00:00,130.890394984,30.9212990447,33.4353414836,0.0,12.7620426787,28.1191506574,148.338692143,36.9039209098,3.33212,108.102651233
 12/11  05:00:00,139.227611237,30.9212990447,35.182645572,0.0,12.7620426787,28.1191506574,180.176531656,31.5458734023,3.33212,145.298538253
 12/11  06:00:00,175.819266415,30.9212990447,44.1389551435,0.0,25.5240853573,30.610668775,280.274117566,28.0475400399,8.3303,243.896277526
 12/11  07:00:00,304.784109139,33.4665819058,72.74074261,0.0,51.0481707146,78.1489452969,463.566512835,25.8422374464,16.6606,421.063675388
 12/11  08:00:00,375.215759837,35.7699457784,95.8647035637,0.0,64.3609230253,109.708623606,755.833240159,170.592687098,24.9909,560.249653062
 12/11  09:00:00,303.86629939,35.7694568754,69.7911612936,0.0,51.0481707146,80.7689615957,675.378448626,211.71456859,33.3212,430.342680036
 12/11  10:00:00,263.438341338,36.2693311096,57.0896119028,0.0,51.0481707146,71.0224615957,607.353048012,214.501526108,66.8089,326.042621904
 12/11  11:00:00,201.062829714,36.3904282189,43.3891412539,0.0,32.1804615127,65.7244621605,571.489860325,231.229913499,83.4695,256.790446826
 12/11  12:00:00,194.601951768,36.4380492548,36.2379737745,0.0,32.1804615127,65.7244621605,513.441160226,241.68932418,83.4695,188.282336046
 12/11  13:00:00,180.743936482,36.4713261777,23.1948014703,0.0,32.1804615127,65.7244621605,516.924370015,245.487736442,83.4695,187.967133573
 12/11  14:00:00,166.849513078,36.4994083682,19.0376270148,0.0,32.1804615127,55.9779621605,513.230352789,250.431914527,75.1392,187.659238262
 12/11  15:00:00,168.408294054,36.4618727529,20.632109416,0.0,32.1804615127,55.9779621605,512.362156021,258.210159373,66.8089,187.343096649
 12/11  16:00:00,170.53227054,36.4352237783,22.7980090349,0.0,32.1804615127,55.9779621605,524.878814729,262.366653394,75.1392,187.372961335
 12/11  17:00:00,214.979142078,36.1814183568,24.2906141336,0.0,32.1804615127,60.9114621605,485.869443252,248.367964986,91.7998,145.701678266
 12/11  18:00:00,263.776615928,35.7694568754,35.6086993458,0.0,32.1804615127,77.5397301883,505.054629811,240.067739391,49.9818,215.00509042
 12/11  19:00:00,335.585153718,35.7694568754,53.3960445578,0.0,77.122965704,86.2600435998,677.999196272,239.049488626,49.9818,388.967907646
 12/11  20:00:00,345.163193451,35.7694568754,55.3905898507,0.0,102.647051061,80.1663183927,549.025398459,231.760976652,33.3212,283.943221806
 12/11  21:00:00,379.055750566,35.7694568754,63.9520196932,0.0,115.40909374,92.7192997104,549.524333806,226.102789691,33.3212,290.100344115
 12/11  22:00:00,370.634996049,35.7694568754,79.1032665194,0.0,102.647051061,94.1340635361,669.008232076,224.286229523,24.9909,419.731102553
 12/11  23:00:00,287.810943819,35.7694568754,62.8216229923,0.0,77.122965704,65.871452062,566.269398347,230.367905046,16.6606,319.240893301
 12/11  24:00:00,199.047823431,35.7694568754,42.0959146793,0.0,38.286128036,48.4199368926,429.509092935,242.566318028,8.3303,178.612474907
 12/12  01:00:00,147.657262146,30.9212990447,35.0131993203,0.0,25.5240853573,30.610668775,193.366906877,51.3111724644,3.33212,138.723614413
 12/12  02:00:00,135.829639847,30.9212990447,30.5126314919,0.0,19.418418834,29.3649097162,153.621006571,42.1543693531,3.33212,108.134517218
 12/12  03:00:00,125.532746116,30.9212990447,28.1217912374,0.0,12.7620426787,28.1191506574,148.638152946,37.1756962466,3.33212,108.1303367
 12/12  04:00:00,124.395320354,30.9212990447,27.0264381608,0.0,12.7620426787,28.1191506574,144.435958867,32.9780332093,3.33212,108.125805657
 12/12  05:00:00,152.660539229,30.9212990447,48.0328401808,0.0,12.7620426787,28.1191506574,173.34274754,31.2644565794,3.33212,138.746170961
 12/12  06:00:00,196.418525562,30.9212990447,64.0887367807,0.0,25.5240853573,30.610668775,285.323566183,31.1317029274,8.3303,245.861563256
 12/12  07:00:00,325.443077225,32.9413648075,93.1691122113,0.0,51.0481707146,78.1489452969,470.796039639,29.6995189868,16.6606,424.435920652
 12/12  08:00:00,386.121926754,35.8336576572,105.702479703,0.0,64.3609230253,109.708623606,764.783111932,177.893242274,24.9909,561.898969658
 12/12  09:00:00,311.576645552,35.7694568754,77.4146187704,0.0,51.0481707146,80.7689615957,632.427239751,168.519067911,33.3212,430.58697184
 12/12  10:00:00,258.834714374,36.3249387375,53.2171345493,0.0,51.0481707146,71.0224615957,592.527071743,194.827521987,66.8089,330.890649756
 12/12  11:00:00,182.375951646,36.4124950793,25.8050618931,0.0,32.1804615127,65.7244621605,529.848890878,189.047847393,83.4695,257.331543485
 12/12  12:00:00,180.438479805,36.4631101342,23.7628612693,0.0,32.1804615127,65.7244621605,419.589921963,147.709651234,83.4695,188.410770729
 12/12  13:00:00,180.103613598,36.5011380096,24.376874322,0.0,32.1804615127,65.7244621605,415.325745509,143.789529529,83.4695,188.06671598
 12/12  14:00:00,172.929643079,36.5369243807,26.8972910909,0.0,32.1804615127,55.9779621605,424.937184718,162.041468797,75.1392,187.756515921
 12/12  15:00:00,181.34039556,36.5687732478,35.2731155052,0.0,32.1804615127,55.9779621605,419.155841612,164.896174056,66.8089,187.450767556
 12/12  16:00:00,182.317169105,36.5972746406,36.233076339,0.0,32.1804615127,55.9779621605,431.337488726,168.712558916,75.1392,187.48572981
 12/12  17:00:00,221.624852318,36.2956607169,32.349314809,0.0,32.1804615127,60.9114621605,456.170424288,218.594268367,91.7998,145.776355921
 12/12  18:00:00,268.4395812,35.7694568754,41.4416462911,0.0,32.1804615127,77.5397301883,507.878117859,242.382645325,49.9818,215.513672533
 12/12  19:00:00,339.918763323,35.7694568754,58.7013123714,0.0,77.122965704,86.2600435998,668.660147047,228.685160894,49.9818,389.993186153
 12/12  20:00:00,347.824022298,35.7694568754,59.0568660892,0.0,102.647051061,80.1663183927,562.145290179,239.913692639,33.3212,288.91039754
 12/12  21:00:00,381.037034235,35.7694568754,66.4018148383,0.0,115.40909374,92.7192997104,552.257924715,233.830614778,33.3212,285.106109936
 12/12  22:00:00,372.187723025,35.7694568754,80.966094395,0.0,102.647051061,94.1340635361,670.415728768,220.635686834,24.9909,424.789141935
 12/12  23:00:00,288.524714802,35.7694568754,63.5352552891,0.0,77.122965704,65.871452062,564.940236128,229.428400396,16.6606,318.851235732
 12/12  24:00:00,198.945680913,35.7694568754,41.9976522791,0.0,38.286128036,48.4199368926,426.897333976,242.198407931,8.3303,176.368626045
 12/13  01:00:00,146.171006,30.9212990447,33.5100828309,0.0,25.5240853573,30.610668775,202.730349277,54.0014709149,3.33212,145.396758362
 12/13  02:00:00,132.396294776,30.9212990447,27.068080093,0.0,19.418418834,29.3649097162,157.090195366,45.5957156335,3.33212,108.162359732
 12/13  03:00:00,121.690843379,30.9212990447,24.2628959776,0.0,12.7620426787,28.1191506574,148.768504194,42.0281608679,3.33212,103.408223326
 12/13  04:00:00,119.065323513,30.9212990447,21.6488846399,0.0,12.7620426787,28.1191506574,150.820693172,40.9259945077,3.33212,106.562578664
 12/13  05:00:00,126.152492141,30.9212990447,22.1632922172,0.0,12.7620426787,28.1191506574,190.12033239,41.3583461394,3.33212,145.429866251
 12/13  06:00:00,162.004689569,30.9212990447,30.3986949419,0.0,25.5240853573,30.610668775,296.335618534,41.8827395796,8.3303,246.122578954
 12/13  07:00:00,289.82820604,32.5373516549,58.8457368429,0.0,51.0481707146,78.1489452969,478.121424747,40.7826292157,16.6606,420.678195532
 12/13  08:00:00,361.554399112,35.7694568754,82.1969799057,0.0,64.3609230253,109.708623606,837.609531553,248.913766379,24.9909,563.704865174
 12/13  09:00:00,300.001574492,35.7694568754,66.0584877549,0.0,51.0481707146,80.7689615957,750.959870241,281.468856409,33.3212,436.169813832
 12/13  10:00:00,271.427417418,35.9038109164,65.557021711,0.0,51.0481707146,71.0224615957,664.664176488,270.651255882,66.8089,327.204020606
 12/13  11:00:00,218.521378652,36.0265042403,61.2691497506,0.0,32.1804615127,65.7244621605,619.337583896,275.358195262,83.4695,260.509888633
 12/13  12:00:00,205.049602786,36.0499539775,47.1119867725,0.0,32.1804615127,65.7244621605,556.516915964,283.808521575,83.4695,189.238894389
 12/13  13:00:00,197.052452961,36.0840663817,39.8753447575,0.0,32.1804615127,65.7244621605,564.984810239,293.340076931,83.4695,188.175233308
 12/13  14:00:00,188.084413805,36.132465828,40.5862000613,0.0,32.1804615127,55.9779621605,555.509879489,292.493113597,75.1392,187.877565892
 12/13  15:00:00,189.880915788,36.1199670633,42.3867135807,0.0,32.1804615127,55.9779621605,549.861946731,295.485614097,66.8089,187.567432634
 12/13  16:00:00,185.945318399,36.1072565954,38.4848745437,0.0,32.1804615127,55.9779621605,563.735366647,301.044043911,75.1392,187.552122736
 12/13  17:00:00,222.265016619,35.9156299661,31.8103857686,0.0,32.1804615127,60.9114621605,529.394489648,291.76312959,91.7998,145.831560058
 12/13  18:00:00,270.191337918,35.7694568754,41.9899582321,0.0,32.1804615127,77.5397301883,562.046630304,296.32936239,49.9818,215.735467914
 12/13  19:00:00,342.09214115,35.7694568754,59.8587749774,0.0,77.122965704,86.2600435998,747.393409468,306.749257072,49.9818,390.662352395
 12/13  20:00:00,348.493836352,35.7694568754,58.6851708978,0.0,102.647051061,80.1663183927,630.805500338,305.666934381,33.3212,291.817365957
 12/13  21:00:00,379.3126299,35.7694568754,64.1723758758,0.0,115.40909374,92.7192997104,627.813128399,305.336321214,33.3212,289.155607185
 12/13  22:00:00,368.083897984,35.7694568754,76.5064840755,0.0,102.647051061,94.1340635361,764.580081355,316.224862899,24.9909,423.364318456
 12/13  23:00:00,282.59153475,35.7694568754,57.5481964944,0.0,77.122965704,65.871452062,669.502373315,332.792249801,16.6606,320.049523514
 12/13  24:00:00,191.562075173,35.7694568754,34.5315477411,0.0,38.286128036,48.4199368926,542.289605653,355.13129326,8.3303,178.828012393
 12/14  01:00:00,138.32250412,30.9212990447,25.7315582804,0.0,25.5240853573,30.610668775,226.575632343,77.7695081984,3.33212,145.474004145
 12/14  02:00:00,125.248438679,30.9212990447,19.9774384204,0.0,19.418418834,29.3649097162,169.981049959,64.5855432443,3.33212,102.063386714
 12/14  03:00:00,114.112682557,30.9212990447,16.745656438,0.0,12.7620426787,28.1191506574,169.551751302,58.246916111,3.33212,107.972715191
 12/14  04:00:00,111.625123407,30.9212990447,14.2696379227,0.0,12.7620426787,28.1191506574,167.258747802,55.7247643387,3.33212,108.201863463
 12/14  05:00:00,118.878931618,30.9212990447,14.9484286951,0.0,12.7620426787,28.1191506574,204.002638243,55.1821596057,3.33212,145.488358637
 12/14  06:00:00,155.193362461,30.9212990447,23.6447608923,0.0,25.5240853573,30.610668775,309.489716177,54.824737776,8.3303,246.334678401
 12/14  07:00:00,281.284344257,30.9212990447,51.9222871814,0.0,51.0481707146,78.1489452969,491.966391049,52.7066918209,16.6606,422.599099228
 12/14  08:00:00,356.007829234,35.7882922266,76.0778168668,0.432121931967,64.3609230253,109.708623606,903.367645554,313.631528223,24.9909,564.745217331
 12/14  09:00:00,296.249158369,35.78281121,61.7176083765,0.491306813795,51.0481707146,80.7689615957,827.999161813,358.147451258,33.3212,436.530510555
 12/14  10:00:00,271.050524381,35.7732827958,65.2344478123,0.0,51.0481707146,71.0224615957,734.911919596,336.435068551,66.8089,331.667951045
 12/14  11:00:00,222.008740355,35.8269885983,64.8774485133,0.0,32.1804615127,65.7244621605,671.431751875,330.123941848,83.4695,257.838310027
 12/14  12:00:00,227.244062431,35.9256423287,69.3400591308,0.0,32.1804615127,65.7244621605,587.473801984,315.382227973,83.4695,188.62207401
 12/14  13:00:00,230.091265961,35.9891930986,72.8982022862,0.0,32.1804615127,65.7244621605,574.938535559,300.213378062,83.4695,191.255657497
 12/14  14:00:00,220.644353834,36.0416191959,73.1292526123,0.0,32.1804615127,55.9779621605,564.369785646,297.224932023,75.1392,192.005653623
 12/14  15:00:00,216.106465527,36.0916824346,68.564859101,0.0,32.1804615127,55.9779621605,546.784494275,293.147617731,66.8089,186.827976543
 12/14  16:00:00,201.723450908,36.105746728,54.2252426826,0.0,32.1804615127,55.9779621605,555.790309919,294.552665563,75.1392,186.098444356
 12/14  17:00:00,229.307034278,35.8846467568,38.8588901642,0.0,32.1804615127,60.9114621605,526.174104717,291.286884093,91.7998,143.087420624
 12/14  18:00:00,274.491584595,35.7694568754,46.2625474475,0.0,32.1804615127,77.5397301883,578.369035202,306.970501363,49.9818,221.416733838
 12/14  19:00:00,345.991325704,35.7694568754,63.742532328,0.0,77.122965704,86.2600435998,756.321732293,315.040882772,49.9818,391.299049521
 12/14  20:00:00,352.785287763,35.7694568754,62.9669089984,0.0,102.647051061,80.1663183927,631.13945589,305.672849455,33.3212,292.145406435
 12/14  21:00:00,384.137627117,35.7694568754,68.9854779509,0.0,115.40909374,92.7192997104,620.847920014,304.089384173,33.3212,283.437335841
 12/14  22:00:00,373.520530088,35.7694568754,81.9424316989,0.0,102.647051061,94.1340635361,765.673427395,309.170377378,24.9909,431.512150017
 12/14  23:00:00,287.813811003,35.78281121,62.3075740533,0.449025981623,77.122965704,65.871452062,658.708793786,321.557960032,16.6606,320.490233754
 12/14  24:00:00,195.476080926,35.7761340427,38.3642096391,0.0858822969945,38.286128036,48.4199368926,532.045821796,344.784143403,8.3303,178.931378393
 12/15  01:00:00,141.752535327,30.9212990447,29.1600034146,0.0,25.5240853573,30.610668775,216.047001896,73.8066691756,3.33212,138.90821272
 12/15  02:00:00,128.423583235,30.9212990447,23.1531883353,0.0,19.418418834,29.3649097162,171.970535455,60.4035575095,3.33212,108.234857946
 12/15  03:00:00,116.991655258,30.9212990447,19.6258491729,0.0,12.7620426787,28.1191506574,165.635059385,54.0650888474,3.33212,108.237850538
 12/15  04:00:00,114.545803633,30.9212990447,17.1912349619,0.0,12.7620426787,28.1191506574,163.312144345,51.7418660949,3.33212,108.23815825
 12/15  05:00:00,122.892928028,30.9279762119,18.321939624,0.0,12.7620426787,28.1191506574,200.087417208,51.2040447817,3.33212,145.551252427
 12/15  06:00:00,159.222101095,30.9413305465,26.9967285352,0.0,25.5240853573,30.610668775,305.858018724,50.9836452833,8.3303,246.54407344
 12/15  07:00:00,285.514281926,30.9212990447,55.4169164132,0.0,51.0481707146,78.1489452969,491.300996128,48.8830645384,16.6606,425.75733159
 12/15  08:00:00,359.77747848,35.7962653762,79.2767240725,0.0367673149442,64.3609230253,109.708623606,882.945380577,291.793669433,24.9909,566.160811144
 12/15  09:00:00,301.913968263,35.7961655445,66.849495121,0.288460668148,51.0481707146,80.7689615957,796.398506277,327.739948061,33.3212,435.337358216
 12/15  10:00:00,278.736458968,35.9144614616,72.6177377997,0.22081752185,51.0481707146,71.0224615957,684.674802274,285.41458064,66.8089,332.451321634
 12/15  11:00:00,229.91167785,36.0838043251,72.5836407712,0.0,32.1804615127,65.7244621605,611.425911526,270.249112307,83.4695,257.707299219
 12/15  12:00:00,235.829367431,36.249748596,77.6435491017,0.0,32.1804615127,65.7244621605,536.518643394,258.209703061,83.4695,194.839440333
 12/15  13:00:00,238.786301317,36.4032101747,81.2119995493,0.0,32.1804615127,65.7244621605,515.714861631,242.943232477,83.4695,189.302129154
 12/15  14:00:00,228.464346829,36.4862049188,80.5321959593,0.0,32.1804615127,55.9779621605,501.764185633,238.523981737,75.1392,188.101003896
 12/15  15:00:00,223.485918562,36.5658447138,75.6717432392,0.0,32.1804615127,55.9779621605,478.540331139,223.970608988,66.8089,187.760822151
 12/15  16:00:00,209.296000114,36.5832794695,61.4461971486,0.0,32.1804615127,55.9779621605,502.032213157,239.131658074,75.1392,187.761355083
 12/15  17:00:00,236.306956004,36.2198998892,45.5618283565,0.0,32.1804615127,60.9114621605,469.297025956,231.524286783,91.7998,145.972939173
 12/15  18:00:00,281.080123321,35.7694568754,52.9062071812,0.0,32.1804615127,77.5397301883,497.707713007,231.628496518,49.9818,216.097416489
 12/15  19:00:00,352.794757587,35.7694568754,70.5972816053,0.0,77.122965704,86.2600435998,678.943523587,233.916113508,49.9818,395.045610079
 12/15  20:00:00,358.929661971,35.7694568754,69.5763886211,0.0,102.647051061,80.1663183927,556.185420868,231.462914793,33.3212,291.401306074
 12/15  21:00:00,390.488722196,35.7694568754,75.783441271,0.0,115.40909374,92.7192997104,556.093667637,233.049617309,33.3212,289.722850329
 12/15  22:00:00,380.478315062,35.7694568754,89.253517497,0.0,102.647051061,94.1340635361,689.388946996,232.887604051,24.9909,431.510442944
 12/15  23:00:00,295.735255704,35.7694568754,70.7424985487,0.0,77.122965704,65.871452062,578.557495881,240.057139417,16.6606,321.839756464
 12/15  24:00:00,204.198862953,35.7694568754,47.2364332591,0.0,38.286128036,48.4199368926,443.4247645,256.05166814,8.3303,179.04279636
 12/16  01:00:00,152.87198518,30.9212990447,38.0155017558,0.0,27.7269238854,30.610668775,199.301884168,56.7989808409,3.33212,139.170783327
 12/16  02:00:00,148.070867296,30.9212990447,33.1709745539,0.0,27.7269238854,30.610668775,156.794133811,45.3942293915,3.33212,108.067784419
 12/16  03:00:00,127.266916486,30.9212990447,29.8456082296,0.0,12.7620426787,28.1191506574,150.664482561,39.0618637188,3.33212,108.270498843
 12/16  04:00:00,125.740050116,30.9212990447,28.3352637997,0.0,12.7620426787,28.1191506574,146.63626666,35.029227707,3.33212,108.274918954
 12/16  05:00:00,133.907893916,30.9212990447,29.944700999,0.0,12.7620426787,28.1191506574,181.337728865,32.3812585141,3.33212,145.624350351
 12/16  06:00:00,148.139901927,30.9212990447,31.9326282946,0.0,12.7620426787,28.1191506574,219.547000051,32.085594847,8.3303,179.131105204
 12/16  07:00:00,238.189180587,30.9212990447,41.246718913,0.0,42.6918050922,54.3732441037,303.927878136,31.6805688116,16.6606,255.586709324
 12/16  08:00:00,299.893428141,35.8251812383,66.0452216729,0.0,42.6918050922,86.1019271793,641.07967844,193.221900961,24.9909,422.866877479
 12/16  09:00:00,377.373498088,35.7694568754,105.288958226,0.0,57.6566862989,112.030105488,850.148562305,208.644098748,33.3212,608.183263556
 12/16  10:00:00,328.541486726,36.3018354975,103.217445824,0.0,57.6566862989,83.6599452969,685.934792639,183.421526276,66.8089,435.704366363
 12/16  11:00:00,266.091086691,36.4240436043,95.5304259237,0.0,42.6918050922,68.9656133826,580.348307763,164.028224282,83.4695,332.850583481
 12/16  12:00:00,252.746692617,36.4795451487,90.6837349286,0.0,34.9340096728,67.7198543238,516.640489878,173.762023818,83.4695,259.40896606
 12/16  13:00:00,232.112493279,36.5171645491,71.2835529842,0.0,34.9340096728,67.7198543238,418.626959411,139.494090438,83.4695,195.663368973
 12/16  14:00:00,227.079752581,36.5491029547,76.1609375836,0.0,34.9340096728,57.9733543238,399.672761171,128.6999964,75.1392,195.833564772
 12/16  15:00:00,225.319799314,36.5797536342,74.3922779895,0.0,34.9340096728,57.9733543238,396.075365032,140.747951395,66.8089,188.518513637
 12/16  16:00:00,215.755165521,36.6059047278,64.8421837868,0.0,34.9340096728,57.9733543238,416.902718544,151.074622894,75.1392,190.688895651
 12/16  17:00:00,245.450400061,36.3001597724,51.5480638639,0.0,34.9340096728,62.9068543238,421.425576249,178.786592528,91.7998,150.839183721
 12/16  18:00:00,278.359656487,35.7694568754,54.3082642435,0.0,34.9340096728,72.2186844194,432.712154562,202.729702428,49.9818,180.000652134
 12/16  19:00:00,354.750491303,35.7694568754,63.9929236354,0.0,87.0357390804,86.2600435998,507.894570782,233.326693249,49.9818,224.586077533
 12/16  20:00:00,361.747542374,35.7694568754,75.6872814074,0.0,102.000620287,77.6748002752,576.582273085,251.042153375,33.3212,292.218919711
 12/16  21:00:00,381.302890953,35.7694568754,83.3688338653,0.0,102.000620287,88.9820225341,567.281176429,242.272749846,33.3212,291.687226583
 12/16  22:00:00,371.035254732,35.7694568754,82.81494234,0.0,102.000620287,91.6425454185,553.197471435,236.641680463,24.9909,291.564890972
 12/16  23:00:00,314.473290675,35.7694568754,79.4295963246,0.0,87.0357390804,65.871452062,690.933329281,252.548738632,16.6606,421.723990649
 12/16  24:00:00,217.19863882,35.7694568754,55.7291404426,0.0,42.6918050922,48.4199368926,529.242433936,270.61845078,8.3303,250.293683156
 12/17  01:00:00,165.907956584,30.9212990447,41.8135950583,0.0,34.4311606118,33.1021868926,205.217243638,58.7583312791,3.33212,143.126792359
 12/17  02:00:00,158.701008673,30.9212990447,34.5656854891,0.0,34.4311606118,33.1021868926,164.798049017,46.6149055525,3.33212,114.851023465
 12/17  03:00:00,136.848939518,30.9212990447,30.1895944507,0.0,19.466279405,30.610668775,152.584274555,40.7792233808,3.33212,108.472931174
 12/17  04:00:00,134.179715869,30.9212990447,27.5305006712,0.0,19.466279405,30.610668775,150.266607929,38.4659807754,3.33212,108.468507153
 12/17  05:00:00,140.876368892,30.9212990447,27.6568461637,0.0,19.466279405,30.610668775,187.461562815,38.4527601297,3.33212,145.676682685
 12/17  06:00:00,154.429679209,30.9212990447,28.9674387814,0.0,19.466279405,30.610668775,227.355691857,39.508731873,8.3303,179.516659984
 12/17  07:00:00,234.622606792,30.9212990447,37.6520157022,0.0,42.6918050922,54.3732441037,313.617336412,40.2263466572,16.6606,256.730389755
 12/17  08:00:00,306.019855547,35.7877505961,62.8804524484,0.0,49.3960418185,88.5934452969,708.654979591,253.955381761,24.9909,429.70869783
 12/17  09:00:00,376.151302952,35.7694568754,104.020596184,0.0,57.6566862989,112.030105488,928.724857344,285.441445382,33.3212,609.962211962
 12/17  10:00:00,319.663375416,35.9620464107,103.519389271,0.0,50.9524495726,81.1684271793,755.885366364,253.6545189,66.8089,435.421947464
 12/17  11:00:00,269.596443675,36.126688606,98.3151401771,0.0,42.6918050922,68.9656133826,654.669287575,240.384350992,83.4695,330.815436583
 12/17  12:00:00,267.427506466,36.2120451821,99.7715227766,0.0,38.286128036,68.9656133826,593.19985736,243.000518406,83.4695,266.729838954
 12/17  13:00:00,263.785259396,36.3332304825,96.8669208623,0.0,38.286128036,68.9656133826,508.42259678,236.290041272,83.4695,188.663055509
 12/17  14:00:00,242.572085302,36.4014706812,94.5353108487,0.0,31.5818913096,56.727595265,507.968583138,237.24839539,75.1392,195.580987748
 12/17  15:00:00,236.196862682,36.431717679,88.1546975896,0.0,31.5818913096,56.727595265,495.794275872,240.966753442,66.8089,188.01862243
 12/17  16:00:00,219.61269142,36.3883876479,71.6758746355,0.0,31.5818913096,56.727595265,511.784895091,248.66387384,75.1392,187.981821251
 12/17  17:00:00,242.647374226,36.0659544851,51.8697672947,0.0,31.5818913096,61.661095265,497.114725922,259.22484423,91.7998,146.090081692
 12/17  18:00:00,274.369363166,35.7694568754,53.3766249391,0.0,31.5818913096,70.9729253606,505.646341345,268.639252944,49.9818,187.025288401
 12/17  19:00:00,346.115596154,35.7694568754,63.4074569093,0.0,80.3315023541,83.7685254822,538.39311788,269.033385066,49.9818,219.377932813
 12/17  20:00:00,361.229398365,35.7694568754,74.586977557,0.0,102.000620287,77.6748002752,586.736188823,263.886903213,33.3212,289.52808561
 12/17  21:00:00,388.966306522,35.7694568754,81.8038484207,0.0,108.704857014,91.4735406516,590.405145986,266.221789026,33.3212,290.86215696
 12/17  22:00:00,361.234989303,35.7694568754,82.2452212233,0.0,95.2963835608,89.1510273009,581.257487212,264.28379383,24.9909,291.982793381
 12/17  23:00:00,306.145115161,35.7694568754,80.3231971761,0.0,80.3315023541,63.3799339444,708.686397335,270.002433901,16.6606,422.023363434
 12/17  24:00:00,218.888259844,35.7694568754,57.4211083046,0.0,42.6918050922,48.4199368926,539.687176054,279.703622511,8.3303,251.653253543
 12/18  01:00:00,155.844154271,30.9212990447,43.1942993406,0.0,25.5240853573,30.610668775,203.414058383,59.1184346753,3.33212,140.963503707
 12/18  02:00:00,141.429149963,30.9212990447,36.1061378322,0.0,19.418418834,29.3649097162,158.031997779,46.3688385207,3.33212,108.331039258
 12/18  03:00:00,130.379651058,30.9212990447,32.9627365208,0.0,12.7620426787,28.1191506574,150.898201346,39.232955168,3.33212,108.333126178
 12/18  04:00:00,127.922707604,30.9212990447,30.5178097604,0.0,12.7620426787,28.1191506574,147.230350491,35.5630750485,3.33212,108.335155442
 12/18  05:00:00,136.256727095,30.9212990447,32.2728262648,0.0,12.7620426787,28.1191506574,182.821722912,33.7483851862,3.33212,145.741217726
 12/18  06:00:00,173.244360278,30.9212990447,41.6359773924,0.0,25.5240853573,30.610668775,292.893181024,32.3286396267,8.3303,252.234241397
 12/18  07:00:00,301.424760346,32.1333385023,70.8269604299,0.0,51.0481707146,78.1489452969,474.124708227,29.857934277,16.6606,427.60617395
 12/18  08:00:00,376.053188083,35.7694568754,96.7086785061,0.0,64.3609230253,109.708623606,782.444625328,184.213754348,24.9909,573.239970981
 12/18  09:00:00,316.458310234,35.7694568754,82.5024150995,0.0,51.0481707146,80.7689615957,683.009866107,209.325478706,33.3212,440.363187402
 12/18  10:00:00,288.499293216,36.2660482569,82.252772248,0.0,51.0481707146,71.0224615957,606.05463229,205.592111228,66.8089,333.653621062
 12/18  11:00:00,224.623926283,36.4169470163,67.3106026495,0.0,32.1804615127,65.7244621605,541.72913223,199.873177387,83.4695,258.386454843
 12/18  12:00:00,226.950448539,36.4739819225,69.5710139504,0.0,32.1804615127,65.7244621605,454.557163436,175.024329005,83.4695,196.063334431
 12/18  13:00:00,209.793300097,36.5109985448,53.0712173793,0.0,32.1804615127,65.7244621605,486.842235698,214.647856501,83.4695,188.724879197
 12/18  14:00:00,191.11842773,36.5420385517,43.8394027165,0.0,32.1804615127,55.9779621605,505.726944743,236.831830185,75.1392,193.755914558
 12/18  15:00:00,188.661944798,36.5660630673,40.9693713358,0.0,32.1804615127,55.9779621605,518.30654156,261.766220905,66.8089,189.731420655
 12/18  16:00:00,188.020608306,36.5572268364,40.147321269,0.0,32.1804615127,55.9779621605,515.261665512,252.011029456,75.1392,188.111436057
 12/18  17:00:00,229.886155741,36.2184279741,39.1380429238,0.0,32.1804615127,60.9114621605,475.400617286,237.449168135,91.7998,146.151649152
 12/18  18:00:00,278.336511038,35.7694568754,50.1475847623,0.0,32.1804615127,77.5397301883,503.179766451,235.083856393,49.9818,218.114110058
 12/18  19:00:00,350.169896355,35.7694568754,67.956164893,0.0,77.122965704,86.2600435998,692.370339549,241.231674887,49.9818,401.156864662
 12/18  20:00:00,356.100436864,35.7694568754,66.3072386772,0.0,102.647051061,80.1663183927,572.309767032,245.626793656,33.3212,293.361773375
 12/18  21:00:00,386.327611118,35.7694568754,71.203799252,0.0,115.40909374,92.7192997104,579.598856379,253.997696107,33.3212,292.279960272
 12/18  22:00:00,375.136854869,35.7694568754,83.5755415635,0.0,102.647051061,94.1340635361,724.730570551,270.745371531,24.9909,428.994299021
 12/18  23:00:00,287.675072411,35.7694568754,62.631568867,0.0,77.122965704,65.871452062,647.709095443,303.791795486,16.6606,327.256699957
 12/18  24:00:00,194.836839448,35.7694568754,37.8058114728,0.0,38.286128036,48.4199368926,532.11193416,344.461631607,8.3303,179.320002553
 12/19  01:00:00,140.158527567,30.9212990447,27.5584425987,0.0,25.5240853573,30.610668775,224.486121177,75.3689355313,3.33212,145.785065645
 12/19  02:00:00,124.814079551,30.9212990447,19.5368367241,0.0,19.418418834,29.3649097162,175.208281236,63.507612477,3.33212,108.368548759
 12/19  03:00:00,111.849802054,30.9212990447,14.4790027783,0.0,12.7620426787,28.1191506574,171.163504772,59.4632594137,3.33212,108.368125358
 12/19  04:00:00,108.632256869,30.9212990447,11.2755540681,0.0,12.7620426787,28.1191506574,170.798758489,59.0936496157,3.33212,108.372988874
 12/19  05:00:00,115.586730157,30.9212990447,11.02404023,0.0,12.7620426787,28.1191506574,209.49705952,60.3677064199,3.33212,145.7972331
 12/19  06:00:00,150.030974043,30.9212990447,17.8320861354,0.0,25.5240853573,30.610668775,317.868465541,62.1911950191,8.3303,247.346970522
 12/19  07:00:00,275.096843527,30.9212990447,45.0049929765,0.0,51.0481707146,78.1489452969,513.471769745,61.8686767172,16.6606,434.942493028
 12/19  08:00:00,350.11662418,35.7790212418,69.005356905,0.392234540715,64.3609230253,109.708623606,1007.27956534,408.211959389,24.9909,574.076705953
 12/19  09:00:00,289.483082354,35.7961655445,53.4798726442,0.963131549183,51.0481707146,80.7689615957,942.50494853,470.251191879,33.3212,438.932556652
 12/19  10:00:00,260.573904686,35.7761340427,54.307164203,0.257214679942,51.0481707146,71.0224615957,840.894148779,443.170511084,66.8089,330.914737695
 12/19  11:00:00,208.567156952,35.7894883772,50.3488632663,0.959301402399,32.1804615127,65.7244621605,782.138059334,434.89963027,83.4695,263.768929063
 12/19  12:00:00,208.663334474,35.78281121,50.0868268852,0.675450476762,32.1804615127,65.7244621605,701.60026119,421.953793011,83.4695,196.176968179
 12/19  13:00:00,204.596855159,35.7794726263,47.0691376615,0.423873078089,32.1804615127,65.7244621605,688.447205303,416.152903687,83.4695,188.824801616
 12/19  14:00:00,198.380880147,35.7761340427,50.7225643705,0.292612087414,32.1804615127,55.9779621605,681.552105791,411.138538136,75.1392,195.274367655
 12/19  15:00:00,196.98947744,35.7761340427,49.4180824105,0.223281907157,32.1804615127,55.9779621605,660.745956596,405.501409742,66.8089,188.435646854
 12/19  16:00:00,186.95711432,35.78281121,39.2186530587,0.424818164736,32.1804615127,55.9779621605,670.937187012,407.580194956,75.1392,188.217792056
 12/19  17:00:00,216.025466462,35.788375516,25.4267388213,0.0823107924671,32.1804615127,60.9114621605,648.948092798,410.926693414,91.7998,146.221599384
 12/19  18:00:00,261.247442181,35.78281121,32.8069751827,0.0,32.1804615127,77.5397301883,721.181664782,447.275197499,49.9818,223.924667283
 12/19  19:00:00,332.92255829,35.78281121,50.4611435896,0.0,77.122965704,86.2600435998,904.035819001,459.51591379,49.9818,394.538105211
 12/19  20:00:00,339.338971471,35.772795459,49.7508306217,0.0,102.647051061,80.1663183927,776.78869764,449.609507364,33.3212,293.857990275
 12/19  21:00:00,370.963585088,35.7761340427,56.0049149534,0.0,115.40909374,92.7192997104,774.328581052,448.590020943,33.3212,292.417360109
 12/19  22:00:00,361.166659386,35.7761340427,69.6992749365,0.0,102.647051061,94.1340635361,906.913655562,445.979707364,24.9909,435.943048198
 12/19  23:00:00,276.907883686,35.78281121,51.6729646041,0.0,77.122965704,65.871452062,786.204581599,446.6602712,16.6606,322.883710398
 12/19  24:00:00,186.253392477,35.7761340427,29.0422033018,0.0,38.286128036,48.4199368926,655.3244583,461.046102441,8.3303,185.948055859
 12/20  01:00:00,133.293286571,30.9613620483,19.2905084076,1.41142161919,25.5240853573,30.610668775,243.053197782,94.8820455722,3.33212,144.83903221
 12/20  02:00:00,119.384592711,30.9613620483,12.6821696045,1.43515247132,19.418418834,29.3649097162,192.09367326,79.396106371,3.33212,109.365446889
 12/20  03:00:00,109.277992326,30.9613620483,10.3680827967,1.54333575058,12.7620426787,28.1191506574,183.655022838,71.9173095363,3.33212,108.405593301
 12/20  04:00:00,108.753693809,30.9613620483,9.81820663286,1.57732643038,12.7620426787,28.1191506574,179.725070503,67.9858473569,3.33212,108.407103146
 12/20  05:00:00,115.888455623,30.9613620483,10.3603826591,1.59478452846,12.7620426787,28.1191506574,215.021009541,65.8183335365,3.33212,145.870556004
 12/20  06:00:00,150.662275892,30.9613620483,17.5719224835,1.54251923435,25.5240853573,30.610668775,320.657991961,64.76815514,8.3303,247.559536821
 12/20  07:00:00,277.158855421,30.9613620483,46.4158717373,1.34702658631,51.0481707146,78.1489452969,514.0790187,61.6893234594,16.6606,435.729095241
 12/20  08:00:00,349.897276505,35.7769946134,70.3780410911,0.0,64.3609230253,109.708623606,958.075524651,357.23927253,24.9909,575.845352122
 12/20  09:00:00,279.887367631,35.7694568754,45.8062762732,0.0,51.0481707146,80.7689615957,881.59821409,407.778647745,33.3212,440.498366345
 12/20  10:00:00,239.073288873,35.7894883772,33.2192098429,0.0,51.0481707146,71.0224615957,796.237084327,396.651848325,66.8089,332.776336002
 12/20  11:00:00,178.920573921,35.7987810611,21.8292669583,0.0,32.1804615127,65.7244621605,739.707630582,394.135466863,83.4695,262.102663719
 12/20  12:00:00,176.399237657,35.8516733552,18.6131786266,0.0,32.1804615127,65.7244621605,663.14749327,383.398483902,83.4695,196.279509369
 12/20  13:00:00,184.813756007,35.9426160643,27.7505430325,0.0,32.1804615127,65.7244621605,629.369193234,356.185445127,83.4695,189.714248107
 12/20  14:00:00,172.628149818,35.9988014753,25.2438177889,0.0,32.1804615127,55.9779621605,614.515657739,344.547345937,75.1392,194.829111802
 12/20  15:00:00,169.513336894,36.0587941201,22.0847767335,0.0,32.1804615127,55.9779621605,599.466122126,344.357386476,66.8089,188.299835649
 12/20  16:00:00,170.238189869,36.098775695,22.7990948688,0.0,32.1804615127,55.9779621605,597.818944559,333.35765728,75.1392,189.322087279
 12/20  17:00:00,210.751655921,35.9022135988,20.3083655975,0.0,32.1804615127,60.9114621605,562.803375509,319.032966122,91.7998,151.970609387
 12/20  18:00:00,260.413458961,35.7814757765,32.1921481283,0.0,32.1804615127,77.5397301883,589.513588686,322.715989369,49.9818,216.815799317
 12/20  19:00:00,333.270851704,35.78281121,51.0300009151,0.0,77.122965704,86.2600435998,778.227325507,325.490435197,49.9818,402.75509031
 12/20  20:00:00,340.720414695,35.7694568754,50.9267961401,0.0,102.647051061,80.1663183927,641.935517021,313.208427145,33.3212,295.405889877
 12/20  21:00:00,373.05136874,35.7761340427,57.9277395452,0.0,115.40909374,92.7192997104,631.756213155,305.565550589,33.3212,292.869462566
 12/20  22:00:00,363.634752151,35.7694568754,72.099757716,0.0,102.647051061,94.1340635361,760.731161054,300.535143617,24.9909,435.205117436
 12/20  23:00:00,279.331740104,35.7694568754,54.3384506401,0.0,77.122965704,65.871452062,643.480601877,302.689334378,16.6606,324.130667498
 12/20  24:00:00,190.321747897,35.7894883772,33.3439483812,0.0,38.286128036,48.4199368926,497.556446395,309.699481052,8.3303,179.526665343
 12/21  01:00:00,138.990540052,30.9613620483,26.0623124044,0.284305526264,25.5240853573,30.610668775,217.691257244,68.4575192792,3.33212,145.901617965
 12/21  02:00:00,126.233853754,30.9613620483,20.8353445813,0.0793059281547,19.418418834,29.3649097162,171.288550162,57.202189762,3.33212,110.7542404
 12/21  03:00:00,115.529445344,30.9613620483,18.107777352,0.00591465011011,12.7620426787,28.1191506574,167.121746645,51.2955349725,3.33212,112.494091673
 12/21  04:00:00,113.62866583,30.9279762119,16.2560381414,0.0,12.7620426787,28.1191506574,160.545552937,48.773087422,3.33212,108.440345515
 12/21  05:00:00,120.881412317,30.9212990447,16.9389046449,0.0,12.7620426787,28.1191506574,197.367284581,48.0951144697,3.33212,145.940050111
 12/21  06:00:00,157.339019111,30.9212990447,25.7772015698,0.0,25.5240853573,30.610668775,303.918374611,47.8251183274,8.3303,247.762956283
 12/21  07:00:00,285.150545066,30.9212990447,55.7817496166,0.0,51.0481707146,78.1489452969,498.163339387,44.9810872392,16.6606,436.521652148
 12/21  08:00:00,361.410809762,35.8067530547,81.8011090951,0.203604815858,64.3609230253,109.708623606,834.673259599,231.370299777,24.9909,578.312059822
 12/21  09:00:00,297.351675438,35.7761340427,63.3232784122,0.106507098406,51.0481707146,80.7689615957,727.205266663,251.823100765,33.3212,442.060965898
 12/21  10:00:00,255.937428568,36.1397005432,49.8615917102,0.0379083446059,51.0481707146,71.0224615957,649.625804899,248.269242362,66.8089,334.547662537
 12/21  11:00:00,192.331011915,36.2802776613,34.7788004784,0.126929754713,32.1804615127,65.7244621605,608.184854887,264.626053602,83.4695,260.089301286
 12/21  12:00:00,200.12325334,36.2055828293,42.0721773436,0.0,32.1804615127,65.7244621605,549.662713467,269.790944571,83.4695,196.402268896
 12/21  13:00:00,208.582178023,36.17154173,51.3063275202,0.0,32.1804615127,65.7244621605,553.007506531,273.494501719,83.4695,196.043504811
 12/21  14:00:00,196.180726541,36.1115621495,48.6724448112,0.0,32.1804615127,55.9779621605,550.633625215,286.773289715,75.1392,188.7211355
 12/21  15:00:00,196.25711337,36.0649934265,48.7853931476,0.0,32.1804615127,55.9779621605,562.113407415,303.425009969,66.8089,191.879497446
 12/21  16:00:00,188.283792051,36.0498312169,40.8563281943,0.0,32.1804615127,55.9779621605,578.2687376,311.213857987,75.1392,191.915679613
 12/21  17:00:00,219.534943465,35.8397267984,28.9362898796,0.190859304478,32.1804615127,60.9114621605,551.090856096,312.947321744,91.7998,146.343734351
 12/21  18:00:00,265.991850513,35.7788049096,37.514132689,0.213420800085,32.1804615127,77.5397301883,612.188333865,337.967073282,49.9818,224.239460583
