Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/21  19:00:00,337.695173505,35.7894883772,54.9891573551,0.388762749361,77.122965704,86.2600435998,807.000108525,361.209022342,49.9818,395.809286183
 12/21  20:00:00,344.513532098,35.7894883772,54.197675029,0.43786835755,102.647051061,80.1663183927,689.920472015,355.574825321,33.3212,301.024446695
 12/21  21:00:00,376.006189497,35.7761340427,60.6986846792,0.120907430754,115.40909374,92.7192997104,672.856604803,345.137530116,33.3212,294.397874687
 12/21  22:00:00,365.626226685,35.78281121,73.7789508723,0.22381794731,102.647051061,94.1340635361,806.056981682,348.183094504,24.9909,432.882987178
 12/21  23:00:00,279.996674721,35.7894883772,54.7203107299,0.168875685236,77.122965704,65.871452062,708.108775721,364.312397155,16.6606,327.135778567
 12/21  24:00:00,187.504539654,35.7894883772,30.3926145135,0.00334992868575,38.286128036,48.4199368926,583.912702592,395.955043452,8.3303,179.62735914
 12/22  01:00:00,133.738296644,30.9613620483,20.6364204731,0.485521111841,25.5240853573,30.610668775,235.98110868,86.6849165892,3.33212,145.964072091
 12/22  02:00:00,120.009089158,30.9613620483,14.2015967108,0.511099480212,19.418418834,29.3649097162,191.70768707,73.5273493935,3.33212,114.848217677
 12/22  03:00:00,108.886075781,30.9613620483,10.8774551162,0.617679187051,12.7620426787,28.1191506574,179.4537216,67.6462822123,3.33212,108.475319388
 12/22  04:00:00,107.062770421,30.9613620483,8.95194846604,0.730781051964,12.7620426787,28.1191506574,176.784030086,64.9813719156,3.33212,108.470538171
 12/22  05:00:00,114.56646937,30.9613620483,9.08537958038,0.892280563306,12.7620426787,28.1191506574,213.919007198,64.6056614681,3.33212,145.98122573
 12/22  06:00:00,150.001857363,30.9613620483,16.8206705605,0.954630264014,25.5240853573,30.610668775,326.98507338,64.955032101,8.3303,253.699741279
 12/22  07:00:00,276.079029604,30.9613620483,45.0375973501,0.907080509558,51.0481707146,78.1489452969,510.821470312,63.0118058817,16.6606,431.14906443
 12/22  08:00:00,351.967414805,35.7807205624,68.5271016363,0.0,64.3609230253,109.708623606,998.735620067,394.873892167,24.9909,578.8708279
 12/22  09:00:00,281.670035903,35.7961655445,46.6783740047,0.0,51.0481707146,80.7689615957,938.596693291,461.692958929,33.3212,443.582534362
 12/22  10:00:00,244.625414531,35.772795459,38.6823474715,0.0,51.0481707146,71.0224615957,843.69319641,441.677385548,66.8089,335.206910862
 12/22  11:00:00,184.8713627,35.7861497936,27.6697972054,0.0,32.1804615127,65.7244621605,792.703942656,442.377627767,83.4695,266.856814889
 12/22  12:00:00,186.888547916,35.7894883772,29.0128081181,0.0,32.1804615127,65.7244621605,719.399637314,439.424493972,83.4695,196.505643342
 12/22  13:00:00,190.925120885,35.7694568754,33.8649979149,0.0,32.1804615127,65.7244621605,699.824293004,427.219747292,83.4695,189.135045711
 12/22  14:00:00,186.725998409,35.7694568754,39.4116801113,0.0,32.1804615127,55.9779621605,683.130705773,412.17463699,75.1392,195.816868783
 12/22  15:00:00,185.337941597,35.7894883772,37.9346810276,0.0867952285766,32.1804615127,55.9779621605,659.94301773,404.641781011,66.8089,188.492336718
 12/22  16:00:00,173.850577745,35.7713595782,26.5830981236,0.0,32.1804615127,55.9779621605,680.190722754,409.55641671,75.1392,195.495106045
 12/22  17:00:00,209.403423655,35.7778033345,18.9371332381,0.0,32.1804615127,60.9114621605,643.69244601,405.482170213,91.7998,146.410475798
 12/22  18:00:00,256.798331306,35.7961655445,28.37972845,0.0,32.1804615127,77.5397301883,709.237359824,434.861931982,49.9818,224.393627842
 12/22  19:00:00,328.270063924,35.7694568754,45.8470458134,0.0,77.122965704,86.2600435998,899.236229169,452.824650875,49.9818,396.429778293
 12/22  20:00:00,335.087483316,35.7894883772,45.5095231617,0.0,102.647051061,80.1663183927,778.727957453,442.844801087,33.3212,302.561956366
 12/22  21:00:00,367.026684415,35.7894883772,52.0998469969,0.0,115.40909374,92.7192997104,763.045209531,436.286638437,33.3212,293.437371094
 12/22  22:00:00,356.219826757,35.7761340427,64.7721760258,0.0,102.647051061,94.1340635361,901.47605659,439.420182918,24.9909,437.064973672
 12/22  23:00:00,270.732397731,35.7961655445,45.4775764277,0.0,77.122965704,65.871452062,796.050890123,454.754654313,16.6606,324.635635811
 12/22  24:00:00,179.718716575,35.7961655445,22.4761577004,0.0,38.286128036,48.4199368926,666.331872536,471.358081812,8.3303,186.643490724
 12/23  01:00:00,130.571238063,30.9613620483,14.0531989557,1.72284728051,27.7269238854,30.610668775,248.354986796,98.9986555824,3.33212,146.024211213
 12/23  02:00:00,125.731252268,30.9613620483,9.23731407145,1.64942628275,27.7269238854,30.610668775,195.205485949,83.3722607295,3.33212,108.501105219
 12/23  03:00:00,106.249683794,30.9613620483,7.18813564413,1.69293917978,12.7620426787,28.1191506574,187.631670267,75.7998163295,3.33212,108.499733938
 12/23  04:00:00,105.265110647,30.9613620483,6.17014187883,1.73502588436,12.7620426787,28.1191506574,184.012455842,72.1877405996,3.33212,108.492595243
 12/23  05:00:00,112.029629437,30.9613620483,6.30586250871,1.78951718319,12.7620426787,28.1191506574,220.25852581,70.8826161906,3.33212,146.043789619
 12/23  06:00:00,124.698359802,30.9613620483,6.68863962681,1.83700383615,12.7620426787,28.1191506574,265.744130322,70.6692655511,8.3303,186.744564771
 12/23  07:00:00,212.14087168,30.9613620483,13.4467819751,1.710435683,42.6918050922,54.3732441037,343.401431141,69.640799208,16.6606,257.100031933
 12/23  08:00:00,276.38883921,35.7908238107,39.5104248387,0.0,42.6918050922,86.1019271793,874.864921091,412.83788398,24.9909,437.036137111
 12/23  09:00:00,348.903994027,35.7894883772,76.6040781755,0.0,57.6566862989,112.030105488,1098.14204704,447.956290066,33.3212,616.864556973
 12/23  10:00:00,297.844228546,35.78281121,72.5201890774,0.0,57.6566862989,83.6599452969,918.36646049,408.706073876,66.8089,442.851486614
 12/23  11:00:00,234.984415868,35.7840661561,63.9399164986,0.0387167654538,42.6918050922,68.9656133826,807.860301781,386.268765909,83.4695,338.122035872
 12/23  12:00:00,228.020474364,35.7935754118,65.1349034179,0.230241624803,34.9340096728,67.7198543238,713.058087469,362.97987056,83.4695,266.60871691
 12/23  13:00:00,226.823525516,35.8464576935,64.1010035194,0.874778697327,34.9340096728,67.7198543238,635.258427909,352.503161249,83.4695,199.28576666
 12/23  14:00:00,215.674124647,35.8335937583,63.4370087801,0.120582587302,34.9340096728,57.9733543238,621.999201336,352.230046092,75.1392,194.629955243
 12/23  15:00:00,210.22438404,35.8405833362,57.9224056759,0.191261233077,34.9340096728,57.9733543238,618.4211421,360.430474872,66.8089,191.181767228
 12/23  16:00:00,195.272162328,35.8441538253,42.8209486877,0.369806940259,34.9340096728,57.9733543238,644.975524534,373.578125258,75.1392,196.258199276
 12/23  17:00:00,221.84352335,35.7841466434,26.6178410393,0.0,34.9340096728,62.9068543238,638.487523487,393.31778551,91.7998,153.369937977
 12/23  18:00:00,254.837872526,35.7794726263,29.0737059548,0.0,34.9340096728,72.2186844194,659.433317166,421.811299872,49.9818,187.640217294
 12/23  19:00:00,331.057505706,35.78281121,38.9402071178,0.0,87.0357390804,86.2600435998,710.310491903,434.615603115,49.9818,225.713088788
 12/23  20:00:00,337.11016552,35.7761340427,50.2754085269,0.0,102.000620287,77.6748002752,769.038513834,441.42201391,33.3212,294.295299924
 12/23  21:00:00,356.206222693,35.78281121,58.0577834409,0.0,102.000620287,88.9820225341,774.483718895,447.40847044,33.3212,293.754048455
 12/23  22:00:00,346.362014622,35.7761340427,57.8952927979,0.0,102.000620287,91.6425454185,786.863285908,459.588761963,24.9909,302.283623945
 12/23  23:00:00,290.336225905,35.7761340427,55.0047553613,0.0,87.0357390804,65.871452062,926.070462111,480.143120813,16.6606,429.266741297
 12/23  24:00:00,193.015956403,35.7761340427,31.2006130152,0.0,42.6918050922,48.4199368926,768.05389939,505.881426721,8.3303,253.842172669
 12/24  01:00:00,142.495283238,30.9613620483,16.4881447355,1.97990940922,34.4311606118,33.1021868926,258.475571737,103.002470377,3.33212,152.14098136
 12/24  02:00:00,136.543210421,30.9613620483,10.3958534619,2.07103968845,34.4311606118,33.1021868926,200.365967597,87.5264312875,3.33212,109.50741631
 12/24  03:00:00,117.256493133,30.9613620483,8.36417247585,2.28568092422,19.466279405,30.610668775,193.371844692,81.0065301037,3.33212,109.033194588
 12/24  04:00:00,115.727749234,30.9613620483,6.60815491826,2.51957694046,19.466279405,30.610668775,196.934402734,78.8458630554,3.33212,114.756419679
 12/24  05:00:00,122.217116321,30.9613620483,6.30175032233,2.74525481639,19.466279405,30.610668775,228.556326744,79.1232663137,3.33212,146.10094043
 12/24  06:00:00,135.005660152,30.9613620483,6.67890108518,2.91568385656,19.466279405,30.610668775,275.559708023,80.0745779901,8.3303,187.154830032
 12/24  07:00:00,210.866446779,30.9613620483,10.9827693843,2.88674656059,42.6918050922,54.3732441037,354.572293889,79.6603825147,16.6606,258.251311375
 12/24  08:00:00,281.69103422,35.8095198791,34.4287020447,0.793367208942,49.3960418185,88.5934452969,963.499573999,499.65167195,24.9909,438.857002049
 12/24  09:00:00,344.180163092,35.8095198791,71.0672323779,0.417957992167,57.6566862989,112.030105488,1195.93637083,541.825756007,33.3212,620.789414819
 12/24  10:00:00,284.212088947,35.7761340427,67.7916486079,0.00500409478481,50.9524495726,81.1684271793,1015.55798282,502.40097845,66.8089,446.348104367
 12/24  11:00:00,229.473260525,35.7894883772,58.2091465473,0.0,42.6918050922,68.9656133826,896.49543206,475.992143819,83.4695,337.033788241
 12/24  12:00:00,225.205599418,35.7761340427,57.7522392644,0.0,38.286128036,68.9656133826,808.338236795,456.596451738,83.4695,268.272285057
 12/24  13:00:00,222.218966203,35.78281121,55.6452499749,0.0181240514308,38.286128036,68.9656133826,720.986574697,441.138846609,83.4695,196.378228087
 12/24  14:00:00,203.881383898,35.8028427118,56.1823274612,0.0998302861603,31.5818913096,56.727595265,703.138649944,435.429991408,75.1392,192.569458536
 12/24  15:00:00,198.366289939,35.7894883772,50.7868268637,0.0218008992088,31.5818913096,56.727595265,693.236740338,433.951071633,66.8089,192.476768705
 12/24  16:00:00,186.113007032,35.78281121,38.5959702529,0.0,31.5818913096,56.727595265,707.665061502,441.846639868,75.1392,190.679221634
 12/24  17:00:00,215.121783055,35.7816983487,24.3812122963,0.0,31.5818913096,61.661095265,700.430647608,457.329499965,91.7998,151.301347643
 12/24  18:00:00,245.603970367,35.7894883772,24.301406488,0.0,31.5818913096,70.9729253606,731.666533538,493.897435662,49.9818,187.787297876
 12/24  19:00:00,319.178063741,35.7761340427,36.1991830661,0.0,80.3315023541,83.7685254822,767.349248411,491.894587746,49.9818,225.472860665
 12/24  20:00:00,336.348703929,35.7761340427,49.4666508698,0.0,102.000620287,77.6748002752,798.706890017,471.354372626,33.3212,294.031317391
 12/24  21:00:00,364.95618217,35.7894883772,57.5417272243,0.0,108.704857014,91.4735406516,791.412352496,465.186816411,33.3212,292.904336085
 12/24  22:00:00,337.803933706,35.78281121,58.5659042325,0.0,95.2963835608,89.1510273009,786.409874259,461.143500487,24.9909,300.275473772
 12/24  23:00:00,282.892896013,35.7761340427,56.8146177709,0.0,80.3315023541,63.3799339444,914.48119872,467.737045953,16.6606,430.083552767
 12/24  24:00:00,194.498469008,35.7761340427,32.7415479708,0.0,42.6918050922,48.4199368926,745.240055191,482.180120999,8.3303,254.729634192
 12/25  01:00:00,144.896974974,30.9613620483,18.6146745421,2.25352704889,34.4311606118,33.1021868926,248.326880471,98.6238599605,3.33212,146.37090051
 12/25  02:00:00,139.2767767,30.9613620483,13.0390223353,2.16291445202,34.4311606118,33.1021868926,200.849235207,82.3865879115,3.33212,115.130527296
 12/25  03:00:00,119.440504495,30.9613620483,10.5857487668,2.25101849061,19.466279405,30.610668775,187.039516105,74.9878402262,3.33212,108.719555878
 12/25  04:00:00,118.247819411,30.9613620483,9.32924120882,2.32251511571,19.466279405,30.610668775,190.262308748,71.797170381,3.33212,115.133018367
 12/25  05:00:00,125.31984134,30.9613620483,9.81442558094,2.3389085222,19.466279405,30.610668775,219.91915496,70.4295611459,3.33212,146.157473814
 12/25  06:00:00,138.505576608,30.9613620483,10.7800187795,2.31728627896,19.466279405,30.610668775,265.363889388,69.7818895254,8.3303,187.251699863
 12/25  07:00:00,216.375369767,30.9613620483,17.2642360075,2.11793875935,42.6918050922,54.3732441037,343.436448899,68.3205852797,16.6606,258.45526362
 12/25  08:00:00,288.04330759,35.7854820769,41.9899187551,0.0,49.3960418185,88.5934452969,852.956049101,388.349162813,24.9909,439.615986289
 12/25  09:00:00,341.181714365,35.78281121,68.8786891214,0.0,57.6566862989,112.030105488,1099.55679826,443.185506469,33.3212,623.050091795
 12/25  10:00:00,265.803498157,35.7761340427,49.6900740478,0.0,50.9524495726,81.1684271793,943.592124563,429.29978135,66.8089,447.483443213
 12/25  11:00:00,199.611754734,35.7694568754,28.5840986297,0.0,42.6918050922,68.9656133826,847.921956966,427.419071251,83.4695,337.033385716
 12/25  12:00:00,188.676583363,35.7894883772,21.3893733772,0.0,38.286128036,68.9656133826,777.811683109,425.859687668,83.4695,268.482495441
 12/25  13:00:00,181.287293214,35.7980890989,14.8889973978,0.0,38.286128036,68.9656133826,696.190817166,416.251876903,83.4695,196.469440264
 12/25  14:00:00,161.699187768,35.8110071632,14.2353517306,0.0,31.5818913096,56.727595265,689.823136605,418.222034881,75.1392,196.461901725
 12/25  15:00:00,162.054272274,35.8391287061,14.579495114,0.0,31.5818913096,56.727595265,672.955235686,417.356682239,66.8089,188.789653446
 12/25  16:00:00,162.073107732,35.869385953,14.59729585,0.0,31.5818913096,56.727595265,682.429307595,411.495312786,75.1392,195.794794809
 12/25  17:00:00,203.247138772,35.7861240989,12.6464730526,0.0,31.5818913096,61.661095265,642.780499224,404.397869503,91.7998,146.582829722
 12/25  18:00:00,241.969033604,35.7861497936,20.8348473823,0.0,31.5818913096,70.9729253606,654.21647745,416.376167109,49.9818,187.858510341
 12/25  19:00:00,315.696843204,35.8028427118,32.8410149578,0.0,80.3315023541,83.7685254822,692.547454431,416.025285738,49.9818,226.540368693
 12/25  20:00:00,332.889235705,35.7794726263,46.1445992681,0.0,102.000620287,77.6748002752,735.864029097,401.266158307,33.3212,301.276670789
 12/25  21:00:00,361.946367422,35.7961655445,54.6730461343,0.0,108.704857014,91.4735406516,719.51029958,393.022504676,33.3212,293.166594904
 12/25  22:00:00,334.92906041,35.78281121,55.8447155689,0.0,95.2963835608,89.1510273009,706.822509525,387.531057899,24.9909,294.300551626
 12/25  23:00:00,281.271366393,35.7761340427,55.3499622321,0.0,80.3315023541,63.3799339444,846.201626072,391.991411596,16.6606,437.549614476
 12/25  24:00:00,196.289332035,35.7961655445,34.6817135334,0.0,42.6918050922,48.4199368926,663.228642304,402.828162144,8.3303,252.070180161
 12/26  01:00:00,135.663141735,30.9613620483,21.5666888764,1.46923864836,25.5240853573,30.610668775,239.803238371,87.15091974,3.33212,149.32019863
 12/26  02:00:00,120.158008347,30.9613620483,13.5154960344,1.34361774695,19.418418834,29.3649097162,185.31264004,73.3837776564,3.33212,108.596742383
 12/26  03:00:00,108.897956897,30.9613620483,10.187022416,1.32285551071,12.7620426787,28.1191506574,178.719041121,66.8050023167,3.33212,108.581918804
 12/26  04:00:00,107.445592012,30.9613620483,8.78434989074,1.28363998006,12.7620426787,28.1191506574,181.401757124,63.0869526073,3.33212,114.982684517
 12/26  05:00:00,115.632792258,30.9613620483,9.78654297365,1.25818083728,12.7620426787,28.1191506574,211.056301317,61.4978628186,3.33212,146.226318498
 12/26  06:00:00,150.760989564,30.9613620483,17.3541941873,1.17960869292,25.5240853573,30.610668775,325.5763343,60.9647263441,8.3303,256.281307956
 12/26  07:00:00,276.73465884,30.9613620483,45.6081638956,0.991319725988,51.0481707146,78.1489452969,514.662540353,58.9944028918,16.6606,439.007537461
 12/26  08:00:00,353.815804769,35.7826061816,70.5006947983,0.0,64.3609230253,109.708623606,952.046713893,346.991765451,24.9909,580.064048443
 12/26  09:00:00,287.222205607,35.7894883772,52.364693705,0.0,51.0481707146,80.7689615957,882.453932856,399.759402162,33.3212,449.373330694
 12/26  10:00:00,253.648440082,35.7783597651,47.8198692688,0.0,51.0481707146,71.0224615957,784.682193603,377.298605745,66.8089,340.574687858
 12/26  11:00:00,204.146516718,35.8132624792,47.0422168127,0.00241198777453,32.1804615127,65.7244621605,710.985885123,360.754395536,83.4695,266.761989587
 12/26  12:00:00,210.491215077,35.9056932781,52.0868018556,0.538261376806,32.1804615127,65.7244621605,623.39113451,342.169818901,83.4695,197.751815609
 12/26  13:00:00,213.632347932,35.9485284961,56.504136299,0.0,32.1804615127,65.7244621605,604.19314768,325.580859758,83.4695,195.142787922
 12/26  14:00:00,200.777185974,35.9885266047,53.3428979046,0.0,32.1804615127,55.9779621605,587.491510873,321.7409734,75.1392,190.611337474
 12/26  15:00:00,185.72332242,35.998728224,38.1750818402,0.132998803304,32.1804615127,55.9779621605,596.147026065,333.443817162,66.8089,195.894308903
 12/26  16:00:00,181.592876868,36.0309442725,33.6631103124,0.517249195672,32.1804615127,55.9779621605,601.767173082,335.811653813,75.1392,190.816319269
 12/26  17:00:00,218.147371206,35.8429495904,27.413172163,0.31197972135,32.1804615127,60.9114621605,568.408004171,325.121796658,91.7998,151.486407513
 12/26  18:00:00,265.560321192,35.7774694761,37.2120199385,0.0851233542326,32.1804615127,77.5397301883,616.633968363,341.685371288,49.9818,224.966797075
 12/26  19:00:00,338.290486952,35.7961655445,55.6619796649,0.312494908185,77.122965704,86.2600435998,810.021446244,354.861077793,49.9818,405.178568451
 12/26  20:00:00,345.455931717,35.7928269609,55.6192953937,0.391275596077,102.647051061,80.1663183927,678.434683331,346.822888426,33.3212,298.290594905
 12/26  21:00:00,378.050877368,35.7894883772,62.962608165,0.304592098643,115.40909374,92.7192997104,664.792740303,331.311781354,33.3212,300.159758949
 12/26  22:00:00,367.847088675,35.78281121,76.3124359054,0.230655575766,102.647051061,94.1340635361,795.727967908,331.389620184,24.9909,439.347447724
 12/26  23:00:00,284.356340643,35.78281121,59.1851032796,0.117272591838,77.122965704,65.871452062,679.160732759,333.211472977,16.6606,329.288659782
 12/26  24:00:00,193.38210022,35.7894883772,36.3057871209,0.0334507817864,38.286128036,48.4199368926,537.051218844,341.698632768,8.3303,187.022286076
 12/27  01:00:00,139.206096897,30.9613620483,26.3077809321,0.255841814264,25.5240853573,30.610668775,226.808525279,77.2174342715,3.33212,146.258971008
 12/27  02:00:00,126.088274747,30.9613620483,20.6038993961,0.164532952645,19.418418834,29.3649097162,182.494420122,64.7069264635,3.33212,114.455373658
 12/27  03:00:00,115.452771811,30.9613620483,17.8492492699,0.188043982658,12.7620426787,28.1191506574,171.123877113,58.6137852214,3.33212,109.177971892
 12/27  04:00:00,113.578211044,30.9613620483,15.9280475463,0.244150279288,12.7620426787,28.1191506574,168.077676367,56.1309396567,3.33212,108.61461671
 12/27  05:00:00,121.152804921,30.9613620483,16.8677107057,0.301938065626,12.7620426787,28.1191506574,208.737547322,55.5881685539,3.33212,149.817258768
 12/27  06:00:00,156.784627942,30.9613620483,24.8627154887,0.320364031186,25.5240853573,30.610668775,316.898688935,55.6258359697,8.3303,252.942552965
 12/27  07:00:00,282.699573977,30.9613620483,53.0235885722,0.260117116926,51.0481707146,78.1489452969,511.116705691,53.9548653732,16.6606,440.501240318
 12/27  08:00:00,358.853651993,35.7816028314,76.567265828,0.0,64.3609230253,109.708623606,926.908145881,312.584785403,24.9909,589.332460479
 12/27  09:00:00,288.474430061,35.78281121,54.4368232604,0.0,51.0481707146,80.7689615957,843.31857285,362.516780579,33.3212,447.480592271
 12/27  10:00:00,254.240256605,35.7983605725,48.4303501506,0.0,51.0481707146,71.0224615957,751.140936095,347.261749508,66.8089,337.070286588
 12/27  11:00:00,194.917406107,35.8936840402,37.7858315483,0.0,32.1804615127,65.7244621605,694.206365407,342.836203814,83.4695,267.900661593
 12/27  12:00:00,187.565611759,35.959836863,29.709771994,0.0,32.1804615127,65.7244621605,617.818714799,337.34845283,83.4695,197.000761969
 12/27  13:00:00,185.005391814,35.9952852484,27.8915563918,0.0,32.1804615127,65.7244621605,618.218882619,338.099559461,83.4695,196.649823158
 12/27  14:00:00,175.91067773,36.0041844018,28.4939990098,0.0164809117168,32.1804615127,55.9779621605,611.783123826,340.319033024,75.1392,196.324890802
 12/27  15:00:00,176.039243102,36.0279007625,28.5726772814,0.0473076487855,32.1804615127,55.9779621605,603.519404988,340.727720617,66.8089,195.982784371
 12/27  16:00:00,172.435420861,36.083305051,24.9812691586,0.0103157544152,32.1804615127,55.9779621605,601.719111641,337.606073698,75.1392,188.973837943
 12/27  17:00:00,210.629803592,35.8767578017,22.9836324581,0.0,32.1804615127,60.9114621605,567.458605969,322.286388956,91.7998,153.372417013
 12/27  18:00:00,263.102074206,35.7921592441,34.8423054754,0.0,32.1804615127,77.5397301883,607.910916283,332.820274074,49.9818,225.108842209
 12/27  19:00:00,334.798815753,35.7894883772,52.5103825473,0.0,77.122965704,86.2600435998,798.767364444,343.9870247,49.9818,404.798539744
 12/27  20:00:00,341.435162789,35.7995041281,51.4389146125,0.111944846527,102.647051061,80.1663183927,680.515816951,347.790562,33.3212,299.404054951
 12/27  21:00:00,373.651255995,35.78281121,58.3868627985,0.0746408783259,115.40909374,92.7192997104,682.695681178,346.733253068,33.3212,302.64122811
 12/27  22:00:00,364.718023637,35.78281121,73.0726711634,0.0595476042237,102.647051061,94.1340635361,795.794372656,329.958198287,24.9909,440.845274368
 12/27  23:00:00,280.964978505,35.8028427118,55.8627128332,0.0477098425621,77.122965704,65.871452062,666.215240089,320.125771071,16.6606,329.428869018
 12/27  24:00:00,190.732392739,35.78281121,33.7233312908,0.0,38.286128036,48.4199368926,524.927375998,331.753801059,8.3303,184.843274938
 12/28  01:00:00,138.062456096,30.9613620483,25.0734936529,0.344130110207,25.5240853573,30.610668775,224.257559135,74.6175049026,3.33212,146.307934233
 12/28  02:00:00,124.966876129,30.9613620483,19.4321706688,0.213740605816,19.418418834,29.3649097162,181.515520425,63.1284644954,3.33212,115.05493593
 12/28  03:00:00,114.142572216,30.9613620483,16.5427018657,0.183425944954,12.7620426787,28.1191506574,169.401243159,57.4212113781,3.33212,108.647911781
 12/28  04:00:00,112.751068756,30.9613620483,15.1942572991,0.150474445442,12.7620426787,28.1191506574,172.845124999,54.4750510881,3.33212,115.037953911
 12/28  05:00:00,121.093292534,30.9613620483,17.0014727289,0.10700612421,12.7620426787,28.1191506574,202.301052914,52.6345882148,3.33212,146.334344699
 12/28  06:00:00,157.542412791,30.9480077137,25.9395371597,0.0106620867932,25.5240853573,30.610668775,316.366560442,51.3776695257,8.3303,256.658590917
 12/28  07:00:00,284.595894278,30.9212990447,55.219637486,0.0,51.0481707146,78.1489452969,506.925998913,48.3984198568,16.6606,441.866979057
 12/28  08:00:00,361.655342742,35.8168655238,79.1726496119,0.253441640377,64.3609230253,109.708623606,858.738777333,249.349723602,24.9909,584.398153731
 12/28  09:00:00,289.410579562,35.7961655445,55.4461011223,0.0135538182035,51.0481707146,80.7689615957,768.279985947,282.80012827,33.3212,452.158657677
 12/28  10:00:00,250.754821471,35.9991649392,44.834211169,0.0,51.0481707146,71.0224615957,688.053312416,282.812820491,66.8089,338.431591925
 12/28  11:00:00,195.663655511,36.2173647226,38.1369806205,0.154383398916,32.1804615127,65.7244621605,632.072781504,280.507784121,83.4695,268.095497384
 12/28  12:00:00,187.34772975,36.3977353247,28.9300472263,0.209373412338,32.1804615127,65.7244621605,552.656537404,272.080034322,83.4695,197.107003082
 12/28  13:00:00,188.451992681,36.4839519316,31.2175292011,0.0,32.1804615127,65.7244621605,522.463694398,242.228479577,83.4695,196.765714821
 12/28  14:00:00,182.239919656,36.5195864567,35.3714225125,0.0,32.1804615127,55.9779621605,476.139068482,204.57574916,75.1392,196.424119323
 12/28  15:00:00,180.334174437,36.5490686853,33.9824334107,0.0,32.1804615127,55.9779621605,434.114458785,171.2276044,66.8089,196.077954385
 12/28  16:00:00,181.590647875,36.5767917695,35.4881675289,0.0,32.1804615127,55.9779621605,421.972392504,157.7684006,75.1392,189.064791905
 12/28  17:00:00,219.294793317,36.2773453142,32.8322190887,0.0,32.1804615127,60.9114621605,456.936818173,211.70360474,91.7998,153.433413433
 12/28  18:00:00,270.68786176,35.7694568754,43.9199855017,0.0,32.1804615127,77.5397301883,490.455013387,215.222335151,49.9818,225.250878236
 12/28  19:00:00,343.213298917,35.7694568754,62.4195733604,0.0,77.122965704,86.2600435998,665.047226408,206.490501851,49.9818,408.574924557
 12/28  20:00:00,350.189119392,35.7694568754,61.2166489131,0.0,102.647051061,80.1663183927,594.940653274,264.660369172,33.3212,296.959084102
 12/28  21:00:00,382.12117758,35.7694568754,67.3273262972,0.0,115.40909374,92.7192997104,577.959126956,241.51647312,33.3212,303.121453836
 12/28  22:00:00,372.458121719,35.7694568754,81.1985984572,0.0,102.647051061,94.1340635361,691.717973043,223.803427553,24.9909,442.92364549
 12/28  23:00:00,287.897677015,35.7694568754,62.8938490874,0.0,77.122965704,65.871452062,591.234999358,240.497197957,16.6606,334.077201401
 12/28  24:00:00,198.204075952,35.7694568754,41.236938594,0.0,38.286128036,48.4199368926,440.61407328,252.01696305,8.3303,180.26681023
 12/29  01:00:00,146.088230455,30.9212990447,33.4371486036,0.0,25.5240853573,30.610668775,211.535164071,55.1882572941,3.33212,153.014786777
 12/29  02:00:00,133.768449487,30.9212990447,28.4477370152,0.0,19.418418834,29.3649097162,158.919137787,46.902105803,3.33212,108.684911984
 12/29  03:00:00,123.385110943,30.9212990447,25.9730560612,0.0,12.7620426787,28.1191506574,159.32374718,42.4825321354,3.33212,113.509095044
 12/29  04:00:00,121.762441316,30.9212990447,24.3382688034,0.0,12.7620426787,28.1191506574,155.676516809,42.0979175671,3.33212,110.246479242
 12/29  05:00:00,129.920367226,30.9212990447,25.2853465029,0.0,12.7620426787,28.1191506574,191.385953878,41.6746177657,3.33212,146.379216113
 12/29  06:00:00,171.837906008,30.9212990447,39.5426094289,0.0,25.5240853573,30.610668775,306.748490126,41.5711655002,8.3303,256.847024626
 12/29  07:00:00,340.122725389,32.5373516549,108.177436151,0.0,51.0481707146,78.1489452969,499.319321556,40.0749373165,16.6606,442.583784239
 12/29  08:00:00,391.478443971,35.7694568754,108.085673755,0.0,64.3609230253,109.708623606,848.568918208,232.375730932,24.9909,591.202287276
 12/29  09:00:00,286.19761018,35.7694568754,51.4873906109,0.0,51.0481707146,80.7689615957,729.296305994,245.853383681,33.3212,450.121722313
 12/29  10:00:00,267.565619659,36.2643737448,61.5426381089,0.0,51.0481707146,71.0224615957,606.24901282,201.655966201,66.8089,337.78414662
 12/29  11:00:00,225.353808866,36.4085788282,68.6871567806,0.0,32.1804615127,65.7244621605,520.113525971,168.34901474,83.4695,268.295011231
 12/29  12:00:00,233.726821264,36.4659162715,76.5069841696,0.0,32.1804615127,65.7244621605,464.505844622,180.565601719,83.4695,200.470742904
 12/29  13:00:00,239.797571152,36.5059908172,83.4836805536,0.0,32.1804615127,65.7244621605,448.151577164,166.089094412,83.4695,198.592982752
 12/29  14:00:00,232.510984952,36.5409015015,86.0167344369,0.0,32.1804615127,55.9779621605,431.917917204,164.681612292,75.1392,192.097104912
 12/29  15:00:00,228.197130151,36.5701448295,81.4619325411,0.0,32.1804615127,55.9779621605,467.720441547,205.321125902,66.8089,195.590415645
 12/29  16:00:00,216.010567182,36.5978120191,68.8135445448,0.0,32.1804615127,55.9779621605,515.155776417,243.840448444,75.1392,196.176127973
 12/29  17:00:00,239.588353635,36.2919212987,51.7497903851,0.0,32.1804615127,60.9114621605,489.222914793,246.675875001,91.7998,150.747239793
 12/29  18:00:00,286.221828198,35.7694568754,58.1861184125,0.0,32.1804615127,77.5397301883,493.646456646,217.458929044,49.9818,226.205727602
 12/29  19:00:00,358.254131294,35.7694568754,76.1918202272,0.0,77.122965704,86.2600435998,672.517180769,217.537474131,49.9818,404.997906638
 12/29  20:00:00,364.541451651,35.7694568754,75.8079407381,0.0,102.647051061,80.1663183927,520.056977406,183.554479303,33.3212,303.181298103
 12/29  21:00:00,397.050821533,35.7694568754,83.33216116,0.0,115.40909374,92.7192997104,510.339091971,173.617785614,33.3212,303.400106357
 12/29  22:00:00,387.894369382,35.7694568754,97.8923528509,0.0,102.647051061,94.1340635361,632.609828519,163.951034719,24.9909,443.6678938
 12/29  23:00:00,352.388126777,35.7694568754,128.465881464,0.0,77.122965704,65.871452062,521.267463392,170.17410845,16.6606,334.432754942
 12/29  24:00:00,229.428514593,35.7694568754,73.4185694556,0.0,38.286128036,48.4199368926,403.436366367,214.751785766,8.3303,180.354280601
 12/30  01:00:00,169.718797912,30.9212990447,54.7720797966,0.0,27.7269238854,30.610668775,217.102437353,60.6980570559,3.33212,153.072260297
 12/30  02:00:00,160.395325338,30.9212990447,45.4061019738,0.0,27.7269238854,30.610668775,162.556280638,50.5160774216,3.33212,108.708083217
 12/30  03:00:00,137.693862,30.9212990447,40.1878879805,0.0,12.7620426787,28.1191506574,160.694663391,42.2643734159,3.33212,115.098169975
 12/30  04:00:00,134.700684095,30.9212990447,37.2057041903,0.0,12.7620426787,28.1191506574,148.418805204,36.3708182852,3.33212,108.715866919
 12/30  05:00:00,140.768948177,30.9212990447,36.6600763849,0.0,12.7620426787,28.1191506574,188.227056204,35.3174538295,3.33212,149.577482375
 12/30  06:00:00,154.444247023,30.9212990447,38.0690248404,0.0,12.7620426787,28.1191506574,226.572779986,34.1169528096,8.3303,184.125527177
 12/30  07:00:00,247.075253893,33.34537796,47.5889622297,0.0,42.6918050922,54.3732441037,312.936430767,30.1784128005,16.6606,266.097417966
 12/30  08:00:00,307.350772921,35.8386672117,71.2214309426,0.0,42.6918050922,86.1019271793,622.402875596,154.086794315,24.9909,443.325181281
 12/30  09:00:00,368.786164665,35.7694568754,97.3088989523,0.0,57.6566862989,112.030105488,843.568334701,185.391052557,33.3212,624.856082144
 12/30  10:00:00,302.730817007,36.2945814083,77.4924455046,0.0,57.6566862989,83.6599452969,726.934499875,207.479701788,66.8089,452.645898088
 12/30  11:00:00,226.749260052,36.412303054,56.1026200065,0.0,42.6918050922,68.9656133826,612.271672952,187.659887499,83.4695,341.142285453
 12/30  12:00:00,210.592258015,36.4643285882,48.8860745324,0.0,34.9340096728,67.7198543238,499.209420509,146.258629385,83.4695,269.481291123
 12/30  13:00:00,203.500887724,36.5005698757,42.9537950907,0.0,34.9340096728,67.7198543238,408.461810424,120.287132062,83.4695,204.705178361
 12/30  14:00:00,192.763778312,36.5297791067,42.0690980935,0.0,34.9340096728,57.9733543238,380.576694826,108.150966022,75.1392,197.286528804
 12/30  15:00:00,193.265875119,36.5565921972,42.6515745395,0.0,34.9340096728,57.9733543238,358.421420287,94.664596017,66.8089,196.94792427
 12/30  16:00:00,192.683416345,36.5812810057,42.1017627058,0.0,34.9340096728,57.9733543238,365.592459136,93.5134150141,75.1392,196.939844122
 12/30  17:00:00,232.382244129,36.2813550026,41.7228159437,0.0,34.9340096728,62.9068543238,330.4416505,84.8403560477,91.7998,153.801494452
 12/30  18:00:00,274.218295534,35.7694568754,50.7660105793,0.0,34.9340096728,72.2186844194,311.523390798,73.2251652167,49.9818,188.316425581
 12/30  19:00:00,352.010100928,35.7694568754,62.2043275127,0.0,87.0357390804,86.2600435998,347.628584502,63.5864847147,49.9818,234.060299788
 12/30  20:00:00,360.873816125,35.7694568754,76.323187032,0.0,102.000620287,77.6748002752,389.75207797,53.6537941257,33.3212,302.777083844
 12/30  21:00:00,427.167641703,35.7694568754,130.896424239,0.0,102.000620287,88.9820225341,368.053829001,37.604777466,33.3212,297.127851535
 12/30  22:00:00,401.99604783,35.7694568754,115.231733449,0.0,102.000620287,91.6425454185,361.933323844,32.6808466994,24.9909,304.261577144
 12/30  23:00:00,331.454728739,35.7694568754,97.9655364925,0.0,87.0357390804,65.871452062,495.282561914,37.4415519516,16.6606,441.180409962
 12/30  24:00:00,214.180880118,35.7694568754,54.7448034875,0.0,42.6918050922,48.4199368926,316.469908495,50.6258068435,8.3303,257.513801652
 12/31  01:00:00,160.041013425,30.9212990447,36.1662628627,0.0,34.4311606118,33.1021868926,178.183194083,24.2100146527,3.33212,150.64105943
 12/31  02:00:00,161.071064484,30.9212990447,37.2113494797,0.0,34.4311606118,33.1021868926,135.136507094,20.2377182354,3.33212,111.566668859
 12/31  03:00:00,143.602882728,30.9212990447,37.2438050077,0.0,19.466279405,30.610668775,140.750925258,22.0973109931,3.33212,115.321494265
 12/31  04:00:00,143.933247416,30.9212990447,37.5706074228,0.0,19.466279405,30.610668775,146.967008849,28.3413770504,3.33212,115.293511798
 12/31  05:00:00,153.113049929,30.9212990447,40.138793212,0.0,19.466279405,30.610668775,182.832487694,33.0070840627,3.33212,146.493283631
 12/31  06:00:00,169.122861161,30.9212990447,43.9045559471,0.0,19.466279405,30.610668775,226.975013544,30.8654010399,8.3303,187.779312504
 12/31  07:00:00,287.715864531,34.4766147872,87.2542891661,0.0,42.6918050922,54.3732441037,306.636472056,22.7083934979,16.6606,267.267478558
 12/31  08:00:00,359.481873109,35.863682902,115.304254331,0.0,49.3960418185,88.5934452969,495.104606724,26.0863575431,24.9909,444.027349181
 12/31  09:00:00,391.897417832,35.7694568754,121.400510484,0.0,57.6566862989,112.030105488,684.082338292,23.1434998161,33.3212,627.617638476
 12/31  10:00:00,304.166701624,36.3300997658,89.5293426176,0.0,50.9524495726,81.1684271793,549.428993408,26.6966570677,66.8089,455.923436341
 12/31  11:00:00,280.198357531,36.4282706687,110.400624328,0.0,42.6918050922,68.9656133826,449.59290364,25.6275953796,83.4695,340.49580826
 12/31  12:00:00,290.416080912,36.521674669,124.21016003,0.0,38.286128036,68.9656133826,380.006759406,21.0423701106,83.4695,275.494889295
 12/31  13:00:00,268.111046045,36.6311894167,102.761901837,0.0,38.286128036,68.9656133826,308.068118305,25.8252419428,83.4695,198.773376362
 12/31  14:00:00,242.176767067,36.6063068878,95.9825412728,0.0,31.5818913096,56.727595265,303.267065563,31.0750682065,75.1392,197.052797356
 12/31  15:00:00,256.087051021,36.5964190862,109.887988038,0.0,31.5818913096,56.727595265,293.661209745,30.4914012405,66.8089,196.360908504
 12/31  16:00:00,236.507075875,36.6240348903,90.4020804013,0.0,31.5818913096,56.727595265,304.915765131,39.0998040416,75.1392,190.67676109
 12/31  17:00:00,258.136011315,36.3174799963,71.9539287743,0.0,31.5818913096,61.661095265,310.301894829,66.1729849675,91.7998,152.329109862
 12/31  18:00:00,290.921111266,35.7694568754,71.9231660083,0.0,31.5818913096,70.9729253606,339.892359978,96.8709580456,49.9818,193.039601933
 12/31  19:00:00,362.035527261,35.7694568754,81.1876025436,0.0,80.3315023541,83.7685254822,411.631243384,132.694385432,49.9818,228.955057952
 12/31  20:00:00,377.45444586,35.7694568754,92.4668273675,0.0,102.000620287,77.6748002752,510.021092744,173.596549144,33.3212,303.1033436
 12/31  21:00:00,404.656425385,35.7694568754,98.8705693625,0.0,108.704857014,91.4735406516,542.921839245,214.020628429,33.3212,295.580010816
 12/31  22:00:00,376.014079782,35.7694568754,98.0250160063,0.0,95.2963835608,89.1510273009,569.883167208,240.948232672,24.9909,303.944034535
 12/31  23:00:00,319.522510975,35.7694568754,94.0871725167,0.0,80.3315023541,63.3799339444,721.781384499,264.041589488,16.6606,441.079195012
 12/31  24:00:00,229.860512539,35.7694568754,68.1973641932,0.0,42.6918050922,48.4199368926,520.857361545,256.900236531,8.3303,255.626825014
